Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,15,83.5,6.5,0.95,3.5,8.5,0.0,0.0
2016,1,1,7,30,167.0,13.0,1.0,4.0,17.0,39.56,0.0
2016,1,1,7,45,311.5,23.5,1.05,4.5,51.5,98.8,53.09
2016,1,1,8,0,456.0,34.0,1.1,5.0,86.0,165.98,118.73
2016,1,1,8,15,537.5,41.5,1.25,5.5,128.0,221.84,169.82
2016,1,1,8,30,619.0,49.0,1.4,6.0,170.0,284.62,226.25
2016,1,1,8,45,316.5,75.0,1.6,6.5,137.5,218.73,179.4
2016,1,1,9,0,14.0,101.0,1.8,7.0,105.0,108.36,88.48
2016,1,1,9,15,18.5,115.0,1.95,7.0,121.0,125.18,103.25
2016,1,1,9,30,23.0,129.0,2.1,7.0,137.0,142.37,117.96
2016,1,1,9,45,23.5,141.5,2.25,7.5,150.5,156.05,129.25
2016,1,1,10,0,24.0,154.0,2.4,8.0,164.0,169.79,140.45
2016,1,1,10,15,75.5,175.0,2.4,8.0,208.5,231.03,192.53
2016,1,1,10,30,127.0,196.0,2.4,8.0,253.0,296.27,246.98
2016,1,1,10,45,126.0,206.5,2.4,8.5,265.0,309.94,257.2
2016,1,1,11,0,125.0,217.0,2.4,9.0,277.0,323.26,267.22
2016,1,1,11,15,125.0,223.5,2.4,9.0,285.0,332.25,274.25
2016,1,1,11,30,125.0,230.0,2.4,9.0,293.0,340.91,281.02
2016,1,1,11,45,126.5,232.5,2.4,9.0,296.5,345.64,284.73
2016,1,1,12,0,128.0,235.0,2.4,9.0,300.0,350.02,288.2
2016,1,1,12,15,127.5,234.5,2.35,9.0,299.0,349.12,287.38
2016,1,1,12,30,127.0,234.0,2.3,9.0,298.0,347.86,286.31
2016,1,1,12,45,126.5,229.5,2.3,9.5,293.0,341.59,280.87
2016,1,1,13,0,126.0,225.0,2.3,10.0,288.0,334.97,275.21
2016,1,1,13,15,125.5,217.5,2.25,10.0,278.5,324.53,266.96
2016,1,1,13,30,125.0,210.0,2.2,10.0,269.0,313.77,258.45
2016,1,1,13,45,125.0,199.5,2.15,10.0,255.5,299.55,247.15
2016,1,1,14,0,125.0,189.0,2.1,10.0,242.0,285.03,235.53
2016,1,1,14,15,123.5,175.5,2.0,9.5,225.0,265.84,220.34
2016,1,1,14,30,122.0,162.0,1.9,9.0,208.0,246.47,204.8
2016,1,1,14,45,119.5,147.0,1.8,9.0,188.0,224.67,186.62
2016,1,1,15,0,117.0,132.0,1.7,9.0,168.0,202.84,168.13
2016,1,1,15,15,110.5,115.0,1.45,8.5,146.0,176.83,146.0
2016,1,1,15,30,104.0,98.0,1.2,8.0,124.0,151.16,123.75
2016,1,1,15,45,92.5,80.5,0.95,7.5,100.0,123.47,99.41
2016,1,1,16,0,81.0,63.0,0.7,7.0,76.0,96.65,75.51
2016,1,1,16,15,60.5,45.5,0.65,7.0,53.5,68.28,50.24
2016,1,1,16,30,40.0,28.0,0.6,7.0,31.0,41.18,24.52
2016,1,1,16,45,20.0,14.0,0.55,7.0,15.5,17.19,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,4.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,5.0,12.0,11.8,0.0
2016,1,2,7,45,94.5,26.0,1.55,6.0,36.5,52.0,27.25
2016,1,2,8,0,189.0,40.0,1.7,7.0,61.0,102.33,74.01
2016,1,2,8,15,219.0,56.0,1.95,7.5,91.0,138.47,107.19
2016,1,2,8,30,249.0,72.0,2.2,8.0,121.0,172.44,138.22
2016,1,2,8,45,268.5,87.0,2.45,8.5,150.5,207.78,170.15
2016,1,2,9,0,288.0,102.0,2.7,9.0,180.0,244.31,202.43
2016,1,2,9,15,301.5,115.0,2.85,9.0,207.5,276.62,230.91
2016,1,2,9,30,315.0,128.0,3.0,9.0,235.0,309.28,259.15
2016,1,2,9,45,243.0,149.5,3.15,9.5,237.0,304.57,254.69
2016,1,2,10,0,171.0,171.0,3.3,10.0,239.0,287.75,239.7
2016,1,2,10,15,240.5,176.0,3.35,10.0,279.0,347.32,289.7
2016,1,2,10,30,310.0,181.0,3.4,10.0,319.0,403.3,336.08
2016,1,2,10,45,155.0,154.5,3.45,10.5,223.5,269.52,224.17
2016,1,2,11,0,0.0,128.0,3.5,11.0,128.0,126.17,101.26
2016,1,2,11,15,3.5,150.0,3.55,11.0,151.5,151.43,122.54
2016,1,2,11,30,7.0,172.0,3.6,11.0,175.0,177.07,143.79
2016,1,2,11,45,135.0,199.0,3.65,11.5,268.0,313.15,258.45
2016,1,2,12,0,263.0,226.0,3.7,12.0,361.0,445.01,365.59
2016,1,2,12,15,279.0,223.0,3.7,12.0,366.0,453.21,371.91
2016,1,2,12,30,295.0,220.0,3.7,12.0,371.0,460.37,377.94
2016,1,2,12,45,291.0,217.5,3.7,12.0,364.0,452.7,371.85
2016,1,2,13,0,287.0,215.0,3.7,12.0,357.0,444.07,365.05
2016,1,2,13,15,286.0,207.5,3.65,12.0,345.5,430.87,354.71
2016,1,2,13,30,285.0,200.0,3.6,12.0,334.0,416.72,343.57
2016,1,2,13,45,561.0,135.0,3.55,12.0,381.0,523.51,433.35
2016,1,2,14,0,837.0,70.0,3.5,12.0,428.0,609.42,503.44
2016,1,2,14,15,819.0,68.0,3.25,12.0,398.0,573.1,472.86
2016,1,2,14,30,801.0,66.0,3.0,12.0,368.0,535.23,441.27
2016,1,2,14,45,775.5,63.0,2.8,12.0,332.5,490.99,404.14
2016,1,2,15,0,750.0,60.0,2.6,12.0,297.0,446.29,365.85
2016,1,2,15,15,712.0,56.0,2.25,11.0,257.5,394.7,322.02
2016,1,2,15,30,674.0,52.0,1.9,10.0,218.0,344.36,277.95
2016,1,2,15,45,615.0,47.0,1.55,9.5,176.5,286.86,226.67
2016,1,2,16,0,556.0,42.0,1.2,9.0,135.0,235.33,179.58
2016,1,2,16,15,458.5,34.0,1.15,8.5,95.5,172.8,124.53
2016,1,2,16,30,361.0,26.0,1.1,8.0,56.0,119.09,73.48
2016,1,2,16,45,180.5,13.0,1.05,7.5,28.0,44.1,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,8.0,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,8.0,10.0,9.83,0.0
2016,1,3,7,45,52.5,25.5,3.7,8.5,31.5,39.95,19.88
2016,1,3,8,0,105.0,41.0,3.9,9.0,53.0,77.52,55.58
2016,1,3,8,15,128.0,59.0,3.95,9.0,79.5,109.61,84.63
2016,1,3,8,30,151.0,77.0,4.0,9.0,106.0,143.6,115.18
2016,1,3,8,45,166.0,93.5,4.1,9.5,133.0,174.45,142.74
2016,1,3,9,0,181.0,110.0,4.2,10.0,160.0,206.32,170.68
2016,1,3,9,15,194.0,124.5,4.25,10.5,185.0,235.79,196.07
2016,1,3,9,30,207.0,139.0,4.3,11.0,210.0,265.86,221.48
2016,1,3,9,45,301.5,141.5,4.4,11.5,256.0,327.68,273.61
2016,1,3,10,0,396.0,144.0,4.5,12.0,302.0,402.26,335.35
2016,1,3,10,15,421.5,150.5,4.55,12.0,329.0,436.88,363.83
2016,1,3,10,30,447.0,157.0,4.6,12.0,356.0,471.51,392.12
2016,1,3,10,45,396.0,176.0,4.65,12.5,358.5,468.96,388.36
2016,1,3,11,0,345.0,195.0,4.7,13.0,361.0,455.49,375.97
2016,1,3,11,15,259.5,212.5,4.75,13.0,339.0,421.18,346.73
2016,1,3,11,30,174.0,230.0,4.8,13.0,317.0,375.58,308.2
2016,1,3,11,45,268.5,220.0,4.9,13.5,356.5,441.17,362.45
2016,1,3,12,0,363.0,210.0,5.0,14.0,396.0,498.86,409.5
2016,1,3,12,15,295.5,220.5,5.05,14.0,371.5,462.49,379.06
2016,1,3,12,30,228.0,231.0,5.1,14.0,347.0,416.92,341.52
2016,1,3,12,45,131.0,216.0,5.2,14.0,282.5,329.32,269.39
2016,1,3,13,0,34.0,201.0,5.3,14.0,218.0,235.16,190.7
2016,1,3,13,15,76.5,206.0,5.15,14.0,242.5,270.06,220.58
2016,1,3,13,30,119.0,211.0,5.0,14.0,267.0,311.11,254.87
2016,1,3,13,45,94.5,197.5,4.9,14.0,240.5,270.47,221.41
2016,1,3,14,0,70.0,184.0,4.8,14.0,214.0,238.25,194.76
2016,1,3,14,15,35.0,155.0,4.4,13.5,170.0,183.12,149.08
2016,1,3,14,30,0.0,126.0,4.0,13.0,126.0,125.83,101.12
2016,1,3,14,45,0.0,113.0,3.6,13.0,113.0,112.63,90.23
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,99.48,79.26
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,85.85,67.9
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,72.26,56.39
2016,1,3,15,45,0.0,59.0,2.2,11.5,59.0,58.15,44.26
2016,1,3,16,0,0.0,45.0,1.9,11.0,45.0,44.05,31.95
2016,1,3,16,15,0.0,31.5,1.7,10.5,31.5,30.45,19.96
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,17.37,7.89
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,9.0,10.0,9.83,0.0
2016,1,4,7,45,64.5,25.0,2.0,9.5,32.5,44.26,22.27
2016,1,4,8,0,129.0,40.0,2.2,10.0,55.0,82.34,58.57
2016,1,4,8,15,154.5,57.5,2.4,10.0,82.5,115.78,88.79
2016,1,4,8,30,180.0,75.0,2.6,10.0,110.0,151.33,120.65
2016,1,4,8,45,198.5,91.0,2.8,10.5,138.5,184.32,149.98
2016,1,4,9,0,217.0,107.0,3.0,11.0,167.0,218.58,179.86
2016,1,4,9,15,228.5,122.0,3.15,11.5,193.0,249.4,206.29
2016,1,4,9,30,240.0,137.0,3.3,12.0,219.0,280.6,232.49
2016,1,4,9,45,120.0,122.5,3.5,12.5,163.5,198.95,164.08
2016,1,4,10,0,0.0,108.0,3.7,13.0,108.0,106.4,84.67
2016,1,4,10,15,0.0,111.5,3.75,13.0,111.5,109.7,87.39
2016,1,4,10,30,0.0,115.0,3.8,13.0,115.0,113.07,90.06
2016,1,4,10,45,0.0,120.5,3.9,13.0,120.5,118.54,94.49
2016,1,4,11,0,0.0,126.0,4.0,13.0,126.0,124.06,98.96
2016,1,4,11,15,75.0,178.5,4.0,13.0,216.5,238.17,195.11
2016,1,4,11,30,150.0,231.0,4.0,13.0,307.0,359.8,294.54
2016,1,4,11,45,212.5,229.0,4.05,13.0,338.0,403.25,330.33
2016,1,4,12,0,275.0,227.0,4.1,13.0,369.0,455.23,372.69
2016,1,4,12,15,137.5,161.5,4.05,13.0,232.5,273.31,224.74
2016,1,4,12,30,0.0,96.0,4.0,13.0,96.0,93.2,72.86
2016,1,4,12,45,1.5,130.0,4.0,13.5,131.0,128.98,102.72
2016,1,4,13,0,3.0,164.0,4.0,14.0,166.0,165.76,132.91
2016,1,4,13,15,1.5,155.5,3.95,13.5,156.5,155.91,125.06
2016,1,4,13,30,0.0,147.0,3.9,13.0,147.0,146.17,117.34
2016,1,4,13,45,90.0,168.5,3.9,13.0,207.5,234.36,192.61
2016,1,4,14,0,180.0,190.0,3.9,13.0,268.0,320.92,264.65
2016,1,4,14,15,277.0,165.5,3.7,13.0,276.0,353.28,292.09
2016,1,4,14,30,374.0,141.0,3.5,13.0,284.0,378.93,313.4
2016,1,4,14,45,550.0,102.5,3.3,13.0,291.0,419.48,346.33
2016,1,4,15,0,726.0,64.0,3.1,13.0,298.0,442.08,362.79
2016,1,4,15,15,687.5,60.0,2.7,12.5,258.5,391.06,318.65
2016,1,4,15,30,649.0,56.0,2.3,12.0,219.0,343.22,276.34
2016,1,4,15,45,586.0,51.0,1.9,11.5,177.5,285.18,225.11
2016,1,4,16,0,523.0,46.0,1.5,11.0,136.0,231.57,176.91
2016,1,4,16,15,424.0,37.5,1.4,10.5,97.0,169.13,122.51
2016,1,4,16,30,325.0,29.0,1.3,10.0,58.0,115.9,73.85
2016,1,4,16,45,162.5,14.5,1.25,10.0,29.0,48.62,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,9.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,9.0,15.0,14.74,0.0
2016,1,5,7,45,217.5,23.5,2.4,9.5,48.5,78.02,40.16
2016,1,5,8,0,435.0,32.0,2.5,10.0,82.0,157.01,110.07
2016,1,5,8,15,518.5,39.0,2.65,10.0,123.0,211.8,159.86
2016,1,5,8,30,602.0,46.0,2.8,10.0,164.0,271.98,214.14
2016,1,5,8,45,658.0,50.0,3.0,10.5,206.0,326.44,263.4
2016,1,5,9,0,714.0,54.0,3.2,11.0,248.0,384.23,314.36
2016,1,5,9,15,488.5,94.5,3.35,11.0,236.5,349.27,289.19
2016,1,5,9,30,263.0,135.0,3.5,11.0,225.0,290.17,241.24
2016,1,5,9,45,161.0,150.5,3.65,11.0,207.5,253.79,210.92
2016,1,5,10,0,59.0,166.0,3.8,11.0,190.0,209.77,172.94
2016,1,5,10,15,29.5,109.5,3.9,11.0,121.5,129.44,105.32
2016,1,5,10,30,0.0,53.0,4.0,11.0,53.0,51.21,38.28
2016,1,5,10,45,0.5,104.0,4.1,11.0,104.0,101.89,81.27
2016,1,5,11,0,1.0,155.0,4.2,11.0,155.0,155.11,125.74
2016,1,5,11,15,5.5,167.0,4.2,11.0,169.5,170.74,138.67
2016,1,5,11,30,10.0,179.0,4.2,11.0,184.0,186.57,151.8
2016,1,5,11,45,5.0,145.5,4.2,11.0,148.0,147.53,119.16
2016,1,5,12,0,0.0,112.0,4.2,11.0,112.0,109.38,87.12
2016,1,5,12,15,0.0,60.5,4.15,10.5,60.5,58.48,44.31
2016,1,5,12,30,0.0,9.0,4.1,10.0,9.0,8.69,1.81
2016,1,5,12,45,49.0,117.0,4.1,10.0,142.0,153.46,126.42
2016,1,5,13,0,98.0,225.0,4.1,10.0,275.0,307.67,254.57
2016,1,5,13,15,49.0,175.0,4.05,10.0,200.0,215.92,177.81
2016,1,5,13,30,0.0,125.0,4.0,10.0,125.0,123.1,99.23
2016,1,5,13,45,43.5,157.0,4.0,10.0,176.0,191.22,157.79
2016,1,5,14,0,87.0,189.0,4.0,10.0,227.0,254.71,211.41
2016,1,5,14,15,43.5,125.5,3.85,9.5,144.5,155.07,127.82
2016,1,5,14,30,0.0,62.0,3.7,9.0,62.0,59.92,46.27
2016,1,5,14,45,0.0,56.0,3.6,9.0,56.0,54.11,41.39
2016,1,5,15,0,0.0,50.0,3.5,9.0,50.0,48.3,36.42
2016,1,5,15,15,0.0,43.5,3.25,8.5,43.5,42.01,31.05
2016,1,5,15,30,0.0,37.0,3.0,8.0,37.0,35.72,25.61
2016,1,5,15,45,0.0,30.0,2.8,8.0,30.0,28.95,19.62
2016,1,5,16,0,0.0,23.0,2.6,8.0,23.0,22.19,13.57
2016,1,5,16,15,0.0,16.5,2.35,7.5,16.5,15.91,7.93
2016,1,5,16,30,0.0,10.0,2.1,7.0,10.0,9.64,2.1
2016,1,5,16,45,0.0,5.0,1.85,7.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,10.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,10.0,2.0,1.97,0.0
2016,1,6,7,45,0.0,10.5,3.45,10.0,10.5,10.12,1.17
2016,1,6,8,0,0.0,19.0,3.4,10.0,19.0,18.33,9.6
2016,1,6,8,15,0.0,30.0,3.5,10.0,30.0,28.96,19.08
2016,1,6,8,30,0.0,41.0,3.6,10.0,41.0,39.6,28.51
2016,1,6,8,45,0.0,52.5,3.7,10.0,52.5,50.82,38.38
2016,1,6,9,0,0.0,64.0,3.8,10.0,64.0,62.28,48.35
2016,1,6,9,15,0.0,75.0,3.85,10.0,75.0,73.25,57.79
2016,1,6,9,30,0.0,86.0,3.9,10.0,86.0,84.25,67.15
2016,1,6,9,45,0.0,46.5,3.95,10.0,46.5,44.91,33.25
2016,1,6,10,0,0.0,7.0,4.0,10.0,7.0,6.75,0.2
2016,1,6,10,15,0.0,42.0,4.1,10.0,42.0,40.57,29.41
2016,1,6,10,30,0.0,77.0,4.2,10.0,77.0,74.46,58.36
2016,1,6,10,45,83.0,148.0,4.3,10.0,188.0,214.58,178.49
2016,1,6,11,0,166.0,219.0,4.4,10.0,299.0,353.53,293.95
2016,1,6,11,15,172.5,225.5,4.45,10.0,311.0,367.76,305.13
2016,1,6,11,30,179.0,232.0,4.5,10.0,323.0,381.65,316.39
2016,1,6,11,45,89.5,180.0,4.55,10.0,225.5,259.17,214.57
2016,1,6,12,0,0.0,128.0,4.6,10.0,128.0,125.74,101.11
2016,1,6,12,15,49.5,181.0,4.55,10.0,207.0,223.88,184.66
2016,1,6,12,30,99.0,234.0,4.5,10.0,286.0,319.8,264.37
2016,1,6,12,45,170.5,229.0,4.45,10.0,316.0,372.84,309.15
2016,1,6,13,0,242.0,224.0,4.4,10.0,346.0,416.02,345.62
2016,1,6,13,15,121.0,116.5,4.3,10.0,177.5,207.95,173.56
2016,1,6,13,30,0.0,9.0,4.2,10.0,9.0,8.69,1.82
2016,1,6,13,45,0.0,11.0,4.1,10.0,11.0,10.62,3.52
2016,1,6,14,0,0.0,13.0,4.0,10.0,13.0,12.54,5.2
2016,1,6,14,15,0.0,70.5,3.8,9.5,70.5,68.15,53.24
2016,1,6,14,30,0.0,128.0,3.6,9.0,128.0,127.76,104.36
2016,1,6,14,45,0.0,116.0,3.45,9.0,116.0,115.63,94.13
2016,1,6,15,0,0.0,104.0,3.3,9.0,104.0,103.56,83.96
2016,1,6,15,15,0.0,90.0,3.1,8.5,90.0,89.39,72.01
2016,1,6,15,30,0.0,76.0,2.9,8.0,76.0,75.27,59.91
2016,1,6,15,45,0.0,61.5,2.7,8.0,61.5,60.64,47.08
2016,1,6,16,0,0.0,47.0,2.5,8.0,47.0,46.01,34.12
2016,1,6,16,15,0.0,33.5,2.4,7.5,33.5,32.43,22.03
2016,1,6,16,30,0.0,20.0,2.3,7.0,20.0,19.3,10.0
2016,1,6,16,45,0.0,10.0,2.2,7.0,10.0,9.64,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,6.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,6.0,12.0,11.8,0.0
2016,1,7,7,45,109.5,29.0,0.65,6.5,41.5,58.49,30.93
2016,1,7,8,0,219.0,46.0,0.7,7.0,71.0,116.24,84.3
2016,1,7,8,15,302.0,58.5,0.85,7.0,109.0,165.86,127.84
2016,1,7,8,30,385.0,71.0,1.0,7.0,147.0,223.23,178.15
2016,1,7,8,45,461.0,76.5,1.15,7.5,188.0,277.0,225.26
2016,1,7,9,0,537.0,82.0,1.3,8.0,229.0,338.36,277.98
2016,1,7,9,15,611.0,76.0,1.45,8.0,266.5,390.32,323.01
2016,1,7,9,30,685.0,70.0,1.6,8.0,304.0,445.61,370.15
2016,1,7,9,45,756.0,68.0,1.8,8.5,351.0,505.45,419.5
2016,1,7,10,0,827.0,66.0,2.0,9.0,398.0,569.48,471.07
2016,1,7,10,15,843.0,68.0,2.05,9.0,426.5,605.94,500.15
2016,1,7,10,30,859.0,70.0,2.1,9.0,455.0,640.55,527.46
2016,1,7,10,45,869.0,71.5,2.2,9.0,477.0,664.56,546.59
2016,1,7,11,0,879.0,73.0,2.3,9.0,499.0,689.76,565.46
2016,1,7,11,15,885.5,74.0,2.35,9.0,513.5,709.2,579.66
2016,1,7,11,30,892.0,75.0,2.4,9.0,528.0,725.65,591.73
2016,1,7,11,45,896.0,75.0,2.5,9.5,535.5,736.05,598.61
2016,1,7,12,0,900.0,75.0,2.6,10.0,543.0,743.22,603.22
2016,1,7,12,15,647.0,140.5,2.65,10.0,477.0,641.59,524.67
2016,1,7,12,30,394.0,206.0,2.7,10.0,411.0,517.7,424.79
2016,1,7,12,45,634.0,143.0,2.75,10.0,466.0,628.95,516.85
2016,1,7,13,0,874.0,80.0,2.8,10.0,521.0,719.01,587.71
2016,1,7,13,15,587.0,141.0,2.85,10.0,433.0,578.57,476.45
2016,1,7,13,30,300.0,202.0,2.9,10.0,345.0,431.34,356.14
2016,1,7,13,45,347.0,183.5,2.95,10.0,342.0,434.99,361.01
2016,1,7,14,0,394.0,165.0,3.0,10.0,339.0,442.87,368.14
2016,1,7,14,15,334.5,161.5,2.95,10.0,302.0,384.95,320.6
2016,1,7,14,30,275.0,158.0,2.9,10.0,265.0,336.98,280.75
2016,1,7,14,45,263.0,145.5,2.85,10.0,240.5,307.41,256.18
2016,1,7,15,0,251.0,133.0,2.8,10.0,216.0,278.01,231.28
2016,1,7,15,15,241.0,117.0,2.45,9.5,188.5,245.81,203.8
2016,1,7,15,30,231.0,101.0,2.1,9.0,161.0,213.89,175.96
2016,1,7,15,45,395.0,73.5,1.8,8.5,154.5,240.14,194.02
2016,1,7,16,0,559.0,46.0,1.5,8.0,148.0,247.41,192.42
2016,1,7,16,15,466.0,38.0,1.35,7.5,107.0,184.77,136.66
2016,1,7,16,30,373.0,30.0,1.2,7.0,66.0,130.65,87.24
2016,1,7,16,45,186.5,15.0,1.1,7.0,33.0,55.61,6.94
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,5.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,5.0,16.0,15.73,0.0
2016,1,8,7,45,238.5,23.5,0.5,5.5,50.5,81.98,43.17
2016,1,8,8,0,477.0,31.0,0.5,6.0,85.0,163.93,115.45
2016,1,8,8,15,556.5,37.0,0.55,6.5,127.0,218.83,165.23
2016,1,8,8,30,636.0,43.0,0.6,7.0,169.0,280.34,219.95
2016,1,8,8,45,689.0,47.0,0.65,7.5,211.5,335.2,268.78
2016,1,8,9,0,742.0,51.0,0.7,8.0,254.0,393.16,318.74
2016,1,8,9,15,471.5,96.0,0.75,8.5,232.0,342.78,281.27
2016,1,8,9,30,201.0,141.0,0.8,9.0,210.0,258.91,213.57
2016,1,8,9,45,371.5,130.0,0.9,9.5,273.0,360.42,297.92
2016,1,8,10,0,542.0,119.0,1.0,10.0,336.0,460.59,378.16
2016,1,8,10,15,318.0,158.0,1.1,10.0,288.0,374.69,307.97
2016,1,8,10,30,94.0,197.0,1.2,10.0,240.0,268.96,220.06
2016,1,8,10,45,137.0,208.0,1.3,10.5,273.5,318.91,261.16
2016,1,8,11,0,180.0,219.0,1.4,11.0,307.0,363.2,296.45
2016,1,8,11,15,263.0,215.0,1.4,11.0,347.5,427.31,348.01
2016,1,8,11,30,346.0,211.0,1.4,11.0,388.0,485.04,393.77
2016,1,8,11,45,618.0,144.5,1.45,11.5,465.0,621.89,501.95
2016,1,8,12,0,890.0,78.0,1.5,12.0,542.0,740.74,589.77
2016,1,8,12,15,889.5,78.0,1.4,12.0,541.0,741.44,587.9
2016,1,8,12,30,889.0,78.0,1.3,12.0,540.0,738.86,585.07
2016,1,8,12,45,877.0,80.0,1.25,12.0,530.0,731.47,579.46
2016,1,8,13,0,865.0,82.0,1.2,12.0,520.0,716.56,568.6
2016,1,8,13,15,633.5,133.0,1.1,12.0,448.5,603.49,482.69
2016,1,8,13,30,402.0,184.0,1.0,12.0,377.0,488.35,392.52
2016,1,8,13,45,263.5,190.0,0.95,12.0,314.0,388.13,314.16
2016,1,8,14,0,125.0,196.0,0.9,12.0,251.0,293.96,238.25
2016,1,8,14,15,253.5,170.0,0.85,11.5,272.5,346.2,282.98
2016,1,8,14,30,382.0,144.0,0.8,11.0,294.0,390.09,318.85
2016,1,8,14,45,359.0,135.5,0.75,11.0,266.0,348.54,284.85
2016,1,8,15,0,336.0,127.0,0.7,11.0,238.0,314.63,256.96
2016,1,8,15,15,320.5,112.5,0.6,10.5,207.5,278.22,226.81
2016,1,8,15,30,305.0,98.0,0.5,10.0,177.0,242.34,196.32
2016,1,8,15,45,276.0,83.0,0.4,10.0,145.0,201.42,160.77
2016,1,8,16,0,247.0,68.0,0.3,10.0,113.0,167.07,130.11
2016,1,8,16,15,201.5,52.0,0.25,9.5,82.0,124.38,92.98
2016,1,8,16,30,156.0,36.0,0.2,9.0,51.0,85.95,58.68
2016,1,8,16,45,78.0,18.0,0.2,9.0,25.5,35.98,6.37
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.5,2.05,7.0,2.5,0.0,0.0
2016,1,9,7,30,0.0,5.0,2.2,7.0,5.0,4.91,0.0
2016,1,9,7,45,0.0,15.0,2.35,7.5,15.0,14.47,4.31
2016,1,9,8,0,0.0,25.0,2.5,8.0,25.0,24.14,14.6
2016,1,9,8,15,0.0,38.0,2.6,8.0,38.0,36.82,26.01
2016,1,9,8,30,0.0,51.0,2.7,8.0,51.0,49.84,37.63
2016,1,9,8,45,0.0,64.0,2.8,8.5,64.0,62.85,49.04
2016,1,9,9,0,0.0,77.0,2.9,9.0,77.0,75.88,60.28
2016,1,9,9,15,0.0,89.0,2.95,9.0,89.0,87.89,70.59
2016,1,9,9,30,0.0,101.0,3.0,9.0,101.0,99.93,80.81
2016,1,9,9,45,27.0,134.0,3.05,9.0,145.0,154.37,127.38
2016,1,9,10,0,54.0,167.0,3.1,9.0,189.0,207.74,172.4
2016,1,9,10,15,33.5,166.0,3.05,9.0,180.0,194.45,160.57
2016,1,9,10,30,13.0,165.0,3.0,9.0,171.0,174.15,142.93
2016,1,9,10,45,102.5,192.5,2.95,9.5,242.0,278.08,230.66
2016,1,9,11,0,192.0,220.0,2.9,10.0,313.0,372.66,308.19
2016,1,9,11,15,105.5,206.5,2.85,10.0,257.5,299.1,246.32
2016,1,9,11,30,19.0,193.0,2.8,10.0,202.0,207.84,169.45
2016,1,9,11,45,9.5,153.5,2.75,10.0,158.0,159.03,129.01
2016,1,9,12,0,0.0,114.0,2.7,10.0,114.0,111.36,88.95
2016,1,9,12,15,0.0,117.5,2.55,10.0,117.5,114.92,91.98
2016,1,9,12,30,0.0,121.0,2.4,10.0,121.0,118.51,94.98
2016,1,9,12,45,0.0,108.0,2.25,10.0,108.0,105.3,83.93
2016,1,9,13,0,0.0,95.0,2.1,10.0,95.0,92.2,72.98
2016,1,9,13,15,0.0,109.0,1.95,10.0,109.0,106.43,85.04
2016,1,9,13,30,0.0,123.0,1.8,10.0,123.0,120.9,97.25
2016,1,9,13,45,0.0,85.0,1.7,10.0,85.0,82.3,64.82
2016,1,9,14,0,0.0,47.0,1.6,10.0,47.0,45.4,33.5
2016,1,9,14,15,0.0,77.5,1.5,10.0,77.5,74.94,58.88
2016,1,9,14,30,0.0,108.0,1.4,10.0,108.0,106.41,85.69
2016,1,9,14,45,0.0,98.5,1.3,10.0,98.5,96.92,77.72
2016,1,9,15,0,0.0,89.0,1.2,10.0,89.0,87.46,69.81
2016,1,9,15,15,0.0,78.0,1.1,10.0,78.0,76.48,60.5
2016,1,9,15,30,0.0,67.0,1.0,10.0,67.0,65.53,51.11
2016,1,9,15,45,0.0,55.0,0.9,10.0,55.0,53.56,40.71
2016,1,9,16,0,0.0,43.0,0.8,10.0,43.0,41.6,30.19
2016,1,9,16,15,0.0,31.5,0.8,9.5,31.5,30.42,20.29
2016,1,9,16,30,0.0,20.0,0.8,9.0,20.0,19.3,10.24
2016,1,9,16,45,0.0,10.0,0.8,9.0,10.0,9.64,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,83.5,6.0,0.85,7.0,8.0,0.0,0.0
2016,1,10,7,30,167.0,12.0,1.0,7.0,16.0,37.59,0.0
2016,1,10,7,45,317.0,22.0,1.15,7.5,50.5,96.42,50.68
2016,1,10,8,0,467.0,32.0,1.3,8.0,85.0,164.25,115.57
2016,1,10,8,15,546.5,38.5,1.3,8.0,127.0,217.14,164.09
2016,1,10,8,30,626.0,45.0,1.3,8.0,169.0,278.88,219.6
2016,1,10,8,45,678.0,48.5,1.35,8.5,211.5,332.56,267.88
2016,1,10,9,0,730.0,52.0,1.4,9.0,254.0,389.24,317.33
2016,1,10,9,15,761.5,55.5,1.3,9.5,293.0,438.6,358.99
2016,1,10,9,30,793.0,59.0,1.2,10.0,332.0,488.45,399.39
2016,1,10,9,45,587.0,104.5,1.15,10.5,318.0,454.94,372.2
2016,1,10,10,0,381.0,150.0,1.1,11.0,304.0,400.89,327.83
2016,1,10,10,15,263.5,175.5,1.05,11.0,286.0,361.32,295.45
2016,1,10,10,30,146.0,201.0,1.0,11.0,268.0,314.13,255.92
2016,1,10,10,45,276.5,194.0,0.95,11.5,327.5,403.69,328.37
2016,1,10,11,0,407.0,187.0,0.9,12.0,387.0,498.6,401.53
2016,1,10,11,15,206.5,180.5,1.0,12.0,282.0,348.73,282.6
2016,1,10,11,30,6.0,174.0,1.1,12.0,177.0,178.16,142.43
2016,1,10,11,45,6.5,176.0,1.2,12.5,179.5,180.54,144.73
2016,1,10,12,0,7.0,178.0,1.3,13.0,182.0,182.98,146.46
2016,1,10,12,15,3.5,115.5,1.35,13.0,117.5,115.42,91.17
2016,1,10,12,30,0.0,53.0,1.4,13.0,53.0,51.23,37.72
2016,1,10,12,45,0.0,45.0,1.45,13.0,45.0,43.48,31.27
2016,1,10,13,0,0.0,37.0,1.5,13.0,37.0,35.74,24.75
2016,1,10,13,15,0.0,70.0,1.5,12.5,70.0,67.68,51.84
2016,1,10,13,30,0.0,103.0,1.5,12.0,103.0,100.39,79.44
2016,1,10,13,45,0.0,55.0,1.5,12.0,55.0,53.15,39.71
2016,1,10,14,0,0.0,7.0,1.5,12.0,7.0,6.75,0.15
2016,1,10,14,15,0.0,26.0,1.4,11.5,26.0,25.1,16.0
2016,1,10,14,30,0.0,45.0,1.3,11.0,45.0,43.46,31.88
2016,1,10,14,45,0.0,41.0,1.25,11.0,41.0,39.59,28.6
2016,1,10,15,0,0.0,37.0,1.2,11.0,37.0,35.72,25.32
2016,1,10,15,15,0.0,32.0,1.0,10.5,32.0,30.89,21.23
2016,1,10,15,30,0.0,27.0,0.8,10.0,27.0,26.05,17.08
2016,1,10,15,45,0.0,22.5,0.65,10.0,22.5,21.7,13.26
2016,1,10,16,0,0.0,18.0,0.5,10.0,18.0,17.36,9.39
2016,1,10,16,15,0.0,13.0,0.4,9.5,13.0,12.53,5.1
2016,1,10,16,30,0.0,8.0,0.3,9.0,8.0,7.71,0.75
2016,1,10,16,45,0.0,4.0,0.25,9.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,7.86,0.0
2016,1,11,7,45,14.5,24.0,0.65,9.5,26.0,27.79,13.19
2016,1,11,8,0,29.0,40.0,0.7,10.0,44.0,49.66,34.83
2016,1,11,8,15,41.5,58.0,0.8,10.0,65.5,74.03,56.38
2016,1,11,8,30,54.0,76.0,0.9,10.0,87.0,99.4,78.69
2016,1,11,8,45,62.0,93.5,1.0,10.5,109.0,123.44,99.58
2016,1,11,9,0,70.0,111.0,1.1,11.0,131.0,148.11,120.65
2016,1,11,9,15,75.5,127.5,1.0,11.0,151.5,171.0,140.0
2016,1,11,9,30,81.0,144.0,0.9,11.0,172.0,194.24,159.26
2016,1,11,9,45,127.5,159.5,0.85,11.5,209.0,245.47,201.19
2016,1,11,10,0,174.0,175.0,0.8,12.0,246.0,294.02,240.02
2016,1,11,10,15,310.0,168.5,0.7,12.0,305.0,382.26,310.98
2016,1,11,10,30,446.0,162.0,0.6,12.0,364.0,478.59,385.41
2016,1,11,10,45,456.5,168.5,0.5,12.5,384.0,503.47,401.61
2016,1,11,11,0,467.0,175.0,0.4,13.0,404.0,527.2,417.23
2016,1,11,11,15,367.0,201.0,0.35,13.0,384.5,485.33,383.58
2016,1,11,11,30,267.0,227.0,0.3,13.0,365.0,447.81,353.31
2016,1,11,11,45,289.0,227.0,0.25,13.5,378.0,466.11,366.65
2016,1,11,12,0,311.0,227.0,0.2,14.0,391.0,483.68,378.66
2016,1,11,12,15,373.5,214.0,0.3,14.0,411.0,515.13,403.81
2016,1,11,12,30,436.0,201.0,0.4,14.0,431.0,553.67,433.68
2016,1,11,12,45,399.0,205.5,0.55,14.0,413.5,520.92,410.32
2016,1,11,13,0,362.0,210.0,0.7,14.0,396.0,495.8,392.7
2016,1,11,13,15,352.0,204.5,0.75,14.0,381.5,477.79,379.89
2016,1,11,13,30,342.0,199.0,0.8,14.0,367.0,458.85,366.14
2016,1,11,13,45,353.0,187.5,0.9,14.0,353.0,446.23,357.77
2016,1,11,14,0,364.0,176.0,1.0,14.0,339.0,431.97,347.82
2016,1,11,14,15,355.5,164.5,0.95,14.0,315.5,404.02,326.09
2016,1,11,14,30,347.0,153.0,0.9,14.0,292.0,375.48,303.68
2016,1,11,14,45,335.5,141.5,0.85,14.0,266.5,344.84,279.22
2016,1,11,15,0,324.0,130.0,0.8,14.0,241.0,314.1,254.22
2016,1,11,15,15,312.5,115.0,0.75,13.5,211.5,279.39,225.98
2016,1,11,15,30,301.0,100.0,0.7,13.0,182.0,244.89,197.12
2016,1,11,15,45,279.5,84.5,0.7,12.5,150.5,211.26,168.26
2016,1,11,16,0,258.0,69.0,0.7,12.0,119.0,173.67,135.43
