Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,220.0,53.0,0.7,11.5,88.0,132.24,99.23
2016,1,11,16,30,182.0,37.0,0.7,11.0,57.0,94.25,65.36
2016,1,11,16,45,91.0,18.5,0.75,11.0,28.5,42.8,16.74
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,114.0,6.0,1.7,6.5,9.0,0.0,0.0
2016,1,12,7,30,228.0,12.0,2.0,7.0,18.0,46.91,0.0
2016,1,12,7,45,371.0,21.0,2.35,8.0,54.0,104.92,55.68
2016,1,12,8,0,514.0,30.0,2.7,9.0,90.0,172.09,120.54
2016,1,12,8,15,592.0,36.0,2.75,9.5,133.0,228.45,172.26
2016,1,12,8,30,670.0,42.0,2.8,10.0,176.0,291.36,229.04
2016,1,12,8,45,714.5,46.5,2.85,10.5,219.0,345.22,278.12
2016,1,12,9,0,759.0,51.0,2.9,11.0,262.0,401.46,327.77
2016,1,12,9,15,790.5,54.0,2.85,11.5,302.0,451.63,370.98
2016,1,12,9,30,822.0,57.0,2.8,12.0,342.0,502.22,413.05
2016,1,12,9,45,840.5,60.0,2.75,12.5,377.0,545.6,448.1
2016,1,12,10,0,859.0,63.0,2.7,13.0,412.0,584.45,478.64
2016,1,12,10,15,874.0,64.5,2.55,13.0,441.5,620.97,506.97
2016,1,12,10,30,889.0,66.0,2.4,13.0,471.0,655.54,533.01
2016,1,12,10,45,808.5,84.5,2.25,13.5,466.5,647.38,524.02
2016,1,12,11,0,728.0,103.0,2.1,14.0,462.0,631.33,509.18
2016,1,12,11,15,822.0,87.0,2.05,14.0,504.0,689.22,552.62
2016,1,12,11,30,916.0,71.0,2.0,14.0,546.0,744.45,591.82
2016,1,12,11,45,917.5,72.0,2.0,14.0,553.0,754.93,598.55
2016,1,12,12,0,919.0,73.0,2.0,14.0,560.0,762.06,603.4
2016,1,12,12,15,919.0,73.0,1.9,14.0,559.5,763.54,603.51
2016,1,12,12,30,919.0,73.0,1.8,14.0,559.0,761.61,601.32
2016,1,12,12,45,723.0,122.5,1.7,14.5,501.5,677.22,537.97
2016,1,12,13,0,527.0,172.0,1.6,15.0,444.0,580.78,462.33
2016,1,12,13,15,461.5,181.5,1.5,15.0,414.5,538.01,429.49
2016,1,12,13,30,396.0,191.0,1.4,15.0,385.0,487.53,390.27
2016,1,12,13,45,349.5,189.0,1.3,15.0,355.0,446.34,358.18
2016,1,12,14,0,303.0,187.0,1.2,15.0,325.0,406.04,326.43
2016,1,12,14,15,286.0,176.5,1.1,14.5,300.0,375.65,303.21
2016,1,12,14,30,269.0,166.0,1.0,14.0,275.0,345.38,279.68
2016,1,12,14,45,261.0,152.5,0.9,14.0,250.5,316.99,256.91
2016,1,12,15,0,253.0,139.0,0.8,14.0,226.0,288.47,233.65
2016,1,12,15,15,244.0,123.0,0.8,13.0,198.5,256.59,208.27
2016,1,12,15,30,235.0,107.0,0.8,12.0,171.0,224.88,182.22
2016,1,12,15,45,215.0,90.5,0.85,11.5,142.0,188.57,151.35
2016,1,12,16,0,195.0,74.0,0.9,11.0,113.0,153.66,120.93
2016,1,12,16,15,168.5,56.5,0.95,10.5,84.0,117.18,88.81
2016,1,12,16,30,142.0,39.0,1.0,10.0,55.0,82.95,58.13
2016,1,12,16,45,71.0,24.0,1.05,10.0,32.0,43.19,19.49
2016,1,12,17,0,0.0,9.0,1.1,10.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.1,9.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,10.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,10.0,11.0,10.81,0.0
2016,1,13,7,45,75.5,26.5,2.25,10.5,35.0,48.09,25.68
2016,1,13,8,0,151.0,42.0,2.4,11.0,59.0,89.57,63.8
2016,1,13,8,15,178.0,59.0,2.55,11.0,88.5,123.91,94.81
2016,1,13,8,30,205.0,76.0,2.7,11.0,118.0,160.58,127.68
2016,1,13,8,45,225.0,92.0,2.85,11.5,147.5,195.46,158.6
2016,1,13,9,0,245.0,108.0,3.0,12.0,177.0,231.73,190.1
2016,1,13,9,15,256.5,123.0,3.1,12.0,204.5,263.92,217.97
2016,1,13,9,30,268.0,138.0,3.2,12.0,232.0,296.45,245.6
2016,1,13,9,45,541.5,106.5,3.3,12.5,320.0,432.93,358.94
2016,1,13,10,0,815.0,75.0,3.4,13.0,408.0,576.23,474.47
2016,1,13,10,15,831.5,77.0,3.5,13.0,437.5,613.38,503.83
2016,1,13,10,30,848.0,79.0,3.6,13.0,467.0,648.75,531.9
2016,1,13,10,45,859.0,80.5,3.7,13.0,490.0,677.81,554.74
2016,1,13,11,0,870.0,82.0,3.8,13.0,513.0,704.37,574.57
2016,1,13,11,15,660.0,138.0,3.85,13.0,470.5,635.36,518.92
2016,1,13,11,30,450.0,194.0,3.9,13.0,428.0,551.23,450.12
2016,1,13,11,45,671.0,139.0,4.0,13.0,493.5,659.51,538.87
2016,1,13,12,0,892.0,84.0,4.1,13.0,559.0,761.15,617.04
2016,1,13,12,15,721.0,127.5,4.05,13.0,511.5,688.62,560.91
2016,1,13,12,30,550.0,171.0,4.0,13.0,464.0,605.93,494.49
2016,1,13,12,45,712.0,129.0,4.0,13.0,502.5,677.98,553.44
2016,1,13,13,0,874.0,87.0,4.0,13.0,541.0,737.73,599.5
2016,1,13,13,15,744.5,111.0,3.9,12.5,490.0,664.34,543.84
2016,1,13,13,30,615.0,135.0,3.8,12.0,439.0,588.78,484.42
2016,1,13,13,45,398.5,168.5,3.75,12.0,362.5,464.82,383.63
2016,1,13,14,0,182.0,202.0,3.7,12.0,286.0,338.35,278.64
2016,1,13,14,15,339.5,165.5,3.55,12.0,309.0,396.82,329.09
2016,1,13,14,30,497.0,129.0,3.4,12.0,332.0,445.75,369.7
2016,1,13,14,45,476.0,122.5,3.3,12.0,303.0,410.0,339.71
2016,1,13,15,0,455.0,116.0,3.2,12.0,274.0,374.33,309.63
2016,1,13,15,15,577.5,88.0,2.8,11.5,264.0,386.34,318.05
2016,1,13,15,30,700.0,60.0,2.4,11.0,254.0,383.03,311.82
2016,1,13,15,45,652.5,54.5,2.0,10.5,211.5,328.71,263.37
2016,1,13,16,0,605.0,49.0,1.6,10.0,169.0,275.47,215.08
2016,1,13,16,15,519.5,41.5,1.45,9.5,126.5,211.89,158.85
2016,1,13,16,30,434.0,34.0,1.3,9.0,84.0,155.89,108.66
2016,1,13,16,45,288.0,23.0,1.15,8.5,50.0,89.72,45.33
2016,1,13,17,0,142.0,12.0,1.0,8.0,16.0,33.04,0.0
2016,1,13,17,15,71.0,6.0,1.0,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,6.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,6.0,13.0,12.78,0.0
2016,1,14,7,45,117.5,26.5,0.3,6.5,40.5,59.97,33.71
2016,1,14,8,0,235.0,40.0,0.4,7.0,68.0,112.64,81.19
2016,1,14,8,15,274.0,55.0,0.45,7.5,100.5,152.84,117.49
2016,1,14,8,30,313.0,70.0,0.5,8.0,133.0,196.5,156.29
2016,1,14,8,45,341.5,82.5,0.6,8.5,166.0,236.31,191.56
2016,1,14,9,0,370.0,95.0,0.7,9.0,199.0,278.01,227.6
2016,1,14,9,15,379.0,109.0,0.9,9.5,229.0,313.51,258.05
2016,1,14,9,30,388.0,123.0,1.1,10.0,259.0,348.77,287.55
2016,1,14,9,45,324.0,146.5,1.35,11.0,268.0,346.79,285.6
2016,1,14,10,0,260.0,170.0,1.6,12.0,277.0,346.05,283.93
2016,1,14,10,15,456.0,141.5,1.7,12.0,344.5,451.21,370.46
2016,1,14,10,30,652.0,113.0,1.8,12.0,412.0,562.98,459.54
2016,1,14,10,45,616.0,130.0,1.95,12.5,423.5,573.12,465.68
2016,1,14,11,0,580.0,147.0,2.1,13.0,435.0,576.14,467.07
2016,1,14,11,15,755.0,107.0,2.1,12.5,493.5,669.35,541.28
2016,1,14,11,30,930.0,67.0,2.1,12.0,552.0,752.97,603.17
2016,1,14,11,45,929.5,68.5,2.15,12.0,559.0,762.89,609.65
2016,1,14,12,0,929.0,70.0,2.2,12.0,566.0,769.39,614.45
2016,1,14,12,15,928.5,70.0,2.15,12.0,566.0,770.69,614.89
2016,1,14,12,30,928.0,70.0,2.1,12.0,566.0,768.54,612.99
2016,1,14,12,45,664.5,138.0,2.1,12.0,490.5,654.71,527.7
2016,1,14,13,0,401.0,206.0,2.1,12.0,415.0,521.48,422.44
2016,1,14,13,15,381.0,203.5,2.05,12.0,397.5,499.3,405.88
2016,1,14,13,30,361.0,201.0,2.0,12.0,380.0,476.36,387.87
2016,1,14,13,45,250.0,203.0,1.95,12.0,324.5,396.89,323.82
2016,1,14,14,0,139.0,205.0,1.9,12.0,269.0,314.2,256.46
2016,1,14,14,15,69.5,171.0,1.75,11.5,203.0,222.13,181.62
2016,1,14,14,30,0.0,137.0,1.6,11.0,137.0,136.7,110.35
2016,1,14,14,45,0.0,125.0,1.5,11.0,125.0,124.58,100.6
2016,1,14,15,0,0.0,113.0,1.4,11.0,113.0,112.51,90.64
2016,1,14,15,15,0.0,99.5,1.3,10.5,99.5,98.9,79.41
2016,1,14,15,30,0.0,86.0,1.2,10.0,86.0,85.34,68.05
2016,1,14,15,45,0.0,71.5,1.1,10.0,71.5,70.74,55.48
2016,1,14,16,0,0.0,57.0,1.0,10.0,57.0,56.16,42.76
2016,1,14,16,15,0.0,42.5,1.0,9.5,42.5,41.57,29.94
2016,1,14,16,30,0.0,28.0,1.0,9.0,28.0,27.04,17.03
2016,1,14,16,45,0.0,16.5,1.0,9.0,16.5,15.92,5.58
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,4.91,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,78.5,6.5,0.85,8.0,9.0,0.0,0.0
2016,1,15,7,30,157.0,13.0,1.0,8.0,18.0,36.93,0.0
2016,1,15,7,45,296.5,24.0,1.15,8.5,52.5,94.69,52.65
2016,1,15,8,0,436.0,35.0,1.3,9.0,87.0,159.47,112.75
2016,1,15,8,15,517.5,42.5,1.35,9.0,129.5,214.81,162.67
2016,1,15,8,30,599.0,50.0,1.4,9.0,172.0,277.33,218.45
2016,1,15,8,45,650.5,54.5,1.45,9.5,215.0,329.28,265.04
2016,1,15,9,0,702.0,59.0,1.5,10.0,258.0,386.29,314.47
2016,1,15,9,15,735.5,63.0,1.5,10.0,298.0,436.64,357.71
2016,1,15,9,30,769.0,67.0,1.5,10.0,338.0,487.71,400.27
2016,1,15,9,45,770.5,75.0,1.5,10.5,370.0,525.61,430.45
2016,1,15,10,0,772.0,83.0,1.5,11.0,402.0,561.3,457.97
2016,1,15,10,15,789.5,85.5,1.4,11.0,431.0,598.64,486.35
2016,1,15,10,30,807.0,88.0,1.3,11.0,460.0,634.37,512.68
2016,1,15,10,45,821.0,89.0,1.25,11.5,483.5,664.22,533.48
2016,1,15,11,0,835.0,90.0,1.2,12.0,507.0,691.79,551.7
2016,1,15,11,15,842.5,91.0,1.15,12.0,522.5,712.27,565.11
2016,1,15,11,30,850.0,92.0,1.1,12.0,538.0,729.9,576.51
2016,1,15,11,45,857.0,91.0,1.05,12.0,546.5,741.91,583.93
2016,1,15,12,0,864.0,90.0,1.0,12.0,555.0,750.81,589.26
2016,1,15,12,15,863.5,90.0,0.9,12.0,554.5,752.1,588.62
2016,1,15,12,30,863.0,90.0,0.8,12.0,554.0,750.12,585.86
2016,1,15,12,45,715.0,126.5,0.75,12.0,507.0,680.56,535.49
2016,1,15,13,0,567.0,163.0,0.7,12.0,460.0,603.18,477.12
2016,1,15,13,15,475.5,180.5,0.65,12.0,425.0,550.0,436.79
2016,1,15,13,30,384.0,198.0,0.6,12.0,390.0,489.71,390.49
2016,1,15,13,45,378.0,191.0,0.55,12.5,373.0,470.1,375.38
2016,1,15,14,0,372.0,184.0,0.5,13.0,356.0,449.49,358.99
2016,1,15,14,15,585.0,129.0,0.45,13.0,380.0,521.28,415.71
2016,1,15,14,30,798.0,74.0,0.4,13.0,404.0,567.16,450.28
2016,1,15,14,45,783.0,69.5,0.4,13.0,370.0,526.91,418.61
2016,1,15,15,0,768.0,65.0,0.4,13.0,336.0,485.38,386.13
2016,1,15,15,15,734.0,61.0,0.4,12.5,296.0,434.13,345.8
2016,1,15,15,30,700.0,57.0,0.4,12.0,256.0,383.66,304.68
2016,1,15,15,45,653.0,52.0,0.45,12.0,213.5,328.04,257.85
2016,1,15,16,0,606.0,47.0,0.5,12.0,171.0,275.14,211.74
2016,1,15,16,15,524.5,40.5,0.5,11.5,129.0,215.08,159.74
2016,1,15,16,30,443.0,34.0,0.5,11.0,87.0,160.5,111.76
2016,1,15,16,45,298.5,23.5,0.5,11.0,52.5,94.93,52.49
2016,1,15,17,0,154.0,13.0,0.5,11.0,18.0,36.57,0.0
2016,1,15,17,15,77.0,6.5,0.45,10.5,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,9.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,1,16,7,45,182.5,28.0,1.25,9.5,50.0,75.32,42.98
2016,1,16,8,0,365.0,39.0,1.4,10.0,83.0,145.43,103.33
2016,1,16,8,15,448.0,47.5,1.5,10.0,124.0,199.03,151.02
2016,1,16,8,30,531.0,56.0,1.6,10.0,165.0,260.03,205.03
2016,1,16,8,45,293.0,85.0,1.75,10.5,147.5,219.92,178.33
2016,1,16,9,0,55.0,114.0,1.9,11.0,130.0,144.56,117.72
2016,1,16,9,15,62.0,130.0,1.9,11.0,150.0,166.99,136.99
2016,1,16,9,30,69.0,146.0,1.9,11.0,170.0,189.93,156.21
2016,1,16,9,45,109.5,163.5,1.95,11.5,206.5,239.91,197.58
2016,1,16,10,0,150.0,181.0,2.0,12.0,243.0,286.89,235.84
2016,1,16,10,15,215.5,188.5,1.95,12.0,285.0,340.18,279.52
2016,1,16,10,30,281.0,196.0,1.9,12.0,327.0,404.09,330.8
2016,1,16,10,45,246.5,211.0,1.9,12.5,329.5,404.32,329.09
2016,1,16,11,0,212.0,226.0,1.9,13.0,332.0,394.37,319.78
2016,1,16,11,15,146.0,230.5,1.85,13.0,305.0,355.64,287.65
2016,1,16,11,30,80.0,235.0,1.8,13.0,278.0,306.39,247.04
2016,1,16,11,45,207.5,232.5,1.75,13.0,344.5,405.96,328.6
2016,1,16,12,0,335.0,230.0,1.7,13.0,411.0,507.27,408.32
2016,1,16,12,15,324.0,236.0,1.65,13.0,411.0,506.58,406.43
2016,1,16,12,30,313.0,242.0,1.6,13.0,411.0,504.68,404.42
2016,1,16,12,45,156.5,156.5,1.55,13.0,241.0,282.92,230.26
2016,1,16,13,0,0.0,71.0,1.5,13.0,71.0,68.66,52.12
2016,1,16,13,15,18.0,138.0,1.4,13.0,147.0,148.83,119.53
2016,1,16,13,30,36.0,205.0,1.3,13.0,223.0,240.1,193.73
2016,1,16,13,45,20.5,182.5,1.25,13.0,193.0,197.37,158.71
2016,1,16,14,0,5.0,160.0,1.2,13.0,163.0,163.16,130.8
2016,1,16,14,15,2.5,147.0,1.05,13.0,148.5,148.14,118.69
2016,1,16,14,30,0.0,134.0,0.9,13.0,134.0,133.33,106.63
2016,1,16,14,45,0.0,96.0,0.8,13.0,96.0,94.0,74.15
2016,1,16,15,0,0.0,58.0,0.7,13.0,58.0,56.04,42.35
2016,1,16,15,15,0.0,51.0,0.65,12.5,51.0,49.27,36.78
2016,1,16,15,30,0.0,44.0,0.6,12.0,44.0,42.49,31.08
2016,1,16,15,45,0.0,36.5,0.55,12.0,36.5,35.24,24.81
2016,1,16,16,0,0.0,29.0,0.5,12.0,29.0,27.99,18.47
2016,1,16,16,15,0.0,22.0,0.5,12.0,22.0,21.22,12.49
2016,1,16,16,30,0.0,15.0,0.5,12.0,15.0,14.46,6.46
2016,1,16,16,45,0.0,9.0,0.5,12.0,9.0,8.67,0.81
2016,1,16,17,0,0.0,3.0,0.5,12.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,0.5,12.0,1.5,1.47,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,1,17,7,45,0.0,12.0,1.05,10.5,12.0,11.57,2.87
2016,1,17,8,0,0.0,20.0,1.1,11.0,20.0,19.3,10.51
2016,1,17,8,15,0.0,30.0,1.4,11.0,30.0,28.96,19.11
2016,1,17,8,30,0.0,40.0,1.7,11.0,40.0,38.63,27.65
2016,1,17,8,45,0.0,50.0,2.05,11.5,50.0,48.31,36.05
2016,1,17,9,0,0.0,60.0,2.4,12.0,60.0,58.03,44.35
2016,1,17,9,15,0.0,69.0,2.45,12.0,69.0,66.91,51.91
2016,1,17,9,30,0.0,78.0,2.5,12.0,78.0,75.82,59.41
2016,1,17,9,45,0.0,90.5,2.6,12.5,90.5,88.34,69.76
2016,1,17,10,0,0.0,103.0,2.7,13.0,103.0,100.9,80.03
2016,1,17,10,15,0.0,69.0,2.75,13.0,69.0,66.7,51.1
2016,1,17,10,30,0.0,35.0,2.8,13.0,35.0,33.8,23.17
2016,1,17,10,45,0.0,78.5,2.9,13.5,78.5,75.92,58.6
2016,1,17,11,0,0.0,122.0,3.0,14.0,122.0,119.62,94.72
2016,1,17,11,15,0.0,93.5,3.1,14.0,93.5,90.66,70.54
2016,1,17,11,30,0.0,65.0,3.2,14.0,65.0,62.84,47.3
2016,1,17,11,45,41.5,155.0,3.35,14.0,177.5,189.36,153.21
2016,1,17,12,0,83.0,245.0,3.5,14.0,290.0,320.75,259.64
2016,1,17,12,15,41.5,202.0,3.5,14.0,224.5,241.24,194.5
2016,1,17,12,30,0.0,159.0,3.5,14.0,159.0,157.46,125.3
2016,1,17,12,45,76.0,202.5,3.5,14.0,243.0,267.12,216.98
2016,1,17,13,0,152.0,246.0,3.5,14.0,327.0,379.68,308.16
2016,1,17,13,15,90.0,223.0,3.3,14.0,270.5,299.25,242.42
2016,1,17,13,30,28.0,200.0,3.1,14.0,214.0,221.34,178.33
2016,1,17,13,45,14.0,174.5,2.95,14.0,181.5,184.31,148.17
2016,1,17,14,0,0.0,149.0,2.8,14.0,149.0,148.14,118.37
2016,1,17,14,15,0.0,140.0,2.6,13.5,140.0,139.08,111.34
2016,1,17,14,30,0.0,131.0,2.4,13.0,131.0,130.07,104.27
2016,1,17,14,45,0.0,68.0,2.25,13.0,68.0,65.73,50.44
2016,1,17,15,0,0.0,5.0,2.1,13.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.5,1.8,12.5,4.5,4.34,0.0
2016,1,17,15,30,0.0,4.0,1.5,12.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,1,17,16,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,0.9,11.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,0.9,11.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,95.0,6.5,1.25,11.0,9.5,0.0,0.0
2016,1,18,7,30,190.0,13.0,1.2,11.0,19.0,42.12,0.0
2016,1,18,7,45,335.5,22.5,1.2,11.5,55.0,101.85,57.89
2016,1,18,8,0,481.0,32.0,1.2,12.0,91.0,166.41,116.13
2016,1,18,8,15,558.0,38.0,1.2,12.0,133.5,221.42,165.55
2016,1,18,8,30,635.0,44.0,1.2,12.0,176.0,283.01,220.16
2016,1,18,8,45,687.0,47.5,1.2,12.5,219.5,337.81,268.41
2016,1,18,9,0,739.0,51.0,1.2,13.0,263.0,395.74,317.74
2016,1,18,9,15,770.0,54.0,1.15,13.0,303.0,445.5,359.61
2016,1,18,9,30,801.0,57.0,1.1,13.0,343.0,495.75,400.47
2016,1,18,9,45,810.0,62.5,1.05,13.5,376.5,536.58,431.91
2016,1,18,10,0,819.0,68.0,1.0,14.0,410.0,575.64,460.9
2016,1,18,10,15,834.5,70.0,1.05,14.0,440.0,612.8,489.44
2016,1,18,10,30,850.0,72.0,1.1,14.0,470.0,648.14,516.1
2016,1,18,10,45,860.5,73.0,1.15,14.5,493.0,672.9,533.07
2016,1,18,11,0,871.0,74.0,1.2,15.0,516.0,698.92,550.38
2016,1,18,11,15,877.5,75.0,1.4,15.0,531.5,719.4,566.18
2016,1,18,11,30,884.0,76.0,1.6,15.0,547.0,736.91,579.92
2016,1,18,11,45,886.5,77.0,1.8,15.5,555.0,748.38,588.27
2016,1,18,12,0,889.0,78.0,2.0,16.0,563.0,756.61,594.36
2016,1,18,12,15,667.0,143.0,2.05,15.5,507.5,673.06,533.9
2016,1,18,12,30,445.0,208.0,2.1,15.0,452.0,574.37,457.74
2016,1,18,12,45,302.5,227.5,2.15,15.0,392.5,479.96,384.4
2016,1,18,13,0,160.0,247.0,2.2,15.0,333.0,386.86,309.99
2016,1,18,13,15,204.0,236.5,2.1,15.0,343.0,404.68,325.43
2016,1,18,13,30,248.0,226.0,2.0,15.0,353.0,428.54,344.67
2016,1,18,13,45,317.0,204.5,1.95,15.0,359.0,446.39,359.95
2016,1,18,14,0,386.0,183.0,1.9,15.0,365.0,460.2,371.84
2016,1,18,14,15,435.5,161.0,1.7,15.0,354.5,464.05,374.82
2016,1,18,14,30,485.0,139.0,1.5,15.0,344.0,456.13,368.52
2016,1,18,14,45,379.5,141.5,1.35,15.0,294.0,382.29,309.17
2016,1,18,15,0,274.0,144.0,1.2,15.0,244.0,308.68,249.78
2016,1,18,15,15,261.5,129.5,1.0,14.5,216.0,275.83,223.26
2016,1,18,15,30,249.0,115.0,0.8,14.0,188.0,243.4,196.25
2016,1,18,15,45,233.5,98.0,0.65,14.0,158.5,207.41,165.53
2016,1,18,16,0,218.0,81.0,0.5,14.0,129.0,172.37,135.04
2016,1,18,16,15,192.0,63.5,0.6,13.5,98.5,134.51,102.39
2016,1,18,16,30,166.0,46.0,0.7,13.0,68.0,98.87,71.11
2016,1,18,16,45,83.0,31.0,0.8,12.5,42.0,56.54,34.94
2016,1,18,17,0,0.0,16.0,0.9,12.0,16.0,15.66,0.0
2016,1,18,17,15,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,1,19,8,0,0.0,2.0,4.3,12.0,2.0,1.93,0.0
2016,1,19,8,15,0.0,3.0,4.55,12.0,3.0,2.89,0.0
2016,1,19,8,30,0.0,4.0,4.8,12.0,4.0,3.85,0.0
2016,1,19,8,45,0.0,5.5,5.1,12.5,5.5,5.3,0.0
2016,1,19,9,0,0.0,7.0,5.4,13.0,7.0,6.75,0.15
2016,1,19,9,15,0.0,8.0,5.35,13.0,8.0,7.71,0.98
2016,1,19,9,30,0.0,9.0,5.3,13.0,9.0,8.68,1.81
2016,1,19,9,45,0.0,30.5,5.25,13.0,30.5,29.44,19.59
2016,1,19,10,0,0.0,52.0,5.2,13.0,52.0,50.24,37.26
2016,1,19,10,15,0.0,47.0,5.15,13.0,47.0,45.4,33.06
2016,1,19,10,30,0.0,42.0,5.1,13.0,42.0,40.57,28.9
2016,1,19,10,45,0.0,38.5,5.05,13.5,38.5,37.19,25.92
2016,1,19,11,0,0.0,35.0,5.0,14.0,35.0,33.81,22.97
2016,1,19,11,15,58.5,141.0,4.9,14.0,172.5,185.79,151.35
2016,1,19,11,30,117.0,247.0,4.8,14.0,310.0,355.29,289.29
2016,1,19,11,45,498.5,161.0,4.75,14.0,433.5,559.94,460.32
2016,1,19,12,0,880.0,75.0,4.7,14.0,557.0,748.42,608.04
2016,1,19,12,15,883.0,75.0,4.7,14.0,559.0,752.63,610.07
2016,1,19,12,30,886.0,75.0,4.7,14.0,561.0,753.54,610.79
2016,1,19,12,45,446.5,128.5,4.75,14.0,374.0,485.13,400.16
2016,1,19,13,0,7.0,182.0,4.8,14.0,187.0,186.81,149.53
2016,1,19,13,15,59.0,207.5,4.7,14.0,238.5,259.41,210.79
2016,1,19,13,30,111.0,233.0,4.6,14.0,290.0,324.66,264.67
2016,1,19,13,45,81.0,216.0,4.6,14.0,257.0,283.1,230.52
2016,1,19,14,0,51.0,199.0,4.6,14.0,224.0,242.73,197.32
2016,1,19,14,15,425.5,139.0,4.35,14.0,322.0,434.51,359.82
2016,1,19,14,30,800.0,79.0,4.1,14.0,420.0,582.78,479.62
2016,1,19,14,45,774.5,77.5,3.85,14.0,385.0,539.67,443.22
2016,1,19,15,0,749.0,76.0,3.6,14.0,350.0,495.91,406.61
2016,1,19,15,15,715.5,72.0,3.3,13.5,310.5,447.12,365.82
2016,1,19,15,30,682.0,68.0,3.0,13.0,271.0,397.2,323.12
2016,1,19,15,45,627.5,63.5,2.7,13.0,227.5,339.21,272.43
2016,1,19,16,0,573.0,59.0,2.4,13.0,184.0,284.64,223.7
2016,1,19,16,15,492.0,51.0,2.1,12.5,141.0,221.81,168.61
2016,1,19,16,30,411.0,43.0,1.8,12.0,98.0,166.03,119.35
2016,1,19,16,45,280.5,31.0,1.55,11.5,61.5,103.33,65.05
2016,1,19,17,0,150.0,19.0,1.3,11.0,25.0,48.05,0.0
2016,1,19,17,15,75.0,9.5,1.15,11.0,12.5,17.93,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,9.0,10.5,10.32,0.0
2016,1,20,7,30,0.0,21.0,0.3,9.0,21.0,20.64,0.0
2016,1,20,7,45,240.0,28.5,0.35,9.5,58.5,89.02,53.49
2016,1,20,8,0,480.0,36.0,0.4,10.0,96.0,172.81,122.16
2016,1,20,8,15,558.0,42.5,0.5,10.0,140.0,228.71,172.03
2016,1,20,8,30,636.0,49.0,0.6,10.0,184.0,289.74,226.1
2016,1,20,8,45,531.5,72.0,0.7,10.5,202.0,304.5,243.69
2016,1,20,9,0,427.0,95.0,0.8,11.0,220.0,305.15,247.73
2016,1,20,9,15,449.5,105.0,0.8,11.0,253.0,345.55,282.1
2016,1,20,9,30,472.0,115.0,0.8,11.0,286.0,386.67,315.85
2016,1,20,9,45,643.5,96.0,0.85,11.5,354.0,483.81,393.06
2016,1,20,10,0,815.0,77.0,0.9,12.0,422.0,585.87,471.42
2016,1,20,10,15,717.0,101.5,0.85,12.5,420.5,578.87,463.27
2016,1,20,10,30,619.0,126.0,0.8,13.0,419.0,561.43,448.07
2016,1,20,10,45,619.5,133.0,0.8,13.5,438.5,584.85,464.74
2016,1,20,11,0,620.0,140.0,0.8,14.0,458.0,606.09,479.03
2016,1,20,11,15,614.5,147.0,0.7,14.0,470.0,620.72,488.06
2016,1,20,11,30,609.0,154.0,0.6,14.0,482.0,632.85,495.11
2016,1,20,11,45,590.5,163.0,0.5,14.5,484.5,631.71,491.55
2016,1,20,12,0,572.0,172.0,0.4,15.0,487.0,631.57,488.72
2016,1,20,12,15,570.5,172.5,0.4,15.0,487.0,632.36,489.23
2016,1,20,12,30,569.0,173.0,0.4,15.0,487.0,630.95,488.19
2016,1,20,12,45,539.0,180.5,0.45,15.5,475.0,613.87,475.25
2016,1,20,13,0,509.0,188.0,0.5,16.0,463.0,595.07,461.22
2016,1,20,13,15,698.5,132.5,0.65,15.5,498.5,668.06,519.99
2016,1,20,13,30,888.0,77.0,0.8,15.0,534.0,721.48,561.43
2016,1,20,13,45,783.5,94.5,1.0,15.0,485.0,655.77,516.66
2016,1,20,14,0,679.0,112.0,1.2,15.0,436.0,589.75,469.26
2016,1,20,14,15,760.0,90.5,1.2,15.0,433.0,596.53,475.82
2016,1,20,14,30,841.0,69.0,1.2,15.0,430.0,598.72,477.65
2016,1,20,14,45,821.5,66.5,1.2,15.0,395.0,556.62,444.98
2016,1,20,15,0,802.0,64.0,1.2,15.0,360.0,513.4,410.97
2016,1,20,15,15,771.5,60.5,1.1,14.5,320.0,462.7,370.37
2016,1,20,15,30,741.0,57.0,1.0,14.0,280.0,412.38,328.83
2016,1,20,15,45,698.0,52.5,0.9,13.5,236.5,356.5,281.66
2016,1,20,16,0,655.0,48.0,0.8,13.0,193.0,302.87,234.9
2016,1,20,16,15,582.5,42.0,0.8,12.5,149.5,240.84,181.05
2016,1,20,16,30,510.0,36.0,0.8,12.0,106.0,186.67,132.95
2016,1,20,16,45,385.0,26.5,0.8,12.0,67.5,122.41,76.86
2016,1,20,17,0,260.0,17.0,0.8,12.0,29.0,65.4,0.0
2016,1,20,17,15,130.0,8.5,0.75,11.5,14.5,23.52,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,9.5,9.5,9.34,0.0
2016,1,21,7,30,0.0,19.0,1.6,10.0,19.0,18.68,0.0
2016,1,21,7,45,151.0,31.0,1.7,10.5,50.0,73.47,45.2
2016,1,21,8,0,302.0,43.0,1.8,11.0,81.0,133.61,96.07
2016,1,21,8,15,353.0,56.5,2.0,11.5,118.5,179.57,137.23
2016,1,21,8,30,404.0,70.0,2.2,12.0,156.0,230.15,182.11
2016,1,21,8,45,441.0,80.5,2.45,12.5,193.5,275.86,222.68
2016,1,21,9,0,478.0,91.0,2.7,13.0,231.0,324.08,264.48
2016,1,21,9,15,510.0,97.0,2.8,13.5,266.0,366.91,300.91
2016,1,21,9,30,542.0,103.0,2.9,14.0,301.0,413.77,339.64
2016,1,21,9,45,597.0,102.0,3.05,14.5,339.5,464.86,381.21
2016,1,21,10,0,652.0,101.0,3.2,15.0,378.0,517.79,423.43
2016,1,21,10,15,640.5,112.5,3.45,15.0,401.0,543.81,444.27
2016,1,21,10,30,629.0,124.0,3.7,15.0,424.0,567.0,462.67
2016,1,21,10,45,598.0,141.0,3.95,15.5,437.0,579.87,471.59
2016,1,21,11,0,567.0,158.0,4.2,16.0,450.0,586.28,475.43
2016,1,21,11,15,723.5,121.0,4.15,16.0,505.0,672.37,543.76
2016,1,21,11,30,880.0,84.0,4.1,16.0,560.0,753.3,603.86
2016,1,21,11,45,876.0,87.0,4.1,16.0,567.0,762.51,609.8
2016,1,21,12,0,872.0,90.0,4.1,16.0,574.0,768.36,613.83
2016,1,21,12,15,633.5,157.5,3.9,16.0,509.5,668.23,536.49
2016,1,21,12,30,395.0,225.0,3.7,16.0,445.0,550.29,441.85
2016,1,21,12,45,333.5,234.0,3.5,16.0,418.0,512.41,411.66
2016,1,21,13,0,272.0,243.0,3.3,16.0,391.0,474.17,380.63
2016,1,21,13,15,248.0,239.0,2.95,15.5,371.0,448.79,360.91
2016,1,21,13,30,224.0,235.0,2.6,15.0,351.0,415.24,334.78
2016,1,21,13,45,366.5,198.0,2.3,15.0,378.5,475.45,384.3
2016,1,21,14,0,509.0,161.0,2.0,15.0,406.0,528.72,426.41
2016,1,21,14,15,406.5,168.5,1.75,14.5,357.0,457.19,369.42
2016,1,21,14,30,304.0,176.0,1.5,14.0,308.0,383.51,310.91
2016,1,21,14,45,302.0,161.0,1.3,14.0,283.0,355.58,288.78
2016,1,21,15,0,300.0,146.0,1.1,14.0,258.0,326.95,265.42
2016,1,21,15,15,281.0,133.5,1.05,13.5,229.0,292.0,237.28
2016,1,21,15,30,262.0,121.0,1.0,13.0,200.0,257.93,209.24
2016,1,21,15,45,244.0,104.0,1.0,12.5,169.0,220.2,177.64
2016,1,21,16,0,226.0,87.0,1.0,12.0,138.0,183.63,146.17
2016,1,21,16,15,197.0,69.5,1.0,11.5,106.5,144.24,111.87
2016,1,21,16,30,168.0,52.0,1.0,11.0,75.0,107.39,79.35
2016,1,21,16,45,84.0,36.5,1.05,11.0,48.0,63.56,42.3
2016,1,21,17,0,0.0,21.0,1.1,11.0,21.0,20.97,0.0
2016,1,21,17,15,0.0,10.5,1.1,11.0,10.5,10.32,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
