Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,11.0,1.5,1.44,0.0
2016,1,22,8,0,0.0,3.0,3.2,11.0,3.0,2.89,0.0
2016,1,22,8,15,0.0,4.5,3.3,11.0,4.5,4.34,0.0
2016,1,22,8,30,0.0,6.0,3.4,11.0,6.0,5.78,0.0
2016,1,22,8,45,0.0,7.5,3.55,11.5,7.5,7.23,0.61
2016,1,22,9,0,0.0,9.0,3.7,12.0,9.0,8.68,1.85
2016,1,22,9,15,0.0,10.5,3.7,12.0,10.5,10.13,3.1
2016,1,22,9,30,0.0,12.0,3.7,12.0,12.0,11.57,4.34
2016,1,22,9,45,0.0,24.5,3.7,12.5,24.5,23.65,14.67
2016,1,22,10,0,0.0,37.0,3.7,13.0,37.0,35.73,24.9
2016,1,22,10,15,0.0,38.5,3.7,13.0,38.5,37.18,26.08
2016,1,22,10,30,0.0,40.0,3.7,13.0,40.0,38.64,27.25
2016,1,22,10,45,0.0,41.5,3.75,13.0,41.5,40.09,28.43
2016,1,22,11,0,0.0,43.0,3.8,13.0,43.0,41.55,29.61
2016,1,22,11,15,86.5,148.0,3.85,13.0,195.0,220.75,181.17
2016,1,22,11,30,173.0,253.0,3.9,13.0,347.0,403.7,329.17
2016,1,22,11,45,87.5,211.5,3.95,13.0,259.0,285.9,232.61
2016,1,22,12,0,2.0,170.0,4.0,13.0,171.0,170.16,136.11
2016,1,22,12,15,1.0,149.0,3.9,13.0,149.5,147.59,117.7
2016,1,22,12,30,0.0,128.0,3.8,13.0,128.0,125.33,99.34
2016,1,22,12,45,98.5,191.0,3.75,13.0,245.0,279.54,228.6
2016,1,22,13,0,197.0,254.0,3.7,13.0,362.0,423.18,344.69
2016,1,22,13,15,225.5,243.5,3.45,13.0,364.0,429.76,349.92
2016,1,22,13,30,254.0,233.0,3.2,13.0,366.0,442.83,360.57
2016,1,22,13,45,234.5,224.5,3.0,13.0,343.5,406.94,331.93
2016,1,22,14,0,215.0,216.0,2.8,13.0,321.0,379.21,309.67
2016,1,22,14,15,109.0,182.5,2.55,13.0,236.0,267.58,218.43
2016,1,22,14,30,3.0,149.0,2.3,13.0,151.0,150.51,120.87
2016,1,22,14,45,1.5,137.5,2.05,13.0,138.5,137.96,110.87
2016,1,22,15,0,0.0,126.0,1.8,13.0,126.0,125.57,100.74
2016,1,22,15,15,0.0,112.0,1.65,12.5,112.0,111.44,89.28
2016,1,22,15,30,0.0,98.0,1.5,12.0,98.0,97.37,77.7
2016,1,22,15,45,0.0,83.5,1.4,12.0,83.5,82.82,65.38
2016,1,22,16,0,0.0,69.0,1.3,12.0,69.0,68.29,52.9
2016,1,22,16,15,0.0,53.5,1.3,11.5,53.5,52.7,39.42
2016,1,22,16,30,0.0,38.0,1.3,11.0,38.0,37.08,25.73
2016,1,22,16,45,0.0,24.5,1.3,11.0,24.5,23.66,13.54
2016,1,22,17,0,0.0,11.0,1.3,11.0,11.0,10.61,0.0
2016,1,22,17,15,0.0,5.5,1.3,11.0,5.5,5.41,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,8.5,11.5,11.3,0.0
2016,1,23,7,30,0.0,23.0,2.0,9.0,23.0,23.49,0.0
2016,1,23,7,45,210.5,32.5,2.25,9.5,60.0,87.97,55.47
2016,1,23,8,0,421.0,42.0,2.5,10.0,97.0,164.67,118.77
2016,1,23,8,15,504.0,49.5,2.7,10.0,141.5,220.89,169.27
2016,1,23,8,30,587.0,57.0,2.9,10.0,186.0,284.46,226.19
2016,1,23,8,45,639.0,62.5,3.15,10.5,230.0,339.99,276.04
2016,1,23,9,0,691.0,68.0,3.4,11.0,274.0,398.86,327.52
2016,1,23,9,15,725.0,72.0,3.45,11.0,315.0,449.96,371.96
2016,1,23,9,30,759.0,76.0,3.5,11.0,356.0,500.12,414.59
2016,1,23,9,45,777.5,80.0,3.55,11.0,391.0,543.71,450.92
2016,1,23,10,0,796.0,84.0,3.6,11.0,426.0,586.27,485.61
2016,1,23,10,15,812.0,86.0,3.6,11.0,456.5,623.72,515.52
2016,1,23,10,30,828.0,88.0,3.6,11.0,487.0,659.43,543.53
2016,1,23,10,45,833.5,91.5,3.6,11.5,509.5,687.58,563.95
2016,1,23,11,0,839.0,95.0,3.6,12.0,532.0,713.06,581.35
2016,1,23,11,15,846.5,96.0,3.55,12.0,548.5,734.4,596.44
2016,1,23,11,30,854.0,97.0,3.5,12.0,565.0,752.85,609.4
2016,1,23,11,45,856.0,98.5,3.45,12.0,573.0,764.71,617.5
2016,1,23,12,0,858.0,100.0,3.4,12.0,581.0,773.37,623.37
2016,1,23,12,15,537.5,180.5,3.4,12.0,482.0,620.34,504.22
2016,1,23,12,30,217.0,261.0,3.4,12.0,383.0,449.14,364.68
2016,1,23,12,45,235.0,255.5,3.45,12.0,386.0,455.43,371.07
2016,1,23,13,0,253.0,250.0,3.5,12.0,389.0,469.09,382.29
2016,1,23,13,15,545.5,173.5,3.55,11.5,463.5,603.17,494.67
2016,1,23,13,30,838.0,97.0,3.6,11.0,538.0,719.96,589.07
2016,1,23,13,45,651.0,136.0,3.65,11.0,470.0,618.62,508.69
2016,1,23,14,0,464.0,175.0,3.7,11.0,402.0,516.62,426.3
2016,1,23,14,15,280.0,183.5,3.7,11.0,318.5,386.83,320.45
2016,1,23,14,30,96.0,192.0,3.7,11.0,235.0,261.31,215.41
2016,1,23,14,45,423.0,136.0,3.7,11.0,300.5,406.83,339.55
2016,1,23,15,0,750.0,80.0,3.7,11.0,366.0,511.52,424.83
2016,1,23,15,15,717.0,76.0,3.5,10.5,325.5,460.61,381.67
2016,1,23,15,30,684.0,72.0,3.3,10.0,285.0,410.4,338.71
2016,1,23,15,45,644.0,65.5,3.15,10.0,242.5,355.55,290.35
2016,1,23,16,0,604.0,59.0,3.0,10.0,200.0,302.85,242.65
2016,1,23,16,15,528.5,52.0,2.8,9.5,155.5,240.44,187.05
2016,1,23,16,30,453.0,45.0,2.6,9.0,111.0,184.45,136.61
2016,1,23,16,45,338.5,33.5,2.45,8.5,72.5,122.1,82.1
2016,1,23,17,0,224.0,22.0,2.3,8.0,34.0,67.29,18.54
2016,1,23,17,15,112.0,11.0,2.25,8.0,17.0,24.64,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,76.5,9.0,1.65,7.0,12.0,17.07,0.0
2016,1,24,7,30,153.0,18.0,1.8,7.0,24.0,46.34,0.0
2016,1,24,7,45,278.0,30.5,2.0,7.5,60.5,100.2,63.61
2016,1,24,8,0,403.0,43.0,2.2,8.0,97.0,161.36,117.62
2016,1,24,8,15,482.0,51.5,2.25,8.0,140.5,216.63,167.5
2016,1,24,8,30,561.0,60.0,2.3,8.0,184.0,278.95,223.42
2016,1,24,8,45,359.5,93.0,2.35,8.5,179.0,257.77,211.57
2016,1,24,9,0,158.0,126.0,2.4,9.0,174.0,209.25,173.27
2016,1,24,9,15,172.0,141.5,2.4,9.0,200.0,239.42,199.38
2016,1,24,9,30,186.0,157.0,2.4,9.0,226.0,270.44,225.54
2016,1,24,9,45,481.0,122.5,2.4,9.0,325.0,420.65,351.81
2016,1,24,10,0,776.0,88.0,2.4,9.0,424.0,579.95,480.98
2016,1,24,10,15,629.5,128.0,2.4,9.0,413.0,557.1,460.47
2016,1,24,10,30,483.0,168.0,2.4,9.0,402.0,518.32,428.04
2016,1,24,10,45,657.0,132.0,2.45,9.5,466.5,614.74,505.61
2016,1,24,11,0,831.0,96.0,2.5,10.0,531.0,710.36,578.82
2016,1,24,11,15,837.5,97.0,2.4,10.0,547.0,730.92,592.14
2016,1,24,11,30,844.0,98.0,2.3,10.0,563.0,748.59,603.89
2016,1,24,11,45,638.5,159.5,2.25,10.0,514.5,673.09,544.96
2016,1,24,12,0,433.0,221.0,2.2,10.0,466.0,585.25,474.09
2016,1,24,12,15,408.5,227.0,2.05,10.0,458.5,566.04,459.04
2016,1,24,12,30,384.0,233.0,1.9,10.0,451.0,553.67,448.45
2016,1,24,12,45,367.0,233.5,1.75,10.0,439.5,539.46,436.72
2016,1,24,13,0,350.0,234.0,1.6,10.0,428.0,524.11,424.12
2016,1,24,13,15,289.5,237.0,1.65,10.0,394.5,478.64,388.39
2016,1,24,13,30,229.0,240.0,1.7,10.0,361.0,425.81,346.79
2016,1,24,13,45,190.0,232.0,1.75,10.0,329.5,385.28,314.84
2016,1,24,14,0,151.0,224.0,1.8,10.0,298.0,345.84,283.27
2016,1,24,14,15,497.0,148.0,2.0,10.0,372.0,496.85,410.4
2016,1,24,14,30,843.0,72.0,2.2,10.0,446.0,613.18,504.73
2016,1,24,14,45,825.5,69.0,2.4,10.5,411.5,571.41,470.38
2016,1,24,15,0,808.0,66.0,2.6,11.0,377.0,528.33,435.23
2016,1,24,15,15,778.5,63.0,2.4,10.5,336.0,478.09,393.63
2016,1,24,15,30,749.0,60.0,2.2,10.0,295.0,428.08,351.08
2016,1,24,15,45,697.5,56.5,2.05,9.5,250.5,368.72,299.94
2016,1,24,16,0,646.0,53.0,1.9,9.0,206.0,312.31,249.93
2016,1,24,16,15,575.5,46.5,1.7,8.5,161.5,251.53,195.55
2016,1,24,16,30,505.0,40.0,1.5,8.0,117.0,195.13,144.43
2016,1,24,16,45,379.0,31.0,1.3,7.5,77.0,129.78,87.67
2016,1,24,17,0,253.0,22.0,1.1,7.0,37.0,73.51,26.07
2016,1,24,17,15,126.5,11.0,1.05,7.0,18.5,26.73,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,148.0,8.0,1.6,6.0,14.0,23.87,0.0
2016,1,25,7,30,296.0,16.0,1.7,6.0,28.0,66.72,0.0
2016,1,25,7,45,426.0,24.0,1.85,6.5,68.0,123.42,77.43
2016,1,25,8,0,556.0,32.0,2.0,7.0,108.0,189.07,136.51
2016,1,25,8,15,626.5,37.5,2.1,7.5,153.5,246.13,189.16
2016,1,25,8,30,697.0,43.0,2.2,8.0,199.0,309.15,246.4
2016,1,25,8,45,741.5,46.5,2.3,9.0,243.5,364.65,296.24
2016,1,25,9,0,786.0,50.0,2.4,10.0,288.0,422.59,346.43
2016,1,25,9,15,814.0,53.0,2.55,10.5,329.5,471.16,388.39
2016,1,25,9,30,842.0,56.0,2.7,11.0,371.0,522.19,430.97
2016,1,25,9,45,845.5,62.5,2.85,11.5,405.5,562.99,464.17
2016,1,25,10,0,849.0,69.0,3.0,12.0,440.0,604.83,497.14
2016,1,25,10,15,863.5,71.0,3.05,12.0,470.5,643.08,527.42
2016,1,25,10,30,878.0,73.0,3.1,12.0,501.0,675.58,552.56
2016,1,25,10,45,887.0,75.0,3.15,12.5,524.5,705.63,573.41
2016,1,25,11,0,896.0,77.0,3.2,13.0,548.0,733.02,592.12
2016,1,25,11,15,902.0,77.5,3.2,13.0,565.0,753.65,606.62
2016,1,25,11,30,908.0,78.0,3.2,13.0,582.0,771.2,618.92
2016,1,25,11,45,910.5,79.0,3.25,13.5,590.5,783.46,626.53
2016,1,25,12,0,913.0,80.0,3.3,14.0,599.0,792.36,631.8
2016,1,25,12,15,913.5,80.0,3.3,14.0,600.0,795.17,633.69
2016,1,25,12,30,914.0,80.0,3.3,14.0,601.0,794.53,633.24
2016,1,25,12,45,911.5,79.5,3.3,14.0,593.5,787.58,628.35
2016,1,25,13,0,909.0,79.0,3.3,14.0,586.0,777.26,621.16
2016,1,25,13,15,903.5,78.5,3.25,14.0,571.5,761.39,609.77
2016,1,25,13,30,898.0,78.0,3.2,14.0,557.0,742.37,596.18
2016,1,25,13,45,889.0,76.5,3.15,14.0,534.5,716.72,577.72
2016,1,25,14,0,880.0,75.0,3.1,14.0,512.0,688.34,557.23
2016,1,25,14,15,866.5,73.0,3.0,13.5,482.5,657.55,534.95
2016,1,25,14,30,853.0,71.0,2.9,13.0,453.0,620.77,506.93
2016,1,25,14,45,834.0,68.5,2.85,13.0,418.0,578.3,473.16
2016,1,25,15,0,815.0,66.0,2.8,13.0,383.0,534.6,437.65
2016,1,25,15,15,786.0,63.0,2.4,12.5,342.0,484.24,395.75
2016,1,25,15,30,757.0,60.0,2.0,12.0,301.0,434.07,352.93
2016,1,25,15,45,714.5,56.0,1.7,12.0,257.0,377.51,303.63
2016,1,25,16,0,672.0,52.0,1.4,12.0,213.0,323.09,254.99
2016,1,25,16,15,604.0,46.0,1.3,11.0,168.0,260.54,200.43
2016,1,25,16,30,536.0,40.0,1.2,10.0,123.0,205.31,151.02
2016,1,25,16,45,416.5,31.0,1.15,9.5,81.5,139.49,94.08
2016,1,25,17,0,297.0,22.0,1.1,9.0,40.0,82.57,33.98
2016,1,25,17,15,148.5,11.0,1.1,9.0,20.0,29.83,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,133.5,8.5,1.55,6.0,15.0,22.88,0.0
2016,1,26,7,30,267.0,17.0,1.6,6.0,30.0,64.24,0.0
2016,1,26,7,45,401.0,26.5,1.65,6.5,70.0,122.77,78.45
2016,1,26,8,0,535.0,36.0,1.7,7.0,110.0,188.2,136.59
2016,1,26,8,15,608.0,42.5,1.75,7.5,156.0,246.39,189.76
2016,1,26,8,30,681.0,49.0,1.8,8.0,202.0,310.78,247.66
2016,1,26,8,45,729.0,53.0,1.85,8.5,248.0,367.83,298.77
2016,1,26,9,0,777.0,57.0,1.9,9.0,294.0,427.62,350.59
2016,1,26,9,15,806.5,60.0,1.9,9.5,336.0,479.32,394.27
2016,1,26,9,30,836.0,63.0,1.9,10.0,378.0,531.32,436.68
2016,1,26,9,45,854.5,66.0,1.95,11.0,415.0,576.89,472.09
2016,1,26,10,0,873.0,69.0,2.0,12.0,452.0,621.23,505.4
2016,1,26,10,15,887.5,70.5,1.95,12.5,483.5,656.2,531.18
2016,1,26,10,30,902.0,72.0,1.9,13.0,515.0,692.47,556.54
2016,1,26,10,45,912.0,73.5,1.9,13.5,539.0,723.34,576.96
2016,1,26,11,0,922.0,75.0,1.9,14.0,563.0,751.5,595.26
2016,1,26,11,15,928.0,75.5,1.85,14.0,580.0,772.67,609.13
2016,1,26,11,30,934.0,76.0,1.8,14.0,597.0,790.66,620.76
2016,1,26,11,45,936.5,76.5,1.8,14.5,605.5,802.69,627.55
2016,1,26,12,0,939.0,77.0,1.8,15.0,614.0,811.25,632.04
2016,1,26,12,15,939.5,77.5,1.8,15.0,615.0,814.76,634.31
2016,1,26,12,30,940.0,78.0,1.8,15.0,616.0,814.72,634.29
2016,1,26,12,45,932.5,79.0,1.85,15.5,608.0,805.59,627.36
2016,1,26,13,0,925.0,80.0,1.9,16.0,600.0,793.07,618.24
2016,1,26,13,15,919.5,79.5,1.9,16.0,584.5,777.02,607.46
2016,1,26,13,30,914.0,79.0,1.9,16.0,569.0,757.76,594.49
2016,1,26,13,45,739.5,115.5,1.9,16.0,502.0,664.24,526.81
2016,1,26,14,0,565.0,152.0,1.9,16.0,435.0,564.13,450.5
2016,1,26,14,15,526.0,151.5,1.8,15.5,403.0,522.59,419.69
2016,1,26,14,30,487.0,151.0,1.7,15.0,371.0,481.46,388.23
2016,1,26,14,45,534.0,128.5,1.65,15.0,352.5,467.96,378.32
2016,1,26,15,0,581.0,106.0,1.6,15.0,334.0,452.55,366.02
2016,1,26,15,15,676.5,83.5,1.4,14.5,322.0,454.26,366.3
2016,1,26,15,30,772.0,61.0,1.2,14.0,310.0,444.55,356.06
2016,1,26,15,45,728.5,57.0,1.0,13.5,265.0,386.74,307.11
2016,1,26,16,0,685.0,53.0,0.8,13.0,220.0,331.12,258.9
2016,1,26,16,15,618.0,47.0,0.85,12.5,174.0,268.04,204.63
2016,1,26,16,30,551.0,41.0,0.9,12.0,128.0,212.15,155.12
2016,1,26,16,45,432.5,32.0,0.95,12.0,86.0,145.39,97.85
2016,1,26,17,0,314.0,23.0,1.0,12.0,44.0,87.92,39.94
2016,1,26,17,15,157.0,11.5,0.95,11.5,22.0,31.77,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,13.27,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,27.89,0.0
2016,1,27,7,45,191.0,36.0,0.75,9.5,62.5,88.07,58.18
2016,1,27,8,0,382.0,45.0,0.8,10.0,98.0,159.17,115.87
2016,1,27,8,15,448.0,54.5,0.85,10.0,139.5,210.76,161.84
2016,1,27,8,30,514.0,64.0,0.9,10.0,181.0,268.22,212.58
2016,1,27,8,45,550.0,73.0,1.0,10.5,222.0,318.1,256.42
2016,1,27,9,0,586.0,82.0,1.1,11.0,263.0,370.11,300.78
2016,1,27,9,15,635.0,80.5,1.1,11.0,301.0,418.97,341.84
2016,1,27,9,30,684.0,79.0,1.1,11.0,339.0,469.91,383.54
2016,1,27,9,45,774.5,76.0,1.15,11.5,397.5,543.41,441.17
2016,1,27,10,0,865.0,73.0,1.2,12.0,456.0,622.69,501.3
2016,1,27,10,15,880.0,75.0,1.15,12.0,487.5,662.01,529.92
2016,1,27,10,30,895.0,77.0,1.1,12.0,519.0,695.52,553.62
2016,1,27,10,45,905.5,78.0,1.1,12.5,543.5,726.1,573.36
2016,1,27,11,0,916.0,79.0,1.1,13.0,568.0,754.01,591.03
2016,1,27,11,15,772.5,117.5,1.05,13.0,538.5,714.67,561.37
2016,1,27,11,30,629.0,156.0,1.0,13.0,509.0,660.29,519.98
2016,1,27,11,45,781.0,119.0,0.95,13.5,564.0,742.04,578.82
2016,1,27,12,0,933.0,82.0,0.9,14.0,619.0,814.92,626.47
2016,1,27,12,15,933.0,82.0,0.85,14.0,619.5,817.51,626.32
2016,1,27,12,30,933.0,82.0,0.8,14.0,620.0,816.56,624.86
2016,1,27,12,45,926.5,83.0,0.75,14.0,612.0,808.25,618.55
2016,1,27,13,0,920.0,84.0,0.7,14.0,604.0,796.54,610.16
2016,1,27,13,15,913.5,83.0,0.6,14.0,588.5,779.25,597.26
2016,1,27,13,30,907.0,82.0,0.5,14.0,573.0,758.79,582.36
2016,1,27,13,45,714.0,124.5,0.4,14.0,501.5,658.38,510.48
2016,1,27,14,0,521.0,167.0,0.3,14.0,430.0,552.2,431.31
2016,1,27,14,15,630.5,127.5,0.25,14.0,427.5,569.99,447.0
2016,1,27,14,30,740.0,88.0,0.2,14.0,425.0,573.78,450.52
2016,1,27,14,45,605.5,108.5,0.15,14.0,370.5,493.39,388.9
2016,1,27,15,0,471.0,129.0,0.1,14.0,316.0,415.07,328.8
2016,1,27,15,15,447.5,120.0,0.15,13.5,283.0,374.12,298.22
2016,1,27,15,30,424.0,111.0,0.2,13.0,250.0,333.88,266.74
2016,1,27,15,45,403.0,97.0,0.3,13.0,214.0,290.24,231.31
2016,1,27,16,0,382.0,83.0,0.4,13.0,178.0,247.62,195.43
2016,1,27,16,15,341.5,69.5,0.45,12.5,141.0,200.19,154.95
2016,1,27,16,30,301.0,56.0,0.5,12.0,104.0,156.26,116.55
2016,1,27,16,45,238.0,40.5,0.6,12.0,70.5,108.56,75.25
2016,1,27,17,0,175.0,25.0,0.7,12.0,37.0,64.99,32.29
2016,1,27,17,15,87.5,12.5,0.7,11.5,18.5,23.9,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,131.5,9.0,0.75,7.5,15.5,23.36,0.0
2016,1,28,7,30,263.0,18.0,0.8,8.0,31.0,65.57,5.12
2016,1,28,7,45,392.0,27.5,0.85,9.0,71.5,122.71,79.04
2016,1,28,8,0,521.0,37.0,0.9,10.0,112.0,186.88,134.57
2016,1,28,8,15,592.0,43.5,0.95,10.0,157.5,244.05,186.16
2016,1,28,8,30,663.0,50.0,1.0,10.0,203.0,307.29,242.38
2016,1,28,8,45,709.5,54.0,1.05,10.5,248.0,363.16,291.46
2016,1,28,9,0,756.0,58.0,1.1,11.0,293.0,421.71,341.15
2016,1,28,9,15,716.5,70.0,1.05,11.5,317.0,447.9,363.5
2016,1,28,9,30,677.0,82.0,1.0,12.0,341.0,470.8,381.98
2016,1,28,9,45,589.5,113.5,0.95,12.5,355.0,480.39,388.39
2016,1,28,10,0,502.0,145.0,0.9,13.0,369.0,479.01,385.61
2016,1,28,10,15,487.5,160.5,0.95,13.5,390.0,502.92,403.18
2016,1,28,10,30,473.0,176.0,1.0,14.0,411.0,524.33,418.22
2016,1,28,10,45,682.5,127.0,1.05,14.5,484.0,633.19,501.68
2016,1,28,11,0,892.0,78.0,1.1,15.0,557.0,737.8,576.23
2016,1,28,11,15,690.5,141.5,1.3,15.0,519.0,682.56,536.06
2016,1,28,11,30,489.0,205.0,1.5,15.0,481.0,606.68,478.58
2016,1,28,11,45,487.5,209.0,1.75,15.0,488.0,615.24,486.93
2016,1,28,12,0,486.0,213.0,2.0,15.0,495.0,621.84,492.95
2016,1,28,12,15,330.0,243.5,2.2,15.0,435.0,527.77,420.14
2016,1,28,12,30,174.0,274.0,2.4,15.0,375.0,432.57,344.72
2016,1,28,12,45,160.0,270.5,2.6,15.0,363.0,417.08,333.42
2016,1,28,13,0,146.0,267.0,2.8,15.0,351.0,401.23,321.33
2016,1,28,13,15,177.0,259.0,2.65,15.0,357.5,413.72,331.92
2016,1,28,13,30,208.0,251.0,2.5,15.0,364.0,424.76,341.16
2016,1,28,13,45,104.0,170.5,2.35,15.0,227.0,256.45,207.14
2016,1,28,14,0,0.0,90.0,2.2,15.0,90.0,87.17,67.23
2016,1,28,14,15,57.5,147.0,2.15,15.0,173.5,188.42,152.35
2016,1,28,14,30,115.0,204.0,2.1,15.0,257.0,293.85,237.95
2016,1,28,14,45,257.5,174.0,2.05,15.0,280.5,348.74,283.73
2016,1,28,15,0,400.0,144.0,2.0,15.0,304.0,392.82,319.55
2016,1,28,15,15,388.5,130.0,1.75,14.5,272.5,355.37,288.9
2016,1,28,15,30,377.0,116.0,1.5,14.0,241.0,317.83,257.9
2016,1,28,15,45,360.5,101.0,1.25,13.5,206.5,277.07,223.54
2016,1,28,16,0,344.0,86.0,1.0,13.0,172.0,237.03,188.9
2016,1,28,16,15,312.5,71.0,1.0,12.5,137.0,192.74,150.47
2016,1,28,16,30,281.0,56.0,1.0,12.0,102.0,151.09,113.54
2016,1,28,16,45,226.0,40.5,1.05,11.5,69.5,106.12,74.31
2016,1,28,17,0,171.0,25.0,1.1,11.0,37.0,65.04,34.48
2016,1,28,17,15,85.5,12.5,1.05,11.0,18.5,23.84,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,15.5,0.8,11.5,15.5,15.24,0.0
2016,1,29,7,30,0.0,31.0,0.8,12.0,31.0,32.53,4.13
2016,1,29,7,45,248.5,33.5,0.85,12.5,70.0,97.72,63.9
2016,1,29,8,0,497.0,36.0,0.9,13.0,109.0,181.69,129.96
2016,1,29,8,15,567.5,42.0,1.1,13.5,153.0,235.53,177.92
2016,1,29,8,30,638.0,48.0,1.3,14.0,197.0,296.97,231.87
2016,1,29,8,45,684.5,52.0,1.5,14.5,241.5,351.74,279.88
2016,1,29,9,0,731.0,56.0,1.7,15.0,286.0,409.27,328.86
2016,1,29,9,15,760.5,59.0,1.85,15.0,326.5,459.38,371.33
2016,1,29,9,30,790.0,62.0,2.0,15.0,367.0,509.92,413.09
2016,1,29,9,45,664.0,100.5,2.15,15.5,373.5,511.12,413.52
2016,1,29,10,0,538.0,139.0,2.3,16.0,380.0,495.7,400.44
2016,1,29,10,15,363.0,182.5,2.35,16.0,350.0,439.72,354.95
2016,1,29,10,30,188.0,226.0,2.4,16.0,320.0,372.61,299.4
2016,1,29,10,45,177.5,238.0,2.45,16.5,330.5,383.05,306.8
2016,1,29,11,0,167.0,250.0,2.5,17.0,341.0,392.47,312.95
2016,1,29,11,15,187.0,257.0,2.55,17.0,361.5,417.94,332.85
2016,1,29,11,30,207.0,264.0,2.6,17.0,382.0,443.45,352.62
2016,1,29,11,45,112.5,240.5,2.65,17.0,305.0,346.31,275.4
2016,1,29,12,0,18.0,217.0,2.7,17.0,228.0,231.43,182.71
2016,1,29,12,15,11.5,201.0,2.75,17.0,208.0,209.46,165.36
2016,1,29,12,30,5.0,185.0,2.8,17.0,188.0,187.64,147.79
2016,1,29,12,45,2.5,148.0,2.85,17.0,149.5,147.47,115.53
2016,1,29,13,0,0.0,111.0,2.9,17.0,111.0,108.04,83.56
2016,1,29,13,15,0.0,108.0,2.85,17.0,108.0,105.06,81.24
2016,1,29,13,30,0.0,105.0,2.8,17.0,105.0,102.08,78.9
2016,1,29,13,45,108.5,168.0,2.8,17.0,223.5,257.1,207.54
2016,1,29,14,0,217.0,231.0,2.8,17.0,342.0,400.57,321.94
2016,1,29,14,15,202.0,218.5,2.65,16.5,317.0,371.15,298.71
2016,1,29,14,30,187.0,206.0,2.5,16.0,292.0,342.01,276.23
2016,1,29,14,45,500.0,134.5,2.45,16.0,341.5,458.75,372.74
2016,1,29,15,0,813.0,63.0,2.4,16.0,391.0,539.78,436.89
2016,1,29,15,15,787.0,60.5,2.1,15.5,351.5,491.26,396.64
2016,1,29,15,30,761.0,58.0,1.8,15.0,312.0,442.68,356.11
2016,1,29,15,45,724.5,54.0,1.55,14.5,268.5,388.04,309.86
2016,1,29,16,0,688.0,50.0,1.3,14.0,225.0,334.99,263.59
2016,1,29,16,15,627.5,44.5,1.2,13.5,180.0,273.97,210.4
2016,1,29,16,30,567.0,39.0,1.1,13.0,135.0,217.74,160.23
2016,1,29,16,45,465.0,31.0,1.05,12.5,93.0,154.07,105.18
2016,1,29,17,0,363.0,23.0,1.0,12.0,51.0,99.74,54.09
2016,1,29,17,15,181.5,11.5,1.0,11.5,25.5,36.26,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,13.5,10.0,2.65,9.0,10.5,11.35,0.0
2016,1,30,7,30,27.0,20.0,2.6,9.0,21.0,25.92,3.97
2016,1,30,7,45,81.0,37.0,2.6,9.0,47.5,62.02,42.24
2016,1,30,8,0,135.0,54.0,2.6,9.0,74.0,99.27,74.65
2016,1,30,8,15,156.0,73.0,2.6,9.0,104.0,133.69,105.67
2016,1,30,8,30,177.0,92.0,2.6,9.0,134.0,169.99,138.11
2016,1,30,8,45,191.0,110.5,2.65,9.5,164.0,204.53,168.39
2016,1,30,9,0,205.0,129.0,2.7,10.0,194.0,240.03,198.82
2016,1,30,9,15,213.0,146.0,2.7,10.0,221.5,271.6,225.68
2016,1,30,9,30,221.0,163.0,2.7,10.0,249.0,303.38,252.19
2016,1,30,9,45,285.0,171.0,2.75,10.5,292.5,357.97,297.12
2016,1,30,10,0,349.0,179.0,2.8,11.0,336.0,416.45,344.38
2016,1,30,10,15,228.5,203.0,2.85,11.0,309.0,368.45,303.69
2016,1,30,10,30,108.0,227.0,2.9,11.0,282.0,312.2,255.74
2016,1,30,10,45,172.5,237.0,3.0,11.5,329.0,378.59,309.93
2016,1,30,11,0,237.0,247.0,3.1,12.0,376.0,440.21,359.08
2016,1,30,11,15,572.0,161.0,3.15,12.0,484.5,618.77,505.11
2016,1,30,11,30,907.0,75.0,3.2,12.0,593.0,778.94,627.16
2016,1,30,11,45,476.5,163.0,3.25,12.0,435.5,558.42,455.54
2016,1,30,12,0,46.0,251.0,3.3,12.0,278.0,298.68,240.66
2016,1,30,12,15,47.5,252.0,3.3,12.0,280.5,301.04,243.37
2016,1,30,12,30,49.0,253.0,3.3,12.0,283.0,303.31,245.23
2016,1,30,12,45,24.5,204.0,3.3,12.0,219.0,222.64,179.72
2016,1,30,13,0,0.0,155.0,3.3,12.0,155.0,152.73,122.02
2016,1,30,13,15,0.0,151.5,3.2,12.0,151.5,149.22,119.34
2016,1,30,13,30,0.0,148.0,3.1,12.0,148.0,145.75,116.59
2016,1,30,13,45,0.0,154.0,3.05,12.0,154.0,152.1,121.99
2016,1,30,14,0,0.0,160.0,3.0,12.0,160.0,158.59,127.52
2016,1,30,14,15,0.0,128.5,2.95,11.5,128.5,126.24,101.11
2016,1,30,14,30,0.0,97.0,2.9,11.0,97.0,94.34,74.76
2016,1,30,14,45,19.0,130.0,2.85,11.0,137.5,139.95,113.78
2016,1,30,15,0,38.0,163.0,2.8,11.0,178.0,191.36,157.05
2016,1,30,15,15,34.5,147.5,2.65,10.5,160.0,171.77,140.99
2016,1,30,15,30,31.0,132.0,2.5,10.0,142.0,152.49,125.11
2016,1,30,15,45,26.5,114.5,2.35,10.0,122.5,130.82,106.75
2016,1,30,16,0,22.0,97.0,2.2,10.0,103.0,109.58,88.53
2016,1,30,16,15,14.0,79.0,1.9,9.5,82.5,84.32,66.81
2016,1,30,16,30,6.0,61.0,1.6,9.0,62.0,63.07,48.33
2016,1,30,16,45,3.0,42.5,1.3,9.0,43.0,43.24,30.73
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,23.47,12.23
2016,1,30,17,15,0.0,12.0,0.95,8.5,12.0,11.8,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,5.0,1.0,0.96,0.0
2016,1,31,8,0,0.0,2.0,2.4,5.0,2.0,1.93,0.0
2016,1,31,8,15,0.0,3.0,2.5,5.0,3.0,2.89,0.0
2016,1,31,8,30,0.0,4.0,2.6,5.0,4.0,3.85,0.0
2016,1,31,8,45,0.0,4.5,2.75,5.0,4.5,4.34,0.0
2016,1,31,9,0,0.0,5.0,2.9,5.0,5.0,4.82,0.0
2016,1,31,9,15,0.0,6.0,3.0,5.0,6.0,5.79,0.0
2016,1,31,9,30,0.0,7.0,3.1,5.0,7.0,6.75,0.31
2016,1,31,9,45,1.5,79.5,3.25,5.5,80.5,77.81,62.45
2016,1,31,10,0,3.0,152.0,3.4,6.0,154.0,153.06,126.6
2016,1,31,10,15,1.5,112.5,3.5,6.0,113.5,110.94,90.35
2016,1,31,10,30,0.0,73.0,3.6,6.0,73.0,70.59,55.58
2016,1,31,10,45,13.0,143.5,3.75,6.0,150.5,150.54,124.16
2016,1,31,11,0,26.0,214.0,3.9,6.0,228.0,233.98,194.17
2016,1,31,11,15,36.5,230.0,4.05,6.0,250.5,267.24,221.72
2016,1,31,11,30,47.0,246.0,4.2,6.0,273.0,293.36,243.4
2016,1,31,11,45,53.0,253.5,4.35,6.5,284.5,306.67,253.96
2016,1,31,12,0,59.0,261.0,4.5,7.0,296.0,319.98,264.56
2016,1,31,12,15,129.0,271.0,4.65,7.0,347.5,394.85,327.74
2016,1,31,12,30,199.0,281.0,4.8,7.0,399.0,460.87,382.95
2016,1,31,12,45,302.0,259.0,5.0,7.5,436.0,523.95,435.93
2016,1,31,13,0,405.0,237.0,5.2,8.0,473.0,575.89,479.58
2016,1,31,13,15,202.5,175.5,5.3,8.0,293.5,348.68,292.76
2016,1,31,13,30,0.0,114.0,5.4,8.0,114.0,111.1,89.2
2016,1,31,13,45,74.5,176.5,5.55,8.0,215.5,235.11,196.25
2016,1,31,14,0,149.0,239.0,5.7,8.0,317.0,362.99,303.71
2016,1,31,14,15,326.5,198.0,5.7,8.0,356.0,439.89,371.03
2016,1,31,14,30,504.0,157.0,5.7,8.0,395.0,506.03,428.09
2016,1,31,14,45,252.0,109.5,5.75,8.0,228.5,275.02,233.87
2016,1,31,15,0,0.0,62.0,5.8,8.0,62.0,59.92,46.34
2016,1,31,15,15,0.0,55.5,5.65,7.5,55.5,53.62,41.15
2016,1,31,15,30,0.0,49.0,5.5,7.0,49.0,47.33,35.83
2016,1,31,15,45,0.0,42.0,5.35,7.0,42.0,40.56,29.95
2016,1,31,16,0,0.0,35.0,5.2,7.0,35.0,33.79,24.01
2016,1,31,16,15,0.0,28.0,5.1,6.5,28.0,27.02,18.04
2016,1,31,16,30,0.0,21.0,5.0,6.0,21.0,20.26,12.0
2016,1,31,16,45,0.0,14.5,4.9,6.0,14.5,13.98,6.31
2016,1,31,17,0,0.0,8.0,4.8,6.0,8.0,7.71,0.4
2016,1,31,17,15,0.0,4.0,4.85,5.5,4.0,3.93,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,197.0,10.0,4.4,4.5,21.5,32.42,0.0
2016,2,1,7,30,394.0,20.0,4.6,5.0,43.0,90.98,32.47
2016,2,1,7,45,516.0,27.5,4.85,5.5,88.5,150.73,100.94
2016,2,1,8,0,638.0,35.0,5.1,6.0,134.0,220.27,163.66
2016,2,1,8,15,702.5,40.5,5.25,6.0,182.5,280.85,221.27
2016,2,1,8,30,767.0,46.0,5.4,6.0,231.0,346.74,283.1
2016,2,1,8,45,808.0,49.0,5.6,6.5,279.0,404.64,337.01
2016,2,1,9,0,849.0,52.0,5.8,7.0,327.0,462.29,389.3
2016,2,1,9,15,875.5,55.0,5.8,7.0,371.0,516.02,437.36
2016,2,1,9,30,902.0,58.0,5.8,7.0,415.0,569.69,484.06
2016,2,1,9,45,912.0,62.5,5.85,7.5,452.5,614.89,521.78
2016,2,1,10,0,922.0,67.0,5.9,8.0,490.0,658.1,556.86
2016,2,1,10,15,935.0,68.5,5.85,8.0,522.5,697.62,588.89
2016,2,1,10,30,948.0,70.0,5.8,8.0,555.0,734.87,617.03
2016,2,1,10,45,957.5,71.0,5.75,8.5,580.0,766.54,639.39
