Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,967.0,72.0,5.7,9.0,605.0,795.32,659.32
2016,2,1,11,15,972.5,73.0,5.6,9.0,622.5,817.99,675.45
2016,2,1,11,30,978.0,74.0,5.5,9.0,640.0,837.27,689.0
2016,2,1,11,45,976.0,76.0,5.45,9.0,648.5,848.37,696.64
2016,2,1,12,0,974.0,78.0,5.4,9.0,657.0,855.74,701.61
2016,2,1,12,15,973.5,78.0,5.3,9.0,657.5,858.28,702.8
2016,2,1,12,30,973.0,78.0,5.2,9.0,658.0,857.11,701.35
2016,2,1,12,45,960.0,81.5,5.1,9.0,648.5,846.46,692.9
2016,2,1,13,0,947.0,85.0,5.0,9.0,639.0,832.32,682.02
2016,2,1,13,15,940.5,84.5,4.85,9.0,623.5,815.28,668.8
2016,2,1,13,30,934.0,84.0,4.7,9.0,608.0,794.93,653.2
2016,2,1,13,45,921.5,83.5,4.55,9.0,584.0,767.06,631.97
2016,2,1,14,0,909.0,83.0,4.4,9.0,560.0,736.45,608.71
2016,2,1,14,15,895.5,81.5,4.15,8.5,529.0,705.25,585.55
2016,2,1,14,30,882.0,80.0,3.9,8.0,498.0,667.8,556.24
2016,2,1,14,45,863.5,77.0,3.7,8.0,461.5,623.59,520.26
2016,2,1,15,0,845.0,74.0,3.5,8.0,425.0,577.98,482.51
2016,2,1,15,15,817.5,70.5,3.15,7.5,382.5,525.89,439.13
2016,2,1,15,30,790.0,67.0,2.8,7.0,340.0,473.74,394.59
2016,2,1,15,45,763.0,60.5,2.5,7.0,295.5,418.87,346.1
2016,2,1,16,0,736.0,54.0,2.2,7.0,251.0,364.65,296.82
2016,2,1,16,15,676.0,48.5,1.95,6.5,203.0,300.78,239.33
2016,2,1,16,30,616.0,43.0,1.7,6.0,155.0,241.53,184.76
2016,2,1,16,45,526.0,34.5,1.5,5.5,109.5,176.78,126.37
2016,2,1,17,0,436.0,26.0,1.3,5.0,64.0,120.97,73.95
2016,2,1,17,15,218.0,13.0,1.25,4.5,32.0,47.62,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,5.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,5.0,11.0,10.61,0.65
2016,2,2,7,45,0.0,23.5,0.9,5.5,23.5,22.68,13.51
2016,2,2,8,0,0.0,36.0,1.0,6.0,36.0,34.77,24.51
2016,2,2,8,15,0.0,50.5,1.0,6.0,50.5,49.17,37.42
2016,2,2,8,30,0.0,65.0,1.0,6.0,65.0,63.61,50.24
2016,2,2,8,45,0.0,79.0,1.05,6.5,79.0,77.56,62.3
2016,2,2,9,0,0.0,93.0,1.1,7.0,93.0,91.53,74.17
2016,2,2,9,15,0.0,106.0,1.15,7.0,106.0,104.49,85.13
2016,2,2,9,30,0.0,119.0,1.2,7.0,119.0,117.5,96.0
2016,2,2,9,45,73.5,162.5,1.3,7.5,196.5,211.78,176.1
2016,2,2,10,0,147.0,206.0,1.4,8.0,274.0,314.99,260.82
2016,2,2,10,15,81.0,197.5,1.5,8.0,235.5,258.98,213.51
2016,2,2,10,30,15.0,189.0,1.6,8.0,197.0,199.36,162.97
2016,2,2,10,45,61.5,222.5,1.7,8.0,256.5,275.99,226.94
2016,2,2,11,0,108.0,256.0,1.8,8.0,316.0,348.72,286.07
2016,2,2,11,15,208.0,257.0,1.9,8.0,377.0,434.88,356.52
2016,2,2,11,30,308.0,258.0,2.0,8.0,438.0,524.27,427.92
2016,2,2,11,45,339.0,256.0,2.15,8.5,456.5,549.51,447.11
2016,2,2,12,0,370.0,254.0,2.3,9.0,475.0,574.0,466.09
2016,2,2,12,15,373.5,253.5,2.35,9.0,477.0,577.35,468.72
2016,2,2,12,30,377.0,253.0,2.4,9.0,479.0,579.25,470.45
2016,2,2,12,45,377.5,250.5,2.5,9.0,474.5,575.08,467.76
2016,2,2,13,0,378.0,248.0,2.6,9.0,470.0,569.45,463.99
2016,2,2,13,15,633.0,166.5,2.6,9.0,528.0,681.37,555.77
2016,2,2,13,30,888.0,85.0,2.6,9.0,586.0,764.57,619.74
2016,2,2,13,45,882.0,83.0,2.65,9.5,564.5,740.59,601.09
2016,2,2,14,0,876.0,81.0,2.7,10.0,543.0,717.7,584.22
2016,2,2,14,15,863.5,79.0,2.6,10.0,514.0,683.46,558.97
2016,2,2,14,30,851.0,77.0,2.5,10.0,485.0,647.02,530.81
2016,2,2,14,45,840.0,73.0,2.45,10.0,450.5,607.25,499.53
2016,2,2,15,0,829.0,69.0,2.4,10.0,416.0,565.66,466.1
2016,2,2,15,15,804.0,66.0,2.1,9.5,375.5,516.03,425.27
2016,2,2,15,30,779.0,63.0,1.8,9.0,335.0,466.18,383.22
2016,2,2,15,45,746.5,58.0,1.5,9.0,290.5,410.85,335.02
2016,2,2,16,0,714.0,53.0,1.2,9.0,246.0,356.7,286.6
2016,2,2,16,15,656.5,48.0,1.1,8.5,199.5,295.15,232.33
2016,2,2,16,30,599.0,43.0,1.0,8.0,153.0,238.0,180.59
2016,2,2,16,45,504.0,35.0,0.95,7.5,109.0,173.09,123.27
2016,2,2,17,0,409.0,27.0,0.9,7.0,65.0,119.39,74.22
2016,2,2,17,15,204.5,13.5,0.9,7.0,32.5,47.22,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,159.0,10.5,1.05,4.5,21.0,28.97,0.0
2016,2,3,7,30,318.0,21.0,1.2,5.0,42.0,81.91,36.28
2016,2,3,7,45,430.5,30.0,1.4,5.5,84.0,137.21,93.5
2016,2,3,8,0,543.0,39.0,1.6,6.0,126.0,200.27,149.32
2016,2,3,8,15,609.5,45.0,1.6,6.5,172.5,257.62,201.9
2016,2,3,8,30,676.0,51.0,1.6,7.0,219.0,320.63,258.47
2016,2,3,8,45,716.5,55.5,1.65,7.5,264.5,376.02,307.86
2016,2,3,9,0,757.0,60.0,1.7,8.0,310.0,433.57,357.44
2016,2,3,9,15,786.0,63.5,1.65,8.5,352.5,485.81,400.84
2016,2,3,9,30,815.0,67.0,1.6,9.0,395.0,538.4,442.92
2016,2,3,9,45,829.0,71.5,1.55,9.5,432.0,583.13,477.42
2016,2,3,10,0,843.0,76.0,1.5,10.0,469.0,626.41,509.66
2016,2,3,10,15,858.0,78.0,1.45,10.0,500.5,665.79,539.04
2016,2,3,10,30,873.0,80.0,1.4,10.0,532.0,703.25,565.27
2016,2,3,10,45,881.5,81.5,1.35,10.5,556.5,729.22,581.36
2016,2,3,11,0,890.0,83.0,1.3,11.0,581.0,756.35,598.21
2016,2,3,11,15,897.0,84.0,1.3,11.0,598.5,778.9,613.3
2016,2,3,11,30,904.0,85.0,1.3,11.0,616.0,798.39,626.28
2016,2,3,11,45,908.5,85.5,1.35,11.5,625.5,812.14,634.78
2016,2,3,12,0,913.0,86.0,1.4,12.0,635.0,822.53,641.09
2016,2,3,12,15,914.0,86.0,1.4,12.0,637.0,826.14,643.36
2016,2,3,12,30,915.0,86.0,1.4,12.0,639.0,826.25,643.42
2016,2,3,12,45,564.5,182.0,1.4,12.0,522.0,656.42,519.6
2016,2,3,13,0,214.0,278.0,1.4,12.0,405.0,467.79,372.08
2016,2,3,13,15,303.5,255.0,1.3,12.0,430.0,516.53,412.41
2016,2,3,13,30,393.0,232.0,1.2,12.0,455.0,553.09,441.19
2016,2,3,13,45,631.0,159.5,1.2,12.0,502.0,650.85,518.44
2016,2,3,14,0,869.0,87.0,1.2,12.0,549.0,722.28,572.56
2016,2,3,14,15,600.5,142.5,1.15,12.0,453.5,579.13,463.37
2016,2,3,14,30,332.0,198.0,1.1,12.0,358.0,436.26,351.6
2016,2,3,14,45,261.5,190.5,1.05,12.0,311.0,373.35,302.73
2016,2,3,15,0,191.0,183.0,1.0,12.0,264.0,308.45,250.9
2016,2,3,15,15,181.5,167.0,0.85,11.5,238.0,278.59,227.34
2016,2,3,15,30,172.0,151.0,0.7,11.0,212.0,249.13,203.43
2016,2,3,15,45,163.5,131.5,0.6,10.5,183.5,216.64,176.69
2016,2,3,16,0,155.0,112.0,0.5,10.0,155.0,184.62,149.72
2016,2,3,16,15,138.5,92.5,0.5,9.5,125.5,150.29,120.37
2016,2,3,16,30,122.0,73.0,0.5,9.0,96.0,117.39,91.65
2016,2,3,16,45,94.0,53.5,0.55,9.0,68.0,83.04,61.58
2016,2,3,17,0,66.0,34.0,0.6,9.0,40.0,51.38,33.39
2016,2,3,17,15,33.0,17.0,0.55,9.0,20.0,22.81,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,4,7,15,170.5,11.0,0.4,7.0,22.5,31.05,0.0
2016,2,4,7,30,341.0,22.0,0.4,7.0,45.0,87.79,41.62
2016,2,4,7,45,454.0,30.5,0.4,7.5,88.0,142.34,96.24
2016,2,4,8,0,567.0,39.0,0.4,8.0,131.0,208.04,153.17
2016,2,4,8,15,632.0,44.5,0.45,8.5,178.5,265.78,205.0
2016,2,4,8,30,697.0,50.0,0.5,9.0,226.0,328.99,260.4
2016,2,4,8,45,737.5,54.5,0.55,10.0,272.0,385.52,308.71
2016,2,4,9,0,778.0,59.0,0.6,11.0,318.0,444.19,356.87
2016,2,4,9,15,806.0,62.0,0.65,11.0,361.0,496.38,399.73
2016,2,4,9,30,834.0,65.0,0.7,11.0,404.0,548.78,441.52
2016,2,4,9,45,845.5,69.5,0.8,11.5,440.5,592.84,475.48
2016,2,4,10,0,857.0,74.0,0.9,12.0,477.0,635.21,507.34
2016,2,4,10,15,871.0,76.0,0.95,12.0,508.5,674.46,536.71
2016,2,4,10,30,885.0,78.0,1.0,12.0,540.0,707.85,560.04
2016,2,4,10,45,895.0,79.0,1.05,12.5,565.0,738.57,580.25
2016,2,4,11,0,905.0,80.0,1.1,13.0,590.0,766.61,598.46
2016,2,4,11,15,911.0,81.0,1.1,13.0,607.0,788.75,612.95
2016,2,4,11,30,917.0,82.0,1.1,13.0,624.0,807.72,625.33
2016,2,4,11,45,920.5,82.5,1.15,13.5,633.5,820.88,633.32
2016,2,4,12,0,924.0,83.0,1.2,14.0,643.0,830.61,639.11
2016,2,4,12,15,924.0,83.0,1.15,14.0,644.0,833.49,640.15
2016,2,4,12,30,924.0,83.0,1.1,14.0,645.0,832.82,638.96
2016,2,4,12,45,924.0,81.5,1.1,14.0,638.5,826.9,635.08
2016,2,4,13,0,924.0,80.0,1.1,14.0,632.0,817.46,628.99
2016,2,4,13,15,918.5,79.5,1.1,14.0,617.0,801.43,618.5
2016,2,4,13,30,913.0,79.0,1.1,14.0,602.0,782.13,605.89
2016,2,4,13,45,902.5,78.0,1.1,14.0,579.0,755.45,588.16
2016,2,4,14,0,892.0,77.0,1.1,14.0,556.0,725.99,568.48
2016,2,4,14,15,879.5,75.5,1.1,14.0,526.0,692.02,545.47
2016,2,4,14,30,867.0,74.0,1.1,14.0,496.0,655.8,520.14
2016,2,4,14,45,844.0,73.0,1.15,14.0,459.5,614.85,489.99
2016,2,4,15,0,821.0,72.0,1.2,14.0,423.0,569.34,455.7
2016,2,4,15,15,689.5,84.5,1.1,13.5,359.5,480.37,386.51
2016,2,4,15,30,558.0,97.0,1.0,13.0,296.0,397.99,321.23
2016,2,4,15,45,516.0,91.0,0.9,12.5,256.5,346.38,279.11
2016,2,4,16,0,474.0,85.0,0.8,12.0,217.0,295.71,236.45
2016,2,4,16,15,430.5,73.0,0.8,11.5,176.5,243.18,191.52
2016,2,4,16,30,387.0,61.0,0.8,11.0,136.0,194.27,148.55
2016,2,4,16,45,318.0,47.5,0.85,10.5,97.0,141.07,102.36
2016,2,4,17,0,249.0,34.0,0.9,10.0,58.0,95.04,61.75
2016,2,4,17,15,124.5,17.0,0.9,9.5,29.0,39.59,2.53
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,154.0,12.5,1.05,5.5,23.5,30.81,0.0
2016,2,5,7,30,308.0,25.0,1.2,6.0,47.0,86.05,44.02
2016,2,5,7,45,417.5,35.0,1.35,7.0,89.5,141.02,97.37
2016,2,5,8,0,527.0,45.0,1.5,8.0,132.0,205.66,153.73
2016,2,5,8,15,595.5,51.5,1.5,8.5,179.5,263.74,206.21
2016,2,5,8,30,664.0,58.0,1.5,9.0,227.0,327.79,262.85
2016,2,5,8,45,704.5,63.5,1.55,9.5,273.5,382.63,311.08
2016,2,5,9,0,745.0,69.0,1.6,10.0,320.0,441.13,360.68
2016,2,5,9,15,775.5,72.5,1.65,10.5,363.5,494.01,404.32
2016,2,5,9,30,806.0,76.0,1.7,11.0,407.0,547.36,446.94
2016,2,5,9,45,836.0,76.5,1.8,12.0,447.0,597.18,485.08
2016,2,5,10,0,866.0,77.0,1.9,13.0,487.0,646.61,521.81
2016,2,5,10,15,880.5,78.5,1.9,13.5,519.0,686.03,550.37
2016,2,5,10,30,895.0,80.0,1.9,14.0,551.0,719.56,572.56
2016,2,5,10,45,907.0,81.0,1.9,14.5,577.0,752.06,593.79
2016,2,5,11,0,919.0,82.0,1.9,15.0,603.0,781.93,612.92
2016,2,5,11,15,925.0,83.0,1.85,15.0,620.5,804.39,627.38
2016,2,5,11,30,931.0,84.0,1.8,15.0,638.0,823.63,639.63
2016,2,5,11,45,934.5,84.5,1.75,15.5,648.0,836.99,646.61
2016,2,5,12,0,938.0,85.0,1.7,16.0,658.0,846.85,651.29
2016,2,5,12,15,938.5,85.0,1.65,16.0,659.5,850.2,652.8
2016,2,5,12,30,939.0,85.0,1.6,16.0,661.0,849.94,652.04
2016,2,5,12,45,935.5,85.5,1.55,16.0,653.5,843.47,647.19
2016,2,5,13,0,932.0,86.0,1.5,16.0,646.0,833.46,640.11
2016,2,5,13,15,926.5,85.5,1.4,16.0,631.0,817.32,628.36
2016,2,5,13,30,921.0,85.0,1.3,16.0,616.0,797.87,614.49
2016,2,5,13,45,759.5,121.0,1.2,16.0,548.0,707.68,550.91
2016,2,5,14,0,598.0,157.0,1.1,16.0,480.0,613.22,480.75
2016,2,5,14,15,586.0,151.0,0.95,15.5,453.5,581.84,458.43
2016,2,5,14,30,574.0,145.0,0.8,15.0,427.0,546.22,432.04
2016,2,5,14,45,572.0,134.0,0.7,15.0,398.0,516.18,409.1
2016,2,5,15,0,570.0,123.0,0.6,15.0,369.0,481.59,382.32
2016,2,5,15,15,673.0,96.5,0.6,14.5,359.5,486.56,386.89
2016,2,5,15,30,776.0,70.0,0.6,14.0,350.0,479.18,380.46
2016,2,5,15,45,741.5,65.0,0.6,14.0,304.5,422.6,334.36
2016,2,5,16,0,707.0,60.0,0.6,14.0,259.0,367.37,288.19
2016,2,5,16,15,650.0,54.0,0.65,13.5,211.5,304.56,235.42
2016,2,5,16,30,593.0,48.0,0.7,13.0,164.0,247.65,185.8
2016,2,5,16,45,503.5,39.5,0.75,12.5,118.5,183.06,130.1
2016,2,5,17,0,414.0,31.0,0.8,12.0,73.0,127.49,81.42
2016,2,5,17,15,207.0,15.5,0.9,11.5,36.5,52.02,9.95
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.0,11.5,0.9,7.5,25.5,34.1,0.0
2016,2,6,7,30,374.0,23.0,0.9,8.0,51.0,95.32,49.81
2016,2,6,7,45,483.5,31.5,0.95,9.0,95.5,151.91,103.5
2016,2,6,8,0,593.0,40.0,1.0,10.0,140.0,218.78,161.49
2016,2,6,8,15,655.5,45.0,1.1,10.5,188.0,276.89,214.02
2016,2,6,8,30,718.0,50.0,1.2,11.0,236.0,340.18,269.9
2016,2,6,8,45,756.5,54.0,1.35,11.5,282.5,396.6,319.3
2016,2,6,9,0,795.0,58.0,1.5,12.0,329.0,454.94,368.71
2016,2,6,9,15,821.5,61.0,1.6,12.5,372.0,507.34,411.81
2016,2,6,9,30,848.0,64.0,1.7,13.0,415.0,559.79,453.61
2016,2,6,9,45,859.5,68.5,1.8,13.5,451.5,601.49,486.06
2016,2,6,10,0,871.0,73.0,1.9,14.0,488.0,644.26,518.4
2016,2,6,10,15,884.0,74.5,1.9,14.5,520.0,682.66,545.72
2016,2,6,10,30,897.0,76.0,1.9,15.0,552.0,718.95,569.86
2016,2,6,10,45,906.5,77.5,1.9,15.5,577.0,750.34,590.17
2016,2,6,11,0,916.0,79.0,1.9,16.0,602.0,778.98,608.38
2016,2,6,11,15,921.5,79.5,1.85,16.0,619.0,800.49,622.15
2016,2,6,11,30,927.0,80.0,1.8,16.0,636.0,818.78,633.71
2016,2,6,11,45,930.5,80.5,1.75,16.0,645.5,832.14,641.9
2016,2,6,12,0,934.0,81.0,1.7,16.0,655.0,842.01,647.79
2016,2,6,12,15,933.5,81.0,1.7,16.0,656.0,844.57,649.32
2016,2,6,12,30,933.0,81.0,1.7,16.0,657.0,843.53,648.6
2016,2,6,12,45,932.0,80.0,1.75,16.5,650.0,837.37,643.86
2016,2,6,13,0,931.0,79.0,1.8,17.0,643.0,827.66,636.83
2016,2,6,13,15,926.0,78.0,1.9,17.0,628.0,811.33,626.99
2016,2,6,13,30,921.0,77.0,2.0,17.0,613.0,791.68,614.85
2016,2,6,13,45,912.0,76.0,2.1,17.0,590.0,765.87,598.27
2016,2,6,14,0,903.0,75.0,2.2,17.0,567.0,737.17,579.51
2016,2,6,14,15,805.5,91.5,2.15,16.5,513.0,668.12,531.07
2016,2,6,14,30,708.0,108.0,2.1,16.0,459.0,599.5,479.84
2016,2,6,14,45,776.5,87.5,2.1,16.0,447.0,593.75,476.6
2016,2,6,15,0,845.0,67.0,2.1,16.0,435.0,582.79,468.19
2016,2,6,15,15,706.5,82.5,1.85,15.5,370.0,491.51,395.95
2016,2,6,15,30,568.0,98.0,1.6,15.0,305.0,407.37,328.56
2016,2,6,15,45,541.0,89.0,1.35,14.5,266.0,358.86,288.55
2016,2,6,16,0,514.0,80.0,1.1,14.0,227.0,311.52,248.18
2016,2,6,16,15,567.5,62.0,1.1,13.0,197.0,285.93,224.04
2016,2,6,16,30,621.0,44.0,1.1,12.0,167.0,252.51,191.08
2016,2,6,16,45,533.0,36.5,1.1,11.5,121.5,187.63,134.17
2016,2,6,17,0,445.0,29.0,1.1,11.0,76.0,131.44,84.51
2016,2,6,17,15,222.5,14.5,1.05,10.5,38.0,54.08,14.87
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,194.0,11.5,1.25,9.0,27.0,35.28,0.0
2016,2,7,7,30,388.0,23.0,1.4,10.0,54.0,98.95,53.27
2016,2,7,7,45,497.5,31.0,1.6,11.0,99.0,155.66,105.88
2016,2,7,8,0,607.0,39.0,1.8,12.0,144.0,223.02,164.35
2016,2,7,8,15,669.0,44.0,1.85,12.5,192.0,281.84,217.5
2016,2,7,8,30,731.0,49.0,1.9,13.0,240.0,345.79,273.93
2016,2,7,8,45,770.5,52.5,2.0,13.5,287.5,402.86,323.73
2016,2,7,9,0,810.0,56.0,2.1,14.0,335.0,461.9,373.52
2016,2,7,9,15,837.0,59.0,2.1,14.5,378.5,512.81,415.16
2016,2,7,9,30,864.0,62.0,2.1,15.0,422.0,566.02,457.07
2016,2,7,9,45,883.5,63.5,2.1,15.5,461.0,612.67,492.69
2016,2,7,10,0,903.0,65.0,2.1,16.0,500.0,658.1,526.35
2016,2,7,10,15,916.0,66.5,2.15,16.5,532.0,697.62,553.96
2016,2,7,10,30,929.0,68.0,2.2,17.0,564.0,734.92,578.97
2016,2,7,10,45,935.0,70.5,2.25,17.5,589.0,765.8,599.12
2016,2,7,11,0,941.0,73.0,2.3,18.0,614.0,793.66,617.04
2016,2,7,11,15,947.0,73.5,2.3,18.0,631.5,816.06,631.88
2016,2,7,11,30,953.0,74.0,2.3,18.0,649.0,835.16,644.48
2016,2,7,11,45,953.5,75.5,2.3,18.5,658.0,847.6,651.31
2016,2,7,12,0,954.0,77.0,2.3,19.0,667.0,856.42,655.78
2016,2,7,12,15,954.0,77.0,2.3,19.0,668.5,859.45,657.67
2016,2,7,12,30,954.0,77.0,2.3,19.0,670.0,858.82,657.23
2016,2,7,12,45,953.0,76.5,2.3,19.0,663.0,853.14,653.48
2016,2,7,13,0,952.0,76.0,2.3,19.0,656.0,843.82,647.41
2016,2,7,13,15,947.0,75.5,2.25,19.0,641.0,827.79,636.41
2016,2,7,13,30,942.0,75.0,2.2,19.0,626.0,808.35,623.21
2016,2,7,13,45,931.5,74.5,2.2,19.5,603.0,781.54,604.14
2016,2,7,14,0,921.0,74.0,2.2,20.0,580.0,751.83,583.1
2016,2,7,14,15,909.5,72.5,2.1,19.5,550.0,717.59,560.29
2016,2,7,14,30,898.0,71.0,2.0,19.0,520.0,680.94,535.56
2016,2,7,14,45,879.0,69.5,1.9,19.0,483.0,637.36,502.93
2016,2,7,15,0,860.0,68.0,1.8,19.0,446.0,595.37,470.51
2016,2,7,15,15,836.0,65.5,1.6,18.5,404.5,545.09,431.52
2016,2,7,15,30,812.0,63.0,1.4,18.0,363.0,494.42,391.18
2016,2,7,15,45,774.5,59.5,1.25,17.5,316.5,436.25,344.16
2016,2,7,16,0,737.0,56.0,1.1,17.0,270.0,379.64,296.89
2016,2,7,16,15,682.5,51.0,1.15,16.5,222.0,317.02,244.22
2016,2,7,16,30,628.0,46.0,1.2,16.0,174.0,258.48,193.24
2016,2,7,16,45,534.0,39.0,1.25,15.5,127.0,193.16,137.05
2016,2,7,17,0,440.0,32.0,1.3,15.0,80.0,136.03,87.64
2016,2,7,17,15,220.0,16.0,1.3,14.5,40.0,56.17,19.05
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,13.5,1.25,11.5,27.0,34.21,0.0
2016,2,8,7,30,334.0,27.0,1.2,12.0,54.0,95.85,53.99
2016,2,8,7,45,448.5,36.0,1.2,13.0,99.0,151.74,103.86
2016,2,8,8,0,563.0,45.0,1.2,14.0,144.0,219.29,161.21
2016,2,8,8,15,628.0,51.0,1.3,14.5,192.5,278.1,213.28
2016,2,8,8,30,693.0,57.0,1.4,15.0,241.0,341.26,268.04
2016,2,8,8,45,736.0,61.0,1.55,15.5,288.5,398.89,317.46
2016,2,8,9,0,779.0,65.0,1.7,16.0,336.0,458.87,367.26
2016,2,8,9,15,807.0,68.0,1.65,16.5,379.5,511.7,409.32
2016,2,8,9,30,835.0,71.0,1.6,17.0,423.0,564.73,449.99
2016,2,8,9,45,865.0,70.5,1.6,17.5,463.5,614.86,487.5
2016,2,8,10,0,895.0,70.0,1.6,18.0,504.0,661.19,521.23
2016,2,8,10,15,908.0,71.5,1.6,18.0,536.5,700.55,548.88
2016,2,8,10,30,921.0,73.0,1.6,18.0,569.0,737.71,573.97
2016,2,8,10,45,928.5,75.0,1.65,18.5,593.5,768.96,594.04
2016,2,8,11,0,936.0,77.0,1.7,19.0,618.0,797.3,611.99
2016,2,8,11,15,941.5,77.5,1.65,19.0,636.0,819.28,625.68
2016,2,8,11,30,947.0,78.0,1.6,19.0,654.0,837.96,637.14
2016,2,8,11,45,948.5,79.0,1.55,19.5,663.0,850.59,643.32
2016,2,8,12,0,950.0,80.0,1.5,20.0,672.0,859.62,647.18
2016,2,8,12,15,950.5,80.0,1.4,20.0,673.5,863.07,648.02
2016,2,8,12,30,951.0,80.0,1.3,20.0,675.0,862.85,646.54
2016,2,8,12,45,952.5,78.0,1.25,20.5,668.5,857.48,641.24
2016,2,8,13,0,954.0,76.0,1.2,21.0,662.0,848.44,633.69
2016,2,8,13,15,949.0,75.5,1.15,21.0,647.0,832.36,622.85
2016,2,8,13,30,944.0,75.0,1.1,21.0,632.0,812.87,609.89
2016,2,8,13,45,935.5,74.0,1.05,21.0,609.0,786.89,592.66
2016,2,8,14,0,927.0,73.0,1.0,21.0,586.0,757.91,573.47
2016,2,8,14,15,915.5,72.0,0.9,21.0,556.0,724.02,550.25
2016,2,8,14,30,904.0,71.0,0.8,21.0,526.0,687.68,525.3
2016,2,8,14,45,887.5,69.0,0.75,21.0,489.5,644.83,494.87
2016,2,8,15,0,871.0,67.0,0.7,21.0,453.0,600.37,462.23
2016,2,8,15,15,847.5,64.5,0.65,20.5,411.0,552.82,427.24
2016,2,8,15,30,824.0,62.0,0.6,20.0,369.0,501.82,388.63
2016,2,8,15,45,789.0,58.5,0.55,20.0,323.0,444.15,343.07
2016,2,8,16,0,754.0,55.0,0.5,20.0,277.0,387.78,297.04
2016,2,8,16,15,701.5,50.0,0.55,19.5,228.5,324.89,245.67
2016,2,8,16,30,649.0,45.0,0.6,19.0,180.0,265.88,195.55
2016,2,8,16,45,559.5,38.0,0.65,18.5,132.5,199.06,139.19
2016,2,8,17,0,470.0,31.0,0.7,18.0,85.0,141.01,89.72
2016,2,8,17,15,235.0,15.5,0.75,17.5,42.5,58.81,22.5
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,195.0,13.0,1.2,12.5,29.5,37.59,0.0
2016,2,9,7,30,390.0,26.0,1.1,13.0,59.0,106.18,60.68
2016,2,9,7,45,496.0,34.5,1.05,14.0,105.5,160.96,109.6
2016,2,9,8,0,602.0,43.0,1.0,15.0,152.0,228.43,167.08
2016,2,9,8,15,664.5,49.0,1.2,15.5,201.5,288.73,220.46
2016,2,9,8,30,727.0,55.0,1.4,16.0,251.0,354.24,277.14
2016,2,9,8,45,766.5,59.0,1.6,16.5,298.5,412.08,326.69
2016,2,9,9,0,806.0,63.0,1.8,17.0,346.0,471.91,376.32
2016,2,9,9,15,833.5,66.0,1.85,17.0,390.5,525.76,420.17
2016,2,9,9,30,861.0,69.0,1.9,17.0,435.0,579.72,462.84
2016,2,9,9,45,882.5,71.0,1.95,17.5,475.0,625.49,497.47
2016,2,9,10,0,904.0,73.0,2.0,18.0,515.0,672.99,532.35
2016,2,9,10,15,917.5,74.5,2.15,18.5,548.0,713.08,560.56
2016,2,9,10,30,931.0,76.0,2.3,19.0,581.0,750.95,586.28
2016,2,9,10,45,941.0,77.0,2.45,19.5,607.0,783.24,607.84
2016,2,9,11,0,951.0,78.0,2.6,20.0,633.0,812.66,627.32
2016,2,9,11,15,815.0,119.0,2.6,20.0,604.5,774.89,599.65
2016,2,9,11,30,679.0,160.0,2.6,20.0,576.0,727.72,565.51
2016,2,9,11,45,823.5,120.0,2.6,20.5,632.0,804.07,618.83
2016,2,9,12,0,968.0,80.0,2.6,21.0,688.0,877.19,667.49
2016,2,9,12,15,820.0,125.0,2.45,21.0,641.0,815.32,622.78
2016,2,9,12,30,672.0,170.0,2.3,21.0,594.0,747.38,574.47
2016,2,9,12,45,816.0,125.5,2.2,21.0,634.5,808.31,617.39
2016,2,9,13,0,960.0,81.0,2.1,21.0,675.0,861.97,653.26
2016,2,9,13,15,793.0,125.5,1.9,21.0,608.5,773.08,590.16
2016,2,9,13,30,626.0,170.0,1.7,21.0,542.0,683.05,525.06
2016,2,9,13,45,777.5,124.0,1.55,21.0,569.0,733.98,562.91
2016,2,9,14,0,929.0,78.0,1.4,21.0,596.0,767.94,585.43
2016,2,9,14,15,916.5,76.5,1.3,20.5,565.5,732.66,561.61
2016,2,9,14,30,904.0,75.0,1.2,20.0,535.0,694.98,536.65
2016,2,9,14,45,884.0,73.5,1.1,20.0,497.0,650.37,504.14
2016,2,9,15,0,864.0,72.0,1.0,20.0,459.0,607.39,471.7
2016,2,9,15,15,663.5,97.0,0.95,19.0,378.0,489.55,384.32
2016,2,9,15,30,463.0,122.0,0.9,18.0,297.0,381.11,301.8
2016,2,9,15,45,436.0,111.0,0.85,17.5,259.5,335.05,265.71
2016,2,9,16,0,409.0,100.0,0.8,17.0,222.0,290.48,229.26
2016,2,9,16,15,379.0,85.5,0.85,16.5,183.5,242.75,189.5
2016,2,9,16,30,349.0,71.0,0.9,16.0,145.0,197.4,150.52
2016,2,9,16,45,297.5,55.5,0.95,15.5,107.0,147.72,107.85
2016,2,9,17,0,246.0,40.0,1.0,15.0,69.0,103.31,69.43
2016,2,9,17,15,123.0,25.0,1.0,14.5,39.5,51.1,23.72
2016,2,9,17,30,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.5,0.5,12.5,31.5,39.51,0.0
2016,2,10,7,30,406.0,27.0,0.5,13.0,63.0,110.93,64.77
2016,2,10,7,45,511.0,35.0,0.5,13.5,109.5,166.2,113.6
2016,2,10,8,0,616.0,43.0,0.5,14.0,156.0,233.98,171.45
2016,2,10,8,15,676.0,48.5,0.55,14.5,205.5,293.81,223.97
2016,2,10,8,30,736.0,54.0,0.6,15.0,255.0,358.56,279.2
2016,2,10,8,45,773.0,58.0,0.7,15.5,303.0,415.87,327.49
2016,2,10,9,0,810.0,62.0,0.8,16.0,351.0,474.91,375.52
2016,2,10,9,15,836.0,65.0,0.9,16.0,395.0,528.25,418.53
2016,2,10,9,30,862.0,68.0,1.0,16.0,439.0,581.57,460.35
2016,2,10,9,45,878.5,71.0,1.1,16.5,477.5,625.54,493.46
2016,2,10,10,0,895.0,74.0,1.2,17.0,516.0,670.89,526.67
2016,2,10,10,15,908.0,76.0,1.25,17.5,548.5,710.99,553.78
2016,2,10,10,30,921.0,78.0,1.3,18.0,581.0,748.89,578.47
2016,2,10,10,45,928.5,79.5,1.4,18.5,606.0,779.71,598.54
2016,2,10,11,0,936.0,81.0,1.5,19.0,631.0,807.6,616.56
2016,2,10,11,15,942.0,82.0,1.5,19.0,649.0,830.64,631.33
2016,2,10,11,30,948.0,83.0,1.5,19.0,667.0,850.38,643.93
2016,2,10,11,45,950.0,83.5,1.55,19.0,676.5,862.91,652.35
2016,2,10,12,0,952.0,84.0,1.6,19.0,686.0,871.83,658.55
2016,2,10,12,15,952.5,84.0,1.6,19.0,687.0,875.32,660.67
2016,2,10,12,30,953.0,84.0,1.6,19.0,688.0,875.11,660.52
2016,2,10,12,45,953.0,83.0,1.65,19.5,681.5,869.68,656.37
2016,2,10,13,0,953.0,82.0,1.7,20.0,675.0,860.57,649.93
2016,2,10,13,15,948.0,81.0,1.7,20.0,660.0,843.88,639.17
2016,2,10,13,30,943.0,80.0,1.7,20.0,645.0,823.77,626.23
2016,2,10,13,45,937.5,78.0,1.7,20.0,622.0,798.84,610.04
2016,2,10,14,0,932.0,76.0,1.7,20.0,599.0,770.76,591.69
2016,2,10,14,15,769.0,109.5,1.6,19.5,526.5,674.43,524.66
2016,2,10,14,30,606.0,143.0,1.5,19.0,454.0,577.31,452.75
2016,2,10,14,45,740.5,106.0,1.45,19.0,459.5,602.39,473.36
2016,2,10,15,0,875.0,69.0,1.4,19.0,465.0,610.19,479.48
2016,2,10,15,15,851.5,66.5,1.25,18.5,422.5,562.24,442.34
2016,2,10,15,30,828.0,64.0,1.1,18.0,380.0,510.82,402.12
2016,2,10,15,45,791.0,61.0,0.95,17.5,333.0,452.26,355.28
2016,2,10,16,0,754.0,58.0,0.8,17.0,286.0,395.15,308.13
2016,2,10,16,15,702.5,53.0,0.8,16.5,237.0,332.22,255.72
2016,2,10,16,30,651.0,48.0,0.8,16.0,188.0,273.05,204.65
2016,2,10,16,45,563.0,41.0,0.85,15.5,140.0,205.92,147.22
2016,2,10,17,0,475.0,34.0,0.9,15.0,92.0,148.91,97.94
2016,2,10,17,15,237.5,24.5,0.85,14.5,53.5,70.77,34.74
2016,2,10,17,30,0.0,15.0,0.8,14.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,15.0,1.0,12.5,29.0,38.2,0.0
2016,2,11,7,30,309.0,30.0,0.9,13.0,58.0,96.69,58.46
2016,2,11,7,45,385.5,42.5,0.85,13.5,99.5,146.13,102.19
2016,2,11,8,0,462.0,55.0,0.8,14.0,141.0,203.75,151.91
2016,2,11,8,15,517.0,63.0,0.9,14.0,185.0,256.77,198.85
2016,2,11,8,30,572.0,71.0,1.0,14.0,229.0,314.52,248.99
2016,2,11,8,45,614.5,74.5,1.15,14.5,271.5,366.11,293.02
2016,2,11,9,0,657.0,78.0,1.3,15.0,314.0,420.26,337.92
2016,2,11,9,15,757.5,74.0,1.2,15.5,378.0,498.2,398.9
2016,2,11,9,30,858.0,70.0,1.1,16.0,442.0,583.94,463.21
2016,2,11,9,45,866.0,75.5,1.05,16.5,479.0,628.51,494.88
2016,2,11,10,0,874.0,81.0,1.0,17.0,516.0,671.05,524.3
2016,2,11,10,15,887.5,83.0,1.0,17.5,548.0,711.18,551.03
2016,2,11,10,30,901.0,85.0,1.0,18.0,580.0,745.26,572.27
2016,2,11,10,45,909.5,86.0,1.05,18.5,605.5,775.81,591.55
2016,2,11,11,0,918.0,87.0,1.1,19.0,631.0,803.53,608.81
2016,2,11,11,15,923.5,88.0,1.15,19.0,648.5,825.9,623.6
2016,2,11,11,30,929.0,89.0,1.2,19.0,666.0,845.02,636.32
2016,2,11,11,45,930.0,90.0,1.25,19.5,675.0,857.11,643.25
2016,2,11,12,0,931.0,91.0,1.3,20.0,684.0,865.66,647.99
2016,2,11,12,15,931.0,91.0,1.3,20.0,685.0,868.68,649.77
2016,2,11,12,30,931.0,91.0,1.3,20.0,686.0,868.08,649.36
2016,2,11,12,45,657.5,178.5,1.3,20.0,596.5,745.77,565.89
2016,2,11,13,0,384.0,266.0,1.3,20.0,507.0,603.51,461.11
2016,2,11,13,15,494.5,223.5,1.2,20.0,526.5,648.03,496.22
2016,2,11,13,30,605.0,181.0,1.1,20.0,546.0,682.26,521.78
2016,2,11,13,45,513.0,202.0,1.05,20.0,503.5,620.15,475.58
2016,2,11,14,0,421.0,223.0,1.0,20.0,461.0,562.68,433.0
2016,2,11,14,15,497.0,189.0,0.9,19.5,456.0,567.85,439.36
2016,2,11,14,30,573.0,155.0,0.8,19.0,451.0,566.61,440.12
2016,2,11,14,45,591.5,138.0,0.75,19.0,425.0,543.24,423.03
2016,2,11,15,0,610.0,121.0,0.7,19.0,399.0,513.83,401.36
2016,2,11,15,15,583.0,114.5,0.7,18.5,360.5,466.47,366.39
2016,2,11,15,30,556.0,108.0,0.7,18.0,322.0,419.64,330.9
2016,2,11,15,45,510.0,103.5,0.7,17.5,281.5,364.58,287.92
2016,2,11,16,0,464.0,99.0,0.7,17.0,241.0,315.18,248.12
2016,2,11,16,15,423.5,86.5,0.75,16.5,199.0,262.66,204.85
2016,2,11,16,30,383.0,74.0,0.8,16.0,157.0,213.49,163.05
2016,2,11,16,45,322.0,59.0,0.85,15.5,116.5,159.59,117.17
2016,2,11,17,0,261.0,44.0,0.9,15.0,76.0,111.97,76.45
2016,2,11,17,15,130.5,28.5,0.9,14.5,44.5,57.52,30.86
2016,2,11,17,30,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,0.9,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
