Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,17.0,0.9,10.5,25.5,31.71,0.0
2016,2,12,7,30,180.0,34.0,1.0,11.0,51.0,76.68,48.81
2016,2,12,7,45,238.5,51.0,1.1,12.0,88.0,119.4,86.15
2016,2,12,8,0,297.0,68.0,1.2,13.0,125.0,168.43,128.35
2016,2,12,8,15,333.5,84.0,1.2,13.0,164.5,214.57,169.04
2016,2,12,8,30,370.0,100.0,1.2,13.0,204.0,263.99,211.77
2016,2,12,8,45,407.5,109.5,1.25,13.5,242.5,309.83,250.44
2016,2,12,9,0,445.0,119.0,1.3,14.0,281.0,358.37,290.33
2016,2,12,9,15,393.0,145.0,1.3,14.5,301.0,378.55,306.11
2016,2,12,9,30,341.0,171.0,1.3,15.0,321.0,387.21,312.14
2016,2,12,9,45,380.5,180.0,1.35,15.5,360.5,434.89,349.14
2016,2,12,10,0,420.0,189.0,1.4,16.0,400.0,491.42,391.68
2016,2,12,10,15,629.5,146.5,1.4,16.5,485.0,607.5,480.4
2016,2,12,10,30,839.0,104.0,1.4,17.0,570.0,728.47,567.97
2016,2,12,10,45,850.0,105.5,1.4,17.5,595.5,760.23,587.01
2016,2,12,11,0,861.0,107.0,1.4,18.0,621.0,789.43,605.04
2016,2,12,11,15,867.5,108.5,1.4,18.0,638.5,812.36,619.81
2016,2,12,11,30,874.0,110.0,1.4,18.0,656.0,832.21,632.57
2016,2,12,11,45,876.0,111.0,1.45,18.0,665.0,844.66,641.0
2016,2,12,12,0,878.0,112.0,1.5,18.0,674.0,853.73,647.35
2016,2,12,12,15,878.5,112.0,1.55,18.0,675.5,857.03,649.96
2016,2,12,12,30,879.0,112.0,1.6,18.0,677.0,856.87,650.42
2016,2,12,12,45,874.0,112.5,1.7,18.5,669.5,849.3,645.34
2016,2,12,13,0,869.0,113.0,1.8,19.0,662.0,838.36,638.09
2016,2,12,13,15,863.0,112.0,1.85,18.5,646.5,821.69,628.88
2016,2,12,13,30,857.0,111.0,1.9,18.0,631.0,801.88,617.54
2016,2,12,13,45,847.0,109.5,2.0,18.0,608.0,775.46,600.78
2016,2,12,14,0,837.0,108.0,2.1,18.0,585.0,746.34,582.0
2016,2,12,14,15,823.0,105.5,2.1,18.0,555.0,710.8,557.7
2016,2,12,14,30,809.0,103.0,2.1,18.0,525.0,673.2,530.99
2016,2,12,14,45,791.0,100.0,2.15,18.0,488.5,630.66,499.85
2016,2,12,15,0,773.0,97.0,2.2,18.0,452.0,588.84,468.42
2016,2,12,15,15,668.5,102.5,2.0,17.5,390.0,504.01,402.87
2016,2,12,15,30,564.0,108.0,1.8,17.0,328.0,425.4,341.02
2016,2,12,15,45,607.0,92.5,1.6,16.5,303.0,403.34,322.45
2016,2,12,16,0,650.0,77.0,1.4,16.0,278.0,375.78,297.77
2016,2,12,16,15,594.0,70.0,1.3,15.0,230.0,313.53,245.72
2016,2,12,16,30,538.0,63.0,1.2,14.0,182.0,255.72,196.03
2016,2,12,16,45,457.0,52.5,1.15,13.5,136.5,192.2,141.27
2016,2,12,17,0,376.0,42.0,1.1,13.0,91.0,136.82,93.42
2016,2,12,17,15,236.0,28.0,1.1,12.5,54.0,76.02,41.95
2016,2,12,17,30,96.0,14.0,1.1,12.0,17.0,24.83,0.0
2016,2,12,17,45,48.0,7.0,1.1,12.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,214.0,14.5,1.15,10.0,36.0,46.9,1.3
2016,2,13,7,30,428.0,29.0,1.3,10.0,72.0,119.81,74.44
2016,2,13,7,45,527.0,37.0,1.5,10.5,119.5,175.91,124.06
2016,2,13,8,0,626.0,45.0,1.7,11.0,167.0,243.69,183.68
2016,2,13,8,15,684.5,50.0,1.85,11.5,217.0,303.61,237.82
2016,2,13,8,30,743.0,55.0,2.0,12.0,267.0,368.29,294.78
2016,2,13,8,45,782.5,58.5,2.15,12.5,315.5,426.99,345.63
2016,2,13,9,0,822.0,62.0,2.3,13.0,364.0,487.63,396.46
2016,2,13,9,15,848.5,65.0,2.35,13.5,409.0,542.15,440.66
2016,2,13,9,30,875.0,68.0,2.4,14.0,454.0,593.84,481.37
2016,2,13,9,45,895.0,69.5,2.45,14.5,494.0,641.91,518.09
2016,2,13,10,0,915.0,71.0,2.5,15.0,534.0,688.75,552.77
2016,2,13,10,15,928.5,72.5,2.5,15.0,567.5,729.54,581.33
2016,2,13,10,30,942.0,74.0,2.5,15.0,601.0,768.07,607.98
2016,2,13,10,45,954.0,74.5,2.55,15.5,628.0,801.83,630.16
2016,2,13,11,0,966.0,75.0,2.6,16.0,655.0,832.77,650.21
2016,2,13,11,15,972.0,75.5,2.55,16.0,673.5,855.93,665.17
2016,2,13,11,30,978.0,76.0,2.5,16.0,692.0,875.67,677.8
2016,2,13,11,45,983.0,76.0,2.5,16.5,702.5,890.46,686.19
2016,2,13,12,0,988.0,76.0,2.5,17.0,713.0,901.56,692.15
2016,2,13,12,15,988.0,76.0,2.45,17.0,714.5,904.76,693.67
2016,2,13,12,30,988.0,76.0,2.4,17.0,716.0,904.12,692.78
2016,2,13,12,45,980.5,78.0,2.35,17.5,707.5,895.77,685.47
2016,2,13,13,0,973.0,80.0,2.3,18.0,699.0,883.71,675.86
2016,2,13,13,15,968.0,79.5,2.3,18.0,683.5,867.24,665.1
2016,2,13,13,30,963.0,79.0,2.3,18.0,668.0,847.26,652.04
2016,2,13,13,45,955.5,77.5,2.3,18.0,644.5,820.84,634.54
2016,2,13,14,0,948.0,76.0,2.3,18.0,621.0,791.27,614.85
2016,2,13,14,15,936.0,74.5,2.4,17.5,590.0,755.54,592.47
2016,2,13,14,30,924.0,73.0,2.5,17.0,559.0,717.3,567.89
2016,2,13,14,45,906.0,71.5,2.6,17.0,520.5,672.89,536.68
2016,2,13,15,0,888.0,70.0,2.7,17.0,482.0,626.91,502.14
2016,2,13,15,15,865.0,67.5,2.55,16.5,439.0,578.38,464.51
2016,2,13,15,30,842.0,65.0,2.4,16.0,396.0,526.29,423.13
2016,2,13,15,45,806.0,62.0,2.25,15.5,348.0,467.1,374.97
2016,2,13,16,0,770.0,59.0,2.1,15.0,300.0,409.25,326.37
2016,2,13,16,15,721.0,54.0,1.9,14.0,250.5,345.93,272.42
2016,2,13,16,30,672.0,49.0,1.7,13.0,201.0,286.11,219.72
2016,2,13,16,45,591.0,42.0,1.5,12.5,152.0,219.04,160.57
2016,2,13,17,0,510.0,35.0,1.3,12.0,103.0,159.83,108.16
2016,2,13,17,15,359.5,24.5,1.3,11.5,62.0,94.87,52.78
2016,2,13,17,30,209.0,14.0,1.3,11.0,21.0,38.28,0.0
2016,2,13,17,45,104.5,7.0,1.3,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,225.5,14.0,1.8,9.5,37.0,48.67,7.19
2016,2,14,7,30,451.0,28.0,2.1,10.0,74.0,122.96,76.85
2016,2,14,7,45,545.5,34.5,2.4,10.5,121.5,179.32,126.96
2016,2,14,8,0,640.0,41.0,2.7,11.0,169.0,245.39,185.79
2016,2,14,8,15,694.0,46.0,2.85,11.5,218.0,304.52,239.82
2016,2,14,8,30,748.0,51.0,3.0,12.0,267.0,367.99,296.3
2016,2,14,8,45,784.0,54.0,3.15,12.5,314.5,424.86,346.15
2016,2,14,9,0,820.0,57.0,3.3,13.0,362.0,481.12,394.04
2016,2,14,9,15,843.5,59.5,3.6,13.5,405.5,533.14,437.45
2016,2,14,9,30,867.0,62.0,3.9,14.0,449.0,584.93,479.48
2016,2,14,9,45,764.0,93.5,4.25,15.0,456.0,591.98,483.51
2016,2,14,10,0,661.0,125.0,4.6,16.0,463.0,587.94,478.52
2016,2,14,10,15,785.5,100.0,4.7,16.0,525.5,667.16,542.02
2016,2,14,10,30,910.0,75.0,4.8,16.0,588.0,748.94,603.01
2016,2,14,10,45,917.5,76.5,4.95,16.5,613.0,779.7,624.13
2016,2,14,11,0,925.0,78.0,5.1,17.0,638.0,807.54,643.3
2016,2,14,11,15,669.5,169.5,5.05,17.0,581.0,730.66,584.26
2016,2,14,11,30,414.0,261.0,5.0,17.0,524.0,622.3,496.16
2016,2,14,11,45,677.0,170.5,5.0,17.5,607.5,755.91,602.42
2016,2,14,12,0,940.0,80.0,5.0,18.0,691.0,869.71,683.73
2016,2,14,12,15,759.0,146.0,4.95,18.0,639.5,804.37,635.04
2016,2,14,12,30,578.0,212.0,4.9,18.0,588.0,722.24,572.09
2016,2,14,12,45,574.5,210.5,4.85,18.0,581.0,714.97,566.96
2016,2,14,13,0,571.0,209.0,4.8,18.0,574.0,705.43,559.78
2016,2,14,13,15,566.5,204.5,4.7,18.0,560.5,689.59,547.84
2016,2,14,13,30,562.0,200.0,4.6,18.0,547.0,671.66,534.36
2016,2,14,13,45,468.0,220.5,4.6,18.0,502.0,610.18,486.34
2016,2,14,14,0,374.0,241.0,4.6,18.0,457.0,543.49,434.13
2016,2,14,14,15,443.5,210.0,4.45,17.5,454.0,556.39,446.61
2016,2,14,14,30,513.0,179.0,4.3,17.0,451.0,556.51,448.85
2016,2,14,14,45,686.5,123.5,4.15,17.0,461.0,594.93,480.87
2016,2,14,15,0,860.0,68.0,4.0,17.0,471.0,609.95,493.96
2016,2,14,15,15,674.0,97.0,3.7,16.5,395.5,504.87,409.81
2016,2,14,15,30,488.0,126.0,3.4,16.0,320.0,404.78,328.94
2016,2,14,15,45,618.5,92.0,3.15,16.0,308.0,411.63,333.13
2016,2,14,16,0,749.0,58.0,2.9,16.0,296.0,400.9,320.75
2016,2,14,16,15,701.5,53.5,2.65,15.0,247.5,339.58,268.05
2016,2,14,16,30,654.0,49.0,2.4,14.0,199.0,281.65,216.81
2016,2,14,16,45,568.0,43.0,2.2,13.5,150.5,214.9,158.1
2016,2,14,17,0,482.0,37.0,2.0,13.0,102.0,157.89,107.8
2016,2,14,17,15,339.5,26.0,1.95,12.5,62.5,93.77,53.64
2016,2,14,17,30,197.0,15.0,1.9,12.0,23.0,38.25,0.0
2016,2,14,17,45,98.5,7.5,1.9,12.0,11.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.5,14.0,1.55,12.5,40.5,51.89,12.3
2016,2,15,7,30,489.0,28.0,1.8,13.0,81.0,131.58,81.99
2016,2,15,7,45,581.5,34.5,2.1,14.0,129.5,189.8,133.0
2016,2,15,8,0,674.0,41.0,2.4,15.0,178.0,257.51,192.29
2016,2,15,8,15,726.5,45.5,2.5,15.5,228.5,317.54,246.26
2016,2,15,8,30,779.0,50.0,2.6,16.0,279.0,381.7,302.3
2016,2,15,8,45,815.0,53.0,2.75,16.5,327.5,438.27,351.01
2016,2,15,9,0,851.0,56.0,2.9,17.0,376.0,498.08,400.67
2016,2,15,9,15,874.5,58.5,2.95,17.5,420.5,551.6,443.68
2016,2,15,9,30,898.0,61.0,3.0,18.0,465.0,604.79,485.05
2016,2,15,9,45,915.5,62.5,3.1,18.5,504.5,652.37,521.19
2016,2,15,10,0,933.0,64.0,3.2,19.0,544.0,698.48,554.48
2016,2,15,10,15,944.5,65.5,3.1,19.0,577.0,738.6,581.92
2016,2,15,10,30,956.0,67.0,3.0,19.0,610.0,776.29,607.26
2016,2,15,10,45,964.5,68.0,2.95,19.5,636.0,808.47,627.49
2016,2,15,11,0,973.0,69.0,2.9,20.0,662.0,837.61,645.4
2016,2,15,11,15,978.0,69.5,2.85,20.0,680.0,860.18,659.85
2016,2,15,11,30,983.0,70.0,2.8,20.0,698.0,879.26,671.94
2016,2,15,11,45,985.5,70.5,2.75,20.5,708.0,892.66,678.9
2016,2,15,12,0,988.0,71.0,2.7,21.0,718.0,902.32,683.41
2016,2,15,12,15,989.0,71.5,2.65,21.0,719.5,906.91,685.92
2016,2,15,12,30,990.0,72.0,2.6,21.0,721.0,907.65,686.0
2016,2,15,12,45,985.5,73.0,2.55,21.0,714.0,900.55,680.93
2016,2,15,13,0,981.0,74.0,2.5,21.0,707.0,889.69,673.52
2016,2,15,13,15,977.0,73.5,2.5,21.0,691.5,873.84,663.28
2016,2,15,13,30,973.0,73.0,2.5,21.0,676.0,854.41,650.7
2016,2,15,13,45,965.5,72.0,2.5,21.0,653.0,828.24,633.54
2016,2,15,14,0,958.0,71.0,2.5,21.0,630.0,798.89,614.19
2016,2,15,14,15,948.0,69.5,2.4,20.5,599.5,764.16,591.46
2016,2,15,14,30,938.0,68.0,2.3,20.0,569.0,726.76,566.67
2016,2,15,14,45,922.5,66.5,2.25,20.0,531.5,683.32,536.52
2016,2,15,15,0,907.0,65.0,2.2,20.0,494.0,638.07,502.63
2016,2,15,15,15,886.5,63.0,2.0,19.5,451.0,587.84,464.33
2016,2,15,15,30,866.0,61.0,1.8,19.0,408.0,536.81,424.36
2016,2,15,15,45,834.5,58.0,1.6,18.5,360.5,480.91,379.42
2016,2,15,16,0,803.0,55.0,1.4,18.0,313.0,423.45,331.94
2016,2,15,16,15,758.0,51.0,1.3,17.0,263.0,360.84,279.86
2016,2,15,16,30,713.0,47.0,1.2,16.0,213.0,301.26,228.39
2016,2,15,16,45,637.0,41.0,1.2,15.5,163.0,234.05,170.01
2016,2,15,17,0,561.0,35.0,1.2,15.0,113.0,174.09,117.34
2016,2,15,17,15,420.5,25.5,1.2,14.5,70.0,107.04,61.08
2016,2,15,17,30,280.0,16.0,1.2,14.0,27.0,52.1,0.0
2016,2,15,17,45,140.0,8.0,1.2,13.5,13.5,17.39,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,244.5,15.0,1.15,12.5,42.0,53.81,16.82
2016,2,16,7,30,489.0,30.0,1.3,13.0,84.0,134.81,85.12
2016,2,16,7,45,577.0,37.0,1.5,14.0,133.0,192.8,135.77
2016,2,16,8,0,665.0,44.0,1.7,15.0,182.0,259.75,194.21
2016,2,16,8,15,717.5,49.0,1.75,15.5,232.5,320.12,247.9
2016,2,16,8,30,770.0,54.0,1.8,16.0,283.0,384.61,303.51
2016,2,16,8,45,803.0,57.5,1.85,16.5,331.0,442.07,352.07
2016,2,16,9,0,836.0,61.0,1.9,17.0,379.0,500.84,399.91
2016,2,16,9,15,859.5,63.5,1.9,17.5,423.5,551.59,439.93
2016,2,16,9,30,883.0,66.0,1.9,18.0,468.0,604.28,479.95
2016,2,16,9,45,903.0,66.5,1.95,18.5,507.5,651.84,515.23
2016,2,16,10,0,923.0,67.0,2.0,19.0,547.0,698.13,547.81
2016,2,16,10,15,934.5,68.5,2.05,19.5,579.5,738.0,574.11
2016,2,16,10,30,946.0,70.0,2.1,20.0,612.0,775.46,598.43
2016,2,16,10,45,953.5,71.5,2.15,20.5,637.5,807.24,618.56
2016,2,16,11,0,961.0,73.0,2.2,21.0,663.0,835.97,636.5
2016,2,16,11,15,966.5,73.5,2.2,21.0,681.0,858.75,651.13
2016,2,16,11,30,972.0,74.0,2.2,21.0,699.0,878.09,663.51
2016,2,16,11,45,974.0,74.5,2.2,21.5,708.5,890.97,670.33
2016,2,16,12,0,976.0,75.0,2.2,22.0,718.0,900.13,674.8
2016,2,16,12,15,977.0,75.0,2.1,22.0,719.5,904.1,676.28
2016,2,16,12,30,978.0,75.0,2.0,22.0,721.0,904.27,675.36
2016,2,16,12,45,978.0,74.0,1.95,22.0,714.5,898.65,671.26
2016,2,16,13,0,978.0,73.0,1.9,22.0,708.0,889.23,664.82
2016,2,16,13,15,974.0,72.5,1.85,22.0,693.0,873.38,654.25
2016,2,16,13,30,970.0,72.0,1.8,22.0,678.0,853.95,641.44
2016,2,16,13,45,963.0,71.0,1.75,22.0,655.0,828.16,624.43
2016,2,16,14,0,956.0,70.0,1.7,22.0,632.0,799.18,605.32
2016,2,16,14,15,946.5,68.5,1.6,22.0,601.5,764.78,582.0
2016,2,16,14,30,937.0,67.0,1.5,22.0,571.0,727.7,556.76
2016,2,16,14,45,923.5,65.0,1.45,22.0,534.0,684.93,527.82
2016,2,16,15,0,910.0,63.0,1.4,22.0,497.0,640.22,495.4
2016,2,16,15,15,890.0,61.0,1.3,21.5,454.5,590.05,458.43
2016,2,16,15,30,870.0,59.0,1.2,21.0,412.0,539.02,419.71
2016,2,16,15,45,842.5,55.5,1.1,20.5,364.5,482.07,375.28
2016,2,16,16,0,815.0,52.0,1.0,20.0,317.0,425.63,329.67
2016,2,16,16,15,771.5,48.5,1.0,19.0,267.0,365.29,280.41
2016,2,16,16,30,728.0,45.0,1.0,18.0,217.0,305.96,229.98
2016,2,16,16,45,657.5,39.0,1.05,17.5,167.0,239.35,172.58
2016,2,16,17,0,587.0,33.0,1.1,17.0,117.0,179.44,120.14
2016,2,16,17,15,293.5,31.5,1.1,16.5,73.5,92.38,54.95
2016,2,16,17,30,0.0,30.0,1.1,16.0,30.0,30.41,0.0
2016,2,16,17,45,0.0,15.0,1.15,16.0,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,7,15,200.0,17.5,3.05,12.0,40.5,51.28,19.47
2016,2,17,7,30,400.0,35.0,3.2,12.0,81.0,124.45,81.16
2016,2,17,7,45,486.0,43.5,3.35,12.5,127.0,178.79,128.86
2016,2,17,8,0,572.0,52.0,3.5,13.0,173.0,242.09,184.82
2016,2,17,8,15,626.0,58.0,3.65,13.0,221.0,299.4,236.91
2016,2,17,8,30,680.0,64.0,3.8,13.0,269.0,361.2,291.88
2016,2,17,8,45,572.0,94.5,4.0,13.5,286.0,377.93,308.91
2016,2,17,9,0,464.0,125.0,4.2,14.0,303.0,380.62,312.57
2016,2,17,9,15,391.0,156.0,4.35,14.0,318.0,394.53,324.33
2016,2,17,9,30,318.0,187.0,4.5,14.0,333.0,395.31,324.56
2016,2,17,9,45,163.5,184.0,4.7,14.0,259.5,299.32,245.29
2016,2,17,10,0,9.0,181.0,4.9,14.0,186.0,185.76,149.14
2016,2,17,10,15,305.5,175.5,5.05,14.0,352.0,408.25,336.79
2016,2,17,10,30,602.0,170.0,5.2,14.0,518.0,641.19,524.25
2016,2,17,10,45,472.5,220.5,5.4,14.0,501.0,610.38,496.53
2016,2,17,11,0,343.0,271.0,5.6,14.0,484.0,567.05,459.7
2016,2,17,11,15,350.0,278.0,5.75,14.0,500.0,586.94,475.41
2016,2,17,11,30,357.0,285.0,5.9,14.0,516.0,605.74,490.04
2016,2,17,11,45,331.5,295.5,6.1,14.0,512.5,600.27,485.21
2016,2,17,12,0,306.0,306.0,6.3,14.0,509.0,593.02,479.07
2016,2,17,12,15,229.5,315.5,6.4,14.0,468.0,531.44,429.26
2016,2,17,12,30,153.0,325.0,6.5,14.0,427.0,477.77,385.09
2016,2,17,12,45,132.0,319.0,6.6,14.0,406.5,452.89,365.24
2016,2,17,13,0,111.0,313.0,6.7,14.0,386.0,419.1,338.3
2016,2,17,13,15,189.5,303.0,6.75,14.0,424.0,479.13,388.56
2016,2,17,13,30,268.0,293.0,6.8,14.0,462.0,535.94,435.58
2016,2,17,13,45,279.5,280.0,6.85,14.0,450.5,524.98,427.66
2016,2,17,14,0,291.0,267.0,6.9,14.0,439.0,512.51,418.67
2016,2,17,14,15,285.5,255.5,6.85,14.0,417.5,487.76,399.32
2016,2,17,14,30,280.0,244.0,6.8,14.0,396.0,462.37,379.36
2016,2,17,14,45,356.0,210.5,6.8,14.0,390.5,466.16,384.52
2016,2,17,15,0,432.0,177.0,6.8,14.0,385.0,470.14,389.12
2016,2,17,15,15,432.5,159.5,6.6,13.5,352.5,433.63,359.86
2016,2,17,15,30,433.0,142.0,6.4,13.0,320.0,395.87,328.96
2016,2,17,15,45,398.5,132.5,6.2,13.0,281.5,348.14,288.27
2016,2,17,16,0,364.0,123.0,6.0,13.0,243.0,302.68,248.9
2016,2,17,16,15,335.0,106.5,5.8,12.5,203.5,254.6,207.22
2016,2,17,16,30,306.0,90.0,5.6,12.0,164.0,208.9,166.76
2016,2,17,16,45,259.0,72.5,5.45,12.0,125.0,159.49,122.89
2016,2,17,17,0,212.0,55.0,5.3,12.0,86.0,114.95,83.46
2016,2,17,17,15,106.0,38.0,5.35,12.0,53.5,62.97,40.71
2016,2,17,17,30,0.0,21.0,5.4,12.0,21.0,20.64,0.0
2016,2,17,17,45,0.0,10.5,5.45,12.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,5.0,1.4,9.0,5.0,0.0,0.0
2016,2,18,7,0,0.0,10.0,1.5,9.0,10.0,9.83,0.0
2016,2,18,7,15,109.5,30.0,1.7,9.0,43.0,49.98,24.15
2016,2,18,7,30,219.0,50.0,1.9,9.0,76.0,103.82,72.42
2016,2,18,7,45,323.0,63.0,2.1,9.5,122.0,157.32,117.61
2016,2,18,8,0,427.0,76.0,2.3,10.0,168.0,222.13,173.39
2016,2,18,8,15,492.5,85.0,2.4,10.0,216.5,279.11,224.05
2016,2,18,8,30,558.0,94.0,2.5,10.0,265.0,343.67,280.36
2016,2,18,8,45,422.0,124.5,2.6,10.5,265.5,339.19,279.3
2016,2,18,9,0,286.0,155.0,2.7,11.0,266.0,317.08,261.82
2016,2,18,9,15,506.5,134.5,2.7,11.0,358.5,437.34,361.58
2016,2,18,9,30,727.0,114.0,2.7,11.0,451.0,573.02,470.57
2016,2,18,9,45,761.5,113.0,2.7,11.0,492.0,623.13,509.44
2016,2,18,10,0,796.0,112.0,2.7,11.0,533.0,673.34,548.13
2016,2,18,10,15,446.5,190.0,2.65,11.0,429.0,533.08,434.41
2016,2,18,10,30,97.0,268.0,2.6,11.0,325.0,350.79,283.7
2016,2,18,10,45,48.5,194.0,2.55,11.5,222.5,235.12,190.27
2016,2,18,11,0,0.0,120.0,2.5,12.0,120.0,116.83,91.96
2016,2,18,11,15,237.5,185.0,2.4,12.0,340.0,394.68,323.39
2016,2,18,11,30,475.0,250.0,2.3,12.0,560.0,673.51,537.37
2016,2,18,11,45,479.5,252.5,2.25,12.5,569.5,685.52,542.48
2016,2,18,12,0,484.0,255.0,2.2,13.0,579.0,695.62,548.36
2016,2,18,12,15,702.0,178.5,2.25,13.0,649.0,801.58,630.31
2016,2,18,12,30,920.0,102.0,2.3,13.0,719.0,892.11,693.82
2016,2,18,12,45,674.5,186.5,2.35,13.0,636.5,783.16,616.01
2016,2,18,13,0,429.0,271.0,2.4,13.0,554.0,661.57,522.43
2016,2,18,13,15,265.5,285.0,2.4,13.0,459.0,530.18,421.8
2016,2,18,13,30,102.0,299.0,2.4,13.0,364.0,393.76,313.86
2016,2,18,13,45,90.5,285.0,2.45,13.0,341.5,367.6,294.31
2016,2,18,14,0,79.0,271.0,2.5,13.0,319.0,341.73,274.29
2016,2,18,14,15,477.0,179.5,2.5,13.0,443.0,552.72,448.67
2016,2,18,14,30,875.0,88.0,2.5,13.0,567.0,717.07,576.99
2016,2,18,14,45,714.5,117.5,2.5,13.0,492.0,614.71,497.34
2016,2,18,15,0,554.0,147.0,2.5,13.0,417.0,515.45,419.39
2016,2,18,15,15,672.5,112.5,2.3,12.5,411.5,528.03,430.65
2016,2,18,15,30,791.0,78.0,2.1,12.0,406.0,524.09,427.18
2016,2,18,15,45,757.5,74.0,1.95,12.0,359.0,466.48,379.12
2016,2,18,16,0,724.0,70.0,1.8,12.0,312.0,410.09,331.13
2016,2,18,16,15,674.5,64.5,1.6,11.0,262.0,348.5,278.74
2016,2,18,16,30,625.0,59.0,1.4,10.0,212.0,289.44,226.9
2016,2,18,16,45,548.0,51.5,1.2,9.5,163.0,224.23,169.26
2016,2,18,17,0,471.0,44.0,1.0,9.0,114.0,166.61,118.0
2016,2,18,17,15,333.0,32.5,1.0,8.5,72.5,101.81,63.91
2016,2,18,17,30,195.0,21.0,1.0,8.0,31.0,48.9,4.73
2016,2,18,17,45,97.5,10.5,1.0,8.0,15.5,17.42,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,7.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,8.0,14.0,13.76,0.0
2016,2,19,7,15,209.0,25.5,1.5,8.0,51.5,62.82,31.5
2016,2,19,7,30,418.0,37.0,1.5,8.0,89.0,132.35,89.04
2016,2,19,7,45,515.5,44.5,1.5,8.5,138.0,190.27,139.75
2016,2,19,8,0,613.0,52.0,1.5,9.0,187.0,258.35,199.71
2016,2,19,8,15,666.5,57.5,1.55,9.5,237.0,316.48,252.04
2016,2,19,8,30,720.0,63.0,1.6,10.0,287.0,380.02,307.45
2016,2,19,8,45,757.5,66.5,1.65,10.5,335.0,437.69,356.63
2016,2,19,9,0,795.0,70.0,1.7,11.0,383.0,497.18,405.61
2016,2,19,9,15,819.0,73.5,1.75,11.0,427.0,550.44,448.97
2016,2,19,9,30,843.0,77.0,1.8,11.0,471.0,603.53,491.03
2016,2,19,9,45,860.5,79.0,1.85,11.5,510.0,650.23,526.28
2016,2,19,10,0,878.0,81.0,1.9,12.0,549.0,692.16,556.59
2016,2,19,10,15,890.0,83.0,1.95,12.5,581.5,731.67,583.38
2016,2,19,10,30,902.0,85.0,2.0,13.0,614.0,768.94,608.25
2016,2,19,10,45,909.0,86.5,2.1,13.5,639.0,799.32,628.38
2016,2,19,11,0,916.0,88.0,2.2,14.0,664.0,826.77,646.4
2016,2,19,11,15,921.5,89.0,2.25,14.0,681.5,849.34,661.78
2016,2,19,11,30,927.0,90.0,2.3,14.0,699.0,868.63,674.96
2016,2,19,11,45,927.0,91.5,2.35,14.0,708.0,880.47,683.07
2016,2,19,12,0,927.0,93.0,2.4,14.0,717.0,888.72,688.87
2016,2,19,12,15,927.0,93.5,2.45,14.0,718.0,892.22,691.54
2016,2,19,12,30,927.0,94.0,2.5,14.0,719.0,892.08,691.88
2016,2,19,12,45,919.5,96.0,2.6,14.0,711.0,883.68,687.01
2016,2,19,13,0,912.0,98.0,2.7,14.0,703.0,871.78,679.84
2016,2,19,13,15,907.0,97.0,2.75,14.0,687.5,855.22,669.09
2016,2,19,13,30,902.0,96.0,2.8,14.0,672.0,835.35,656.07
2016,2,19,13,45,729.0,145.5,2.85,14.0,600.5,743.51,590.75
2016,2,19,14,0,556.0,195.0,2.9,14.0,529.0,644.39,515.43
2016,2,19,14,15,710.0,142.0,2.8,13.5,547.0,687.53,552.46
2016,2,19,14,30,864.0,89.0,2.7,13.0,565.0,712.96,573.72
2016,2,19,14,45,848.5,86.0,2.65,13.0,528.0,669.63,541.54
2016,2,19,15,0,833.0,83.0,2.6,13.0,491.0,624.68,506.93
2016,2,19,15,15,810.0,80.0,2.4,13.0,448.5,573.98,466.47
2016,2,19,15,30,787.0,77.0,2.2,13.0,406.0,522.86,424.83
2016,2,19,15,45,755.5,72.5,2.05,13.0,359.5,465.77,377.69
2016,2,19,16,0,724.0,68.0,1.9,13.0,313.0,409.74,330.15
2016,2,19,16,15,676.0,63.0,1.65,12.0,263.5,349.01,278.49
2016,2,19,16,30,628.0,58.0,1.4,11.0,214.0,290.8,227.44
2016,2,19,16,45,547.5,51.0,1.15,10.5,165.0,224.71,169.31
2016,2,19,17,0,467.0,44.0,0.9,10.0,116.0,166.6,117.96
2016,2,19,17,15,336.0,32.5,0.9,9.5,74.0,102.99,64.98
2016,2,19,17,30,205.0,21.0,0.9,9.0,32.0,50.85,10.14
2016,2,19,17,45,102.5,10.5,0.9,9.0,16.0,17.94,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.0,1.25,6.5,8.0,0.0,0.0
2016,2,20,7,0,0.0,16.0,1.4,7.0,16.0,15.73,0.0
2016,2,20,7,15,214.5,27.5,1.45,7.5,55.0,66.31,35.54
2016,2,20,7,30,429.0,39.0,1.5,8.0,94.0,137.85,93.59
2016,2,20,7,45,520.5,47.0,1.6,8.5,143.0,195.68,144.54
2016,2,20,8,0,612.0,55.0,1.7,9.0,192.0,263.02,204.15
2016,2,20,8,15,666.0,61.0,1.65,9.5,243.0,323.08,257.87
2016,2,20,8,30,720.0,67.0,1.6,10.0,294.0,386.46,312.79
2016,2,20,8,45,759.5,70.5,1.55,10.5,343.0,445.3,362.39
2016,2,20,9,0,799.0,74.0,1.5,11.0,392.0,506.12,411.67
2016,2,20,9,15,824.0,77.0,1.4,11.5,437.0,559.72,453.27
2016,2,20,9,30,849.0,80.0,1.3,12.0,482.0,613.21,493.1
2016,2,20,9,45,869.5,81.5,1.2,12.5,522.0,661.64,527.65
2016,2,20,10,0,890.0,83.0,1.1,13.0,562.0,705.45,556.92
2016,2,20,10,15,902.5,85.0,1.0,13.0,595.0,745.78,582.75
2016,2,20,10,30,915.0,87.0,0.9,13.0,628.0,783.83,606.44
2016,2,20,10,45,925.5,87.5,0.85,13.5,654.0,816.17,625.34
2016,2,20,11,0,936.0,88.0,0.8,14.0,680.0,845.67,642.09
2016,2,20,11,15,941.0,89.0,0.75,14.0,697.5,868.23,655.2
2016,2,20,11,30,946.0,90.0,0.7,14.0,715.0,887.41,666.09
2016,2,20,11,45,949.5,90.0,0.65,14.5,725.0,900.7,671.92
2016,2,20,12,0,953.0,90.0,0.6,15.0,735.0,910.37,675.5
2016,2,20,12,15,953.0,90.0,0.55,15.0,736.0,913.38,676.13
2016,2,20,12,30,953.0,90.0,0.5,15.0,737.0,912.64,674.58
2016,2,20,12,45,946.5,91.0,0.45,15.5,728.5,903.79,666.75
2016,2,20,13,0,940.0,92.0,0.4,16.0,720.0,891.33,656.88
2016,2,20,13,15,686.0,176.0,0.45,16.0,629.0,770.74,578.77
2016,2,20,13,30,432.0,260.0,0.5,16.0,538.0,641.37,486.68
2016,2,20,13,45,668.0,176.5,0.55,16.0,589.0,731.02,557.2
2016,2,20,14,0,904.0,93.0,0.6,16.0,640.0,796.81,603.51
2016,2,20,14,15,892.5,91.0,0.7,15.5,609.0,765.39,584.88
2016,2,20,14,30,881.0,89.0,0.8,15.0,578.0,727.37,562.59
2016,2,20,14,45,861.5,88.0,0.95,15.0,540.5,682.89,534.32
2016,2,20,15,0,842.0,87.0,1.1,15.0,503.0,637.02,502.55
2016,2,20,15,15,782.0,84.0,1.1,14.5,444.5,563.87,448.79
2016,2,20,15,30,722.0,81.0,1.1,14.0,386.0,493.44,395.53
2016,2,20,15,45,680.0,81.5,1.1,14.0,343.0,440.54,353.23
2016,2,20,16,0,638.0,82.0,1.1,14.0,300.0,388.52,310.25
2016,2,20,16,15,648.0,70.0,1.05,13.0,262.0,346.79,274.68
2016,2,20,16,30,658.0,58.0,1.0,12.0,224.0,302.78,235.2
2016,2,20,16,45,592.5,50.0,0.95,11.5,174.5,238.29,178.59
2016,2,20,17,0,527.0,42.0,0.9,11.0,125.0,180.13,126.85
2016,2,20,17,15,399.0,31.5,0.9,10.5,81.0,114.43,71.87
2016,2,20,17,30,271.0,21.0,0.9,10.0,37.0,60.19,16.8
2016,2,20,17,45,135.5,10.5,0.95,9.5,18.5,20.61,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,99.0,6.5,1.0,6.5,9.5,0.0,0.0
2016,2,21,7,0,198.0,13.0,1.0,7.0,19.0,32.57,0.0
2016,2,21,7,15,351.5,24.5,1.15,7.5,60.5,86.28,46.67
2016,2,21,7,30,505.0,36.0,1.3,8.0,102.0,152.19,102.95
2016,2,21,7,45,588.0,43.0,1.5,8.5,152.5,210.16,154.88
2016,2,21,8,0,671.0,50.0,1.7,9.0,203.0,277.67,215.36
2016,2,21,8,15,721.0,55.0,1.8,9.5,254.5,338.48,270.25
2016,2,21,8,30,771.0,60.0,1.9,10.0,306.0,403.14,326.8
2016,2,21,8,45,805.0,63.5,2.05,10.5,355.5,461.9,377.2
2016,2,21,9,0,839.0,67.0,2.2,11.0,405.0,522.04,427.08
2016,2,21,9,15,862.0,70.0,2.2,11.5,450.5,576.32,470.29
2016,2,21,9,30,885.0,73.0,2.2,12.0,496.0,627.39,509.71
2016,2,21,9,45,902.0,75.0,2.25,12.5,535.5,675.26,545.71
2016,2,21,10,0,919.0,77.0,2.3,13.0,575.0,721.62,578.33
2016,2,21,10,15,930.5,78.5,2.3,13.0,608.5,761.66,606.04
2016,2,21,10,30,942.0,80.0,2.3,13.0,642.0,799.28,631.77
2016,2,21,10,45,950.0,81.5,2.35,13.5,667.5,831.53,652.68
2016,2,21,11,0,958.0,83.0,2.4,14.0,693.0,860.73,671.36
2016,2,21,11,15,963.0,83.5,2.4,14.0,711.0,883.15,686.08
2016,2,21,11,30,968.0,84.0,2.4,14.0,729.0,902.1,698.48
2016,2,21,11,45,970.0,85.0,2.45,14.5,738.5,915.48,706.29
2016,2,21,12,0,972.0,86.0,2.5,15.0,748.0,925.14,711.68
2016,2,21,12,15,972.5,86.0,2.5,15.0,749.5,928.6,713.84
2016,2,21,12,30,973.0,86.0,2.5,15.0,751.0,928.24,713.59
2016,2,21,12,45,970.5,85.5,2.55,15.5,743.5,920.95,707.88
2016,2,21,13,0,968.0,85.0,2.6,16.0,736.0,909.9,699.79
2016,2,21,13,15,963.5,84.5,2.65,16.0,720.5,893.51,689.43
2016,2,21,13,30,959.0,84.0,2.7,16.0,705.0,873.57,676.7
2016,2,21,13,45,951.0,83.0,2.75,16.0,681.0,846.87,659.25
2016,2,21,14,0,943.0,82.0,2.8,16.0,657.0,817.04,639.56
2016,2,21,14,15,932.5,80.5,2.85,15.5,626.0,781.85,617.05
2016,2,21,14,30,922.0,79.0,2.9,15.0,595.0,744.06,592.36
2016,2,21,14,45,905.0,78.0,2.95,15.0,557.0,700.08,561.64
2016,2,21,15,0,888.0,77.0,3.0,15.0,519.0,654.44,527.64
2016,2,21,15,15,867.0,74.0,2.8,14.5,475.5,605.53,489.73
2016,2,21,15,30,846.0,71.0,2.6,14.0,432.0,552.88,448.01
2016,2,21,15,45,814.5,68.0,2.45,14.0,383.5,494.51,399.99
2016,2,21,16,0,783.0,65.0,2.3,14.0,335.0,437.05,351.39
2016,2,21,16,15,738.5,60.0,2.05,13.0,284.0,373.43,297.53
2016,2,21,16,30,694.0,55.0,1.8,12.0,233.0,312.85,244.46
2016,2,21,16,45,623.5,48.5,1.55,11.5,182.0,246.3,185.43
2016,2,21,17,0,553.0,42.0,1.3,11.0,131.0,187.58,132.7
2016,2,21,17,15,427.0,32.0,1.3,10.5,85.5,121.0,76.58
2016,2,21,17,30,301.0,22.0,1.3,10.0,40.0,65.99,22.58
2016,2,21,17,45,150.5,11.0,1.35,9.5,20.0,22.47,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
