Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,7.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,8.0,23.0,22.61,0.0
2016,2,22,7,15,267.5,29.5,1.8,8.5,66.0,79.22,45.62
2016,2,22,7,30,535.0,36.0,2.0,9.0,109.0,159.05,107.75
2016,2,22,7,45,614.0,43.0,2.25,9.5,160.0,219.03,161.71
2016,2,22,8,0,693.0,50.0,2.5,10.0,211.0,286.94,222.86
2016,2,22,8,15,742.0,54.5,2.6,10.5,263.0,348.18,278.32
2016,2,22,8,30,791.0,59.0,2.7,11.0,315.0,413.13,335.31
2016,2,22,8,45,823.5,62.5,2.8,12.0,364.5,472.27,385.34
2016,2,22,9,0,856.0,66.0,2.9,13.0,414.0,532.62,434.44
2016,2,22,9,15,785.0,83.0,3.05,13.5,429.0,549.18,448.3
2016,2,22,9,30,714.0,100.0,3.2,14.0,444.0,558.98,455.9
2016,2,22,9,45,715.0,110.5,3.35,14.5,478.5,599.69,487.19
2016,2,22,10,0,716.0,121.0,3.5,15.0,513.0,638.26,515.92
2016,2,22,10,15,835.0,99.5,3.5,15.0,582.5,722.72,579.7
2016,2,22,10,30,954.0,78.0,3.5,15.0,652.0,809.21,641.71
2016,2,22,10,45,961.5,79.5,3.55,15.5,677.5,841.41,662.38
2016,2,22,11,0,969.0,81.0,3.6,16.0,703.0,870.49,681.1
2016,2,22,11,15,973.5,81.5,3.6,16.0,721.0,892.71,695.92
2016,2,22,11,30,978.0,82.0,3.6,16.0,739.0,911.39,708.35
2016,2,22,11,45,980.0,82.5,3.6,16.5,748.0,924.32,715.5
2016,2,22,12,0,982.0,83.0,3.6,17.0,757.0,933.46,720.15
2016,2,22,12,15,982.0,83.5,3.6,17.0,758.0,937.06,722.46
2016,2,22,12,30,982.0,84.0,3.6,17.0,759.0,936.8,722.28
2016,2,22,12,45,974.5,86.0,3.65,17.0,750.5,927.98,716.63
2016,2,22,13,0,967.0,88.0,3.7,17.0,742.0,915.44,708.57
2016,2,22,13,15,962.0,87.0,3.65,17.0,726.0,898.02,696.62
2016,2,22,13,30,957.0,86.0,3.6,17.0,710.0,877.08,682.32
2016,2,22,13,45,950.0,84.5,3.6,17.0,686.0,850.58,664.43
2016,2,22,14,0,943.0,83.0,3.6,17.0,662.0,820.9,644.29
2016,2,22,14,15,932.5,81.5,3.55,17.0,631.0,785.62,619.81
2016,2,22,14,30,922.0,80.0,3.5,17.0,600.0,747.74,593.33
2016,2,22,14,45,906.5,78.0,3.45,17.0,562.0,703.54,561.98
2016,2,22,15,0,891.0,76.0,3.4,17.0,524.0,657.58,527.61
2016,2,22,15,15,871.0,73.5,3.1,16.5,480.5,609.58,490.28
2016,2,22,15,30,851.0,71.0,2.8,16.0,437.0,557.76,449.14
2016,2,22,15,45,821.0,67.5,2.5,15.5,388.5,499.23,401.68
2016,2,22,16,0,791.0,64.0,2.2,15.0,340.0,441.49,353.45
2016,2,22,16,15,748.0,59.5,1.95,14.0,289.0,378.47,300.36
2016,2,22,16,30,705.0,55.0,1.7,13.0,238.0,318.32,247.88
2016,2,22,16,45,636.5,48.5,1.5,12.5,187.0,251.58,188.97
2016,2,22,17,0,568.0,42.0,1.3,12.0,136.0,192.38,135.95
2016,2,22,17,15,445.0,32.5,1.3,11.5,90.0,125.74,79.8
2016,2,22,17,30,322.0,23.0,1.3,11.0,44.0,70.68,27.53
2016,2,22,17,45,161.0,11.5,1.3,10.5,22.0,24.02,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,11.5,7.5,7.37,0.0
2016,2,23,7,0,0.0,15.0,0.5,12.0,15.0,14.51,0.0
2016,2,23,7,15,56.5,33.5,0.45,12.0,41.5,45.28,27.85
2016,2,23,7,30,113.0,52.0,0.4,12.0,68.0,82.43,59.24
2016,2,23,7,45,136.5,72.5,0.35,12.5,99.5,117.16,89.34
2016,2,23,8,0,160.0,93.0,0.3,13.0,131.0,151.22,118.63
2016,2,23,8,15,170.0,114.0,0.4,13.5,163.0,185.72,148.11
2016,2,23,8,30,180.0,135.0,0.5,14.0,195.0,221.04,177.52
2016,2,23,8,45,187.5,155.0,0.65,14.5,225.5,254.78,205.05
2016,2,23,9,0,195.0,175.0,0.8,15.0,256.0,288.92,232.27
2016,2,23,9,15,471.0,134.0,0.85,15.5,356.5,423.94,340.02
2016,2,23,9,30,747.0,93.0,0.9,16.0,457.0,572.51,453.5
2016,2,23,9,45,847.0,86.0,1.0,16.5,529.0,660.37,517.26
2016,2,23,10,0,947.0,79.0,1.1,17.0,601.0,749.39,579.11
2016,2,23,10,15,843.5,107.0,1.1,17.5,592.0,739.86,569.08
2016,2,23,10,30,740.0,135.0,1.1,18.0,583.0,719.78,553.05
2016,2,23,10,45,862.5,109.5,1.15,18.5,652.0,804.79,610.59
2016,2,23,11,0,985.0,84.0,1.2,19.0,721.0,889.95,665.43
2016,2,23,11,15,989.5,84.5,1.15,19.0,738.5,912.47,677.67
2016,2,23,11,30,994.0,85.0,1.1,19.0,756.0,931.39,688.32
2016,2,23,11,45,996.0,85.5,1.1,19.0,765.5,944.48,696.13
2016,2,23,12,0,998.0,86.0,1.1,19.0,775.0,953.71,701.64
2016,2,23,12,15,997.5,86.0,1.0,19.0,776.0,956.34,701.28
2016,2,23,12,30,997.0,86.0,0.9,19.0,777.0,955.04,698.55
2016,2,23,12,45,995.5,85.0,0.85,19.5,769.0,947.84,691.87
2016,2,23,13,0,994.0,84.0,0.8,20.0,761.0,936.76,682.95
2016,2,23,13,15,989.0,83.5,0.75,19.5,744.5,919.5,672.85
2016,2,23,13,30,984.0,83.0,0.7,19.0,728.0,898.6,660.55
2016,2,23,13,45,976.5,81.5,0.65,19.0,703.5,871.08,642.81
2016,2,23,14,0,969.0,80.0,0.6,19.0,679.0,840.31,623.03
2016,2,23,14,15,958.0,78.5,0.5,19.0,647.0,803.86,598.62
2016,2,23,14,30,947.0,77.0,0.4,19.0,615.0,764.75,572.46
2016,2,23,14,45,930.5,75.5,0.35,19.0,576.0,719.47,542.83
2016,2,23,15,0,914.0,74.0,0.3,19.0,537.0,672.42,510.68
2016,2,23,15,15,893.5,71.5,0.3,18.5,492.5,620.38,474.84
2016,2,23,15,30,873.0,69.0,0.3,18.0,448.0,569.9,438.73
2016,2,23,15,45,840.5,66.0,0.3,17.5,398.0,509.52,393.98
2016,2,23,16,0,808.0,63.0,0.3,17.0,348.0,450.1,348.18
2016,2,23,16,15,764.5,58.5,0.4,16.0,296.5,385.88,298.06
2016,2,23,16,30,721.0,54.0,0.5,15.0,245.0,324.55,247.65
2016,2,23,16,45,648.0,48.0,0.6,14.5,192.0,255.91,189.5
2016,2,23,17,0,575.0,42.0,0.7,14.0,139.0,194.24,135.97
2016,2,23,17,15,454.0,32.5,0.75,13.5,92.5,128.26,81.04
2016,2,23,17,30,333.0,23.0,0.8,13.0,46.0,73.08,30.82
2016,2,23,17,45,166.5,11.5,0.85,12.5,23.0,24.71,0.0
2016,2,23,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,9.5,12.5,12.29,0.0
2016,2,24,7,0,0.0,25.0,1.0,10.0,25.0,24.64,0.0
2016,2,24,7,15,233.5,33.5,1.2,10.5,67.0,78.7,47.91
2016,2,24,7,30,467.0,42.0,1.4,11.0,109.0,154.32,106.32
2016,2,24,7,45,549.0,49.5,1.6,12.0,159.5,212.37,157.19
2016,2,24,8,0,631.0,57.0,1.8,13.0,210.0,278.84,215.3
2016,2,24,8,15,681.5,63.0,1.8,13.5,261.0,339.38,268.52
2016,2,24,8,30,732.0,69.0,1.8,14.0,312.0,402.97,322.66
2016,2,24,8,45,767.5,72.5,1.8,14.5,361.5,461.06,370.84
2016,2,24,9,0,803.0,76.0,1.8,15.0,411.0,520.74,418.54
2016,2,24,9,15,826.5,79.5,1.9,15.5,456.0,574.63,460.67
2016,2,24,9,30,850.0,83.0,2.0,16.0,501.0,628.25,501.39
2016,2,24,9,45,868.0,85.0,2.15,16.5,540.5,675.98,536.98
2016,2,24,10,0,886.0,87.0,2.3,17.0,580.0,722.35,569.7
2016,2,24,10,15,897.5,89.0,2.25,17.5,612.5,758.53,592.75
2016,2,24,10,30,909.0,91.0,2.2,18.0,645.0,795.87,616.32
2016,2,24,10,45,917.0,92.5,2.2,18.5,670.5,827.35,635.85
2016,2,24,11,0,925.0,94.0,2.2,19.0,696.0,855.88,653.24
2016,2,24,11,15,930.0,95.0,2.15,19.0,714.0,878.27,667.14
2016,2,24,11,30,935.0,96.0,2.1,19.0,732.0,897.28,678.8
2016,2,24,11,45,936.0,97.0,2.05,19.0,741.0,909.41,685.88
2016,2,24,12,0,937.0,98.0,2.0,19.0,750.0,917.9,690.66
2016,2,24,12,15,937.5,98.0,1.9,19.0,751.0,921.17,691.54
2016,2,24,12,30,938.0,98.0,1.8,19.0,752.0,920.74,690.09
2016,2,24,12,45,944.5,93.5,1.75,19.0,747.0,916.76,687.02
2016,2,24,13,0,951.0,89.0,1.7,19.0,742.0,908.96,681.6
2016,2,24,13,15,946.5,88.5,1.65,19.0,726.0,892.6,670.62
2016,2,24,13,30,942.0,88.0,1.6,19.0,710.0,872.74,657.5
2016,2,24,13,45,935.5,86.5,1.55,19.0,686.5,846.79,640.36
2016,2,24,14,0,929.0,85.0,1.5,19.0,663.0,817.69,621.16
2016,2,24,14,15,918.5,83.5,1.45,18.5,632.0,782.62,598.98
2016,2,24,14,30,908.0,82.0,1.4,18.0,601.0,744.98,574.85
2016,2,24,14,45,894.0,79.5,1.4,18.0,563.5,701.52,545.75
2016,2,24,15,0,880.0,77.0,1.4,18.0,526.0,656.22,513.84
2016,2,24,15,15,859.5,74.0,1.3,17.5,482.5,607.56,477.89
2016,2,24,15,30,839.0,71.0,1.2,17.0,439.0,555.17,438.21
2016,2,24,15,45,811.0,67.5,1.2,17.0,391.0,497.96,393.5
2016,2,24,16,0,783.0,64.0,1.2,17.0,343.0,441.36,347.73
2016,2,24,16,15,740.0,59.5,1.15,16.0,292.0,378.44,296.47
2016,2,24,16,30,697.0,55.0,1.1,15.0,241.0,318.42,245.58
2016,2,24,16,45,630.0,48.5,1.05,14.0,190.0,252.2,188.6
2016,2,24,17,0,563.0,42.0,1.0,13.0,139.0,193.24,136.73
2016,2,24,17,15,447.0,32.5,1.0,12.5,93.0,127.66,81.61
2016,2,24,17,30,331.0,23.0,1.0,12.0,47.0,73.73,33.41
2016,2,24,17,45,165.5,11.5,1.05,11.5,23.5,24.89,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,104.0,9.0,0.65,10.5,14.0,14.66,0.0
2016,2,25,7,0,208.0,18.0,0.6,11.0,28.0,43.18,0.0
2016,2,25,7,15,343.5,29.5,0.65,11.5,70.0,94.24,56.25
2016,2,25,7,30,479.0,41.0,0.7,12.0,112.0,157.39,108.14
2016,2,25,7,45,553.0,49.0,0.8,13.0,161.5,214.64,158.11
2016,2,25,8,0,627.0,57.0,0.9,14.0,211.0,279.45,214.19
2016,2,25,8,15,676.0,62.5,0.85,14.5,262.0,338.83,265.33
2016,2,25,8,30,725.0,68.0,0.8,15.0,313.0,401.19,317.07
2016,2,25,8,45,755.0,73.0,0.8,15.5,361.0,457.96,362.9
2016,2,25,9,0,785.0,78.0,0.8,16.0,409.0,515.84,407.81
2016,2,25,9,15,809.0,81.5,0.75,16.5,453.5,569.32,447.38
2016,2,25,9,30,833.0,85.0,0.7,17.0,498.0,622.63,485.27
2016,2,25,9,45,848.5,88.0,0.7,17.5,537.0,669.22,517.57
2016,2,25,10,0,864.0,91.0,0.7,18.0,576.0,714.32,546.94
2016,2,25,10,15,876.5,92.5,0.65,18.0,608.5,753.78,571.6
2016,2,25,10,30,889.0,94.0,0.6,18.0,641.0,786.95,591.65
2016,2,25,10,45,898.0,95.0,0.6,18.5,666.5,818.17,609.96
2016,2,25,11,0,907.0,96.0,0.6,19.0,692.0,846.56,626.24
2016,2,25,11,15,912.5,97.0,0.55,19.0,709.5,869.02,638.85
2016,2,25,11,30,918.0,98.0,0.5,19.0,727.0,888.2,649.36
2016,2,25,11,45,921.0,98.0,0.45,19.5,736.5,900.73,654.43
2016,2,25,12,0,924.0,98.0,0.4,20.0,746.0,909.7,657.4
2016,2,25,12,15,924.0,98.5,0.35,20.0,746.5,913.02,658.21
2016,2,25,12,30,924.0,99.0,0.3,20.0,747.0,912.69,656.95
2016,2,25,12,45,923.0,98.0,0.3,20.0,740.0,906.19,653.04
2016,2,25,13,0,922.0,97.0,0.3,20.0,733.0,896.07,647.07
2016,2,25,13,15,917.0,96.0,0.25,20.0,717.5,879.04,635.93
2016,2,25,13,30,912.0,95.0,0.2,20.0,702.0,858.63,622.89
2016,2,25,13,45,904.0,94.0,0.2,20.0,678.0,832.56,607.2
2016,2,25,14,0,896.0,93.0,0.2,20.0,654.0,803.53,589.62
2016,2,25,14,15,884.5,91.0,0.2,20.0,623.5,767.97,567.68
2016,2,25,14,30,873.0,89.0,0.2,20.0,593.0,733.65,546.46
2016,2,25,14,45,854.0,88.0,0.2,20.0,555.0,689.23,518.13
2016,2,25,15,0,835.0,87.0,0.2,20.0,517.0,643.41,486.97
2016,2,25,15,15,813.0,84.0,0.25,19.5,474.0,592.49,452.57
2016,2,25,15,30,791.0,81.0,0.3,19.0,431.0,541.08,416.48
2016,2,25,15,45,756.5,78.0,0.35,18.5,383.0,483.02,373.97
2016,2,25,16,0,722.0,75.0,0.4,18.0,335.0,427.38,331.45
2016,2,25,16,15,676.5,69.0,0.5,17.0,285.0,364.59,282.56
2016,2,25,16,30,631.0,63.0,0.6,16.0,235.0,305.16,233.99
2016,2,25,16,45,566.0,55.0,0.7,15.5,185.0,241.27,179.96
2016,2,25,17,0,501.0,47.0,0.8,15.0,135.0,183.73,130.13
2016,2,25,17,15,386.5,36.0,0.8,14.5,90.5,120.08,77.47
2016,2,25,17,30,272.0,25.0,0.8,14.0,46.0,68.36,33.02
2016,2,25,17,45,136.0,12.5,0.85,13.5,23.0,23.66,0.0
2016,2,25,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,100.0,9.5,0.5,11.5,15.0,15.17,0.0
2016,2,26,7,0,200.0,19.0,0.6,12.0,30.0,44.17,5.32
2016,2,26,7,15,330.0,31.5,0.75,12.5,72.5,94.95,57.74
2016,2,26,7,30,460.0,44.0,0.9,13.0,115.0,157.59,109.07
2016,2,26,7,45,532.5,52.5,1.1,13.5,164.0,214.19,158.72
2016,2,26,8,0,605.0,61.0,1.3,14.0,213.0,278.2,214.64
2016,2,26,8,15,439.5,96.5,1.3,14.5,219.5,282.0,223.77
2016,2,26,8,30,274.0,132.0,1.3,15.0,226.0,264.97,212.93
2016,2,26,8,45,517.0,109.0,1.3,15.5,317.5,379.57,305.37
2016,2,26,9,0,760.0,86.0,1.3,16.0,409.0,513.44,409.75
2016,2,26,9,15,577.5,139.5,1.4,16.5,400.0,496.88,395.48
2016,2,26,9,30,395.0,193.0,1.5,17.0,391.0,457.99,363.87
2016,2,26,9,45,499.0,178.0,1.6,17.5,447.5,534.08,422.73
2016,2,26,10,0,603.0,163.0,1.7,18.0,504.0,612.92,481.62
2016,2,26,10,15,573.5,184.5,1.8,18.0,523.5,631.79,494.37
2016,2,26,10,30,544.0,206.0,1.9,18.0,543.0,649.88,506.73
2016,2,26,10,45,708.0,159.0,2.0,18.0,615.5,747.53,580.24
2016,2,26,11,0,872.0,112.0,2.1,18.0,688.0,843.33,646.51
2016,2,26,11,15,878.0,113.0,2.1,18.0,706.0,865.78,660.33
2016,2,26,11,30,884.0,114.0,2.1,18.0,724.0,885.05,672.73
2016,2,26,11,45,884.0,116.0,2.15,18.0,732.5,896.95,680.72
2016,2,26,12,0,884.0,118.0,2.2,18.0,741.0,905.34,686.53
2016,2,26,12,15,885.0,118.0,2.2,18.0,742.5,908.86,688.72
2016,2,26,12,30,886.0,118.0,2.2,18.0,744.0,908.83,688.7
2016,2,26,12,45,705.5,183.5,2.2,18.0,679.0,823.32,630.11
2016,2,26,13,0,525.0,249.0,2.2,18.0,614.0,729.71,561.53
2016,2,26,13,15,506.0,250.0,2.25,18.0,595.5,707.67,546.81
2016,2,26,13,30,487.0,251.0,2.3,18.0,577.0,684.11,530.28
2016,2,26,13,45,462.0,251.0,2.35,18.0,552.0,653.39,508.38
2016,2,26,14,0,437.0,251.0,2.4,18.0,527.0,621.94,485.77
2016,2,26,14,15,496.5,218.0,2.45,17.5,517.5,618.73,486.86
2016,2,26,14,30,556.0,185.0,2.5,17.0,508.0,610.05,483.47
2016,2,26,14,45,567.5,168.5,2.55,17.0,480.0,580.3,462.1
2016,2,26,15,0,579.0,152.0,2.6,17.0,452.0,547.92,438.36
2016,2,26,15,15,532.0,149.0,2.55,16.5,407.5,491.88,395.52
2016,2,26,15,30,485.0,146.0,2.5,16.0,363.0,438.23,353.72
2016,2,26,15,45,542.0,118.0,2.5,15.5,335.5,414.74,335.6
2016,2,26,16,0,599.0,90.0,2.5,15.0,308.0,387.18,312.56
2016,2,26,16,15,536.0,87.5,2.2,14.5,261.5,326.6,261.4
2016,2,26,16,30,473.0,85.0,1.9,14.0,215.0,269.84,212.67
2016,2,26,16,45,471.0,68.0,1.65,13.5,175.0,226.08,172.77
2016,2,26,17,0,469.0,51.0,1.4,13.0,135.0,180.55,130.3
2016,2,26,17,15,355.0,39.0,1.35,12.5,91.0,117.49,77.62
2016,2,26,17,30,241.0,27.0,1.3,12.0,47.0,66.77,34.51
2016,2,26,17,45,120.5,13.5,1.3,11.5,23.5,23.54,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,117.0,10.5,1.0,9.5,17.0,17.45,0.0
2016,2,27,7,0,234.0,21.0,1.1,10.0,34.0,51.08,12.58
2016,2,27,7,15,362.0,32.0,1.05,10.0,77.5,102.03,63.28
2016,2,27,7,30,490.0,43.0,1.0,10.0,121.0,164.96,115.78
2016,2,27,7,45,575.0,48.5,0.95,10.5,172.0,223.89,167.6
2016,2,27,8,0,660.0,54.0,0.9,11.0,223.0,290.8,225.95
2016,2,27,8,15,705.5,59.0,0.85,11.5,274.0,350.38,277.79
2016,2,27,8,30,751.0,64.0,0.8,12.0,325.0,413.38,330.45
2016,2,27,8,45,786.0,66.5,0.8,13.0,374.0,471.4,376.9
2016,2,27,9,0,821.0,69.0,0.8,14.0,423.0,530.91,422.54
2016,2,27,9,15,842.5,72.0,0.85,14.5,467.5,584.08,462.87
2016,2,27,9,30,864.0,75.0,0.9,15.0,512.0,633.95,499.65
2016,2,27,9,45,877.0,78.0,1.0,15.5,550.0,679.84,532.64
2016,2,27,10,0,890.0,81.0,1.1,16.0,588.0,723.98,562.31
2016,2,27,10,15,900.5,82.5,1.15,16.0,620.5,762.59,588.27
2016,2,27,10,30,911.0,84.0,1.2,16.0,653.0,798.79,612.44
2016,2,27,10,45,917.0,86.0,1.3,16.5,678.0,829.32,632.1
2016,2,27,11,0,923.0,88.0,1.4,17.0,703.0,856.81,649.68
2016,2,27,11,15,928.0,89.0,1.45,17.0,720.5,879.14,664.39
2016,2,27,11,30,933.0,90.0,1.5,17.0,738.0,898.11,676.97
2016,2,27,11,45,935.5,90.5,1.6,17.5,747.0,910.87,684.9
2016,2,27,12,0,938.0,91.0,1.7,18.0,756.0,920.02,690.57
2016,2,27,12,15,938.5,91.0,1.8,18.0,757.0,923.18,693.68
2016,2,27,12,30,939.0,91.0,1.9,18.0,758.0,922.63,694.48
2016,2,27,12,45,934.0,92.0,2.0,18.0,750.0,914.71,690.46
2016,2,27,13,0,929.0,93.0,2.1,18.0,742.0,903.18,684.14
2016,2,27,13,15,925.0,92.0,2.15,18.0,727.0,886.77,674.07
2016,2,27,13,30,921.0,91.0,2.2,18.0,712.0,866.92,661.73
2016,2,27,13,45,915.5,89.0,2.3,18.0,689.0,841.42,645.93
2016,2,27,14,0,910.0,87.0,2.4,18.0,666.0,812.8,627.86
2016,2,27,14,15,900.5,85.5,2.4,18.0,635.5,778.73,605.08
2016,2,27,14,30,891.0,84.0,2.4,18.0,605.0,742.1,580.35
2016,2,27,14,45,878.0,81.5,2.4,18.0,568.0,699.61,551.15
2016,2,27,15,0,865.0,79.0,2.4,18.0,531.0,658.24,521.54
2016,2,27,15,15,702.0,107.5,2.2,17.5,455.0,555.52,442.63
2016,2,27,15,30,539.0,136.0,2.0,17.0,379.0,459.19,367.44
2016,2,27,15,45,657.0,100.5,1.85,16.5,364.5,459.91,368.22
2016,2,27,16,0,775.0,65.0,1.7,16.0,350.0,443.81,353.59
2016,2,27,16,15,734.0,60.5,1.55,15.0,299.5,381.67,301.98
2016,2,27,16,30,693.0,56.0,1.4,14.0,249.0,322.27,251.07
2016,2,27,16,45,632.0,50.0,1.25,13.5,198.5,258.11,194.85
2016,2,27,17,0,571.0,44.0,1.1,13.0,148.0,200.48,143.36
2016,2,27,17,15,460.5,35.0,1.1,12.5,101.0,135.24,88.18
2016,2,27,17,30,350.0,26.0,1.1,12.0,54.0,82.27,42.79
2016,2,27,17,45,175.0,13.0,1.1,12.0,27.0,27.96,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,65.0,11.5,1.3,8.5,15.5,15.44,0.0
2016,2,28,7,0,130.0,23.0,1.4,9.0,31.0,41.26,14.05
2016,2,28,7,15,217.0,40.0,1.55,9.5,69.0,84.97,55.86
2016,2,28,7,30,304.0,57.0,1.7,10.0,107.0,136.34,99.13
2016,2,28,7,45,357.0,72.0,1.9,10.5,150.5,185.44,142.58
2016,2,28,8,0,410.0,87.0,2.1,11.0,194.0,240.11,190.71
2016,2,28,8,15,462.5,94.0,2.25,11.5,238.0,291.25,235.43
2016,2,28,8,30,515.0,101.0,2.4,12.0,282.0,347.07,283.17
2016,2,28,8,45,449.5,131.0,2.55,12.5,305.5,372.49,305.0
2016,2,28,9,0,384.0,161.0,2.7,13.0,329.0,390.37,319.38
2016,2,28,9,15,432.5,169.0,2.75,13.0,376.0,445.86,364.36
2016,2,28,9,30,481.0,177.0,2.8,13.0,423.0,504.35,410.75
2016,2,28,9,45,679.0,136.5,2.85,13.5,512.0,617.65,500.16
2016,2,28,10,0,877.0,96.0,2.9,14.0,601.0,737.8,590.52
2016,2,28,10,15,755.5,138.0,2.95,14.0,590.0,724.45,578.74
2016,2,28,10,30,634.0,180.0,3.0,14.0,579.0,698.16,556.77
2016,2,28,10,45,625.0,192.5,3.05,14.5,599.0,721.28,572.44
2016,2,28,11,0,616.0,205.0,3.1,15.0,619.0,741.56,585.49
2016,2,28,11,15,613.0,213.5,3.1,15.0,634.0,759.94,598.13
2016,2,28,11,30,610.0,222.0,3.1,15.0,649.0,775.72,608.87
2016,2,28,11,45,483.5,271.5,3.15,15.5,612.5,723.82,566.52
2016,2,28,12,0,357.0,321.0,3.2,16.0,576.0,662.31,517.31
2016,2,28,12,15,401.0,306.5,3.2,16.0,593.5,686.02,536.37
2016,2,28,12,30,445.0,292.0,3.2,16.0,611.0,716.42,559.46
2016,2,28,12,45,378.5,309.0,3.2,16.0,578.5,666.62,521.37
2016,2,28,13,0,312.0,326.0,3.2,16.0,546.0,624.45,488.86
2016,2,28,13,15,238.5,328.0,3.15,16.0,494.5,551.48,433.23
2016,2,28,13,30,165.0,330.0,3.1,16.0,443.0,488.64,384.4
2016,2,28,13,45,179.5,317.5,3.1,16.0,436.0,483.27,381.55
2016,2,28,14,0,194.0,305.0,3.1,16.0,429.0,476.63,377.44
2016,2,28,14,15,336.5,260.5,3.0,15.5,463.5,538.19,429.06
2016,2,28,14,30,479.0,216.0,2.9,15.0,498.0,589.88,471.9
2016,2,28,14,45,644.5,159.5,2.85,15.0,514.0,629.58,504.84
2016,2,28,15,0,810.0,103.0,2.8,15.0,530.0,650.5,522.86
2016,2,28,15,15,596.0,137.0,2.5,14.5,437.0,523.44,422.75
2016,2,28,15,30,382.0,171.0,2.2,14.0,344.0,402.45,326.31
2016,2,28,15,45,367.0,153.5,1.9,14.0,305.5,357.88,290.41
2016,2,28,16,0,352.0,136.0,1.6,14.0,267.0,313.92,253.89
2016,2,28,16,15,318.0,122.0,1.5,13.5,227.5,266.47,214.58
2016,2,28,16,30,284.0,108.0,1.4,13.0,188.0,222.02,176.92
2016,2,28,16,45,258.5,88.0,1.3,12.5,150.0,177.03,138.0
2016,2,28,17,0,233.0,68.0,1.2,12.0,112.0,134.56,100.61
2016,2,28,17,15,178.0,49.5,1.2,11.5,76.5,90.42,62.97
2016,2,28,17,30,123.0,31.0,1.2,11.0,41.0,52.54,30.13
2016,2,28,17,45,61.5,15.5,1.2,11.0,20.5,20.67,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,157.5,11.0,1.0,9.0,21.5,21.7,0.0
2016,2,29,7,0,315.0,22.0,1.0,10.0,43.0,65.65,28.48
2016,2,29,7,15,437.0,31.5,1.15,10.5,89.0,118.59,75.01
2016,2,29,7,30,559.0,41.0,1.3,11.0,135.0,183.51,129.69
2016,2,29,7,45,629.0,47.5,1.5,11.5,187.0,243.87,183.77
2016,2,29,8,0,699.0,54.0,1.7,12.0,239.0,311.18,243.41
2016,2,29,8,15,742.5,58.5,1.7,12.5,291.0,371.99,296.74
2016,2,29,8,30,786.0,63.0,1.7,13.0,343.0,435.94,350.79
2016,2,29,8,45,815.5,66.0,1.7,14.0,392.5,493.82,397.53
2016,2,29,9,0,845.0,69.0,1.7,15.0,442.0,552.59,443.05
2016,2,29,9,15,865.5,72.0,1.75,15.5,487.0,603.95,482.46
2016,2,29,9,30,886.0,75.0,1.8,16.0,532.0,656.91,521.77
2016,2,29,9,45,902.5,76.5,1.9,17.0,571.5,704.51,554.39
2016,2,29,10,0,919.0,78.0,2.0,18.0,611.0,750.53,584.26
2016,2,29,10,15,929.5,79.5,2.0,18.5,643.5,790.16,609.48
2016,2,29,10,30,940.0,81.0,2.0,19.0,676.0,827.27,632.65
2016,2,29,10,45,946.0,82.0,2.05,19.5,701.5,857.44,651.29
2016,2,29,11,0,952.0,83.0,2.1,20.0,727.0,884.44,667.75
2016,2,29,11,15,956.5,84.0,2.05,20.0,744.0,906.84,681.39
2016,2,29,11,30,961.0,85.0,2.0,20.0,761.0,925.74,692.73
2016,2,29,11,45,962.0,85.5,1.95,20.5,770.0,937.41,697.99
2016,2,29,12,0,963.0,86.0,1.9,21.0,779.0,945.31,700.91
2016,2,29,12,15,963.0,86.0,1.9,21.0,779.5,947.98,702.47
2016,2,29,12,30,963.0,86.0,1.9,21.0,780.0,946.82,701.72
2016,2,29,12,45,962.5,85.0,1.9,21.0,772.5,940.29,697.63
2016,2,29,13,0,962.0,84.0,1.9,21.0,765.0,929.97,691.23
2016,2,29,13,15,957.5,83.0,1.95,21.0,749.0,912.5,680.79
2016,2,29,13,30,953.0,82.0,2.0,21.0,733.0,891.47,668.08
2016,2,29,13,45,946.5,81.0,2.05,21.0,709.0,865.38,651.96
2016,2,29,14,0,940.0,80.0,2.1,21.0,685.0,836.09,633.63
2016,2,29,14,15,930.0,78.5,2.05,20.5,653.5,800.54,611.21
2016,2,29,14,30,920.0,77.0,2.0,20.0,622.0,762.36,586.78
2016,2,29,14,45,903.0,76.0,2.0,20.0,583.5,717.44,556.59
2016,2,29,15,0,886.0,75.0,2.0,20.0,545.0,670.88,524.67
2016,2,29,15,15,866.0,72.5,1.8,19.5,501.0,619.46,486.44
2016,2,29,15,30,846.0,70.0,1.6,19.0,457.0,569.59,448.31
2016,2,29,15,45,807.5,69.5,1.45,18.5,407.5,509.05,401.32
2016,2,29,16,0,769.0,69.0,1.3,18.0,358.0,450.09,354.2
2016,2,29,16,15,727.5,64.5,1.2,17.5,307.0,387.58,303.14
2016,2,29,16,30,686.0,60.0,1.1,17.0,256.0,327.88,252.66
2016,2,29,16,45,611.5,54.5,1.05,16.5,203.5,260.45,195.39
2016,2,29,17,0,537.0,49.0,1.0,16.0,151.0,199.68,142.85
2016,2,29,17,15,429.5,39.0,1.0,15.5,104.5,135.16,89.03
2016,2,29,17,30,322.0,29.0,1.0,15.0,58.0,82.86,46.02
2016,2,29,17,45,161.0,14.5,1.0,15.0,29.0,30.15,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,177.5,11.0,0.8,13.5,24.0,23.59,0.0
2016,3,1,7,0,355.0,22.0,0.8,14.0,48.0,71.78,32.7
2016,3,1,7,15,473.5,31.0,0.85,14.5,95.5,125.7,78.51
2016,3,1,7,30,592.0,40.0,0.9,15.0,143.0,192.44,134.09
2016,3,1,7,45,660.0,46.0,1.0,15.5,196.0,253.77,188.1
2016,3,1,8,0,728.0,52.0,1.1,16.0,249.0,321.77,247.04
2016,3,1,8,15,770.0,56.0,1.15,16.0,301.5,383.11,300.2
2016,3,1,8,30,812.0,60.0,1.2,16.0,354.0,447.38,354.03
2016,3,1,8,45,840.0,63.5,1.3,16.5,404.0,506.41,401.74
2016,3,1,9,0,868.0,67.0,1.4,17.0,454.0,563.93,446.76
2016,3,1,9,15,888.0,69.5,1.55,17.5,499.5,617.76,487.93
2016,3,1,9,30,908.0,72.0,1.7,18.0,545.0,670.85,527.41
2016,3,1,9,45,923.5,73.5,1.9,18.5,585.0,718.67,561.11
2016,3,1,10,0,939.0,75.0,2.1,19.0,625.0,764.77,592.55
2016,3,1,10,15,949.0,76.5,2.2,19.0,658.0,804.69,619.75
2016,3,1,10,30,959.0,78.0,2.3,19.0,691.0,841.99,645.05
2016,3,1,10,45,967.0,79.0,2.45,19.0,716.5,874.26,667.22
2016,3,1,11,0,975.0,80.0,2.6,19.0,742.0,903.37,687.29
2016,3,1,11,15,979.0,80.5,2.65,19.0,760.0,925.2,701.62
2016,3,1,11,30,983.0,81.0,2.7,19.0,778.0,943.4,713.64
2016,3,1,11,45,986.0,81.0,2.75,19.5,787.5,956.46,720.95
2016,3,1,12,0,989.0,81.0,2.8,20.0,797.0,965.69,725.83
2016,3,1,12,15,989.0,81.0,2.8,19.5,798.0,968.37,728.82
2016,3,1,12,30,989.0,81.0,2.8,19.0,799.0,967.12,729.4
2016,3,1,12,45,985.5,82.0,2.8,19.0,790.5,960.0,724.8
2016,3,1,13,0,982.0,83.0,2.8,19.0,782.0,949.03,717.8
2016,3,1,13,15,978.0,82.0,2.75,19.0,766.5,931.64,706.18
2016,3,1,13,30,974.0,81.0,2.7,19.0,751.0,910.61,692.24
2016,3,1,13,45,966.5,81.0,2.7,19.0,726.5,884.3,675.16
2016,3,1,14,0,959.0,81.0,2.7,19.0,702.0,854.76,655.87
2016,3,1,14,15,949.5,79.5,2.65,18.5,670.5,818.97,633.01
2016,3,1,14,30,940.0,78.0,2.6,18.0,639.0,780.45,608.05
2016,3,1,14,45,925.0,76.5,2.55,18.0,600.5,735.57,577.13
2016,3,1,15,0,910.0,75.0,2.5,18.0,562.0,688.83,544.56
2016,3,1,15,15,891.5,72.5,2.4,17.5,517.5,637.24,506.44
2016,3,1,15,30,873.0,70.0,2.3,17.0,473.0,584.68,466.45
2016,3,1,15,45,847.0,67.0,2.2,17.0,424.0,528.95,421.91
2016,3,1,16,0,821.0,64.0,2.1,17.0,375.0,471.27,374.61
2016,3,1,16,15,782.5,60.0,1.85,16.0,323.0,407.86,322.29
2016,3,1,16,30,744.0,56.0,1.6,15.0,271.0,346.84,270.1
2016,3,1,16,45,683.0,50.5,1.4,14.0,218.0,279.76,211.98
2016,3,1,17,0,622.0,45.0,1.2,13.0,165.0,218.39,157.55
2016,3,1,17,15,517.0,36.5,1.2,12.5,115.5,150.88,99.88
2016,3,1,17,30,412.0,28.0,1.2,12.0,66.0,95.88,53.68
2016,3,1,17,45,206.0,14.0,1.2,11.5,33.0,34.19,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,198.5,12.0,0.85,9.5,27.0,26.69,0.0
2016,3,2,7,0,397.0,24.0,0.9,10.0,54.0,80.91,39.96
2016,3,2,7,15,511.0,32.5,1.1,10.5,103.0,135.97,87.13
2016,3,2,7,30,625.0,41.0,1.3,11.0,152.0,203.69,145.0
2016,3,2,7,45,689.0,46.5,1.5,11.5,205.5,265.4,200.76
2016,3,2,8,0,753.0,52.0,1.7,12.0,259.0,333.28,261.12
2016,3,2,8,15,544.5,93.5,1.8,12.5,258.5,332.53,267.16
2016,3,2,8,30,336.0,135.0,1.9,13.0,258.0,301.64,245.19
2016,3,2,8,45,370.0,150.0,2.0,14.0,302.5,357.16,290.22
2016,3,2,9,0,404.0,165.0,2.1,15.0,347.0,410.65,332.12
2016,3,2,9,15,660.5,118.5,2.15,15.0,450.5,539.36,435.14
2016,3,2,9,30,917.0,72.0,2.2,15.0,554.0,679.82,543.89
2016,3,2,9,45,929.5,74.5,2.3,15.5,593.5,727.07,576.0
2016,3,2,10,0,942.0,77.0,2.4,16.0,633.0,772.36,606.56
2016,3,2,10,15,951.5,78.5,2.45,16.0,665.5,812.01,633.59
2016,3,2,10,30,961.0,80.0,2.5,16.0,698.0,849.0,658.61
2016,3,2,10,45,966.5,81.5,2.55,16.5,723.5,879.84,677.96
2016,3,2,11,0,972.0,83.0,2.6,17.0,749.0,907.4,695.02
2016,3,2,11,15,824.5,143.0,2.6,17.0,717.5,869.7,667.92
2016,3,2,11,30,677.0,203.0,2.6,17.0,686.0,821.8,634.18
2016,3,2,11,45,828.5,145.5,2.6,17.5,743.5,896.99,685.4
2016,3,2,12,0,980.0,88.0,2.6,18.0,801.0,968.57,731.89
2016,3,2,12,15,743.0,180.5,2.6,18.0,721.5,870.51,664.14
2016,3,2,12,30,506.0,273.0,2.6,18.0,642.0,755.15,579.73
2016,3,2,12,45,474.0,283.0,2.6,18.0,626.0,734.69,565.37
2016,3,2,13,0,442.0,293.0,2.6,18.0,610.0,712.61,549.04
2016,3,2,13,15,429.5,294.5,2.6,18.0,597.0,697.08,538.02
2016,3,2,13,30,417.0,296.0,2.6,18.0,584.0,672.85,520.86
2016,3,2,13,45,463.0,264.5,2.65,18.0,575.0,675.25,524.83
2016,3,2,14,0,509.0,233.0,2.7,18.0,566.0,666.35,520.55
2016,3,2,14,15,507.0,222.0,2.65,17.5,540.5,638.0,501.16
2016,3,2,14,30,505.0,211.0,2.6,17.0,515.0,607.96,480.36
2016,3,2,14,45,442.5,213.0,2.6,17.0,467.5,547.6,434.64
2016,3,2,15,0,380.0,215.0,2.6,17.0,420.0,484.23,386.18
2016,3,2,15,15,400.0,192.0,2.45,16.5,392.0,461.86,370.16
2016,3,2,15,30,420.0,169.0,2.3,16.0,364.0,430.67,346.63
2016,3,2,15,45,375.5,156.5,2.15,15.5,317.5,373.24,301.2
2016,3,2,16,0,331.0,144.0,2.0,15.0,271.0,314.6,254.1
2016,3,2,16,15,300.0,129.5,1.8,14.5,232.5,268.6,216.15
2016,3,2,16,30,269.0,115.0,1.6,14.0,194.0,225.33,179.64
2016,3,2,16,45,242.0,95.0,1.45,13.5,155.5,180.43,141.16
2016,3,2,17,0,215.0,75.0,1.3,13.0,117.0,138.28,104.44
2016,3,2,17,15,167.0,55.0,1.25,12.5,82.0,94.6,67.2
2016,3,2,17,30,119.0,35.0,1.2,12.0,47.0,56.4,34.84
2016,3,2,17,45,59.5,17.5,1.2,11.5,23.5,23.42,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,123.5,14.0,1.05,10.5,24.0,23.4,0.0
2016,3,3,7,0,247.0,28.0,1.1,11.0,48.0,66.79,36.18
2016,3,3,7,15,332.0,41.5,1.1,11.0,89.5,112.62,75.3
2016,3,3,7,30,417.0,55.0,1.1,11.0,131.0,168.32,122.99
2016,3,3,7,45,472.5,65.5,1.15,11.5,177.5,221.24,169.89
2016,3,3,8,0,528.0,76.0,1.2,12.0,224.0,279.76,220.97
