Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,570.0,82.5,1.2,12.5,270.0,333.65,267.33
2016,3,3,8,30,612.0,89.0,1.2,13.0,316.0,390.84,314.92
2016,3,3,8,45,482.5,132.5,1.25,13.5,326.5,398.41,321.62
2016,3,3,9,0,353.0,176.0,1.3,14.0,337.0,389.27,313.75
2016,3,3,9,15,343.0,198.0,1.25,14.5,367.0,422.89,339.0
2016,3,3,9,30,333.0,220.0,1.2,15.0,397.0,454.76,361.81
2016,3,3,9,45,390.5,224.0,1.15,16.0,446.0,512.31,403.78
2016,3,3,10,0,448.0,228.0,1.1,17.0,495.0,579.91,451.41
2016,3,3,10,15,386.5,258.5,1.0,17.0,497.5,574.08,443.94
2016,3,3,10,30,325.0,289.0,0.9,17.0,500.0,570.15,438.18
2016,3,3,10,45,340.0,297.5,0.85,17.5,525.5,600.36,458.26
2016,3,3,11,0,355.0,306.0,0.8,18.0,551.0,630.02,477.23
2016,3,3,11,15,425.5,288.5,0.95,18.0,589.0,686.1,518.9
2016,3,3,11,30,496.0,271.0,1.1,18.0,627.0,735.72,555.68
2016,3,3,11,45,504.0,268.0,1.25,18.0,633.5,745.18,563.33
2016,3,3,12,0,512.0,265.0,1.4,18.0,640.0,752.63,570.04
2016,3,3,12,15,539.0,260.0,1.6,18.0,655.5,772.76,586.36
2016,3,3,12,30,566.0,255.0,1.8,18.0,671.0,790.63,600.95
2016,3,3,12,45,456.0,291.5,2.0,18.0,624.5,729.0,556.53
2016,3,3,13,0,346.0,328.0,2.2,18.0,578.0,659.62,506.2
2016,3,3,13,15,351.5,316.5,2.25,17.5,565.5,647.01,499.52
2016,3,3,13,30,357.0,305.0,2.3,17.0,553.0,632.84,491.2
2016,3,3,13,45,298.0,307.5,2.35,17.0,510.5,579.12,451.19
2016,3,3,14,0,239.0,310.0,2.4,17.0,468.0,519.17,406.36
2016,3,3,14,15,547.5,201.5,2.35,16.5,539.5,648.43,511.6
2016,3,3,14,30,856.0,93.0,2.3,16.0,611.0,742.98,584.79
2016,3,3,14,45,505.0,170.5,2.3,16.0,471.5,547.26,436.01
2016,3,3,15,0,154.0,248.0,2.3,16.0,332.0,363.6,289.53
2016,3,3,15,15,277.0,211.5,2.15,15.5,347.0,400.71,322.27
2016,3,3,15,30,400.0,175.0,2.0,15.0,362.0,426.07,343.66
2016,3,3,15,45,385.0,157.5,1.85,15.0,322.5,379.99,306.51
2016,3,3,16,0,370.0,140.0,1.7,15.0,283.0,334.45,269.43
2016,3,3,16,15,346.5,124.0,1.45,14.5,243.0,287.53,230.67
2016,3,3,16,30,323.0,108.0,1.2,14.0,203.0,242.44,192.51
2016,3,3,16,45,294.5,89.5,1.0,14.0,163.5,195.17,151.64
2016,3,3,17,0,266.0,71.0,0.8,14.0,124.0,150.73,112.67
2016,3,3,17,15,211.0,53.0,0.75,13.5,87.0,104.22,73.24
2016,3,3,17,30,156.0,35.0,0.7,13.0,50.0,64.05,39.54
2016,3,3,17,45,78.0,17.5,0.65,13.0,25.0,25.9,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,61.5,15.0,0.6,11.5,20.5,19.74,0.0
2016,3,4,7,0,123.0,30.0,0.6,12.0,41.0,49.83,28.66
2016,3,4,7,15,173.0,49.0,0.75,12.0,75.5,86.98,60.39
2016,3,4,7,30,223.0,68.0,0.9,12.0,110.0,129.89,97.15
2016,3,4,7,45,250.0,87.5,1.05,12.5,148.0,171.71,133.86
2016,3,4,8,0,277.0,107.0,1.2,13.0,186.0,216.31,172.41
2016,3,4,8,15,296.0,125.0,1.2,13.0,223.5,258.51,208.51
2016,3,4,8,30,315.0,143.0,1.2,13.0,261.0,302.25,244.98
2016,3,4,8,45,310.5,165.0,1.3,13.5,294.5,339.3,274.81
2016,3,4,9,0,306.0,187.0,1.4,14.0,328.0,375.28,302.92
2016,3,4,9,15,196.0,212.5,1.55,14.5,306.0,343.29,276.06
2016,3,4,9,30,86.0,238.0,1.7,15.0,284.0,300.61,240.01
2016,3,4,9,45,49.5,223.5,1.85,15.5,250.5,262.45,208.75
2016,3,4,10,0,13.0,209.0,2.0,16.0,217.0,216.24,170.67
2016,3,4,10,15,79.0,261.5,2.1,16.0,313.0,328.51,260.57
2016,3,4,10,30,145.0,314.0,2.2,16.0,409.0,447.4,352.28
2016,3,4,10,45,80.5,279.0,2.35,16.5,332.5,352.42,277.15
2016,3,4,11,0,16.0,244.0,2.5,17.0,256.0,255.34,199.66
2016,3,4,11,15,14.5,241.5,2.5,17.0,252.0,251.65,196.84
2016,3,4,11,30,13.0,239.0,2.5,17.0,248.0,247.9,193.72
2016,3,4,11,45,40.5,290.5,2.5,17.0,320.0,334.21,261.32
2016,3,4,12,0,68.0,342.0,2.5,17.0,392.0,414.7,322.76
2016,3,4,12,15,50.5,323.0,2.45,16.5,360.5,378.54,294.96
2016,3,4,12,30,33.0,304.0,2.4,16.0,329.0,342.31,267.37
2016,3,4,12,45,18.0,236.5,2.4,16.0,250.0,249.88,195.76
2016,3,4,13,0,3.0,169.0,2.4,16.0,171.0,168.15,131.05
2016,3,4,13,15,2.5,165.5,2.35,16.0,167.5,164.18,128.13
2016,3,4,13,30,2.0,162.0,2.3,16.0,164.0,160.23,125.07
2016,3,4,13,45,1.0,150.0,2.3,16.0,151.0,147.37,114.87
2016,3,4,14,0,0.0,138.0,2.3,16.0,138.0,134.58,104.73
2016,3,4,14,15,1.5,158.5,2.3,16.0,159.5,156.33,122.53
2016,3,4,14,30,3.0,179.0,2.3,16.0,181.0,178.23,140.38
2016,3,4,14,45,1.5,145.5,2.35,16.0,146.5,143.35,112.5
2016,3,4,15,0,0.0,112.0,2.4,16.0,112.0,108.88,84.7
2016,3,4,15,15,36.0,157.0,2.4,15.5,174.5,180.7,144.71
2016,3,4,15,30,72.0,202.0,2.4,15.0,237.0,248.32,200.25
2016,3,4,15,45,36.0,153.0,2.4,15.0,170.5,173.93,139.63
2016,3,4,16,0,0.0,104.0,2.4,15.0,104.0,101.5,79.9
2016,3,4,16,15,0.0,89.5,2.15,14.5,89.5,87.19,68.36
2016,3,4,16,30,0.0,75.0,1.9,14.0,75.0,72.91,56.56
2016,3,4,16,45,0.0,60.0,1.7,14.0,60.0,58.16,44.04
2016,3,4,17,0,0.0,45.0,1.5,14.0,45.0,43.47,31.38
2016,3,4,17,15,0.0,32.0,1.6,13.5,32.0,30.9,20.42
2016,3,4,17,30,0.0,19.0,1.7,13.0,19.0,18.33,9.3
2016,3,4,17,45,0.0,9.5,1.8,13.0,9.5,9.16,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,30.5,15.5,2.1,12.5,18.5,17.86,0.0
2016,3,5,7,0,61.0,31.0,2.4,13.0,37.0,40.9,24.45
2016,3,5,7,15,93.5,52.0,2.4,13.0,67.0,72.79,51.71
2016,3,5,7,30,126.0,73.0,2.4,13.0,97.0,108.4,82.3
2016,3,5,7,45,143.5,94.5,2.45,13.0,130.0,143.46,113.06
2016,3,5,8,0,161.0,116.0,2.5,13.0,163.0,180.37,145.07
2016,3,5,8,15,171.5,137.5,2.55,13.0,196.0,216.04,175.6
2016,3,5,8,30,182.0,159.0,2.6,13.0,229.0,252.58,206.25
2016,3,5,8,45,278.5,168.0,2.65,13.5,290.5,326.53,266.77
2016,3,5,9,0,375.0,177.0,2.7,14.0,352.0,405.08,329.94
2016,3,5,9,15,199.0,191.0,2.85,14.0,285.0,322.54,262.31
2016,3,5,9,30,23.0,205.0,3.0,14.0,218.0,218.39,175.04
2016,3,5,9,45,54.5,240.5,3.15,14.0,273.0,284.12,228.44
2016,3,5,10,0,86.0,276.0,3.3,14.0,328.0,347.13,278.51
2016,3,5,10,15,176.0,291.5,3.6,14.0,405.0,442.73,355.21
2016,3,5,10,30,266.0,307.0,3.9,14.0,482.0,544.22,434.91
2016,3,5,10,45,187.5,322.0,4.25,14.5,448.0,495.06,394.27
2016,3,5,11,0,109.0,337.0,4.6,15.0,414.0,440.96,349.99
2016,3,5,11,15,83.0,332.5,4.95,15.0,392.0,415.39,329.79
2016,3,5,11,30,57.0,328.0,5.3,15.0,370.0,388.73,308.4
2016,3,5,11,45,77.0,343.5,5.7,15.0,401.0,423.86,336.76
2016,3,5,12,0,97.0,359.0,6.1,15.0,432.0,459.12,365.03
2016,3,5,12,15,60.5,322.5,6.3,15.0,368.0,386.87,307.73
2016,3,5,12,30,24.0,286.0,6.5,15.0,304.0,306.22,243.19
2016,3,5,12,45,12.0,167.0,6.7,15.0,176.0,174.16,137.51
2016,3,5,13,0,0.0,48.0,6.9,15.0,48.0,46.44,32.81
2016,3,5,13,15,0.0,47.0,6.9,15.0,47.0,45.47,32.06
2016,3,5,13,30,0.0,46.0,6.9,15.0,46.0,44.5,31.3
2016,3,5,13,45,22.5,165.5,6.95,15.0,181.0,185.11,147.54
2016,3,5,14,0,45.0,285.0,7.0,15.0,316.0,328.95,263.74
2016,3,5,14,15,46.5,273.5,6.9,15.0,304.0,316.71,254.19
2016,3,5,14,30,48.0,262.0,6.8,15.0,292.0,304.29,244.71
2016,3,5,14,45,24.0,182.5,6.7,15.0,197.5,201.33,161.41
2016,3,5,15,0,0.0,103.0,6.6,15.0,103.0,99.93,77.8
2016,3,5,15,15,0.0,67.0,6.45,14.5,67.0,64.78,48.88
2016,3,5,15,30,0.0,31.0,6.3,14.0,31.0,29.94,19.74
2016,3,5,15,45,0.0,25.5,6.2,14.0,25.5,24.62,15.3
2016,3,5,16,0,0.0,20.0,6.1,14.0,20.0,19.3,10.83
2016,3,5,16,15,0.0,17.0,6.0,13.5,17.0,16.4,8.42
2016,3,5,16,30,0.0,14.0,5.9,13.0,14.0,13.5,5.97
2016,3,5,16,45,0.0,11.5,5.85,13.0,11.5,11.09,3.88
2016,3,5,17,0,0.0,9.0,5.8,13.0,9.0,8.67,1.77
2016,3,5,17,15,0.0,6.0,5.9,12.5,6.0,5.78,0.0
2016,3,5,17,30,0.0,3.0,6.0,12.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,6.15,12.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,121.0,18.5,1.9,8.5,30.0,29.61,0.0
2016,3,6,7,0,242.0,37.0,2.0,9.0,60.0,77.03,46.96
2016,3,6,7,15,356.5,49.0,2.15,9.0,107.0,128.45,89.21
2016,3,6,7,30,471.0,61.0,2.3,9.0,154.0,192.82,144.2
2016,3,6,7,45,551.5,67.5,2.45,9.5,207.5,253.38,197.97
2016,3,6,8,0,632.0,74.0,2.6,10.0,261.0,322.1,258.32
2016,3,6,8,15,678.0,80.0,2.7,10.0,313.0,383.17,312.31
2016,3,6,8,30,724.0,86.0,2.8,10.0,365.0,447.76,367.85
2016,3,6,8,45,756.0,90.0,2.9,10.5,415.0,505.84,416.1
2016,3,6,9,0,788.0,94.0,3.0,11.0,465.0,564.04,463.05
2016,3,6,9,15,442.5,169.5,3.0,11.0,381.5,463.58,380.76
2016,3,6,9,30,97.0,245.0,3.0,11.0,298.0,315.55,256.7
2016,3,6,9,45,481.0,175.5,3.05,11.5,466.0,534.59,437.99
2016,3,6,10,0,865.0,106.0,3.1,12.0,634.0,763.45,613.87
2016,3,6,10,15,742.0,153.0,3.1,12.0,622.0,750.1,600.98
2016,3,6,10,30,619.0,200.0,3.1,12.0,610.0,723.49,578.34
2016,3,6,10,45,763.0,156.5,3.15,12.5,680.5,813.11,644.62
2016,3,6,11,0,907.0,113.0,3.2,13.0,751.0,897.61,702.8
2016,3,6,11,15,496.5,230.5,3.15,13.0,581.5,689.51,546.75
2016,3,6,11,30,86.0,348.0,3.1,13.0,412.0,435.94,343.96
2016,3,6,11,45,59.5,328.0,3.1,13.0,372.5,391.39,309.89
2016,3,6,12,0,33.0,308.0,3.1,13.0,333.0,346.35,274.14
2016,3,6,12,15,24.5,284.5,3.1,13.0,303.5,305.09,241.85
2016,3,6,12,30,16.0,261.0,3.1,13.0,274.0,273.2,216.63
2016,3,6,12,45,66.0,310.5,3.1,13.0,359.5,378.38,300.88
2016,3,6,13,0,116.0,360.0,3.1,13.0,445.0,475.73,376.7
2016,3,6,13,15,116.0,352.0,3.15,13.0,435.5,465.56,368.86
2016,3,6,13,30,116.0,344.0,3.2,13.0,426.0,455.0,361.26
2016,3,6,13,45,295.0,299.5,3.25,13.0,499.0,569.48,454.64
2016,3,6,14,0,474.0,255.0,3.3,13.0,572.0,665.87,531.56
2016,3,6,14,15,683.0,175.5,3.35,13.0,609.0,733.04,586.83
2016,3,6,14,30,892.0,96.0,3.4,13.0,646.0,775.4,620.09
2016,3,6,14,45,872.5,95.0,3.45,13.0,606.5,732.33,589.37
2016,3,6,15,0,853.0,94.0,3.5,13.0,567.0,684.23,554.64
2016,3,6,15,15,831.5,91.0,3.45,12.5,522.0,631.63,514.88
2016,3,6,15,30,810.0,88.0,3.4,12.0,477.0,578.47,473.58
2016,3,6,15,45,730.0,88.0,3.4,12.0,412.0,497.56,408.28
2016,3,6,16,0,650.0,88.0,3.4,12.0,347.0,421.5,345.5
2016,3,6,16,15,648.5,81.0,3.1,11.5,310.0,379.08,308.51
2016,3,6,16,30,647.0,74.0,2.8,11.0,273.0,335.52,268.99
2016,3,6,16,45,567.5,68.5,2.5,10.5,219.5,266.62,208.67
2016,3,6,17,0,488.0,63.0,2.2,10.0,166.0,205.65,154.71
2016,3,6,17,15,383.5,51.5,2.0,9.5,118.0,141.62,99.81
2016,3,6,17,30,279.0,40.0,1.8,9.0,70.0,89.16,56.33
2016,3,6,17,45,139.5,20.0,1.65,9.0,35.0,35.31,9.74
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,79.0,20.5,2.9,6.5,28.5,27.92,2.75
2016,3,7,7,0,158.0,41.0,2.8,7.0,57.0,67.72,43.73
2016,3,7,7,15,254.0,57.5,2.75,7.0,101.0,116.35,84.03
2016,3,7,7,30,350.0,74.0,2.7,7.0,145.0,174.58,134.04
2016,3,7,7,45,440.0,82.0,2.7,7.0,196.5,232.76,185.37
2016,3,7,8,0,530.0,90.0,2.7,7.0,248.0,302.07,246.25
2016,3,7,8,15,609.5,84.0,2.7,7.0,298.0,360.07,297.55
2016,3,7,8,30,689.0,78.0,2.7,7.0,348.0,424.63,353.52
2016,3,7,8,45,581.5,120.0,2.75,7.5,367.5,446.88,372.25
2016,3,7,9,0,474.0,162.0,2.8,8.0,387.0,454.65,377.72
2016,3,7,9,15,237.0,118.5,2.8,8.0,231.0,275.33,230.86
2016,3,7,9,30,0.0,75.0,2.8,8.0,75.0,72.54,56.44
2016,3,7,9,45,145.0,176.0,2.8,8.0,265.0,285.61,238.02
2016,3,7,10,0,290.0,277.0,2.8,8.0,455.0,513.61,420.78
2016,3,7,10,15,243.5,299.5,2.75,8.0,454.5,504.39,410.43
2016,3,7,10,30,197.0,322.0,2.7,8.0,454.0,498.49,403.8
2016,3,7,10,45,193.5,335.0,2.7,8.0,468.5,514.81,415.77
2016,3,7,11,0,190.0,348.0,2.7,8.0,483.0,530.29,426.93
2016,3,7,11,15,341.5,315.0,2.65,8.0,564.0,638.43,513.21
2016,3,7,11,30,493.0,282.0,2.6,8.0,645.0,750.36,599.16
2016,3,7,11,45,683.5,209.0,2.6,8.5,719.0,851.51,675.66
2016,3,7,12,0,874.0,136.0,2.6,9.0,793.0,945.65,740.09
2016,3,7,12,15,631.0,235.0,2.7,9.0,709.5,837.48,661.73
2016,3,7,12,30,388.0,334.0,2.8,9.0,626.0,712.4,564.79
2016,3,7,12,45,220.0,332.0,2.95,9.0,497.0,548.41,439.37
2016,3,7,13,0,52.0,330.0,3.1,9.0,368.0,386.38,309.78
2016,3,7,13,15,111.5,340.5,3.25,9.0,420.5,449.11,362.04
2016,3,7,13,30,171.0,351.0,3.4,9.0,473.0,517.95,417.32
2016,3,7,13,45,85.5,183.5,3.55,9.0,244.5,262.86,215.08
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,15.46,7.5
2016,3,7,14,15,0.0,80.5,3.8,9.0,80.5,77.9,60.53
2016,3,7,14,30,0.0,145.0,3.9,9.0,145.0,141.6,113.99
2016,3,7,14,45,55.5,200.0,4.0,9.0,231.0,242.07,199.04
2016,3,7,15,0,111.0,255.0,4.1,9.0,317.0,336.42,277.27
2016,3,7,15,15,65.0,217.0,4.05,9.0,253.0,262.34,216.05
2016,3,7,15,30,19.0,179.0,4.0,9.0,189.0,188.14,154.3
2016,3,7,15,45,29.0,169.0,3.95,9.0,181.5,186.8,153.84
2016,3,7,16,0,39.0,159.0,3.9,9.0,174.0,180.31,148.76
2016,3,7,16,15,31.5,138.5,3.65,8.5,150.0,153.91,126.82
2016,3,7,16,30,24.0,118.0,3.4,8.0,126.0,128.33,105.29
2016,3,7,16,45,233.0,94.0,3.15,8.0,145.5,177.58,143.19
2016,3,7,17,0,442.0,70.0,2.9,8.0,165.0,199.68,152.84
2016,3,7,17,15,340.0,56.5,2.7,7.5,117.5,136.95,98.57
2016,3,7,17,30,238.0,43.0,2.5,7.0,70.0,85.97,56.14
2016,3,7,17,45,119.0,21.5,2.4,7.0,35.0,35.08,12.0
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,178.0,18.0,1.9,6.5,36.5,36.15,7.98
2016,3,8,7,0,356.0,36.0,2.0,7.0,73.0,95.43,58.56
2016,3,8,7,15,461.0,45.5,2.05,7.0,123.0,149.55,104.32
2016,3,8,7,30,566.0,55.0,2.1,7.0,173.0,215.62,162.29
2016,3,8,7,45,629.0,62.0,2.15,7.5,226.5,276.79,217.82
2016,3,8,8,0,692.0,69.0,2.2,8.0,280.0,344.12,277.69
2016,3,8,8,15,732.0,74.0,2.25,8.5,332.5,404.27,330.54
2016,3,8,8,30,772.0,79.0,2.3,9.0,385.0,467.87,384.46
2016,3,8,8,45,803.5,81.5,2.35,9.5,435.0,526.56,432.81
2016,3,8,9,0,835.0,84.0,2.4,10.0,485.0,586.3,480.42
2016,3,8,9,15,854.0,87.0,2.4,10.5,529.5,639.38,521.16
2016,3,8,9,30,873.0,90.0,2.4,11.0,574.0,691.66,560.07
2016,3,8,9,45,886.0,92.0,2.45,11.5,612.5,734.24,589.42
2016,3,8,10,0,899.0,94.0,2.5,12.0,651.0,777.9,618.96
2016,3,8,10,15,907.5,96.0,2.45,12.5,682.5,815.96,643.33
2016,3,8,10,30,916.0,98.0,2.4,13.0,714.0,851.39,665.52
2016,3,8,10,45,917.5,101.5,2.35,13.5,737.5,879.8,682.52
2016,3,8,11,0,919.0,105.0,2.3,14.0,761.0,904.89,697.11
2016,3,8,11,15,922.5,106.0,2.35,14.0,777.0,925.6,710.93
2016,3,8,11,30,926.0,107.0,2.4,14.0,793.0,942.86,722.5
2016,3,8,11,45,925.5,108.0,2.45,14.0,800.5,952.98,729.35
2016,3,8,12,0,925.0,109.0,2.5,14.0,808.0,959.42,733.9
2016,3,8,12,15,924.0,109.0,2.55,14.0,807.5,960.64,735.06
2016,3,8,12,30,923.0,109.0,2.6,14.0,807.0,958.16,733.88
2016,3,8,12,45,921.0,107.5,2.65,14.0,798.0,949.47,728.63
2016,3,8,13,0,919.0,106.0,2.7,14.0,789.0,937.16,721.04
2016,3,8,13,15,914.0,105.0,2.65,14.0,772.5,919.21,708.82
2016,3,8,13,30,909.0,104.0,2.6,14.0,756.0,897.88,694.39
2016,3,8,13,45,713.5,172.5,2.55,14.0,673.5,796.37,623.26
2016,3,8,14,0,518.0,241.0,2.5,14.0,591.0,688.72,542.26
2016,3,8,14,15,460.5,248.5,2.6,13.5,549.0,635.87,504.72
2016,3,8,14,30,403.0,256.0,2.7,13.0,507.0,578.19,462.4
2016,3,8,14,45,323.5,254.0,2.8,13.0,448.0,504.38,405.68
2016,3,8,15,0,244.0,252.0,2.9,13.0,389.0,429.3,346.96
2016,3,8,15,15,248.5,230.5,2.9,12.5,361.0,404.66,329.04
2016,3,8,15,30,253.0,209.0,2.9,12.0,333.0,372.93,304.87
2016,3,8,15,45,295.5,181.0,2.9,12.0,311.5,354.0,290.28
2016,3,8,16,0,338.0,153.0,2.9,12.0,290.0,330.39,270.92
2016,3,8,16,15,318.5,135.5,2.6,11.5,251.0,285.45,233.24
2016,3,8,16,30,299.0,118.0,2.3,11.0,212.0,242.03,196.03
2016,3,8,16,45,441.0,84.5,2.05,11.0,194.5,240.9,189.79
2016,3,8,17,0,583.0,51.0,1.8,11.0,177.0,221.14,164.57
2016,3,8,17,15,488.0,42.5,1.65,10.5,128.0,156.57,108.29
2016,3,8,17,30,393.0,34.0,1.5,10.0,79.0,102.72,62.87
2016,3,8,17,45,196.5,17.0,1.4,9.5,39.5,39.26,13.36
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,191.5,16.5,0.8,10.5,37.5,36.79,10.49
2016,3,9,7,0,383.0,33.0,0.9,11.0,75.0,97.84,58.87
2016,3,9,7,15,479.5,41.5,0.95,11.5,123.5,150.97,103.19
2016,3,9,7,30,576.0,50.0,1.0,12.0,172.0,215.06,158.33
2016,3,9,7,45,631.0,56.5,1.1,12.5,223.5,273.76,210.61
2016,3,9,8,0,686.0,63.0,1.2,13.0,275.0,337.29,265.92
2016,3,9,8,15,724.5,67.5,1.2,13.0,326.5,396.68,316.94
2016,3,9,8,30,763.0,72.0,1.2,13.0,378.0,458.68,368.37
2016,3,9,8,45,784.0,77.5,1.3,13.5,425.5,514.48,413.15
2016,3,9,9,0,805.0,83.0,1.4,14.0,473.0,570.41,456.59
2016,3,9,9,15,825.0,86.0,1.4,14.0,517.5,622.81,496.36
2016,3,9,9,30,845.0,89.0,1.4,14.0,562.0,674.59,534.58
2016,3,9,9,45,858.0,92.0,1.45,14.5,600.5,720.43,565.41
2016,3,9,10,0,871.0,95.0,1.5,15.0,639.0,760.95,591.88
2016,3,9,10,15,713.0,161.0,1.5,15.0,621.0,743.11,577.65
2016,3,9,10,30,555.0,227.0,1.5,15.0,603.0,703.27,545.25
2016,3,9,10,45,731.0,164.0,1.5,15.5,678.0,801.56,616.3
2016,3,9,11,0,907.0,101.0,1.5,16.0,753.0,893.09,675.81
2016,3,9,11,15,912.0,102.0,1.45,16.0,770.0,914.85,687.95
2016,3,9,11,30,917.0,103.0,1.4,16.0,787.0,933.25,698.67
2016,3,9,11,45,920.0,103.0,1.4,16.5,796.0,945.28,704.69
2016,3,9,12,0,923.0,103.0,1.4,17.0,805.0,953.72,708.52
2016,3,9,12,15,923.0,103.0,1.45,17.0,805.5,955.77,710.43
2016,3,9,12,30,923.0,103.0,1.5,17.0,806.0,954.13,710.13
2016,3,9,12,45,651.0,218.0,1.55,17.0,711.0,836.18,631.79
2016,3,9,13,0,379.0,333.0,1.6,17.0,616.0,698.58,530.73
2016,3,9,13,15,377.5,325.5,1.6,17.0,602.5,683.67,521.95
2016,3,9,13,30,376.0,318.0,1.6,17.0,589.0,667.29,510.94
2016,3,9,13,45,410.0,295.5,1.6,17.0,582.0,663.12,509.71
2016,3,9,14,0,444.0,273.0,1.6,17.0,575.0,663.17,511.15
2016,3,9,14,15,434.0,262.5,1.6,17.0,547.0,630.56,488.22
2016,3,9,14,30,424.0,252.0,1.6,17.0,519.0,597.0,464.6
2016,3,9,14,45,413.0,237.5,1.6,17.0,485.0,557.78,436.58
2016,3,9,15,0,402.0,223.0,1.6,17.0,451.0,512.08,403.44
2016,3,9,15,15,403.5,203.5,1.5,16.5,417.0,480.76,380.8
2016,3,9,15,30,405.0,184.0,1.4,16.0,383.0,442.24,352.13
2016,3,9,15,45,426.0,160.0,1.35,16.0,350.5,408.54,326.2
2016,3,9,16,0,447.0,136.0,1.3,16.0,318.0,371.82,296.9
2016,3,9,16,15,406.0,126.0,1.15,15.5,275.0,319.0,254.02
2016,3,9,16,30,365.0,116.0,1.0,15.0,232.0,269.72,213.16
2016,3,9,16,45,331.5,98.0,0.85,15.0,189.0,218.57,169.65
2016,3,9,17,0,298.0,80.0,0.7,15.0,146.0,170.79,128.32
2016,3,9,17,15,236.0,62.0,0.7,14.5,105.5,120.26,85.95
2016,3,9,17,30,174.0,44.0,0.7,14.0,65.0,76.91,50.2
2016,3,9,17,45,87.0,22.0,0.7,13.5,32.5,31.91,12.89
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,11.0,40.5,39.56,13.69
2016,3,10,7,0,409.0,34.0,1.9,12.0,81.0,104.31,63.23
2016,3,10,7,15,504.5,42.5,2.0,12.5,131.5,159.12,109.26
2016,3,10,7,30,600.0,51.0,2.1,13.0,182.0,224.74,166.14
2016,3,10,7,45,659.0,56.5,2.25,13.5,235.0,284.91,220.01
2016,3,10,8,0,718.0,62.0,2.4,14.0,288.0,351.12,277.98
2016,3,10,8,15,755.0,66.5,2.55,14.5,340.0,411.68,330.26
2016,3,10,8,30,792.0,71.0,2.7,15.0,392.0,474.62,382.81
2016,3,10,8,45,817.5,74.0,2.85,15.5,441.5,531.67,429.22
2016,3,10,9,0,843.0,77.0,3.0,16.0,491.0,589.17,474.56
2016,3,10,9,15,861.5,80.0,3.05,16.0,535.5,639.78,514.08
2016,3,10,9,30,880.0,83.0,3.1,16.0,580.0,691.77,553.11
2016,3,10,9,45,891.0,86.0,3.2,16.5,618.0,737.21,584.29
2016,3,10,10,0,902.0,89.0,3.3,17.0,656.0,780.64,613.64
2016,3,10,10,15,911.5,90.5,3.3,17.0,688.5,819.0,639.71
2016,3,10,10,30,921.0,92.0,3.3,17.0,721.0,854.79,663.79
2016,3,10,10,45,925.0,94.5,3.35,17.0,745.0,884.25,683.62
2016,3,10,11,0,929.0,97.0,3.4,17.0,769.0,910.48,701.23
2016,3,10,11,15,712.5,191.5,3.35,17.0,713.5,846.98,655.43
2016,3,10,11,30,496.0,286.0,3.3,17.0,658.0,761.28,589.07
2016,3,10,11,45,502.0,284.5,3.25,17.0,665.0,770.52,596.04
2016,3,10,12,0,508.0,283.0,3.2,17.0,672.0,777.71,600.91
2016,3,10,12,15,525.5,281.0,3.15,17.0,683.5,792.73,611.61
2016,3,10,12,30,543.0,279.0,3.1,17.0,695.0,805.49,620.66
2016,3,10,12,45,515.0,284.5,3.05,17.0,675.5,782.6,603.51
2016,3,10,13,0,487.0,290.0,3.0,17.0,656.0,757.93,585.34
2016,3,10,13,15,425.5,306.5,2.9,17.0,622.0,713.82,552.01
2016,3,10,13,30,364.0,323.0,2.8,17.0,588.0,662.98,513.89
2016,3,10,13,45,243.5,326.5,2.7,17.0,501.5,549.03,427.9
2016,3,10,14,0,123.0,330.0,2.6,17.0,415.0,448.12,349.8
2016,3,10,14,15,138.5,315.5,2.45,17.0,407.0,441.02,345.66
2016,3,10,14,30,154.0,301.0,2.3,17.0,399.0,432.55,339.96
2016,3,10,14,45,244.0,271.0,2.2,17.0,415.0,459.62,363.19
2016,3,10,15,0,334.0,241.0,2.1,17.0,431.0,485.51,384.6
2016,3,10,15,15,295.0,227.0,1.95,16.5,385.0,431.2,343.07
2016,3,10,15,30,256.0,213.0,1.8,16.0,339.0,379.46,303.33
2016,3,10,15,45,354.0,174.5,1.65,16.0,330.5,379.88,304.67
2016,3,10,16,0,452.0,136.0,1.5,16.0,322.0,374.94,300.11
2016,3,10,16,15,419.5,124.5,1.35,15.5,279.5,324.02,258.46
2016,3,10,16,30,387.0,113.0,1.2,15.0,237.0,275.73,218.2
2016,3,10,16,45,354.0,96.0,1.05,14.5,194.0,224.51,174.73
2016,3,10,17,0,321.0,79.0,0.9,14.0,151.0,176.55,133.19
2016,3,10,17,15,265.5,61.0,0.95,13.0,110.0,126.04,90.38
2016,3,10,17,30,210.0,43.0,1.0,12.0,69.0,81.91,53.39
2016,3,10,17,45,105.0,26.0,1.05,11.5,39.0,38.16,17.57
2016,3,10,18,0,0.0,9.0,1.1,11.0,9.0,8.85,0.0
2016,3,10,18,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,11.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,4.1,11.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,4.3,11.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,4.5,11.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.86,0.0
2016,3,11,8,0,0.0,5.0,4.9,11.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,6.0,5.1,11.0,6.0,5.79,0.0
2016,3,11,8,30,0.0,7.0,5.3,11.0,7.0,6.75,0.17
2016,3,11,8,45,0.0,21.5,5.55,11.5,21.5,20.75,12.16
2016,3,11,9,0,0.0,36.0,5.8,12.0,36.0,34.77,24.01
2016,3,11,9,15,0.0,47.5,5.8,12.0,47.5,45.91,33.35
2016,3,11,9,30,0.0,59.0,5.8,12.0,59.0,57.05,42.64
2016,3,11,9,45,28.5,168.5,5.85,12.0,187.0,189.71,153.75
2016,3,11,10,0,57.0,278.0,5.9,12.0,315.0,327.49,265.82
2016,3,11,10,15,28.5,211.0,6.05,12.0,229.5,235.77,190.44
2016,3,11,10,30,0.0,144.0,6.2,12.0,144.0,140.44,111.29
2016,3,11,10,45,0.0,124.0,6.35,12.0,124.0,120.58,94.85
2016,3,11,11,0,0.0,104.0,6.5,12.0,104.0,100.86,78.46
2016,3,11,11,15,148.0,232.0,6.55,12.0,344.0,373.45,305.67
2016,3,11,11,30,296.0,360.0,6.6,12.0,584.0,654.55,528.01
2016,3,11,11,45,159.5,327.0,6.7,12.0,448.5,489.44,395.36
2016,3,11,12,0,23.0,294.0,6.8,12.0,313.0,313.23,251.06
2016,3,11,12,15,88.5,340.0,6.55,12.0,409.0,430.95,347.08
2016,3,11,12,30,154.0,386.0,6.3,12.0,505.0,549.37,440.87
2016,3,11,12,45,270.5,361.0,6.1,12.0,567.0,635.81,510.95
2016,3,11,13,0,387.0,336.0,5.9,12.0,629.0,710.42,570.91
2016,3,11,13,15,201.5,296.0,5.9,11.5,448.5,489.22,396.83
2016,3,11,13,30,16.0,256.0,5.9,11.0,268.0,267.29,214.98
2016,3,11,13,45,176.5,283.0,5.9,11.0,405.0,445.96,364.42
2016,3,11,14,0,337.0,310.0,5.9,11.0,542.0,609.56,496.59
2016,3,11,14,15,594.5,212.0,5.75,11.0,599.5,705.7,577.91
2016,3,11,14,30,852.0,114.0,5.6,11.0,657.0,777.67,636.5
2016,3,11,14,45,851.0,105.5,5.45,11.0,620.5,737.07,605.65
2016,3,11,15,0,850.0,97.0,5.3,11.0,584.0,693.8,573.09
2016,3,11,15,15,606.5,146.5,5.05,10.5,481.0,555.28,460.42
2016,3,11,15,30,363.0,196.0,4.8,10.0,378.0,425.62,353.19
2016,3,11,15,45,346.5,177.5,4.6,10.0,337.0,379.37,315.26
2016,3,11,16,0,330.0,159.0,4.4,10.0,296.0,333.96,277.11
2016,3,11,16,15,304.0,143.5,4.1,9.5,257.0,288.48,238.56
2016,3,11,16,30,278.0,128.0,3.8,9.0,218.0,245.23,201.23
2016,3,11,16,45,240.0,108.5,3.55,9.0,176.5,196.12,158.3
2016,3,11,17,0,202.0,89.0,3.3,9.0,135.0,151.03,118.56
2016,3,11,17,15,159.0,68.0,3.3,8.5,98.5,107.47,80.66
2016,3,11,17,30,116.0,47.0,3.3,8.0,62.0,68.91,47.59
2016,3,11,17,45,58.0,27.5,3.3,8.0,35.0,34.12,17.38
2016,3,11,18,0,0.0,8.0,3.3,8.0,8.0,7.86,0.0
2016,3,11,18,15,0.0,4.0,3.35,8.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,9.0,4.5,0.7,7.0,5.0,0.0,0.0
2016,3,12,6,30,18.0,9.0,0.7,7.0,10.0,9.74,0.0
2016,3,12,6,45,119.0,29.5,0.75,7.5,44.0,43.69,22.71
2016,3,12,7,0,220.0,50.0,0.8,8.0,78.0,91.06,61.83
2016,3,12,7,15,310.5,65.5,0.9,8.5,125.0,141.29,103.55
2016,3,12,7,30,401.0,81.0,1.0,9.0,172.0,201.99,155.31
2016,3,12,7,45,472.5,90.5,1.15,9.5,224.0,260.01,205.74
2016,3,12,8,0,544.0,100.0,1.3,10.0,276.0,326.97,262.98
2016,3,12,8,15,588.0,107.5,1.4,10.0,327.0,385.2,312.8
2016,3,12,8,30,632.0,115.0,1.5,10.0,378.0,446.86,364.21
2016,3,12,8,45,644.0,117.0,1.6,10.5,412.5,488.14,397.86
2016,3,12,9,0,656.0,119.0,1.7,11.0,447.0,528.89,430.21
2016,3,12,9,15,718.5,120.0,1.8,11.0,508.0,600.38,486.19
2016,3,12,9,30,781.0,121.0,1.9,11.0,569.0,675.13,543.16
2016,3,12,9,45,428.0,205.0,2.05,11.5,453.0,536.49,431.98
2016,3,12,10,0,75.0,289.0,2.2,12.0,337.0,352.9,281.66
2016,3,12,10,15,60.0,293.0,2.3,12.0,332.5,347.46,277.5
2016,3,12,10,30,45.0,297.0,2.4,12.0,328.0,340.97,271.66
2016,3,12,10,45,139.5,326.5,2.55,12.5,428.0,461.55,367.09
2016,3,12,11,0,234.0,356.0,2.7,13.0,528.0,578.62,456.41
2016,3,12,11,15,212.0,367.0,2.8,13.0,525.5,575.35,452.44
2016,3,12,11,30,190.0,378.0,2.9,13.0,523.0,570.55,448.11
2016,3,12,11,45,169.5,382.5,3.0,13.0,513.0,558.77,438.77
2016,3,12,12,0,149.0,387.0,3.1,13.0,503.0,545.96,428.68
2016,3,12,12,15,307.0,348.5,3.15,13.0,586.0,658.59,517.95
2016,3,12,12,30,465.0,310.0,3.2,13.0,669.0,769.38,602.85
2016,3,12,12,45,665.0,222.5,3.3,13.0,731.0,858.38,672.91
2016,3,12,13,0,865.0,135.0,3.4,13.0,793.0,934.49,727.32
2016,3,12,13,15,575.5,241.0,3.4,13.0,675.0,779.07,613.54
2016,3,12,13,30,286.0,347.0,3.4,13.0,557.0,622.29,490.68
2016,3,12,13,45,275.0,337.0,3.45,13.0,533.5,595.56,472.02
2016,3,12,14,0,264.0,327.0,3.5,13.0,510.0,568.3,452.03
2016,3,12,14,15,176.0,311.0,3.45,12.5,430.5,465.92,373.05
2016,3,12,14,30,88.0,295.0,3.4,12.0,351.0,369.2,296.75
2016,3,12,14,45,269.0,255.5,3.35,12.0,413.0,468.15,380.0
2016,3,12,15,0,450.0,216.0,3.3,12.0,475.0,545.5,443.42
2016,3,12,15,15,332.0,218.5,3.15,12.0,401.5,446.64,363.94
2016,3,12,15,30,214.0,221.0,3.0,12.0,328.0,358.11,292.23
2016,3,12,15,45,140.5,197.0,2.9,12.0,265.0,281.91,230.38
2016,3,12,16,0,67.0,173.0,2.8,12.0,202.0,208.66,170.12
2016,3,12,16,15,59.5,152.0,2.5,11.5,175.0,180.23,147.02
2016,3,12,16,30,52.0,131.0,2.2,11.0,148.0,152.58,124.08
2016,3,12,16,45,42.0,108.5,1.9,11.0,121.0,123.31,99.23
2016,3,12,17,0,32.0,86.0,1.6,11.0,94.0,95.2,75.11
2016,3,12,17,15,18.0,64.5,1.45,10.5,69.0,68.42,52.2
2016,3,12,17,30,4.0,43.0,1.3,10.0,44.0,42.65,30.12
2016,3,12,17,45,2.0,24.5,1.2,9.5,25.0,23.97,12.37
2016,3,12,18,0,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,1.1,9.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,9.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,10.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,11.0,2.05,10.5,11.0,10.6,2.52
2016,3,13,7,0,0.0,19.0,2.3,11.0,19.0,18.33,9.82
2016,3,13,7,15,0.0,29.5,2.4,11.0,29.5,28.47,18.81
2016,3,13,7,30,0.0,40.0,2.5,11.0,40.0,38.62,27.76
2016,3,13,7,45,0.0,51.5,2.7,11.5,51.5,49.75,37.34
2016,3,13,8,0,0.0,63.0,2.9,12.0,63.0,60.89,46.75
2016,3,13,8,15,0.0,74.5,3.05,12.0,74.5,72.06,56.13
2016,3,13,8,30,0.0,86.0,3.2,12.0,86.0,83.32,65.47
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,68.65,52.74
2016,3,13,9,0,0.0,56.0,3.5,13.0,56.0,54.13,40.24
2016,3,13,9,15,0.0,67.5,3.6,13.0,67.5,65.27,49.48
2016,3,13,9,30,0.0,79.0,3.7,13.0,79.0,76.42,58.64
2016,3,13,9,45,0.0,83.0,3.85,13.0,83.0,80.31,61.71
2016,3,13,10,0,0.0,87.0,4.0,13.0,87.0,84.2,64.79
2016,3,13,10,15,0.5,122.5,4.0,13.0,122.5,119.48,93.76
2016,3,13,10,30,1.0,158.0,4.0,13.0,158.0,155.18,122.73
2016,3,13,10,45,4.0,179.5,4.0,13.0,182.5,179.24,142.13
2016,3,13,11,0,7.0,201.0,4.0,13.0,207.0,203.53,161.61
2016,3,13,11,15,8.0,209.5,4.0,13.0,216.0,213.09,169.11
2016,3,13,11,30,9.0,218.0,4.0,13.0,225.0,222.66,176.67
2016,3,13,11,45,22.0,272.0,4.0,13.0,289.5,289.52,230.12
2016,3,13,12,0,35.0,326.0,4.0,13.0,354.0,366.63,290.57
2016,3,13,12,15,37.5,330.0,4.0,13.0,360.0,373.28,295.54
2016,3,13,12,30,40.0,334.0,4.0,13.0,366.0,379.78,300.67
2016,3,13,12,45,29.5,306.0,4.05,13.0,329.5,340.04,269.55
2016,3,13,13,0,19.0,278.0,4.1,13.0,293.0,292.78,232.42
2016,3,13,13,15,13.5,243.0,4.0,13.0,253.5,251.92,200.11
2016,3,13,13,30,8.0,208.0,3.9,13.0,214.0,211.45,167.85
2016,3,13,13,45,5.5,189.5,3.8,13.0,193.5,190.56,151.19
2016,3,13,14,0,3.0,171.0,3.7,13.0,173.0,169.82,134.56
2016,3,13,14,15,19.5,218.0,3.55,13.0,230.5,230.36,184.26
2016,3,13,14,30,36.0,265.0,3.4,13.0,288.0,297.43,238.32
2016,3,13,14,45,42.0,254.5,3.3,13.0,280.5,289.57,232.49
2016,3,13,15,0,48.0,244.0,3.2,13.0,273.0,281.21,226.43
2016,3,13,15,15,138.5,232.5,3.0,12.5,305.0,331.24,269.32
