Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,229.0,221.0,2.8,12.0,337.0,367.28,299.94
2016,3,13,15,45,114.5,156.5,2.6,12.0,214.5,224.79,183.62
2016,3,13,16,0,0.0,92.0,2.4,12.0,92.0,89.26,70.29
2016,3,13,16,15,0.0,80.0,2.15,12.0,80.0,77.5,60.71
2016,3,13,16,30,0.0,68.0,1.9,12.0,68.0,65.76,50.89
2016,3,13,16,45,0.0,56.0,1.7,12.0,56.0,54.11,40.99
2016,3,13,17,0,0.0,44.0,1.5,12.0,44.0,42.5,30.96
2016,3,13,17,15,0.0,32.0,1.4,11.5,32.0,30.89,20.85
2016,3,13,17,30,0.0,20.0,1.3,11.0,20.0,19.29,10.64
2016,3,13,17,45,0.0,11.5,1.2,11.0,11.5,11.09,2.85
2016,3,13,18,0,0.0,3.0,1.1,11.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,1.15,11.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,9.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,9.0,15.0,14.74,0.0
2016,3,14,6,45,138.5,30.5,2.2,9.5,49.5,49.18,27.58
2016,3,14,7,0,277.0,46.0,2.5,10.0,84.0,98.24,65.51
2016,3,14,7,15,338.0,62.0,2.6,10.0,128.5,146.12,106.96
2016,3,14,7,30,399.0,78.0,2.7,10.0,173.0,200.96,155.42
2016,3,14,7,45,455.0,85.5,2.8,10.5,218.5,251.85,200.62
2016,3,14,8,0,511.0,93.0,2.9,11.0,264.0,310.32,251.56
2016,3,14,8,15,520.5,109.5,2.95,11.0,308.0,358.31,293.6
2016,3,14,8,30,530.0,126.0,3.0,11.0,352.0,408.29,335.98
2016,3,14,8,45,434.5,166.0,3.15,11.5,365.5,423.94,348.23
2016,3,14,9,0,339.0,206.0,3.3,12.0,379.0,424.19,347.06
2016,3,14,9,15,359.5,222.0,3.35,12.0,419.0,470.1,383.55
2016,3,14,9,30,380.0,238.0,3.4,12.0,459.0,516.82,419.89
2016,3,14,9,45,380.0,255.5,3.45,12.5,489.5,550.7,444.59
2016,3,14,10,0,380.0,273.0,3.5,13.0,520.0,583.42,468.03
2016,3,14,10,15,353.5,295.5,3.5,13.0,533.5,599.08,478.32
2016,3,14,10,30,327.0,318.0,3.5,13.0,547.0,611.94,486.45
2016,3,14,10,45,402.5,302.5,3.5,13.0,594.0,668.46,530.35
2016,3,14,11,0,478.0,287.0,3.5,13.0,641.0,734.88,580.5
2016,3,14,11,15,435.0,314.0,3.5,13.0,641.5,733.97,577.44
2016,3,14,11,30,392.0,341.0,3.5,13.0,642.0,722.78,567.52
2016,3,14,11,45,422.0,330.0,3.5,13.5,657.5,750.13,587.09
2016,3,14,12,0,452.0,319.0,3.5,14.0,673.0,769.02,600.34
2016,3,14,12,15,426.5,331.0,3.55,14.0,665.0,758.96,592.23
2016,3,14,12,30,401.0,343.0,3.6,14.0,657.0,739.64,577.83
2016,3,14,12,45,467.5,312.5,3.65,14.0,675.0,773.18,604.71
2016,3,14,13,0,534.0,282.0,3.7,14.0,693.0,796.07,623.65
2016,3,14,13,15,635.0,243.5,3.7,14.0,721.5,839.34,657.81
2016,3,14,13,30,736.0,205.0,3.7,14.0,750.0,875.63,685.77
2016,3,14,13,45,653.5,218.5,3.7,14.0,691.5,802.65,632.49
2016,3,14,14,0,571.0,232.0,3.7,14.0,633.0,728.77,577.73
2016,3,14,14,15,629.0,211.5,3.7,13.5,634.5,738.28,588.04
2016,3,14,14,30,687.0,191.0,3.7,13.0,636.0,740.04,592.0
2016,3,14,14,45,567.0,205.5,3.75,13.0,558.5,639.67,515.16
2016,3,14,15,0,447.0,220.0,3.8,13.0,481.0,548.88,444.4
2016,3,14,15,15,469.5,196.0,3.75,12.5,452.0,518.56,422.73
2016,3,14,15,30,492.0,172.0,3.7,12.0,423.0,484.99,397.48
2016,3,14,15,45,507.5,149.5,3.65,12.0,386.0,445.76,366.06
2016,3,14,16,0,523.0,127.0,3.6,12.0,349.0,403.84,331.45
2016,3,14,16,15,450.5,128.5,3.25,11.5,302.5,344.34,281.45
2016,3,14,16,30,378.0,130.0,2.9,11.0,256.0,291.39,236.37
2016,3,14,16,45,341.0,111.5,2.55,11.0,210.5,237.46,189.46
2016,3,14,17,0,304.0,93.0,2.2,11.0,165.0,187.29,145.23
2016,3,14,17,15,232.0,74.0,2.0,10.5,121.0,130.72,97.11
2016,3,14,17,30,160.0,55.0,1.8,10.0,77.0,84.83,58.94
2016,3,14,17,45,80.0,33.5,1.6,9.5,44.5,44.0,25.51
2016,3,14,18,0,0.0,12.0,1.4,9.0,12.0,11.8,0.0
2016,3,14,18,15,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,6,15,47.0,8.0,1.5,6.5,9.5,7.86,0.0
2016,3,15,6,30,94.0,16.0,1.7,7.0,19.0,20.82,0.0
2016,3,15,6,45,238.0,30.5,1.9,7.5,59.0,61.37,34.06
2016,3,15,7,0,382.0,45.0,2.1,8.0,99.0,117.63,78.16
2016,3,15,7,15,470.0,54.5,2.25,8.5,149.5,172.01,125.01
2016,3,15,7,30,558.0,64.0,2.4,9.0,200.0,236.29,181.65
2016,3,15,7,45,614.5,71.0,2.55,9.5,253.0,296.35,235.61
2016,3,15,8,0,671.0,78.0,2.7,10.0,306.0,361.82,293.1
2016,3,15,8,15,709.0,83.0,2.8,10.5,358.0,421.61,344.7
2016,3,15,8,30,747.0,88.0,2.9,11.0,410.0,483.97,396.81
2016,3,15,8,45,775.0,92.0,3.0,11.5,459.5,540.97,443.19
2016,3,15,9,0,803.0,96.0,3.1,12.0,509.0,599.49,489.35
2016,3,15,9,15,822.5,99.0,3.15,12.0,553.5,651.78,530.26
2016,3,15,9,30,842.0,102.0,3.2,12.0,598.0,703.37,569.44
2016,3,15,9,45,859.0,103.0,3.3,12.5,637.5,749.95,601.85
2016,3,15,10,0,876.0,104.0,3.4,13.0,677.0,795.0,632.74
2016,3,15,10,15,886.0,106.0,3.45,13.5,708.5,829.71,655.53
2016,3,15,10,30,896.0,108.0,3.5,14.0,740.0,865.62,679.06
2016,3,15,10,45,906.0,108.0,3.55,14.5,765.5,896.67,698.96
2016,3,15,11,0,916.0,108.0,3.6,15.0,791.0,924.82,716.74
2016,3,15,11,15,920.0,108.5,3.65,15.0,807.5,945.04,730.32
2016,3,15,11,30,924.0,109.0,3.7,15.0,824.0,961.81,741.66
2016,3,15,11,45,928.0,108.0,3.75,15.5,832.5,973.43,748.15
2016,3,15,12,0,932.0,107.0,3.8,16.0,841.0,981.41,752.28
2016,3,15,12,15,932.0,107.0,3.85,16.0,840.5,983.07,753.62
2016,3,15,12,30,932.0,107.0,3.9,16.0,840.0,981.0,752.58
2016,3,15,12,45,931.5,106.0,4.0,16.0,832.0,973.67,748.38
2016,3,15,13,0,931.0,105.0,4.1,16.0,824.0,962.64,741.75
2016,3,15,13,15,926.5,104.0,4.1,16.0,807.0,944.4,729.61
2016,3,15,13,30,922.0,103.0,4.1,16.0,790.0,922.72,715.19
2016,3,15,13,45,918.0,100.5,4.15,16.0,766.0,896.52,697.89
2016,3,15,14,0,914.0,98.0,4.2,16.0,742.0,867.11,678.3
2016,3,15,14,15,904.0,96.0,4.15,16.0,709.5,830.38,652.91
2016,3,15,14,30,894.0,94.0,4.1,16.0,677.0,791.13,625.61
2016,3,15,14,45,883.5,91.0,4.1,16.0,639.0,748.13,595.56
2016,3,15,15,0,873.0,88.0,4.1,16.0,601.0,703.1,563.7
2016,3,15,15,15,855.0,85.0,3.95,15.5,556.0,653.92,527.61
2016,3,15,15,30,837.0,82.0,3.8,15.0,511.0,601.04,486.92
2016,3,15,15,45,815.0,78.0,3.65,15.0,462.5,544.28,441.24
2016,3,15,16,0,793.0,74.0,3.5,15.0,414.0,487.66,394.46
2016,3,15,16,15,758.0,70.0,3.1,14.5,361.5,425.57,342.29
2016,3,15,16,30,723.0,66.0,2.7,14.0,309.0,365.65,290.43
2016,3,15,16,45,674.0,59.5,2.35,13.5,256.0,300.81,233.56
2016,3,15,17,0,625.0,53.0,2.0,13.0,203.0,240.71,179.61
2016,3,15,17,15,541.0,45.5,1.85,12.0,152.0,176.13,123.37
2016,3,15,17,30,457.0,38.0,1.7,11.0,101.0,120.94,76.29
2016,3,15,17,45,310.0,26.0,1.55,10.5,60.0,63.89,32.15
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,22.53,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,88.5,8.5,1.3,7.5,12.0,9.0,0.0
2016,3,16,6,30,177.0,17.0,1.4,8.0,24.0,27.75,0.0
2016,3,16,6,45,326.5,29.0,1.5,9.0,67.0,72.07,39.27
2016,3,16,7,0,476.0,41.0,1.6,10.0,110.0,132.04,85.95
2016,3,16,7,15,559.0,48.5,1.75,10.5,162.5,188.94,135.37
2016,3,16,7,30,642.0,56.0,1.9,11.0,215.0,255.06,193.76
2016,3,16,7,45,694.0,61.5,2.1,11.5,270.0,316.53,248.93
2016,3,16,8,0,746.0,67.0,2.3,12.0,325.0,383.02,307.06
2016,3,16,8,15,780.5,71.5,2.4,12.5,378.0,444.63,359.69
2016,3,16,8,30,815.0,76.0,2.5,13.0,431.0,508.28,412.21
2016,3,16,8,45,839.5,79.0,2.6,14.0,481.0,566.31,457.87
2016,3,16,9,0,864.0,82.0,2.7,15.0,531.0,624.61,502.13
2016,3,16,9,15,881.0,84.5,2.65,15.0,576.0,674.81,540.27
2016,3,16,9,30,898.0,87.0,2.6,15.0,621.0,726.17,576.72
2016,3,16,9,45,910.5,89.5,2.6,15.5,660.0,772.83,607.71
2016,3,16,10,0,923.0,92.0,2.6,16.0,699.0,817.51,636.78
2016,3,16,10,15,931.5,93.5,2.55,16.5,731.0,855.62,660.46
2016,3,16,10,30,940.0,95.0,2.5,17.0,763.0,890.99,681.94
2016,3,16,10,45,945.5,96.0,2.5,17.5,787.0,920.31,699.47
2016,3,16,11,0,951.0,97.0,2.5,18.0,811.0,946.37,714.74
2016,3,16,11,15,955.0,98.0,2.45,18.0,827.5,967.68,727.68
2016,3,16,11,30,959.0,99.0,2.4,18.0,844.0,985.41,738.29
2016,3,16,11,45,959.5,99.5,2.4,18.5,852.0,995.7,743.17
2016,3,16,12,0,960.0,100.0,2.4,19.0,860.0,1002.18,745.71
2016,3,16,12,15,959.5,100.0,2.4,19.0,859.0,1003.35,746.36
2016,3,16,12,30,959.0,100.0,2.4,19.0,858.0,1000.68,744.67
2016,3,16,12,45,961.5,97.0,2.4,19.0,850.0,993.69,740.31
2016,3,16,13,0,964.0,94.0,2.4,19.0,842.0,982.84,733.57
2016,3,16,13,15,959.5,93.5,2.4,19.0,825.0,964.59,722.07
2016,3,16,13,30,955.0,93.0,2.4,19.0,808.0,942.78,708.32
2016,3,16,13,45,948.0,91.5,2.4,19.5,782.5,914.3,688.83
2016,3,16,14,0,941.0,90.0,2.4,20.0,757.0,882.64,667.27
2016,3,16,14,15,931.5,88.5,2.35,19.5,724.0,845.99,644.35
2016,3,16,14,30,922.0,87.0,2.3,19.0,691.0,806.69,619.4
2016,3,16,14,45,908.5,85.0,2.25,19.0,651.5,761.5,588.89
2016,3,16,15,0,895.0,83.0,2.2,19.0,612.0,714.43,556.77
2016,3,16,15,15,878.0,80.5,2.05,18.5,567.0,662.93,520.64
2016,3,16,15,30,861.0,78.0,1.9,18.0,522.0,610.42,481.5
2016,3,16,15,45,836.0,75.0,1.8,18.0,472.5,554.0,437.67
2016,3,16,16,0,811.0,72.0,1.7,18.0,423.0,495.83,391.33
2016,3,16,16,15,777.0,68.0,1.55,17.5,370.0,433.19,340.69
2016,3,16,16,30,743.0,64.0,1.4,17.0,317.0,372.59,289.99
2016,3,16,16,45,691.0,58.5,1.25,16.5,263.0,306.56,233.73
2016,3,16,17,0,639.0,53.0,1.1,16.0,209.0,245.33,180.18
2016,3,16,17,15,557.0,45.5,1.1,15.0,157.0,180.46,124.72
2016,3,16,17,30,475.0,38.0,1.1,14.0,105.0,124.55,77.65
2016,3,16,17,45,327.0,26.0,1.15,13.5,63.0,66.1,33.14
2016,3,16,18,0,179.0,14.0,1.2,13.0,21.0,23.07,0.0
2016,3,16,18,15,89.5,7.0,1.15,12.5,10.5,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,8.5,1.1,9.5,14.0,9.54,0.0
2016,3,17,6,30,234.0,17.0,1.1,10.0,28.0,32.33,0.3
2016,3,17,6,45,376.5,28.0,1.1,11.0,72.5,78.46,42.41
2016,3,17,7,0,519.0,39.0,1.1,12.0,117.0,139.63,90.07
2016,3,17,7,15,597.5,46.0,1.25,12.5,170.5,197.57,140.35
2016,3,17,7,30,676.0,53.0,1.4,13.0,224.0,264.29,198.95
2016,3,17,7,45,724.5,58.0,1.55,13.5,279.0,326.29,254.03
2016,3,17,8,0,773.0,63.0,1.7,14.0,334.0,392.61,311.27
2016,3,17,8,15,805.5,67.0,1.65,14.5,387.5,454.26,362.65
2016,3,17,8,30,838.0,71.0,1.6,15.0,441.0,517.68,413.36
2016,3,17,8,45,860.5,74.5,1.55,16.0,491.0,576.25,457.53
2016,3,17,9,0,883.0,78.0,1.5,17.0,541.0,632.69,498.28
2016,3,17,9,15,899.5,80.0,1.45,17.5,586.0,685.09,535.37
2016,3,17,9,30,916.0,82.0,1.4,18.0,631.0,736.32,568.48
2016,3,17,9,45,927.0,84.5,1.35,18.5,670.0,782.55,597.11
2016,3,17,10,0,938.0,87.0,1.3,19.0,709.0,826.61,623.66
2016,3,17,10,15,946.5,88.0,1.3,19.0,741.0,864.63,647.51
2016,3,17,10,30,955.0,89.0,1.3,19.0,773.0,899.85,669.38
2016,3,17,10,45,960.0,90.5,1.3,19.5,797.0,929.6,686.26
2016,3,17,11,0,965.0,92.0,1.3,20.0,821.0,956.01,700.92
2016,3,17,11,15,968.5,93.0,1.4,20.0,837.5,977.05,715.05
2016,3,17,11,30,972.0,94.0,1.5,20.0,854.0,994.45,727.0
2016,3,17,11,45,973.0,94.5,1.6,20.5,861.5,1005.25,733.47
2016,3,17,12,0,974.0,95.0,1.7,21.0,869.0,1012.19,737.62
2016,3,17,12,15,973.5,95.0,1.75,20.5,868.5,1013.31,740.32
2016,3,17,12,30,973.0,95.0,1.8,20.0,868.0,1010.54,740.71
2016,3,17,12,45,969.5,95.5,1.9,20.0,858.5,1001.65,736.58
2016,3,17,13,0,966.0,96.0,2.0,20.0,849.0,988.98,730.08
2016,3,17,13,15,961.5,95.0,2.0,20.0,831.5,970.08,718.37
2016,3,17,13,30,957.0,94.0,2.0,20.0,814.0,947.6,704.44
2016,3,17,13,45,950.5,93.0,2.0,20.0,789.0,919.96,687.14
2016,3,17,14,0,944.0,92.0,2.0,20.0,764.0,889.12,667.71
2016,3,17,14,15,934.5,90.0,1.95,20.0,731.0,851.75,643.3
2016,3,17,14,30,925.0,88.0,1.9,20.0,698.0,811.73,617.0
2016,3,17,14,45,912.5,86.0,1.9,20.0,658.5,767.08,587.72
2016,3,17,15,0,900.0,84.0,1.9,20.0,619.0,720.47,556.71
2016,3,17,15,15,883.0,81.5,1.8,19.5,574.0,668.67,521.11
2016,3,17,15,30,866.0,79.0,1.7,19.0,529.0,615.86,482.42
2016,3,17,15,45,842.5,76.0,1.6,19.0,479.0,559.94,439.34
2016,3,17,16,0,819.0,73.0,1.5,19.0,429.0,502.12,393.66
2016,3,17,16,15,785.5,68.5,1.35,18.0,376.0,438.68,343.47
2016,3,17,16,30,752.0,64.0,1.2,17.0,323.0,377.21,292.95
2016,3,17,16,45,701.5,58.5,1.05,16.5,268.5,311.1,236.79
2016,3,17,17,0,651.0,53.0,0.9,16.0,214.0,249.63,183.14
2016,3,17,17,15,569.5,45.5,0.9,15.5,161.5,184.01,126.94
2016,3,17,17,30,488.0,38.0,0.9,15.0,109.0,127.33,79.16
2016,3,17,17,45,341.5,26.5,0.95,14.5,66.0,68.57,34.66
2016,3,17,18,0,195.0,15.0,1.0,14.0,23.0,25.18,0.0
2016,3,17,18,15,97.5,7.5,1.0,13.5,11.5,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,106.0,9.5,0.55,9.5,15.0,10.73,0.0
2016,3,18,6,30,212.0,19.0,0.6,10.0,30.0,33.77,5.21
2016,3,18,6,45,348.0,31.0,0.65,10.5,74.0,79.1,44.56
2016,3,18,7,0,484.0,43.0,0.7,11.0,118.0,138.92,91.49
2016,3,18,7,15,563.0,51.0,0.7,11.5,171.0,196.43,141.08
2016,3,18,7,30,642.0,59.0,0.7,12.0,224.0,262.68,198.55
2016,3,18,7,45,691.0,64.5,0.7,12.5,278.5,323.43,251.52
2016,3,18,8,0,740.0,70.0,0.7,13.0,333.0,388.85,306.6
2016,3,18,8,15,773.5,74.0,0.65,13.5,385.5,449.35,355.74
2016,3,18,8,30,807.0,78.0,0.6,14.0,438.0,511.78,404.21
2016,3,18,8,45,830.0,81.5,0.55,14.5,487.5,569.19,446.89
2016,3,18,9,0,853.0,85.0,0.5,15.0,537.0,626.75,487.86
2016,3,18,9,15,870.0,88.0,0.55,15.5,581.5,679.59,525.19
2016,3,18,9,30,887.0,91.0,0.6,16.0,626.0,728.48,557.36
2016,3,18,9,45,897.0,94.0,0.65,16.5,664.0,773.38,585.8
2016,3,18,10,0,907.0,97.0,0.7,17.0,702.0,816.13,612.44
2016,3,18,10,15,916.0,98.5,0.8,17.0,734.0,854.07,637.65
2016,3,18,10,30,925.0,100.0,0.9,17.0,766.0,889.36,661.1
2016,3,18,10,45,929.0,102.5,1.0,17.5,789.5,918.52,679.27
2016,3,18,11,0,933.0,105.0,1.1,18.0,813.0,944.42,695.36
2016,3,18,11,15,739.5,197.5,1.15,18.0,766.0,893.41,661.92
2016,3,18,11,30,546.0,290.0,1.2,18.0,719.0,821.22,610.98
2016,3,18,11,45,581.0,280.5,1.25,18.5,741.5,849.19,630.71
2016,3,18,12,0,616.0,271.0,1.3,19.0,764.0,875.16,647.8
2016,3,18,12,15,779.0,189.5,1.4,19.0,812.5,944.91,696.69
2016,3,18,12,30,942.0,108.0,1.5,19.0,861.0,998.0,731.76
2016,3,18,12,45,924.5,116.0,1.6,19.0,848.0,984.32,723.98
2016,3,18,13,0,907.0,124.0,1.7,19.0,835.0,967.21,714.79
2016,3,18,13,15,902.0,123.0,1.75,19.0,817.5,948.62,703.97
2016,3,18,13,30,897.0,122.0,1.8,19.0,800.0,926.69,690.97
2016,3,18,13,45,889.5,120.0,1.85,19.0,775.0,898.34,673.68
2016,3,18,14,0,882.0,118.0,1.9,19.0,750.0,871.47,657.33
2016,3,18,14,15,871.5,116.0,1.9,18.5,717.5,834.68,634.8
2016,3,18,14,30,861.0,114.0,1.9,18.0,685.0,795.5,610.41
2016,3,18,14,45,846.5,111.5,1.95,18.0,645.5,750.66,581.0
2016,3,18,15,0,832.0,109.0,2.0,18.0,606.0,704.19,549.98
2016,3,18,15,15,748.0,116.5,1.95,17.5,538.5,622.71,490.53
2016,3,18,15,30,664.0,124.0,1.9,17.0,471.0,544.92,432.47
2016,3,18,15,45,611.0,124.0,1.9,17.0,420.0,482.44,384.27
2016,3,18,16,0,558.0,124.0,1.9,17.0,369.0,423.46,337.5
2016,3,18,16,15,511.5,119.0,1.75,16.5,322.5,364.59,290.07
2016,3,18,16,30,465.0,114.0,1.6,16.0,276.0,311.87,246.4
2016,3,18,16,45,428.0,99.0,1.45,15.5,229.0,256.48,199.65
2016,3,18,17,0,391.0,84.0,1.3,15.0,182.0,204.72,154.98
2016,3,18,17,15,330.5,68.0,1.25,14.5,137.0,150.31,108.6
2016,3,18,17,30,270.0,52.0,1.2,14.0,92.0,102.83,68.67
2016,3,18,17,45,135.0,36.0,1.15,13.5,56.0,52.83,31.05
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,19.12,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,98.5,10.5,0.25,9.5,16.0,11.92,0.0
2016,3,19,6,30,197.0,21.0,0.2,10.0,32.0,35.61,9.45
2016,3,19,6,45,330.0,33.0,0.15,10.5,76.0,79.91,46.31
2016,3,19,7,0,463.0,45.0,0.1,11.0,120.0,138.59,92.09
2016,3,19,7,15,540.0,53.5,0.2,11.5,172.0,195.18,140.52
2016,3,19,7,30,617.0,62.0,0.3,12.0,224.0,260.29,196.61
2016,3,19,7,45,667.0,67.5,0.4,12.5,277.5,320.44,248.74
2016,3,19,8,0,717.0,73.0,0.5,13.0,331.0,384.82,302.92
2016,3,19,8,15,750.5,77.5,0.55,13.5,383.5,444.73,351.81
2016,3,19,8,30,784.0,82.0,0.6,14.0,436.0,506.61,400.45
2016,3,19,8,45,808.5,85.0,0.7,14.5,484.5,563.29,444.03
2016,3,19,9,0,833.0,88.0,0.8,15.0,533.0,620.29,486.55
2016,3,19,9,15,850.0,91.0,0.9,15.5,577.0,672.27,524.23
2016,3,19,9,30,867.0,94.0,1.0,16.0,621.0,723.24,558.96
2016,3,19,9,45,880.0,95.5,1.1,16.5,659.5,765.06,586.29
2016,3,19,10,0,893.0,97.0,1.2,17.0,698.0,807.92,614.14
2016,3,19,10,15,902.0,99.0,1.25,17.0,729.5,845.92,638.95
2016,3,19,10,30,911.0,101.0,1.3,17.0,761.0,881.31,661.91
2016,3,19,10,45,918.5,101.0,1.4,17.5,785.0,910.41,680.1
2016,3,19,11,0,926.0,101.0,1.5,18.0,809.0,936.45,696.28
2016,3,19,11,15,929.5,102.0,1.55,18.0,825.0,956.69,709.32
2016,3,19,11,30,933.0,103.0,1.6,18.0,841.0,973.43,720.24
2016,3,19,11,45,741.0,201.0,1.7,18.0,791.0,918.02,684.55
2016,3,19,12,0,549.0,299.0,1.8,18.0,741.0,843.54,632.11
2016,3,19,12,15,740.5,202.0,1.85,18.0,797.5,923.98,691.55
2016,3,19,12,30,932.0,105.0,1.9,18.0,854.0,987.57,733.4
2016,3,19,12,45,924.5,107.5,2.0,18.0,843.5,977.22,727.33
2016,3,19,13,0,917.0,110.0,2.1,18.0,833.0,963.32,719.79
2016,3,19,13,15,912.5,109.0,2.1,18.0,815.5,944.95,708.23
2016,3,19,13,30,908.0,108.0,2.1,18.0,798.0,923.21,694.52
2016,3,19,13,45,898.5,107.5,2.1,18.0,772.5,894.42,676.1
2016,3,19,14,0,889.0,107.0,2.1,18.0,747.0,862.77,655.74
2016,3,19,14,15,879.0,105.5,2.1,17.5,714.5,826.97,633.63
2016,3,19,14,30,869.0,104.0,2.1,17.0,682.0,792.32,612.11
2016,3,19,14,45,854.5,101.5,2.1,17.0,643.0,747.16,581.72
2016,3,19,15,0,840.0,99.0,2.1,17.0,604.0,700.36,549.85
2016,3,19,15,15,680.0,134.5,2.05,16.5,523.5,598.22,473.76
2016,3,19,15,30,520.0,170.0,2.0,16.0,443.0,503.08,400.9
2016,3,19,15,45,528.0,150.0,2.0,16.0,405.5,460.95,368.91
2016,3,19,16,0,536.0,130.0,2.0,16.0,368.0,416.82,333.92
2016,3,19,16,15,503.5,120.5,1.95,15.5,322.0,363.01,290.41
2016,3,19,16,30,471.0,111.0,1.9,15.0,276.0,311.7,247.72
2016,3,19,16,45,437.0,96.5,1.85,14.5,229.5,257.49,201.64
2016,3,19,17,0,403.0,82.0,1.8,14.0,183.0,206.58,157.27
2016,3,19,17,15,347.5,66.0,1.7,13.5,138.5,152.57,110.59
2016,3,19,17,30,292.0,50.0,1.6,13.0,94.0,104.9,69.92
2016,3,19,17,45,146.0,36.0,1.5,12.5,58.0,54.17,32.03
2016,3,19,18,0,0.0,22.0,1.4,12.0,22.0,20.99,0.0
2016,3,19,18,15,0.0,11.0,1.5,12.0,11.0,10.81,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,79.0,11.0,0.85,10.5,15.5,12.34,0.0
2016,3,20,6,30,158.0,22.0,1.0,11.0,31.0,34.15,11.61
2016,3,20,6,45,243.0,37.5,1.15,11.5,69.5,72.96,44.38
2016,3,20,7,0,328.0,53.0,1.3,12.0,108.0,120.82,83.17
2016,3,20,7,15,375.5,68.0,1.4,12.5,152.0,168.57,124.85
2016,3,20,7,30,423.0,83.0,1.5,13.0,196.0,221.62,171.26
2016,3,20,7,45,456.5,95.5,1.6,13.5,241.5,271.91,215.17
2016,3,20,8,0,490.0,108.0,1.7,14.0,287.0,325.32,260.62
2016,3,20,8,15,371.5,149.0,1.75,14.5,296.5,338.12,272.32
2016,3,20,8,30,253.0,190.0,1.8,15.0,306.0,333.7,268.51
2016,3,20,8,45,313.5,202.0,1.85,15.5,361.0,394.46,316.52
2016,3,20,9,0,374.0,214.0,1.9,16.0,416.0,460.31,367.17
2016,3,20,9,15,625.0,151.0,1.95,16.0,521.0,588.78,468.19
2016,3,20,9,30,876.0,88.0,2.0,16.0,626.0,723.01,568.54
2016,3,20,9,45,885.0,91.5,2.1,16.5,663.0,767.22,597.24
2016,3,20,10,0,894.0,95.0,2.2,17.0,700.0,809.24,624.87
2016,3,20,10,15,903.0,96.5,2.25,17.0,731.5,846.69,649.88
2016,3,20,10,30,912.0,98.0,2.3,17.0,763.0,881.53,672.98
2016,3,20,10,45,915.5,100.5,2.4,17.0,786.5,909.82,692.03
2016,3,20,11,0,919.0,103.0,2.5,17.0,810.0,934.86,708.95
2016,3,20,11,15,923.0,104.0,2.55,17.0,826.0,955.37,722.44
2016,3,20,11,30,927.0,105.0,2.6,17.0,842.0,972.42,733.72
2016,3,20,11,45,927.5,106.0,2.7,17.5,849.5,982.65,739.63
2016,3,20,12,0,928.0,107.0,2.8,18.0,857.0,989.19,743.24
2016,3,20,12,15,928.0,107.0,2.85,18.0,856.5,990.48,744.44
2016,3,20,12,30,928.0,107.0,2.9,18.0,856.0,988.05,743.33
2016,3,20,12,45,927.5,106.0,3.0,18.0,847.5,980.37,739.28
2016,3,20,13,0,927.0,105.0,3.1,18.0,839.0,969.03,732.86
2016,3,20,13,15,923.0,104.0,3.15,17.5,822.0,950.89,722.9
2016,3,20,13,30,919.0,103.0,3.2,17.0,805.0,929.31,710.63
2016,3,20,13,45,913.0,101.5,3.3,17.0,780.0,902.16,693.48
2016,3,20,14,0,907.0,100.0,3.4,17.0,755.0,871.92,674.09
2016,3,20,14,15,897.5,98.0,3.4,17.0,722.5,835.38,649.54
2016,3,20,14,30,888.0,96.0,3.4,17.0,690.0,796.33,623.07
2016,3,20,14,45,547.5,188.0,3.4,17.0,547.5,611.63,485.12
2016,3,20,15,0,207.0,280.0,3.4,17.0,405.0,435.49,345.1
2016,3,20,15,15,255.0,251.5,3.35,16.5,394.0,433.4,346.3
2016,3,20,15,30,303.0,223.0,3.3,16.0,383.0,420.73,338.2
2016,3,20,15,45,248.5,206.5,3.3,16.0,330.0,357.52,287.98
2016,3,20,16,0,194.0,190.0,3.3,16.0,277.0,295.16,237.98
2016,3,20,16,15,185.0,168.0,3.1,15.5,243.0,257.81,207.97
2016,3,20,16,30,176.0,146.0,2.9,15.0,209.0,221.18,177.79
2016,3,20,16,45,395.0,101.5,2.7,14.5,211.5,248.19,195.74
2016,3,20,17,0,614.0,57.0,2.5,14.0,214.0,245.23,184.26
2016,3,20,17,15,535.5,49.5,2.25,13.5,163.0,181.92,128.66
2016,3,20,17,30,457.0,42.0,2.0,13.0,112.0,127.39,81.84
2016,3,20,17,45,228.5,34.5,1.8,12.5,69.5,63.51,36.31
2016,3,20,18,0,0.0,27.0,1.6,12.0,27.0,25.59,1.57
2016,3,20,18,15,0.0,13.5,1.55,12.0,13.5,13.27,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,12.0,1.25,10.0,13.0,12.16,0.0
2016,3,21,6,30,32.0,24.0,1.5,10.0,26.0,26.15,11.56
2016,3,21,6,45,71.5,44.5,1.75,10.5,55.0,54.71,37.02
2016,3,21,7,0,111.0,65.0,2.0,11.0,84.0,87.75,64.63
2016,3,21,7,15,133.0,87.5,2.05,11.0,118.5,123.05,95.42
2016,3,21,7,30,155.0,110.0,2.1,11.0,153.0,160.91,128.39
2016,3,21,7,45,172.5,130.5,2.2,11.5,187.5,197.47,159.76
2016,3,21,8,0,190.0,151.0,2.3,12.0,222.0,235.82,192.03
2016,3,21,8,15,179.0,175.5,2.3,12.0,250.0,266.24,217.39
2016,3,21,8,30,168.0,200.0,2.3,12.0,278.0,295.26,240.89
2016,3,21,8,45,198.5,221.0,2.35,12.0,322.5,343.49,279.77
2016,3,21,9,0,229.0,242.0,2.4,12.0,367.0,394.26,320.02
2016,3,21,9,15,313.0,246.0,2.45,12.0,431.5,470.99,380.98
2016,3,21,9,30,397.0,250.0,2.5,12.0,496.0,548.96,441.77
2016,3,21,9,45,361.0,277.5,2.6,12.0,511.5,566.71,453.58
2016,3,21,10,0,325.0,305.0,2.7,12.0,527.0,580.75,462.73
2016,3,21,10,15,237.0,332.5,2.75,12.0,498.0,541.5,430.31
2016,3,21,10,30,149.0,360.0,2.8,12.0,469.0,503.07,398.22
2016,3,21,10,45,200.5,368.5,2.9,12.5,520.5,561.13,442.79
2016,3,21,11,0,252.0,377.0,3.0,13.0,572.0,628.87,493.13
2016,3,21,11,15,266.5,382.5,3.1,13.0,592.5,652.79,510.68
2016,3,21,11,30,281.0,388.0,3.2,13.0,613.0,676.01,527.99
2016,3,21,11,45,223.0,399.0,3.3,13.0,579.0,627.85,490.9
2016,3,21,12,0,165.0,410.0,3.4,13.0,545.0,586.44,458.66
2016,3,21,12,15,167.5,408.0,3.5,13.0,544.5,586.88,459.58
2016,3,21,12,30,170.0,406.0,3.6,13.0,544.0,586.57,459.77
2016,3,21,12,45,89.5,312.0,3.75,13.5,384.5,401.38,317.6
2016,3,21,13,0,9.0,218.0,3.9,14.0,225.0,222.45,175.1
2016,3,21,13,15,8.5,213.5,3.95,14.0,220.5,217.34,171.53
2016,3,21,13,30,8.0,209.0,4.0,14.0,216.0,212.23,167.62
2016,3,21,13,45,4.0,170.5,4.1,14.0,174.0,170.08,133.9
2016,3,21,14,0,0.0,132.0,4.2,14.0,132.0,128.42,100.23
2016,3,21,14,15,0.0,122.0,4.2,13.5,122.0,118.54,92.57
2016,3,21,14,30,0.0,112.0,4.2,13.0,112.0,108.68,84.83
2016,3,21,14,45,0.0,135.5,4.2,13.0,135.5,131.9,104.15
2016,3,21,15,0,0.0,159.0,4.2,13.0,159.0,155.32,123.63
2016,3,21,15,15,0.0,148.5,4.05,13.0,148.5,144.93,115.38
2016,3,21,15,30,0.0,138.0,3.9,13.0,138.0,134.57,107.17
2016,3,21,15,45,0.0,81.5,3.75,13.0,81.5,78.83,61.04
2016,3,21,16,0,0.0,25.0,3.6,13.0,25.0,24.14,14.96
2016,3,21,16,15,0.0,22.0,3.3,12.5,22.0,21.23,12.59
2016,3,21,16,30,0.0,19.0,3.0,12.0,19.0,18.33,10.18
2016,3,21,16,45,0.0,15.5,2.75,12.0,15.5,14.95,7.29
2016,3,21,17,0,0.0,12.0,2.5,12.0,12.0,11.57,4.36
2016,3,21,17,15,0.0,9.0,2.25,11.5,9.0,8.67,1.83
2016,3,21,17,30,0.0,6.0,2.0,11.0,6.0,5.78,0.0
2016,3,21,17,45,0.0,3.5,1.75,10.5,3.5,3.37,0.0
2016,3,21,18,0,0.0,1.0,1.5,10.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,1.5,9.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,14.0,1.75,7.5,22.0,16.61,0.0
2016,3,22,6,30,220.0,28.0,2.0,8.0,44.0,46.99,21.54
2016,3,22,6,45,363.5,38.5,2.3,8.5,91.5,93.68,57.4
2016,3,22,7,0,507.0,49.0,2.6,9.0,139.0,156.48,107.77
2016,3,22,7,15,582.0,56.5,2.75,9.0,193.0,214.95,160.01
2016,3,22,7,30,657.0,64.0,2.9,9.0,247.0,281.62,220.01
2016,3,22,7,45,716.0,66.5,3.05,9.5,303.5,344.59,276.53
2016,3,22,8,0,775.0,69.0,3.2,10.0,360.0,413.15,336.43
2016,3,22,8,15,806.0,73.0,3.3,10.0,413.5,474.62,389.79
2016,3,22,8,30,837.0,77.0,3.4,10.0,467.0,537.66,442.9
2016,3,22,8,45,588.0,151.5,3.55,10.5,439.5,512.0,421.02
2016,3,22,9,0,339.0,226.0,3.7,11.0,412.0,452.79,370.63
2016,3,22,9,15,631.5,154.5,3.75,11.0,535.5,600.64,492.15
2016,3,22,9,30,924.0,83.0,3.8,11.0,659.0,757.59,613.78
2016,3,22,9,45,937.5,84.0,3.9,11.5,698.5,804.26,645.3
2016,3,22,10,0,951.0,85.0,4.0,12.0,738.0,848.91,675.68
2016,3,22,10,15,499.0,203.0,4.05,12.0,547.0,635.28,512.12
2016,3,22,10,30,47.0,321.0,4.1,12.0,356.0,367.28,292.27
2016,3,22,10,45,56.5,340.0,4.15,12.5,383.5,396.92,315.66
2016,3,22,11,0,66.0,359.0,4.2,13.0,411.0,426.85,338.13
2016,3,22,11,15,48.0,342.0,4.2,13.0,380.0,393.43,311.37
2016,3,22,11,30,30.0,325.0,4.2,13.0,349.0,359.36,284.2
2016,3,22,11,45,303.5,310.0,4.25,13.0,557.0,616.95,491.35
2016,3,22,12,0,577.0,295.0,4.3,13.0,765.0,869.08,681.9
2016,3,22,12,15,412.0,349.5,4.3,13.0,685.5,771.18,604.29
2016,3,22,12,30,247.0,404.0,4.3,13.0,606.0,656.91,515.56
2016,3,22,12,45,346.0,366.5,4.35,13.0,645.5,716.04,563.7
2016,3,22,13,0,445.0,329.0,4.4,13.0,685.0,770.96,607.33
2016,3,22,13,15,467.0,312.5,4.45,13.0,679.0,766.56,605.24
2016,3,22,13,30,489.0,296.0,4.5,13.0,673.0,759.48,601.56
2016,3,22,13,45,513.0,276.5,4.55,13.0,661.0,748.15,594.87
2016,3,22,14,0,537.0,257.0,4.6,13.0,649.0,733.67,585.8
2016,3,22,14,15,507.5,254.5,4.6,13.0,612.0,690.23,553.23
2016,3,22,14,30,478.0,252.0,4.6,13.0,575.0,646.77,520.45
2016,3,22,14,45,480.0,236.0,4.7,13.0,544.5,613.12,496.0
2016,3,22,15,0,482.0,220.0,4.8,13.0,514.0,577.81,469.75
2016,3,22,15,15,679.0,150.0,4.7,12.5,531.5,616.38,504.29
2016,3,22,15,30,876.0,80.0,4.6,12.0,549.0,629.23,517.27
2016,3,22,15,45,851.5,77.0,4.6,12.0,498.5,571.8,470.38
2016,3,22,16,0,827.0,74.0,4.6,12.0,448.0,512.66,421.2
2016,3,22,16,15,794.5,70.5,4.35,11.5,394.5,449.94,367.9
2016,3,22,16,30,762.0,67.0,4.1,11.0,341.0,389.09,314.61
2016,3,22,16,45,711.0,62.0,3.9,11.0,285.5,322.31,254.92
2016,3,22,17,0,660.0,57.0,3.7,11.0,230.0,260.23,198.29
2016,3,22,17,15,582.0,50.0,3.3,10.5,176.5,194.73,139.81
2016,3,22,17,30,504.0,43.0,2.9,10.0,123.0,137.83,89.95
2016,3,22,17,45,364.0,32.0,2.55,9.5,78.0,78.4,43.58
2016,3,22,18,0,224.0,21.0,2.2,9.0,33.0,34.24,6.42
2016,3,22,18,15,112.0,10.5,2.1,8.5,16.5,10.86,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,147.0,13.0,1.85,6.5,24.5,17.08,0.0
2016,3,23,6,30,294.0,26.0,1.9,7.0,49.0,53.12,24.55
2016,3,23,6,45,412.5,37.0,1.95,7.5,96.5,100.68,61.59
2016,3,23,7,0,531.0,48.0,2.0,8.0,144.0,162.22,112.34
2016,3,23,7,15,602.0,55.0,2.15,8.5,198.5,220.75,164.73
2016,3,23,7,30,673.0,62.0,2.3,9.0,253.0,286.99,224.07
2016,3,23,7,45,720.0,67.0,2.5,9.5,308.0,349.1,279.87
2016,3,23,8,0,767.0,72.0,2.7,10.0,363.0,415.44,337.76
2016,3,23,8,15,798.0,76.0,2.75,10.5,416.5,476.56,389.64
2016,3,23,8,30,829.0,80.0,2.8,11.0,470.0,539.27,441.02
2016,3,23,8,45,851.0,83.5,2.9,12.0,520.0,597.35,486.4
2016,3,23,9,0,873.0,87.0,3.0,13.0,570.0,655.39,530.18
2016,3,23,9,15,889.5,89.5,3.0,13.0,615.0,705.7,568.08
2016,3,23,9,30,906.0,92.0,3.0,13.0,660.0,757.06,604.29
2016,3,23,9,45,916.0,95.0,3.0,13.5,698.5,802.52,634.52
2016,3,23,10,0,926.0,98.0,3.0,14.0,737.0,845.76,662.74
2016,3,23,10,15,934.5,99.5,3.0,14.0,769.0,883.7,688.11
2016,3,23,10,30,943.0,101.0,3.0,14.0,801.0,918.85,711.4
2016,3,23,10,45,948.5,102.5,3.05,14.5,825.5,948.4,729.74
2016,3,23,11,0,954.0,104.0,3.1,15.0,850.0,974.65,745.8
2016,3,23,11,15,957.5,105.0,3.1,15.0,866.0,995.1,758.9
2016,3,23,11,30,961.0,106.0,3.1,15.0,882.0,1011.94,769.67
2016,3,23,11,45,965.0,105.0,3.1,15.5,890.0,1023.39,775.47
2016,3,23,12,0,969.0,104.0,3.1,16.0,898.0,1031.06,778.88
2016,3,23,12,15,968.5,104.0,3.1,16.0,897.0,1031.69,779.19
2016,3,23,12,30,968.0,104.0,3.1,16.0,896.0,1028.45,777.11
2016,3,23,12,45,966.0,103.0,3.15,16.0,886.5,1018.88,771.38
2016,3,23,13,0,964.0,102.0,3.2,16.0,877.0,1005.51,763.24
2016,3,23,13,15,959.5,101.0,3.25,16.0,859.0,986.14,751.13
2016,3,23,13,30,955.0,100.0,3.3,16.0,841.0,963.21,736.67
2016,3,23,13,45,947.5,99.5,3.35,16.5,814.5,934.8,717.08
2016,3,23,14,0,940.0,99.0,3.4,17.0,788.0,903.25,695.35
2016,3,23,14,15,930.5,97.5,3.4,16.5,754.5,866.05,671.86
2016,3,23,14,30,921.0,96.0,3.4,16.0,721.0,826.24,646.27
2016,3,23,14,45,905.0,95.0,3.4,16.0,680.5,779.72,614.34
2016,3,23,15,0,889.0,94.0,3.4,16.0,640.0,731.54,580.87
2016,3,23,15,15,871.5,91.0,3.3,15.5,594.0,681.31,545.32
2016,3,23,15,30,854.0,88.0,3.2,15.0,548.0,627.39,504.68
2016,3,23,15,45,652.5,121.0,3.1,15.0,453.5,506.58,408.98
2016,3,23,16,0,451.0,154.0,3.0,15.0,359.0,399.76,322.89
2016,3,23,16,15,589.5,114.5,2.65,14.5,349.0,401.12,322.92
2016,3,23,16,30,728.0,75.0,2.3,14.0,339.0,384.47,305.53
2016,3,23,16,45,674.0,69.5,1.95,13.5,283.5,317.8,247.67
2016,3,23,17,0,620.0,64.0,1.6,13.0,228.0,256.23,193.22
2016,3,23,17,15,540.5,55.5,1.45,12.0,175.0,190.92,136.71
2016,3,23,17,30,461.0,47.0,1.3,11.0,122.0,134.51,88.49
