Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,324.5,34.5,1.2,10.5,77.5,76.38,43.53
2016,3,23,18,0,188.0,22.0,1.1,10.0,33.0,33.26,8.28
2016,3,23,18,15,94.0,11.0,1.1,9.5,16.5,11.34,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,122.0,14.5,1.1,7.5,24.5,18.23,0.0
2016,3,24,6,30,244.0,29.0,1.3,8.0,49.0,52.7,26.66
2016,3,24,6,45,362.0,41.0,1.5,9.0,96.0,98.47,61.79
2016,3,24,7,0,480.0,53.0,1.7,10.0,143.0,158.35,110.53
2016,3,24,7,15,550.0,61.5,1.8,10.5,195.5,215.44,160.89
2016,3,24,7,30,620.0,70.0,1.9,11.0,248.0,280.18,217.95
2016,3,24,7,45,666.5,76.0,2.05,11.5,302.0,340.52,271.22
2016,3,24,8,0,713.0,82.0,2.2,12.0,356.0,404.99,326.55
2016,3,24,8,15,744.5,86.5,2.25,12.5,408.0,464.23,376.01
2016,3,24,8,30,776.0,91.0,2.3,13.0,460.0,524.68,424.82
2016,3,24,8,45,795.5,96.0,2.4,13.5,508.0,580.34,468.52
2016,3,24,9,0,815.0,101.0,2.5,14.0,556.0,635.87,510.83
2016,3,24,9,15,832.0,104.0,2.65,14.5,599.5,687.13,549.1
2016,3,24,9,30,849.0,107.0,2.8,15.0,643.0,737.4,584.35
2016,3,24,9,45,856.5,111.5,2.95,15.5,679.5,780.74,613.8
2016,3,24,10,0,864.0,116.0,3.1,16.0,716.0,821.85,641.39
2016,3,24,10,15,873.5,118.0,3.2,16.0,747.5,859.5,667.26
2016,3,24,10,30,883.0,120.0,3.3,16.0,779.0,890.12,688.13
2016,3,24,10,45,881.5,125.5,3.4,16.5,800.5,916.19,704.55
2016,3,24,11,0,880.0,131.0,3.5,17.0,822.0,944.13,722.28
2016,3,24,11,15,884.5,132.0,3.55,17.0,838.0,958.96,731.99
2016,3,24,11,30,889.0,133.0,3.6,17.0,854.0,975.71,743.25
2016,3,24,11,45,889.0,134.0,3.65,17.5,861.0,984.81,747.94
2016,3,24,12,0,889.0,135.0,3.7,18.0,868.0,990.37,750.4
2016,3,24,12,15,889.0,135.0,3.75,18.0,867.0,991.32,751.3
2016,3,24,12,30,889.0,135.0,3.8,18.0,866.0,988.7,749.94
2016,3,24,12,45,907.5,123.0,3.9,18.0,862.5,987.22,749.86
2016,3,24,13,0,926.0,111.0,4.0,18.0,859.0,981.72,747.13
2016,3,24,13,15,922.5,110.5,4.0,17.5,842.0,964.27,737.1
2016,3,24,13,30,919.0,110.0,4.0,17.0,825.0,943.39,724.81
2016,3,24,13,45,913.0,108.5,4.0,17.0,800.5,915.93,706.59
2016,3,24,14,0,907.0,107.0,4.0,17.0,776.0,885.39,686.24
2016,3,24,14,15,898.0,105.5,3.95,17.0,743.5,849.5,661.78
2016,3,24,14,30,889.0,104.0,3.9,17.0,711.0,811.07,635.41
2016,3,24,14,45,878.5,100.5,3.9,17.0,672.5,767.07,605.04
2016,3,24,15,0,868.0,97.0,3.9,17.0,634.0,723.87,574.98
2016,3,24,15,15,851.0,94.5,3.85,16.5,589.0,672.55,538.48
2016,3,24,15,30,834.0,92.0,3.8,16.0,544.0,620.32,499.14
2016,3,24,15,45,809.5,88.5,3.75,15.5,494.0,562.12,454.02
2016,3,24,16,0,785.0,85.0,3.7,15.0,444.0,504.35,407.82
2016,3,24,16,15,751.5,80.5,3.45,14.5,391.0,442.09,356.24
2016,3,24,16,30,718.0,76.0,3.2,14.0,338.0,382.15,305.02
2016,3,24,16,45,658.0,71.5,3.0,14.0,282.5,314.83,246.39
2016,3,24,17,0,598.0,67.0,2.8,14.0,227.0,253.3,191.77
2016,3,24,17,15,521.0,58.0,2.5,13.0,175.0,189.25,136.11
2016,3,24,17,30,444.0,49.0,2.2,12.0,123.0,133.83,88.61
2016,3,24,17,45,319.0,36.0,1.9,11.5,78.5,77.47,44.64
2016,3,24,18,0,194.0,23.0,1.6,11.0,34.0,34.9,10.38
2016,3,24,18,15,97.0,11.5,1.65,10.5,17.0,11.94,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,16.0,1.95,9.0,27.0,18.73,0.0
2016,3,25,6,30,255.0,32.0,2.0,9.0,54.0,57.54,30.44
2016,3,25,6,45,375.0,43.5,2.1,9.5,102.0,104.23,66.17
2016,3,25,7,0,495.0,55.0,2.2,10.0,150.0,165.25,116.17
2016,3,25,7,15,565.5,63.0,2.2,10.5,204.0,223.1,167.35
2016,3,25,7,30,636.0,71.0,2.2,11.0,258.0,288.63,225.15
2016,3,25,7,45,688.5,68.0,2.2,11.5,306.0,342.81,273.39
2016,3,25,8,0,741.0,65.0,2.2,12.0,354.0,401.67,324.27
2016,3,25,8,15,764.0,79.5,2.25,12.5,413.0,468.61,379.77
2016,3,25,8,30,787.0,94.0,2.3,13.0,472.0,536.34,433.8
2016,3,25,8,45,808.0,98.0,2.35,13.5,521.0,592.42,477.43
2016,3,25,9,0,829.0,102.0,2.4,14.0,570.0,648.45,519.72
2016,3,25,9,15,845.5,105.0,2.45,14.0,613.5,699.98,558.49
2016,3,25,9,30,862.0,108.0,2.5,14.0,657.0,750.43,594.04
2016,3,25,9,45,878.0,108.5,2.65,14.5,696.0,796.46,625.32
2016,3,25,10,0,894.0,109.0,2.8,15.0,735.0,837.05,652.44
2016,3,25,10,15,902.5,111.0,2.9,15.0,766.0,874.42,678.02
2016,3,25,10,30,911.0,113.0,3.0,15.0,797.0,909.12,701.68
2016,3,25,10,45,918.0,113.5,3.1,15.5,820.5,938.03,719.96
2016,3,25,11,0,925.0,114.0,3.2,16.0,844.0,963.83,736.1
2016,3,25,11,15,928.0,114.5,3.25,16.0,859.5,982.66,748.53
2016,3,25,11,30,931.0,115.0,3.3,16.0,875.0,997.97,758.72
2016,3,25,11,45,932.5,115.5,3.4,16.5,882.0,1008.26,764.59
2016,3,25,12,0,934.0,116.0,3.5,17.0,889.0,1014.86,768.11
2016,3,25,12,15,933.5,115.5,3.55,17.0,887.5,1014.77,768.33
2016,3,25,12,30,933.0,115.0,3.6,17.0,886.0,1010.94,766.22
2016,3,25,12,45,938.0,110.0,3.65,17.0,878.0,1003.77,761.99
2016,3,25,13,0,943.0,105.0,3.7,17.0,870.0,992.78,755.3
2016,3,25,13,15,938.5,104.5,3.7,17.0,852.0,974.1,743.13
2016,3,25,13,30,934.0,104.0,3.7,17.0,834.0,951.95,728.7
2016,3,25,13,45,931.0,100.5,3.75,17.0,809.0,924.56,710.99
2016,3,25,14,0,928.0,97.0,3.8,17.0,784.0,893.89,690.96
2016,3,25,14,15,918.5,95.5,3.8,17.0,751.0,856.91,666.1
2016,3,25,14,30,909.0,94.0,3.8,17.0,718.0,817.35,639.29
2016,3,25,14,45,899.0,90.5,3.8,17.0,678.5,772.94,608.73
2016,3,25,15,0,889.0,87.0,3.8,17.0,639.0,726.45,576.35
2016,3,25,15,15,872.5,84.5,3.75,16.5,594.0,674.88,540.38
2016,3,25,15,30,856.0,82.0,3.7,16.0,549.0,624.28,502.25
2016,3,25,15,45,834.0,79.0,3.65,16.0,499.0,566.99,456.99
2016,3,25,16,0,812.0,76.0,3.6,16.0,449.0,509.85,410.59
2016,3,25,16,15,780.5,72.0,3.4,15.5,396.5,447.65,359.29
2016,3,25,16,30,749.0,68.0,3.2,15.0,344.0,387.27,307.86
2016,3,25,16,45,700.0,63.0,3.0,14.5,289.0,321.71,250.99
2016,3,25,17,0,651.0,58.0,2.8,14.0,234.0,260.65,196.65
2016,3,25,17,15,578.0,51.0,2.6,13.0,181.5,196.53,140.41
2016,3,25,17,30,505.0,44.0,2.4,12.0,129.0,140.49,91.81
2016,3,25,17,45,366.5,33.5,2.2,11.5,83.0,81.18,45.8
2016,3,25,18,0,228.0,23.0,2.0,11.0,37.0,37.4,12.18
2016,3,25,18,15,114.0,11.5,2.0,10.5,18.5,12.15,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,186.5,13.5,1.9,9.0,31.0,19.32,0.0
2016,3,26,6,30,373.0,27.0,1.9,9.0,62.0,65.09,32.21
2016,3,26,6,45,483.5,35.5,1.95,9.5,111.5,114.69,70.47
2016,3,26,7,0,594.0,44.0,2.0,10.0,161.0,177.52,123.05
2016,3,26,7,15,654.5,49.5,2.1,10.5,215.0,235.92,175.79
2016,3,26,7,30,715.0,55.0,2.2,11.0,269.0,300.67,233.89
2016,3,26,7,45,755.5,59.0,2.35,12.0,323.5,361.98,288.1
2016,3,26,8,0,796.0,63.0,2.5,13.0,378.0,426.59,343.24
2016,3,26,8,15,823.0,66.5,2.6,13.5,430.0,486.83,393.7
2016,3,26,8,30,850.0,70.0,2.7,14.0,482.0,546.72,442.25
2016,3,26,8,45,868.5,72.5,2.8,14.5,530.5,602.34,485.96
2016,3,26,9,0,887.0,75.0,2.9,15.0,579.0,657.54,528.02
2016,3,26,9,15,901.0,77.0,2.95,15.0,622.5,708.35,565.03
2016,3,26,9,30,915.0,79.0,3.0,15.0,666.0,757.74,599.73
2016,3,26,9,45,925.0,81.0,3.15,15.5,703.5,802.35,629.96
2016,3,26,10,0,935.0,83.0,3.3,16.0,741.0,844.69,658.29
2016,3,26,10,15,942.5,84.5,3.3,16.0,772.0,881.9,683.14
2016,3,26,10,30,950.0,86.0,3.3,16.0,803.0,916.25,705.86
2016,3,26,10,45,953.5,87.5,3.35,16.5,826.0,943.99,722.93
2016,3,26,11,0,957.0,89.0,3.4,17.0,849.0,968.33,737.66
2016,3,26,11,15,960.5,89.5,3.4,17.0,864.5,988.08,750.33
2016,3,26,11,30,964.0,90.0,3.4,17.0,880.0,1004.19,760.64
2016,3,26,11,45,963.0,92.0,3.4,17.5,887.0,1013.95,765.34
2016,3,26,12,0,962.0,94.0,3.4,18.0,894.0,1019.87,767.61
2016,3,26,12,15,961.5,94.0,3.4,18.0,893.0,1020.26,767.78
2016,3,26,12,30,961.0,94.0,3.4,18.0,892.0,1016.81,765.57
2016,3,26,12,45,955.0,96.0,3.4,18.0,881.5,1006.51,758.91
2016,3,26,13,0,949.0,98.0,3.4,18.0,871.0,992.53,749.95
2016,3,26,13,15,944.5,97.0,3.4,18.0,853.0,973.15,737.44
2016,3,26,13,30,940.0,96.0,3.4,18.0,835.0,950.28,722.66
2016,3,26,13,45,934.5,94.5,3.4,18.0,809.5,922.64,704.65
2016,3,26,14,0,929.0,93.0,3.4,18.0,784.0,891.84,684.45
2016,3,26,14,15,919.5,91.5,3.35,17.5,751.0,854.76,660.74
2016,3,26,14,30,910.0,90.0,3.3,17.0,718.0,815.11,635.02
2016,3,26,14,45,896.5,88.5,3.3,17.0,678.0,770.12,604.28
2016,3,26,15,0,883.0,87.0,3.3,17.0,638.0,723.34,571.91
2016,3,26,15,15,866.0,84.5,3.15,16.5,592.5,671.62,535.69
2016,3,26,15,30,849.0,82.0,3.0,16.0,547.0,620.93,497.4
2016,3,26,15,45,822.0,80.0,2.95,16.0,497.0,562.12,451.31
2016,3,26,16,0,795.0,78.0,2.9,16.0,447.0,503.97,404.47
2016,3,26,16,15,611.0,99.5,2.6,15.5,363.5,397.64,318.71
2016,3,26,16,30,427.0,121.0,2.3,15.0,280.0,306.66,244.65
2016,3,26,16,45,390.5,107.0,2.05,15.0,235.0,254.16,199.93
2016,3,26,17,0,354.0,93.0,1.8,15.0,190.0,205.31,157.48
2016,3,26,17,15,413.5,69.5,1.6,14.0,159.0,174.32,126.9
2016,3,26,17,30,473.0,46.0,1.4,13.0,128.0,137.04,89.88
2016,3,26,17,45,339.0,35.0,1.25,12.5,83.0,79.53,45.51
2016,3,26,18,0,205.0,24.0,1.1,12.0,38.0,37.18,13.53
2016,3,26,18,15,102.5,12.0,1.1,11.5,19.0,12.66,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,121.0,17.0,1.65,10.0,29.0,20.49,0.0
2016,3,27,6,30,242.0,34.0,1.7,10.0,58.0,59.36,32.99
2016,3,27,6,45,352.0,46.0,1.8,10.5,105.0,105.58,68.46
2016,3,27,7,0,462.0,58.0,1.9,11.0,152.0,164.34,116.83
2016,3,27,7,15,529.5,67.0,1.85,11.5,204.0,220.91,166.49
2016,3,27,7,30,597.0,76.0,1.8,12.0,256.0,284.82,222.24
2016,3,27,7,45,654.0,79.0,1.75,12.5,311.5,345.33,274.57
2016,3,27,8,0,711.0,82.0,1.7,13.0,367.0,411.08,329.66
2016,3,27,8,15,743.0,86.5,1.65,13.5,419.0,470.28,377.91
2016,3,27,8,30,775.0,91.0,1.6,14.0,471.0,531.54,425.94
2016,3,27,8,45,808.5,91.0,1.55,14.5,521.5,590.35,470.46
2016,3,27,9,0,842.0,91.0,1.5,15.0,572.0,650.24,514.19
2016,3,27,9,15,858.5,93.5,1.55,15.5,616.0,701.71,550.34
2016,3,27,9,30,875.0,96.0,1.6,16.0,660.0,749.18,581.65
2016,3,27,9,45,889.0,97.0,1.7,16.5,699.0,794.28,611.33
2016,3,27,10,0,903.0,98.0,1.8,17.0,738.0,837.5,639.38
2016,3,27,10,15,911.5,99.5,2.0,17.0,769.0,874.51,665.19
2016,3,27,10,30,920.0,101.0,2.2,17.0,800.0,908.81,689.15
2016,3,27,10,45,925.5,103.0,2.45,17.0,823.5,938.07,710.18
2016,3,27,11,0,931.0,105.0,2.7,17.0,847.0,964.13,729.08
2016,3,27,11,15,934.5,105.5,2.9,17.0,863.0,983.37,743.0
2016,3,27,11,30,938.0,106.0,3.1,17.0,879.0,999.09,754.67
2016,3,27,11,45,938.0,107.5,3.3,17.5,886.0,1008.93,761.04
2016,3,27,12,0,938.0,109.0,3.5,18.0,893.0,1015.05,765.01
2016,3,27,12,15,938.0,109.0,3.6,17.5,892.0,1015.81,767.64
2016,3,27,12,30,938.0,109.0,3.7,17.0,891.0,1012.83,767.91
2016,3,27,12,45,939.0,107.0,3.8,17.0,882.5,1004.92,763.5
2016,3,27,13,0,940.0,105.0,3.9,17.0,874.0,993.28,756.68
2016,3,27,13,15,936.5,104.0,3.95,17.0,857.0,974.87,744.97
2016,3,27,13,30,933.0,103.0,4.0,17.0,840.0,952.98,730.96
2016,3,27,13,45,928.0,101.5,4.05,17.0,815.0,925.87,713.34
2016,3,27,14,0,923.0,100.0,4.1,17.0,790.0,895.6,693.47
2016,3,27,14,15,915.0,98.5,4.1,16.5,758.0,859.85,670.66
2016,3,27,14,30,907.0,97.0,4.1,16.0,726.0,821.46,645.74
2016,3,27,14,45,736.0,146.5,4.2,16.0,638.0,717.12,571.02
2016,3,27,15,0,565.0,196.0,4.3,16.0,550.0,614.23,491.5
2016,3,27,15,15,708.0,142.5,4.25,15.5,554.0,631.79,508.77
2016,3,27,15,30,851.0,89.0,4.2,15.0,558.0,630.64,510.29
2016,3,27,15,45,825.5,87.0,4.2,14.5,508.0,572.49,464.81
2016,3,27,16,0,800.0,85.0,4.2,14.0,458.0,514.82,418.53
2016,3,27,16,15,768.5,80.5,4.05,13.5,405.0,452.55,366.77
2016,3,27,16,30,737.0,76.0,3.9,13.0,352.0,392.13,314.99
2016,3,27,16,45,687.5,71.0,3.8,12.5,297.0,326.97,258.11
2016,3,27,17,0,638.0,66.0,3.7,12.0,242.0,266.23,203.72
2016,3,27,17,15,564.0,58.0,3.4,11.5,188.5,201.34,146.18
2016,3,27,17,30,490.0,50.0,3.1,11.0,135.0,144.69,96.64
2016,3,27,17,45,351.0,38.5,2.8,10.5,88.0,84.84,49.91
2016,3,27,18,0,212.0,27.0,2.5,10.0,41.0,40.47,16.5
2016,3,27,18,15,106.0,13.5,2.45,9.5,20.5,14.27,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,18.0,3.85,7.0,33.5,23.26,1.56
2016,3,28,6,30,297.0,36.0,4.1,7.0,67.0,68.55,38.91
2016,3,28,6,45,416.5,46.5,4.35,7.5,117.5,117.99,77.31
2016,3,28,7,0,536.0,57.0,4.6,8.0,168.0,181.62,130.84
2016,3,28,7,15,603.5,64.0,4.7,8.0,223.0,240.7,184.71
2016,3,28,7,30,671.0,71.0,4.8,8.0,278.0,307.01,245.15
2016,3,28,7,45,722.0,75.0,4.95,8.5,334.5,370.43,302.48
2016,3,28,8,0,773.0,79.0,5.1,9.0,391.0,438.16,362.11
2016,3,28,8,15,683.5,106.0,5.1,9.0,409.0,463.27,385.71
2016,3,28,8,30,594.0,133.0,5.1,9.0,427.0,477.24,398.4
2016,3,28,8,45,581.0,153.0,5.15,9.5,464.0,520.1,433.0
2016,3,28,9,0,568.0,173.0,5.2,10.0,501.0,557.97,462.51
2016,3,28,9,15,402.5,237.5,5.25,10.0,479.0,535.24,440.88
2016,3,28,9,30,237.0,302.0,5.3,10.0,457.0,486.59,397.99
2016,3,28,9,45,139.5,302.0,5.35,10.5,394.5,420.3,342.02
2016,3,28,10,0,42.0,302.0,5.4,11.0,332.0,339.95,274.06
2016,3,28,10,15,378.5,252.5,5.45,11.0,540.5,593.43,484.5
2016,3,28,10,30,715.0,203.0,5.5,11.0,749.0,848.22,684.54
2016,3,28,10,45,449.5,303.0,5.55,11.0,650.0,730.98,587.76
2016,3,28,11,0,184.0,403.0,5.6,11.0,551.0,588.88,470.6
2016,3,28,11,15,352.5,362.0,5.6,11.0,652.0,713.51,571.56
2016,3,28,11,30,521.0,321.0,5.6,11.0,753.0,841.54,671.61
2016,3,28,11,45,481.5,336.0,5.7,11.0,737.5,824.54,657.35
2016,3,28,12,0,442.0,351.0,5.8,11.0,722.0,804.87,641.81
2016,3,28,12,15,438.5,352.0,5.8,11.0,719.5,802.92,640.32
2016,3,28,12,30,435.0,353.0,5.8,11.0,717.0,799.01,637.36
2016,3,28,12,45,228.0,327.0,5.8,11.0,518.0,564.74,454.54
2016,3,28,13,0,21.0,301.0,5.8,11.0,319.0,317.27,253.64
2016,3,28,13,15,277.0,298.0,5.7,10.5,518.5,572.28,465.11
2016,3,28,13,30,533.0,295.0,5.6,10.0,718.0,801.76,646.8
2016,3,28,13,45,533.5,282.0,5.6,10.0,694.0,775.65,626.76
2016,3,28,14,0,534.0,269.0,5.6,10.0,670.0,747.48,606.28
2016,3,28,14,15,422.5,292.5,5.5,10.0,601.0,663.02,538.85
2016,3,28,14,30,311.0,316.0,5.4,10.0,532.0,578.63,470.94
2016,3,28,14,45,349.0,287.5,5.35,10.0,517.5,565.11,462.33
2016,3,28,15,0,387.0,259.0,5.3,10.0,503.0,547.71,450.14
2016,3,28,15,15,410.5,232.5,5.2,9.5,475.0,523.59,432.55
2016,3,28,15,30,434.0,206.0,5.1,9.0,447.0,491.14,407.89
2016,3,28,15,45,427.5,186.5,5.0,9.0,406.0,445.29,370.52
2016,3,28,16,0,421.0,167.0,4.9,9.0,365.0,399.13,332.16
2016,3,28,16,15,563.5,126.0,4.65,9.0,358.5,401.43,332.64
2016,3,28,16,30,706.0,85.0,4.4,9.0,352.0,389.4,318.52
2016,3,28,16,45,655.5,78.5,4.15,9.0,297.0,323.74,259.65
2016,3,28,17,0,605.0,72.0,3.9,9.0,242.0,262.85,204.16
2016,3,28,17,15,527.0,63.5,3.45,8.5,188.0,198.26,146.61
2016,3,28,17,30,449.0,55.0,3.0,8.0,134.0,142.4,97.61
2016,3,28,17,45,323.0,41.5,2.65,7.5,88.5,84.52,51.56
2016,3,28,18,0,197.0,28.0,2.3,7.0,43.0,40.73,18.08
2016,3,28,18,15,98.5,14.0,2.2,6.5,21.5,14.79,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,19.0,2.4,7.0,35.0,24.74,4.72
2016,3,29,6,30,292.0,38.0,2.4,7.0,70.0,70.99,41.35
2016,3,29,6,45,399.5,49.5,2.4,7.5,119.5,119.52,79.48
2016,3,29,7,0,507.0,61.0,2.4,8.0,169.0,180.81,131.15
2016,3,29,7,15,573.5,69.0,2.35,8.5,223.0,239.16,183.3
2016,3,29,7,30,640.0,77.0,2.3,9.0,277.0,304.66,241.32
2016,3,29,7,45,694.0,80.5,2.3,9.5,333.5,367.23,296.23
2016,3,29,8,0,748.0,84.0,2.3,10.0,390.0,434.64,353.57
2016,3,29,8,15,778.0,88.0,2.25,10.0,442.5,494.41,403.75
2016,3,29,8,30,808.0,92.0,2.2,10.0,495.0,555.91,453.65
2016,3,29,8,45,832.5,94.0,2.15,10.5,545.0,613.05,497.76
2016,3,29,9,0,857.0,96.0,2.1,11.0,595.0,670.38,540.48
2016,3,29,9,15,873.0,99.0,2.05,11.0,639.0,722.68,578.22
2016,3,29,9,30,889.0,102.0,2.0,11.0,683.0,770.81,610.98
2016,3,29,9,45,900.5,103.5,1.95,11.5,721.5,814.96,639.21
2016,3,29,10,0,912.0,105.0,1.9,12.0,760.0,857.02,665.45
2016,3,29,10,15,920.5,107.0,1.9,12.0,791.0,894.74,690.05
2016,3,29,10,30,929.0,109.0,1.9,12.0,822.0,929.71,712.63
2016,3,29,10,45,934.5,110.5,1.95,12.5,845.5,958.52,730.2
2016,3,29,11,0,940.0,112.0,2.0,13.0,869.0,984.09,745.6
2016,3,29,11,15,943.5,112.5,2.05,13.0,885.0,1003.34,758.21
2016,3,29,11,30,947.0,113.0,2.1,13.0,901.0,1019.03,768.61
2016,3,29,11,45,768.5,209.5,2.15,13.0,852.0,968.88,735.11
2016,3,29,12,0,590.0,306.0,2.2,13.0,803.0,900.39,686.0
2016,3,29,12,15,567.0,315.0,2.25,13.0,792.0,888.19,678.1
2016,3,29,12,30,544.0,324.0,2.3,13.0,781.0,873.57,667.95
2016,3,29,12,45,516.0,326.0,2.35,13.0,755.5,844.77,648.09
2016,3,29,13,0,488.0,328.0,2.4,13.0,730.0,814.27,627.0
2016,3,29,13,15,248.0,263.5,2.45,13.0,468.0,509.15,402.23
2016,3,29,13,30,8.0,199.0,2.5,13.0,206.0,202.05,158.66
2016,3,29,13,45,4.0,125.0,2.55,13.0,128.5,125.01,97.5
2016,3,29,14,0,0.0,51.0,2.6,13.0,51.0,49.36,35.47
2016,3,29,14,15,62.5,193.5,2.6,13.0,237.0,244.97,197.07
2016,3,29,14,30,125.0,336.0,2.6,13.0,423.0,446.45,354.89
2016,3,29,14,45,388.5,253.0,2.65,13.0,503.0,564.92,451.95
2016,3,29,15,0,652.0,170.0,2.7,13.0,583.0,653.07,523.6
2016,3,29,15,15,449.0,208.0,2.65,12.5,483.5,524.61,422.88
2016,3,29,15,30,246.0,246.0,2.6,12.0,384.0,410.49,332.0
2016,3,29,15,45,513.5,168.5,2.6,12.0,422.0,476.85,388.31
2016,3,29,16,0,781.0,91.0,2.6,12.0,460.0,512.72,416.72
2016,3,29,16,15,747.0,86.5,2.4,11.5,406.5,450.41,364.76
2016,3,29,16,30,713.0,82.0,2.2,11.0,353.0,389.9,313.29
2016,3,29,16,45,665.5,75.5,2.0,11.0,298.0,324.91,256.48
2016,3,29,17,0,618.0,69.0,1.8,11.0,243.0,264.35,202.33
2016,3,29,17,15,543.5,60.5,1.6,10.5,190.0,199.82,145.7
2016,3,29,17,30,469.0,52.0,1.4,10.0,137.0,143.61,96.9
2016,3,29,17,45,350.5,39.5,1.25,9.5,91.0,86.37,51.54
2016,3,29,18,0,232.0,27.0,1.1,9.0,45.0,42.98,19.03
2016,3,29,18,15,116.0,13.5,1.1,8.5,22.5,14.59,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,188.0,17.0,0.85,6.5,38.0,25.86,6.17
2016,3,30,6,30,376.0,34.0,1.0,7.0,76.0,77.51,43.39
2016,3,30,6,45,475.5,43.5,1.2,8.0,126.5,128.02,83.4
2016,3,30,7,0,575.0,53.0,1.4,9.0,177.0,190.26,136.18
2016,3,30,7,15,636.0,59.5,1.4,9.5,232.0,249.57,189.27
2016,3,30,7,30,697.0,66.0,1.4,10.0,287.0,315.35,247.33
2016,3,30,7,45,737.0,71.0,1.4,10.5,342.0,376.97,301.02
2016,3,30,8,0,777.0,76.0,1.4,11.0,397.0,441.83,355.5
2016,3,30,8,15,805.0,79.5,1.4,11.5,450.0,501.81,404.3
2016,3,30,8,30,833.0,83.0,1.4,12.0,503.0,563.0,452.18
2016,3,30,8,45,852.5,86.5,1.4,12.5,552.0,619.83,495.02
2016,3,30,9,0,872.0,90.0,1.4,13.0,601.0,674.17,534.64
2016,3,30,9,15,886.5,92.5,1.5,13.0,645.0,725.15,571.17
2016,3,30,9,30,901.0,95.0,1.6,13.0,689.0,774.75,605.58
2016,3,30,9,45,911.0,97.5,1.7,13.5,726.5,819.19,634.87
2016,3,30,10,0,921.0,100.0,1.8,14.0,764.0,861.4,662.33
2016,3,30,10,15,929.0,101.5,1.95,14.0,795.0,898.37,687.8
2016,3,30,10,30,937.0,103.0,2.1,14.0,826.0,932.55,711.35
2016,3,30,10,45,941.5,104.5,2.25,14.5,849.0,960.58,729.41
2016,3,30,11,0,946.0,106.0,2.4,15.0,872.0,985.3,745.26
2016,3,30,11,15,949.0,106.5,2.45,15.0,887.0,1004.11,757.55
2016,3,30,11,30,952.0,107.0,2.5,15.0,902.0,1019.32,767.59
2016,3,30,11,45,643.0,254.5,2.65,15.0,793.5,897.26,684.88
2016,3,30,12,0,334.0,402.0,2.8,15.0,685.0,749.12,572.95
2016,3,30,12,15,270.0,415.0,2.9,15.0,643.5,701.66,538.72
2016,3,30,12,30,206.0,428.0,3.0,15.0,602.0,644.78,496.52
2016,3,30,12,45,210.0,419.5,3.1,15.0,595.0,637.84,492.61
2016,3,30,13,0,214.0,411.0,3.2,15.0,588.0,629.92,487.7
2016,3,30,13,15,575.0,258.5,3.25,15.0,721.0,814.31,633.47
2016,3,30,13,30,936.0,106.0,3.3,15.0,854.0,963.06,739.83
2016,3,30,13,45,928.0,105.5,3.35,15.0,827.5,934.1,719.63
2016,3,30,14,0,920.0,105.0,3.4,15.0,801.0,902.14,698.82
2016,3,30,14,15,511.5,219.0,3.4,15.0,603.0,660.68,522.18
2016,3,30,14,30,103.0,333.0,3.4,15.0,405.0,419.52,330.53
2016,3,30,14,45,300.5,278.5,3.4,15.0,473.0,519.46,414.1
2016,3,30,15,0,498.0,224.0,3.4,15.0,541.0,596.89,476.96
2016,3,30,15,15,668.0,158.0,3.4,14.5,551.0,623.07,500.71
2016,3,30,15,30,838.0,92.0,3.4,14.0,561.0,628.42,507.96
2016,3,30,15,45,814.0,88.5,3.4,14.0,510.5,570.0,461.65
2016,3,30,16,0,790.0,85.0,3.4,14.0,460.0,512.0,414.72
2016,3,30,16,15,757.0,80.5,3.25,13.5,407.0,449.4,363.19
2016,3,30,16,30,724.0,76.0,3.1,13.0,354.0,388.85,311.73
2016,3,30,16,45,677.5,70.5,3.0,12.5,299.5,324.74,256.1
2016,3,30,17,0,631.0,65.0,2.9,12.0,245.0,264.84,202.72
2016,3,30,17,15,559.5,57.5,2.65,11.5,192.0,201.28,146.48
2016,3,30,17,30,488.0,50.0,2.4,11.0,139.0,145.66,97.83
2016,3,30,17,45,369.0,38.5,2.15,10.5,93.0,88.09,52.11
2016,3,30,18,0,250.0,27.0,1.9,10.0,47.0,44.6,20.02
2016,3,30,18,15,125.0,13.5,1.85,9.5,23.5,14.82,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,187.0,18.0,1.2,8.0,40.0,27.6,8.32
2016,3,31,6,30,374.0,36.0,1.2,8.0,80.0,80.53,45.95
2016,3,31,6,45,471.5,45.0,1.2,8.5,130.0,130.42,85.69
2016,3,31,7,0,569.0,54.0,1.2,9.0,180.0,191.78,137.92
2016,3,31,7,15,628.0,60.5,1.15,9.5,234.5,250.34,190.2
2016,3,31,7,30,687.0,67.0,1.1,10.0,289.0,315.08,247.01
2016,3,31,7,45,729.0,71.5,1.1,10.5,344.0,376.58,300.18
2016,3,31,8,0,771.0,76.0,1.1,11.0,399.0,441.49,354.23
2016,3,31,8,15,798.5,80.0,1.15,11.5,451.5,501.45,402.84
2016,3,31,8,30,826.0,84.0,1.2,12.0,504.0,562.58,450.61
2016,3,31,8,45,848.5,86.0,1.25,12.5,553.5,619.32,493.54
2016,3,31,9,0,871.0,88.0,1.3,13.0,603.0,673.89,533.62
2016,3,31,9,15,886.0,90.5,1.4,13.5,646.5,725.13,569.0
2016,3,31,9,30,901.0,93.0,1.5,14.0,690.0,775.05,602.39
2016,3,31,9,45,913.0,94.0,1.6,14.5,728.0,819.42,631.46
2016,3,31,10,0,925.0,95.0,1.7,15.0,766.0,861.67,658.81
2016,3,31,10,15,933.0,96.5,1.85,15.0,797.0,898.71,684.21
2016,3,31,10,30,941.0,98.0,2.0,15.0,828.0,932.92,707.7
2016,3,31,10,45,947.0,98.5,2.2,15.5,851.5,961.27,726.45
2016,3,31,11,0,953.0,99.0,2.4,16.0,875.0,986.33,743.0
2016,3,31,11,15,956.5,100.0,2.55,16.0,890.5,1006.18,756.97
2016,3,31,11,30,960.0,101.0,2.7,16.0,906.0,1022.41,768.68
2016,3,31,11,45,961.5,101.0,2.85,16.5,913.0,1031.96,774.59
2016,3,31,12,0,963.0,101.0,3.0,17.0,920.0,1037.71,778.12
2016,3,31,12,15,963.0,101.0,3.1,17.0,918.5,1038.19,779.28
2016,3,31,12,30,963.0,101.0,3.2,17.0,917.0,1034.82,778.03
2016,3,31,12,45,961.0,100.0,3.35,17.0,907.0,1024.67,772.76
2016,3,31,13,0,959.0,99.0,3.5,17.0,897.0,1010.76,765.05
2016,3,31,13,15,955.0,98.5,3.6,16.5,879.0,991.85,755.02
2016,3,31,13,30,951.0,98.0,3.7,16.0,861.0,969.43,742.55
2016,3,31,13,45,945.0,96.5,3.85,16.0,835.0,940.77,724.62
2016,3,31,14,0,939.0,95.0,4.0,16.0,809.0,908.94,704.35
2016,3,31,14,15,930.5,93.5,4.05,16.0,775.5,872.07,679.78
2016,3,31,14,30,922.0,92.0,4.1,16.0,742.0,832.55,653.15
2016,3,31,14,45,910.5,90.0,4.15,16.0,702.5,787.8,622.46
2016,3,31,15,0,899.0,88.0,4.2,16.0,663.0,741.08,589.97
2016,3,31,15,15,883.5,85.5,4.15,15.5,617.5,689.42,554.08
2016,3,31,15,30,868.0,83.0,4.1,15.0,572.0,636.68,514.48
2016,3,31,15,45,846.0,80.0,4.1,15.0,521.5,580.38,469.92
2016,3,31,16,0,824.0,77.0,4.1,15.0,471.0,522.37,422.81
2016,3,31,16,15,794.0,73.5,3.95,14.5,418.0,460.48,371.71
2016,3,31,16,30,764.0,70.0,3.8,14.0,365.0,400.26,320.32
2016,3,31,16,45,718.5,65.0,3.65,13.5,309.5,334.79,263.34
2016,3,31,17,0,673.0,60.0,3.5,13.0,254.0,273.42,208.48
2016,3,31,17,15,605.5,53.5,3.2,12.0,200.5,209.27,151.66
2016,3,31,17,30,538.0,47.0,2.9,11.0,147.0,152.68,101.88
2016,3,31,17,45,422.0,37.0,2.6,10.5,99.5,93.92,54.76
2016,3,31,18,0,306.0,27.0,2.3,10.0,52.0,49.02,21.9
2016,3,31,18,15,153.0,13.5,2.15,9.5,26.0,15.33,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,19.5,1.75,8.0,42.0,29.73,10.67
2016,4,1,6,30,368.0,39.0,1.8,8.0,84.0,84.05,49.27
2016,4,1,6,45,463.5,48.5,1.85,8.5,134.0,134.07,89.45
2016,4,1,7,0,559.0,58.0,1.9,9.0,184.0,195.32,141.91
2016,4,1,7,15,617.5,65.0,1.85,9.5,238.5,253.86,194.41
2016,4,1,7,30,676.0,72.0,1.8,10.0,293.0,318.54,251.51
2016,4,1,7,45,719.0,76.0,1.8,10.5,348.0,379.45,304.59
2016,4,1,8,0,762.0,80.0,1.8,11.0,403.0,443.84,358.79
2016,4,1,8,15,789.5,84.0,1.75,11.5,455.0,503.38,407.2
2016,4,1,8,30,817.0,88.0,1.7,12.0,507.0,564.1,454.65
2016,4,1,8,45,838.5,90.5,1.7,12.5,555.5,620.35,497.28
2016,4,1,9,0,860.0,93.0,1.7,13.0,604.0,676.48,538.41
2016,4,1,9,15,874.5,95.0,1.7,13.5,647.5,724.16,570.77
2016,4,1,9,30,889.0,97.0,1.7,14.0,691.0,772.68,602.49
2016,4,1,9,45,900.5,99.0,1.7,14.5,728.5,817.22,630.83
2016,4,1,10,0,912.0,101.0,1.7,15.0,766.0,859.66,657.28
2016,4,1,10,15,920.0,102.5,1.7,15.0,796.5,896.24,680.65
2016,4,1,10,30,928.0,104.0,1.7,15.0,827.0,930.04,702.05
2016,4,1,10,45,933.5,104.5,1.7,15.5,850.0,957.56,717.84
2016,4,1,11,0,939.0,105.0,1.7,16.0,873.0,981.83,731.47
2016,4,1,11,15,942.0,106.0,1.7,16.5,888.0,1000.91,741.7
2016,4,1,11,30,945.0,107.0,1.7,17.0,903.0,1016.41,749.7
2016,4,1,11,45,946.0,107.0,1.75,17.5,909.5,1025.27,754.26
2016,4,1,12,0,947.0,107.0,1.8,18.0,916.0,1030.4,756.6
2016,4,1,12,15,946.5,107.0,1.85,18.0,914.5,1030.31,757.17
2016,4,1,12,30,946.0,107.0,1.9,18.0,913.0,1026.46,755.5
2016,4,1,12,45,947.0,104.5,1.95,18.0,903.5,1017.62,750.75
2016,4,1,13,0,948.0,102.0,2.0,18.0,894.0,1005.03,743.7
2016,4,1,13,15,944.0,101.5,2.0,18.0,876.0,986.22,732.07
2016,4,1,13,30,940.0,101.0,2.0,18.0,858.0,963.94,718.27
2016,4,1,13,45,933.5,99.5,2.05,18.0,832.0,935.03,700.67
2016,4,1,14,0,927.0,98.0,2.1,18.0,806.0,903.02,680.94
2016,4,1,14,15,918.0,96.5,2.15,18.0,772.5,866.03,657.65
2016,4,1,14,30,909.0,95.0,2.2,18.0,739.0,826.48,632.37
2016,4,1,14,45,897.5,93.0,2.25,18.0,699.5,782.15,603.43
2016,4,1,15,0,886.0,91.0,2.3,18.0,660.0,735.9,572.71
2016,4,1,15,15,869.5,88.5,2.3,17.5,614.5,684.08,538.17
2016,4,1,15,30,853.0,86.0,2.3,17.0,569.0,633.16,501.26
2016,4,1,15,45,831.5,82.5,2.3,17.0,519.0,575.43,457.13
2016,4,1,16,0,810.0,79.0,2.3,17.0,469.0,517.83,411.76
2016,4,1,16,15,780.0,75.0,2.15,16.5,416.0,456.11,362.01
2016,4,1,16,30,750.0,71.0,2.0,16.0,363.0,396.08,311.99
2016,4,1,16,45,707.0,66.0,1.85,15.5,308.5,332.26,257.56
2016,4,1,17,0,664.0,61.0,1.7,15.0,254.0,272.12,204.8
2016,4,1,17,15,598.5,54.0,1.55,14.0,200.5,208.56,149.54
2016,4,1,17,30,533.0,47.0,1.4,13.0,147.0,152.2,100.7
2016,4,1,17,45,423.5,36.5,1.3,12.5,100.0,93.99,54.33
2016,4,1,18,0,314.0,26.0,1.2,12.0,53.0,48.86,21.61
2016,4,1,18,15,157.0,13.0,1.15,11.5,26.5,15.05,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,65.0,11.0,1.1,9.0,12.0,11.15,0.0
2016,4,2,6,15,207.5,26.0,1.2,9.5,49.0,38.49,17.0
2016,4,2,6,30,350.0,41.0,1.3,10.0,86.0,85.03,50.58
2016,4,2,6,45,434.5,52.5,1.4,10.5,135.0,134.28,90.34
2016,4,2,7,0,519.0,64.0,1.5,11.0,184.0,193.47,140.83
2016,4,2,7,15,578.5,72.0,1.5,11.5,238.0,251.2,191.78
2016,4,2,7,30,638.0,80.0,1.5,12.0,292.0,315.23,247.4
2016,4,2,7,45,670.0,88.5,1.5,13.0,345.0,374.26,297.54
2016,4,2,8,0,702.0,97.0,1.5,14.0,398.0,435.78,347.75
2016,4,2,8,15,731.5,102.5,1.6,14.5,450.0,495.02,395.45
2016,4,2,8,30,761.0,108.0,1.7,15.0,502.0,555.78,442.8
2016,4,2,8,45,775.0,115.5,1.8,16.0,549.0,610.17,482.95
2016,4,2,9,0,789.0,123.0,1.9,17.0,596.0,662.81,520.55
2016,4,2,9,15,806.0,126.5,1.95,17.0,639.0,713.43,557.43
2016,4,2,9,30,823.0,130.0,2.0,17.0,682.0,763.09,591.5
2016,4,2,9,45,832.0,134.5,2.1,17.5,719.0,806.24,619.73
2016,4,2,10,0,841.0,139.0,2.2,18.0,756.0,847.3,646.26
2016,4,2,10,15,850.0,141.0,2.2,18.0,786.0,883.44,669.57
2016,4,2,10,30,859.0,143.0,2.2,18.0,816.0,917.07,691.06
2016,4,2,10,45,864.5,144.5,2.2,18.5,839.0,944.3,706.84
2016,4,2,11,0,870.0,146.0,2.2,19.0,862.0,968.49,720.58
2016,4,2,11,15,874.0,147.0,2.15,19.0,876.5,987.57,731.78
2016,4,2,11,30,878.0,148.0,2.1,19.0,891.0,1003.32,740.87
2016,4,2,11,45,880.5,147.5,2.05,19.5,897.5,1012.6,744.42
2016,4,2,12,0,883.0,147.0,2.0,20.0,904.0,1018.35,745.84
2016,4,2,12,15,882.0,147.0,1.95,20.0,902.0,1017.69,744.69
2016,4,2,12,30,881.0,147.0,1.9,20.0,900.0,1013.46,741.44
2016,4,2,12,45,897.0,135.0,1.85,20.0,894.0,1003.43,734.62
2016,4,2,13,0,913.0,123.0,1.8,20.0,888.0,995.59,729.41
2016,4,2,13,15,908.0,122.0,1.8,20.0,869.5,975.8,717.21
2016,4,2,13,30,903.0,121.0,1.8,20.0,851.0,952.7,703.04
2016,4,2,13,45,893.0,121.0,1.85,20.0,824.0,923.04,685.18
2016,4,2,14,0,883.0,121.0,1.9,20.0,797.0,890.6,665.4
2016,4,2,14,15,872.5,119.0,1.9,19.5,764.0,856.99,645.39
2016,4,2,14,30,862.0,117.0,1.9,19.0,731.0,816.82,620.65
2016,4,2,14,45,842.0,117.5,1.95,19.0,689.5,769.97,590.25
2016,4,2,15,0,822.0,118.0,2.0,19.0,648.0,721.96,558.57
2016,4,2,15,15,803.5,114.5,2.0,18.5,603.0,669.97,522.92
2016,4,2,15,30,785.0,111.0,2.0,18.0,558.0,617.37,485.18
2016,4,2,15,45,753.0,109.0,2.0,18.0,507.5,558.83,440.83
2016,4,2,16,0,721.0,107.0,2.0,18.0,457.0,500.83,395.67
2016,4,2,16,15,687.0,101.5,1.9,17.5,404.5,439.95,347.4
2016,4,2,16,30,653.0,96.0,1.8,17.0,352.0,381.37,299.44
2016,4,2,16,45,600.0,89.5,1.7,16.5,298.0,317.4,246.06
2016,4,2,17,0,547.0,83.0,1.6,16.0,244.0,258.56,195.73
2016,4,2,17,15,476.5,73.0,1.45,15.0,192.0,197.3,143.71
2016,4,2,17,30,406.0,63.0,1.3,14.0,140.0,143.07,97.93
2016,4,2,17,45,299.0,48.0,1.2,13.5,95.0,88.32,54.87
2016,4,2,18,0,192.0,33.0,1.1,13.0,50.0,46.39,24.03
2016,4,2,18,15,96.0,16.5,1.0,12.5,25.0,17.71,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
