Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,7.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,0.0,14.0,1.0,10.0,14.0,13.76,0.0
2016,4,3,6,15,153.5,31.0,1.0,10.0,51.0,40.21,20.54
2016,4,3,6,30,307.0,48.0,1.0,10.0,88.0,86.91,54.13
2016,4,3,6,45,395.5,60.5,1.05,10.5,138.0,135.46,93.11
2016,4,3,7,0,484.0,73.0,1.1,11.0,188.0,195.49,143.74
2016,4,3,7,15,544.5,82.5,1.05,11.5,241.5,253.23,193.98
2016,4,3,7,30,605.0,92.0,1.0,12.0,295.0,317.42,248.82
2016,4,3,7,45,645.5,99.0,1.0,12.5,349.0,376.77,298.85
2016,4,3,8,0,686.0,106.0,1.0,13.0,403.0,439.55,349.94
2016,4,3,8,15,716.0,111.5,1.05,13.5,455.0,498.33,396.53
2016,4,3,8,30,746.0,117.0,1.1,14.0,507.0,558.68,442.76
2016,4,3,8,45,768.0,121.5,1.15,14.5,555.0,614.21,483.96
2016,4,3,9,0,790.0,126.0,1.2,15.0,603.0,669.86,524.02
2016,4,3,9,15,806.5,129.5,1.25,15.5,646.5,718.98,558.36
2016,4,3,9,30,823.0,133.0,1.3,16.0,690.0,768.27,590.63
2016,4,3,9,45,834.5,136.5,1.4,16.5,727.0,812.3,619.23
2016,4,3,10,0,846.0,140.0,1.5,17.0,764.0,854.42,646.26
2016,4,3,10,15,855.0,142.0,1.55,17.0,794.0,890.66,669.75
2016,4,3,10,30,864.0,144.0,1.6,17.0,824.0,924.37,691.52
2016,4,3,10,45,871.5,144.5,1.65,17.5,847.0,952.42,708.19
2016,4,3,11,0,879.0,145.0,1.7,18.0,870.0,977.48,722.91
2016,4,3,11,15,882.5,146.0,1.7,18.0,885.0,996.16,734.21
2016,4,3,11,30,886.0,147.0,1.7,18.0,900.0,1011.46,743.46
2016,4,3,11,45,751.5,223.5,1.7,18.0,866.0,973.82,718.57
2016,4,3,12,0,617.0,300.0,1.7,18.0,832.0,924.61,684.05
2016,4,3,12,15,752.5,223.5,1.7,18.0,870.5,978.34,722.41
2016,4,3,12,30,888.0,147.0,1.7,18.0,909.0,1015.38,745.9
2016,4,3,12,45,888.0,144.5,1.7,18.5,899.5,1005.96,738.22
2016,4,3,13,0,888.0,142.0,1.7,19.0,890.0,993.03,729.0
2016,4,3,13,15,684.5,230.5,1.75,18.5,800.0,892.01,665.26
2016,4,3,13,30,481.0,319.0,1.8,18.0,710.0,782.52,588.56
2016,4,3,13,45,423.5,331.0,1.85,18.0,667.5,731.69,553.83
2016,4,3,14,0,366.0,343.0,1.9,18.0,625.0,676.37,514.89
2016,4,3,14,15,478.5,286.0,2.0,18.0,638.0,704.62,539.87
2016,4,3,14,30,591.0,229.0,2.1,18.0,651.0,718.07,553.54
2016,4,3,14,45,714.5,172.0,2.25,18.0,654.5,732.66,568.18
2016,4,3,15,0,838.0,115.0,2.4,18.0,658.0,731.12,570.1
2016,4,3,15,15,820.0,111.5,2.5,17.5,612.5,678.76,534.22
2016,4,3,15,30,802.0,108.0,2.6,17.0,567.0,625.71,496.13
2016,4,3,15,45,783.5,102.0,2.75,17.0,518.0,569.39,453.56
2016,4,3,16,0,765.0,96.0,2.9,17.0,469.0,513.05,409.46
2016,4,3,16,15,733.0,91.0,2.85,16.5,416.0,451.75,360.19
2016,4,3,16,30,701.0,86.0,2.8,16.0,363.0,392.11,310.65
2016,4,3,16,45,653.0,80.0,2.8,15.5,308.5,327.87,256.15
2016,4,3,17,0,605.0,74.0,2.8,15.0,254.0,268.13,204.05
2016,4,3,17,15,536.5,65.5,2.55,14.0,201.0,205.5,149.77
2016,4,3,17,30,468.0,57.0,2.3,13.0,148.0,150.49,102.35
2016,4,3,17,45,348.5,45.0,2.1,12.5,101.0,93.03,56.99
2016,4,3,18,0,229.0,33.0,1.9,12.0,54.0,49.33,25.38
2016,4,3,18,15,114.5,16.5,1.85,11.5,27.0,15.61,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,52.0,7.0,1.6,8.5,8.5,0.0,0.0
2016,4,4,6,0,104.0,14.0,1.7,9.0,17.0,14.98,0.0
2016,4,4,6,15,250.5,27.5,1.85,9.5,56.5,44.63,21.17
2016,4,4,6,30,397.0,41.0,2.0,10.0,96.0,93.46,55.83
2016,4,4,6,45,485.5,50.5,2.2,10.5,147.0,144.83,97.73
2016,4,4,7,0,574.0,60.0,2.4,11.0,198.0,206.53,150.89
2016,4,4,7,15,630.5,66.5,2.45,11.5,252.5,265.3,203.51
2016,4,4,7,30,687.0,73.0,2.5,12.0,307.0,329.93,260.44
2016,4,4,7,45,726.5,77.5,2.6,12.5,362.0,390.79,313.43
2016,4,4,8,0,766.0,82.0,2.7,13.0,417.0,454.71,367.33
2016,4,4,8,15,794.0,86.0,2.7,13.5,469.5,514.81,416.35
2016,4,4,8,30,822.0,90.0,2.7,14.0,522.0,576.11,464.61
2016,4,4,8,45,843.5,92.5,2.75,14.5,571.5,632.59,507.86
2016,4,4,9,0,865.0,95.0,2.8,15.0,621.0,688.92,549.72
2016,4,4,9,15,880.5,97.5,2.85,15.5,665.0,737.97,583.4
2016,4,4,9,30,896.0,100.0,2.9,16.0,709.0,787.91,616.91
2016,4,4,9,45,907.0,102.0,2.95,16.5,747.5,832.17,645.86
2016,4,4,10,0,918.0,104.0,3.0,17.0,786.0,874.26,672.95
2016,4,4,10,15,927.0,106.0,3.05,17.0,817.5,912.22,698.23
2016,4,4,10,30,936.0,108.0,3.1,17.0,849.0,947.43,721.52
2016,4,4,10,45,939.0,111.0,3.2,17.5,872.0,975.3,738.76
2016,4,4,11,0,942.0,114.0,3.3,18.0,895.0,999.79,753.75
2016,4,4,11,15,946.0,115.0,3.35,18.0,911.0,1019.63,766.71
2016,4,4,11,30,950.0,116.0,3.4,18.0,927.0,1035.91,777.41
2016,4,4,11,45,950.0,117.5,3.45,18.0,933.5,1045.2,783.59
2016,4,4,12,0,950.0,119.0,3.5,18.0,940.0,1050.74,787.46
2016,4,4,12,15,950.5,119.0,3.55,18.0,939.0,1051.4,788.25
2016,4,4,12,30,951.0,119.0,3.6,18.0,938.0,1048.28,786.68
2016,4,4,12,45,949.0,119.0,3.7,18.0,928.5,1038.99,781.52
2016,4,4,13,0,947.0,119.0,3.8,18.0,919.0,1026.01,774.0
2016,4,4,13,15,943.5,118.0,3.85,18.0,901.0,1006.95,762.1
2016,4,4,13,30,940.0,117.0,3.9,18.0,883.0,984.42,747.91
2016,4,4,13,45,934.5,115.5,4.0,18.0,857.0,956.21,730.13
2016,4,4,14,0,929.0,114.0,4.1,18.0,831.0,924.88,710.12
2016,4,4,14,15,920.5,112.0,4.1,17.5,797.5,887.55,686.55
2016,4,4,14,30,912.0,110.0,4.1,17.0,764.0,847.62,660.92
2016,4,4,14,45,904.0,106.0,4.1,17.0,724.5,803.6,630.82
2016,4,4,15,0,896.0,102.0,4.1,17.0,685.0,757.38,598.83
2016,4,4,15,15,879.5,99.5,4.05,16.5,639.0,707.25,564.25
2016,4,4,15,30,863.0,97.0,4.0,16.0,593.0,653.53,524.21
2016,4,4,15,45,843.0,92.5,4.0,16.0,542.0,594.99,478.56
2016,4,4,16,0,823.0,88.0,4.0,16.0,491.0,536.43,431.59
2016,4,4,16,15,792.0,84.0,3.8,15.5,436.5,473.39,380.05
2016,4,4,16,30,761.0,80.0,3.6,15.0,382.0,412.12,328.36
2016,4,4,16,45,713.5,75.0,3.45,14.5,325.5,345.77,271.31
2016,4,4,17,0,666.0,70.0,3.3,14.0,269.0,283.75,216.55
2016,4,4,17,15,596.0,62.5,2.9,13.0,214.0,218.17,159.13
2016,4,4,17,30,526.0,55.0,2.5,12.0,159.0,160.31,108.74
2016,4,4,17,45,405.5,44.0,2.1,11.5,109.5,100.13,60.72
2016,4,4,18,0,285.0,33.0,1.7,11.0,60.0,54.37,27.69
2016,4,4,18,15,142.5,16.5,1.6,10.5,30.0,16.34,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,81.0,7.5,1.2,8.5,10.5,7.37,0.0
2016,4,5,6,0,162.0,15.0,1.2,9.0,21.0,14.7,0.0
2016,4,5,6,15,316.0,27.0,1.35,9.5,63.5,49.79,23.21
2016,4,5,6,30,470.0,39.0,1.5,10.0,106.0,102.54,60.35
2016,4,5,6,45,559.0,46.5,1.65,11.0,159.5,156.61,104.6
2016,4,5,7,0,648.0,54.0,1.8,12.0,213.0,221.32,160.24
2016,4,5,7,15,700.5,59.5,1.8,12.5,269.0,282.17,214.67
2016,4,5,7,30,753.0,65.0,1.8,13.0,325.0,348.3,272.58
2016,4,5,7,45,789.5,68.5,1.85,14.0,381.0,410.45,325.51
2016,4,5,8,0,826.0,72.0,1.9,15.0,437.0,475.31,378.59
2016,4,5,8,15,851.0,75.5,2.0,15.5,490.5,536.39,427.72
2016,4,5,8,30,876.0,79.0,2.1,16.0,544.0,596.84,474.79
2016,4,5,8,45,895.0,81.0,2.25,16.5,593.5,653.43,517.77
2016,4,5,9,0,914.0,83.0,2.4,17.0,643.0,709.52,558.64
2016,4,5,9,15,926.5,85.5,2.45,17.5,686.5,760.63,592.74
2016,4,5,9,30,939.0,88.0,2.5,18.0,730.0,810.08,625.11
2016,4,5,9,45,949.0,89.5,2.55,18.5,767.5,854.53,653.53
2016,4,5,10,0,959.0,91.0,2.6,19.0,805.0,896.61,679.99
2016,4,5,10,15,965.5,92.0,2.55,19.5,835.5,932.54,701.15
2016,4,5,10,30,972.0,93.0,2.5,20.0,866.0,965.44,720.05
2016,4,5,10,45,976.0,94.0,2.45,20.5,888.5,992.86,735.14
2016,4,5,11,0,980.0,95.0,2.4,21.0,911.0,1016.82,747.89
2016,4,5,11,15,982.5,95.5,2.4,21.0,925.5,1035.23,759.02
2016,4,5,11,30,985.0,96.0,2.4,21.0,940.0,1049.91,767.88
2016,4,5,11,45,985.5,96.5,2.45,21.5,946.0,1058.84,772.27
2016,4,5,12,0,986.0,97.0,2.5,22.0,952.0,1063.88,774.34
2016,4,5,12,15,985.0,97.0,2.6,22.0,949.5,1063.02,774.83
2016,4,5,12,30,984.0,97.0,2.7,22.0,947.0,1058.25,772.96
2016,4,5,12,45,979.0,97.5,2.8,22.5,935.5,1046.29,765.08
2016,4,5,13,0,974.0,98.0,2.9,23.0,924.0,1030.6,754.9
2016,4,5,13,15,970.0,97.5,2.9,23.0,905.0,1011.13,742.91
2016,4,5,13,30,966.0,97.0,2.9,23.0,886.0,988.11,728.66
2016,4,5,13,45,959.5,95.5,2.95,23.0,859.5,958.36,710.42
2016,4,5,14,0,953.0,94.0,3.0,23.0,833.0,925.45,690.02
2016,4,5,14,15,944.5,92.5,2.95,22.5,799.0,887.89,666.93
2016,4,5,14,30,936.0,91.0,2.9,22.0,765.0,847.67,641.82
2016,4,5,14,45,924.0,89.5,2.85,22.0,724.5,802.33,611.69
2016,4,5,15,0,912.0,88.0,2.8,22.0,684.0,755.05,579.93
2016,4,5,15,15,896.5,85.5,2.65,22.0,638.0,702.64,543.65
2016,4,5,15,30,881.0,83.0,2.5,22.0,592.0,649.14,504.34
2016,4,5,15,45,859.5,80.5,2.35,22.0,541.0,591.32,460.38
2016,4,5,16,0,838.0,78.0,2.2,22.0,490.0,534.7,416.13
2016,4,5,16,15,809.5,74.0,2.0,21.0,436.5,472.13,367.47
2016,4,5,16,30,781.0,70.0,1.8,20.0,383.0,411.05,318.2
2016,4,5,16,45,738.5,65.5,1.6,19.5,327.0,346.07,263.8
2016,4,5,17,0,696.0,61.0,1.4,19.0,271.0,284.84,211.04
2016,4,5,17,15,632.0,54.5,1.3,18.0,216.5,219.83,155.56
2016,4,5,17,30,568.0,48.0,1.2,17.0,162.0,162.06,106.18
2016,4,5,17,45,459.0,39.0,1.2,16.0,112.5,102.89,59.6
2016,4,5,18,0,350.0,30.0,1.2,15.0,63.0,56.68,26.86
2016,4,5,18,15,175.0,15.0,1.2,14.5,31.5,15.62,0.0
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,67.5,8.5,1.15,12.5,11.5,8.36,0.0
2016,4,6,6,0,135.0,17.0,1.1,13.0,23.0,16.59,0.0
2016,4,6,6,15,281.5,30.5,1.1,14.0,65.0,51.59,25.53
2016,4,6,6,30,428.0,44.0,1.1,15.0,107.0,103.26,61.66
2016,4,6,6,45,511.5,53.5,1.15,16.0,159.0,156.05,104.17
2016,4,6,7,0,595.0,63.0,1.2,17.0,211.0,218.55,156.59
2016,4,6,7,15,650.0,69.5,1.3,17.5,267.0,278.39,208.49
2016,4,6,7,30,705.0,76.0,1.4,18.0,323.0,343.86,264.18
2016,4,6,7,45,585.5,110.5,1.55,19.0,338.0,368.44,287.5
2016,4,6,8,0,466.0,145.0,1.7,20.0,353.0,377.01,295.93
2016,4,6,8,15,590.5,127.5,1.75,20.5,423.0,453.58,356.06
2016,4,6,8,30,715.0,110.0,1.8,21.0,493.0,539.29,421.49
2016,4,6,8,45,701.5,129.0,1.85,21.5,532.5,585.96,455.05
2016,4,6,9,0,688.0,148.0,1.9,22.0,572.0,629.57,485.54
2016,4,6,9,15,783.0,131.0,1.95,22.5,645.5,709.56,542.95
2016,4,6,9,30,878.0,114.0,2.0,23.0,719.0,796.21,600.34
2016,4,6,9,45,698.0,192.5,2.05,24.0,689.0,769.32,577.33
2016,4,6,10,0,518.0,271.0,2.1,25.0,659.0,722.68,538.73
2016,4,6,10,15,522.0,284.5,2.05,25.0,688.5,756.95,561.5
2016,4,6,10,30,526.0,298.0,2.0,25.0,718.0,789.57,582.16
2016,4,6,10,45,720.0,214.5,1.95,25.5,806.5,895.64,654.53
2016,4,6,11,0,914.0,131.0,1.9,26.0,895.0,994.95,714.81
2016,4,6,11,15,726.0,233.0,1.85,26.0,846.5,947.22,682.21
2016,4,6,11,30,538.0,335.0,1.8,26.0,798.0,879.62,633.42
2016,4,6,11,45,506.5,346.5,1.8,26.0,784.5,865.7,624.04
2016,4,6,12,0,475.0,358.0,1.8,26.0,771.0,849.17,612.45
2016,4,6,12,15,696.5,245.5,1.7,26.0,850.5,949.75,682.87
2016,4,6,12,30,918.0,133.0,1.6,26.0,930.0,1033.58,733.13
2016,4,6,12,45,910.0,135.5,1.55,26.0,917.5,1021.25,723.97
2016,4,6,13,0,902.0,138.0,1.5,26.0,905.0,1005.49,713.97
2016,4,6,13,15,743.5,214.5,1.4,26.0,838.0,932.55,667.42
2016,4,6,13,30,585.0,291.0,1.3,26.0,771.0,849.63,611.3
2016,4,6,13,45,601.5,271.5,1.25,26.0,751.5,829.58,599.84
2016,4,6,14,0,618.0,252.0,1.2,26.0,732.0,808.17,586.68
2016,4,6,14,15,614.0,239.0,1.05,26.0,699.0,771.77,561.92
2016,4,6,14,30,610.0,226.0,0.9,26.0,666.0,733.47,535.86
2016,4,6,14,45,625.5,204.0,0.8,26.0,634.5,699.24,513.34
2016,4,6,15,0,641.0,182.0,0.7,26.0,603.0,661.8,488.25
2016,4,6,15,15,642.0,165.5,0.6,25.5,562.5,616.91,458.23
2016,4,6,15,30,643.0,149.0,0.5,25.0,522.0,570.17,426.25
2016,4,6,15,45,531.0,163.5,0.4,25.0,454.0,484.87,364.13
2016,4,6,16,0,419.0,178.0,0.3,25.0,386.0,411.53,309.84
2016,4,6,16,15,209.5,120.5,0.3,24.0,224.5,225.01,172.06
2016,4,6,16,30,0.0,63.0,0.3,23.0,63.0,60.89,44.07
2016,4,6,16,45,0.0,53.5,0.3,22.5,53.5,51.69,37.15
2016,4,6,17,0,0.0,44.0,0.3,22.0,44.0,42.49,29.74
2016,4,6,17,15,0.0,35.0,0.4,21.0,35.0,33.79,22.62
2016,4,6,17,30,0.0,26.0,0.5,20.0,26.0,25.09,15.34
2016,4,6,17,45,0.0,18.0,0.6,19.0,18.0,17.36,8.74
2016,4,6,18,0,0.0,10.0,0.7,18.0,10.0,9.64,2.03
2016,4,6,18,15,0.0,5.0,0.7,17.5,5.0,4.82,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,11.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,4,7,6,15,19.5,33.5,1.8,12.0,36.5,33.8,21.17
2016,4,7,6,30,39.0,54.0,2.0,12.0,60.0,57.72,41.45
2016,4,7,6,45,56.0,77.0,2.25,12.5,89.5,86.13,65.53
2016,4,7,7,0,73.0,100.0,2.5,13.0,119.0,116.73,91.51
2016,4,7,7,15,88.0,122.5,2.65,13.0,150.0,149.83,119.68
2016,4,7,7,30,103.0,145.0,2.8,13.0,181.0,183.55,148.11
2016,4,7,7,45,68.5,159.5,2.95,13.5,185.5,187.15,151.29
2016,4,7,8,0,34.0,174.0,3.1,14.0,190.0,188.83,152.18
2016,4,7,8,15,118.0,207.0,3.1,14.5,269.5,272.63,220.28
2016,4,7,8,30,202.0,240.0,3.1,15.0,349.0,362.22,291.55
2016,4,7,8,45,202.0,263.5,3.15,15.5,380.5,396.58,317.25
2016,4,7,9,0,202.0,287.0,3.2,16.0,412.0,430.54,342.32
2016,4,7,9,15,179.5,309.5,3.15,16.0,426.0,446.71,353.36
2016,4,7,9,30,157.0,332.0,3.1,16.0,440.0,460.59,362.48
2016,4,7,9,45,161.5,351.0,3.1,16.5,467.5,490.34,383.6
2016,4,7,10,0,166.0,370.0,3.1,17.0,495.0,519.94,404.25
2016,4,7,10,15,121.0,374.5,3.0,17.0,468.0,491.28,380.68
2016,4,7,10,30,76.0,379.0,2.9,17.0,441.0,452.48,349.76
2016,4,7,10,45,104.5,400.5,2.8,17.5,487.5,503.07,387.08
2016,4,7,11,0,133.0,422.0,2.7,18.0,534.0,562.25,429.39
2016,4,7,11,15,132.0,429.5,2.6,18.0,542.5,571.68,435.15
2016,4,7,11,30,131.0,437.0,2.5,18.0,551.0,580.5,440.77
2016,4,7,11,45,135.5,436.5,2.45,18.0,555.0,585.58,444.23
2016,4,7,12,0,140.0,436.0,2.4,18.0,559.0,590.08,447.33
2016,4,7,12,15,133.5,438.5,2.35,18.0,555.5,586.38,444.19
2016,4,7,12,30,127.0,441.0,2.3,18.0,552.0,582.07,440.72
2016,4,7,12,45,135.0,437.0,2.3,18.0,553.5,584.31,442.82
2016,4,7,13,0,143.0,433.0,2.3,18.0,555.0,585.77,444.37
2016,4,7,13,15,199.5,419.0,2.3,18.0,585.5,621.17,471.99
2016,4,7,13,30,256.0,405.0,2.3,18.0,616.0,661.12,502.22
2016,4,7,13,45,265.0,389.5,2.35,18.0,602.0,646.14,492.43
2016,4,7,14,0,274.0,374.0,2.4,18.0,588.0,629.72,481.95
2016,4,7,14,15,175.0,354.5,2.45,18.0,489.0,511.12,394.24
2016,4,7,14,30,76.0,335.0,2.5,18.0,390.0,399.08,309.26
2016,4,7,14,45,99.5,322.5,2.55,18.0,390.5,401.11,312.69
2016,4,7,15,0,123.0,310.0,2.6,18.0,391.0,406.13,317.73
2016,4,7,15,15,119.0,287.5,2.6,17.5,361.5,374.3,294.55
2016,4,7,15,30,115.0,265.0,2.6,17.0,332.0,342.6,271.25
2016,4,7,15,45,182.0,238.0,2.65,17.0,333.5,348.21,277.38
2016,4,7,16,0,249.0,211.0,2.7,17.0,335.0,350.35,279.86
2016,4,7,16,15,382.5,164.0,2.65,16.5,331.0,356.53,285.31
2016,4,7,16,30,516.0,117.0,2.6,16.0,327.0,344.52,274.18
2016,4,7,16,45,459.0,111.0,2.55,16.0,278.0,287.1,225.59
2016,4,7,17,0,402.0,105.0,2.5,16.0,229.0,235.43,181.38
2016,4,7,17,15,349.5,89.5,2.3,15.5,182.5,181.63,135.5
2016,4,7,17,30,297.0,74.0,2.1,15.0,136.0,133.77,94.88
2016,4,7,17,45,220.0,56.0,1.95,14.5,94.5,86.2,56.74
2016,4,7,18,0,143.0,38.0,1.8,14.0,53.0,47.87,27.73
2016,4,7,18,15,71.5,19.0,1.8,13.5,26.5,18.3,0.0
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,11.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.4,12.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,19.5,1.5,12.0,19.5,18.81,9.83
2016,4,8,6,30,0.0,32.0,1.6,12.0,32.0,30.9,20.61
2016,4,8,6,45,0.0,47.5,1.7,12.0,47.5,45.89,33.77
2016,4,8,7,0,0.0,63.0,1.8,12.0,63.0,60.91,46.79
2016,4,8,7,15,0.0,80.0,1.75,12.0,80.0,77.44,60.88
2016,4,8,7,30,0.0,97.0,1.7,12.0,97.0,94.02,74.77
2016,4,8,7,45,0.0,100.0,1.7,12.5,100.0,96.93,76.8
2016,4,8,8,0,0.0,103.0,1.7,13.0,103.0,99.84,78.8
2016,4,8,8,15,0.0,115.5,1.65,13.0,115.5,112.06,88.65
2016,4,8,8,30,0.0,128.0,1.6,13.0,128.0,124.32,98.42
2016,4,8,8,45,0.0,132.0,1.55,13.0,132.0,128.24,101.27
2016,4,8,9,0,0.0,136.0,1.5,13.0,136.0,132.17,104.15
2016,4,8,9,15,0.0,79.0,1.5,13.0,79.0,76.45,58.17
2016,4,8,9,30,0.0,22.0,1.5,13.0,22.0,21.27,12.21
2016,4,8,9,45,45.0,191.0,1.55,13.5,225.0,226.33,180.71
2016,4,8,10,0,90.0,360.0,1.6,14.0,428.0,439.61,343.89
2016,4,8,10,15,98.0,377.5,1.65,14.0,454.0,467.73,363.26
2016,4,8,10,30,106.0,395.0,1.7,14.0,480.0,496.01,383.89
2016,4,8,10,45,180.5,406.5,1.75,14.0,556.5,586.45,451.86
2016,4,8,11,0,255.0,418.0,1.8,14.0,633.0,679.84,519.87
2016,4,8,11,15,157.0,410.5,1.8,14.0,543.5,575.42,441.33
2016,4,8,11,30,59.0,403.0,1.8,14.0,454.0,467.08,359.31
2016,4,8,11,45,64.5,411.0,1.85,14.0,467.5,481.38,370.79
2016,4,8,12,0,70.0,419.0,1.9,14.0,481.0,495.47,381.32
2016,4,8,12,15,57.5,403.0,1.95,14.0,453.5,466.41,359.6
2016,4,8,12,30,45.0,387.0,2.0,14.0,426.0,437.18,337.87
2016,4,8,12,45,22.5,242.5,2.05,14.0,262.0,265.22,207.27
2016,4,8,13,0,0.0,98.0,2.1,14.0,98.0,95.09,72.18
2016,4,8,13,15,1.0,123.0,2.1,14.0,124.0,120.5,93.08
2016,4,8,13,30,2.0,148.0,2.1,14.0,150.0,145.95,113.65
2016,4,8,13,45,1.0,144.5,2.1,14.5,146.0,141.53,109.93
2016,4,8,14,0,0.0,141.0,2.1,15.0,142.0,137.16,106.33
2016,4,8,14,15,0.0,85.5,2.1,15.0,86.0,82.8,62.52
2016,4,8,14,30,0.0,30.0,2.1,15.0,30.0,29.02,18.46
2016,4,8,14,45,0.0,51.5,2.1,15.0,51.5,49.82,35.77
2016,4,8,15,0,0.0,73.0,2.1,15.0,73.0,70.64,53.05
2016,4,8,15,15,0.0,50.0,2.05,14.5,50.0,48.35,34.8
2016,4,8,15,30,0.0,27.0,2.0,14.0,27.0,26.09,16.34
2016,4,8,15,45,25.5,116.0,1.95,14.0,129.0,129.21,102.84
2016,4,8,16,0,51.0,205.0,1.9,14.0,231.0,231.09,185.92
2016,4,8,16,15,25.5,145.0,1.75,13.5,158.0,155.4,124.5
2016,4,8,16,30,0.0,85.0,1.6,13.0,85.0,82.26,64.25
2016,4,8,16,45,0.0,72.5,1.5,13.0,72.5,70.1,54.28
2016,4,8,17,0,0.0,60.0,1.4,13.0,60.0,57.98,44.11
2016,4,8,17,15,0.0,47.5,1.25,12.5,47.5,45.88,33.86
2016,4,8,17,30,0.0,35.0,1.1,12.0,35.0,33.79,23.42
2016,4,8,17,45,0.0,24.5,1.0,12.0,24.5,23.64,14.46
2016,4,8,18,0,0.0,14.0,0.9,12.0,14.0,13.5,5.45
2016,4,8,18,15,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,10.5,5.5,5.41,0.0
2016,4,9,6,0,0.0,11.0,0.8,11.0,11.0,10.61,0.16
2016,4,9,6,15,0.0,27.0,0.95,11.0,27.0,26.07,16.0
2016,4,9,6,30,0.0,43.0,1.1,11.0,43.0,41.5,29.78
2016,4,9,6,45,0.0,62.5,1.25,11.5,62.5,60.37,46.24
2016,4,9,7,0,0.0,82.0,1.4,12.0,82.0,79.35,62.5
2016,4,9,7,15,1.0,102.0,1.45,12.0,102.5,99.22,79.28
2016,4,9,7,30,2.0,122.0,1.5,12.0,123.0,119.28,95.92
2016,4,9,7,45,26.0,153.5,1.55,12.5,165.5,162.75,131.45
2016,4,9,8,0,50.0,185.0,1.6,13.0,208.0,207.76,167.7
2016,4,9,8,15,153.0,211.5,1.6,13.0,293.0,296.58,239.63
2016,4,9,8,30,256.0,238.0,1.6,13.0,378.0,396.81,318.91
2016,4,9,8,45,288.5,255.0,1.6,13.0,426.0,448.32,358.22
2016,4,9,9,0,321.0,272.0,1.6,13.0,474.0,502.18,398.91
2016,4,9,9,15,314.5,294.0,1.55,13.0,503.0,534.79,421.94
2016,4,9,9,30,308.0,316.0,1.5,13.0,532.0,566.02,443.63
2016,4,9,9,45,369.5,313.0,1.5,13.5,585.0,624.74,486.35
2016,4,9,10,0,431.0,310.0,1.5,14.0,638.0,692.35,534.08
2016,4,9,10,15,253.0,346.0,1.4,14.0,540.5,583.02,449.38
2016,4,9,10,30,75.0,382.0,1.3,14.0,443.0,454.56,349.78
2016,4,9,10,45,145.0,404.0,1.25,14.5,526.0,551.26,422.06
2016,4,9,11,0,215.0,426.0,1.2,15.0,609.0,643.33,486.91
2016,4,9,11,15,152.5,427.0,1.1,15.0,557.5,588.48,444.37
2016,4,9,11,30,90.0,428.0,1.0,15.0,506.0,523.2,395.5
2016,4,9,11,45,118.5,439.0,0.95,15.0,543.0,571.5,430.74
2016,4,9,12,0,147.0,450.0,0.9,15.0,580.0,611.52,458.65
2016,4,9,12,15,153.5,449.5,0.8,15.0,585.0,617.3,461.51
2016,4,9,12,30,160.0,449.0,0.7,15.0,590.0,622.34,464.18
2016,4,9,12,45,117.0,430.0,0.6,15.5,532.5,559.3,417.45
2016,4,9,13,0,74.0,411.0,0.5,16.0,475.0,488.74,365.82
2016,4,9,13,15,137.5,413.5,0.55,16.0,529.0,557.16,417.55
2016,4,9,13,30,201.0,416.0,0.6,16.0,583.0,614.87,459.62
2016,4,9,13,45,181.0,403.0,0.65,16.0,550.0,578.13,433.91
2016,4,9,14,0,161.0,390.0,0.7,16.0,517.0,541.74,409.17
2016,4,9,14,15,264.0,354.5,0.85,16.0,552.5,591.71,449.94
2016,4,9,14,30,367.0,319.0,1.0,16.0,588.0,627.68,479.58
2016,4,9,14,45,476.5,261.5,1.15,16.0,591.0,643.11,495.01
2016,4,9,15,0,586.0,204.0,1.3,16.0,594.0,643.32,499.47
2016,4,9,15,15,374.5,237.0,1.4,15.5,480.0,501.34,393.72
2016,4,9,15,30,163.0,270.0,1.5,15.0,366.0,378.11,298.82
2016,4,9,15,45,144.0,245.5,1.6,15.0,325.0,333.4,265.38
2016,4,9,16,0,125.0,221.0,1.7,15.0,284.0,290.35,232.09
2016,4,9,16,15,85.0,191.5,1.7,14.5,232.5,231.08,185.36
2016,4,9,16,30,45.0,162.0,1.7,14.0,181.0,179.32,143.99
2016,4,9,16,45,38.5,140.0,1.7,14.0,154.5,152.18,121.95
2016,4,9,17,0,32.0,118.0,1.7,14.0,128.0,125.83,100.17
2016,4,9,17,15,23.0,96.0,1.55,13.5,102.5,99.67,78.43
2016,4,9,17,30,14.0,74.0,1.4,13.0,77.0,74.27,57.05
2016,4,9,17,45,7.0,53.0,1.25,13.0,54.5,52.02,37.97
2016,4,9,18,0,0.0,32.0,1.1,13.0,32.0,30.8,19.59
2016,4,9,18,15,0.0,16.0,1.1,12.5,16.0,15.44,1.68
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.05,10.0,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,8.0,1.3,10.0,8.0,7.71,0.81
2016,4,10,6,30,0.0,13.0,1.4,10.0,13.0,12.53,5.13
2016,4,10,6,45,0.0,19.0,1.5,10.5,19.0,18.32,10.25
2016,4,10,7,0,0.0,25.0,1.6,11.0,25.0,24.12,15.3
2016,4,10,7,15,0.0,31.5,1.6,11.0,31.5,30.4,20.74
2016,4,10,7,30,0.0,38.0,1.6,11.0,38.0,36.69,26.1
2016,4,10,7,45,13.5,107.0,1.65,11.5,113.0,109.69,87.9
2016,4,10,8,0,27.0,176.0,1.7,12.0,188.0,187.35,151.68
2016,4,10,8,15,13.5,163.0,1.75,12.0,169.0,166.2,133.64
2016,4,10,8,30,0.0,150.0,1.8,12.0,150.0,145.95,116.45
2016,4,10,8,45,0.0,147.5,1.85,12.5,147.5,143.47,113.89
2016,4,10,9,0,0.0,145.0,1.9,13.0,145.0,141.0,111.34
2016,4,10,9,15,5.0,181.5,1.95,13.0,185.5,180.71,143.36
2016,4,10,9,30,10.0,218.0,2.0,13.0,226.0,221.04,175.33
2016,4,10,9,45,7.5,198.0,2.15,13.0,204.0,199.49,157.72
2016,4,10,10,0,5.0,178.0,2.3,13.0,182.0,177.83,140.16
2016,4,10,10,15,5.5,177.0,2.4,13.0,181.5,177.46,139.75
2016,4,10,10,30,6.0,176.0,2.5,13.0,181.0,177.1,139.33
2016,4,10,10,45,7.0,187.5,2.65,13.5,193.5,189.57,148.94
2016,4,10,11,0,8.0,199.0,2.8,14.0,206.0,202.09,158.51
2016,4,10,11,15,8.5,200.0,2.85,14.0,207.5,203.71,159.7
2016,4,10,11,30,9.0,201.0,2.9,14.0,209.0,205.31,160.92
2016,4,10,11,45,8.5,194.0,3.0,14.0,201.5,197.97,155.07
2016,4,10,12,0,8.0,187.0,3.1,14.0,194.0,190.58,149.21
2016,4,10,12,15,7.5,185.0,3.15,14.0,192.0,188.11,147.25
2016,4,10,12,30,7.0,183.0,3.2,14.0,190.0,185.59,145.27
2016,4,10,12,45,3.5,145.0,3.25,14.0,148.5,144.62,112.43
2016,4,10,13,0,0.0,107.0,3.3,14.0,107.0,103.9,79.53
2016,4,10,13,15,2.0,134.0,3.35,14.0,135.5,132.24,102.67
2016,4,10,13,30,4.0,161.0,3.4,14.0,164.0,160.59,125.64
2016,4,10,13,45,3.0,157.5,3.45,14.0,160.5,156.12,122.11
2016,4,10,14,0,2.0,154.0,3.5,14.0,157.0,151.68,118.67
2016,4,10,14,15,1.0,132.5,3.5,13.5,134.0,129.6,101.16
2016,4,10,14,30,0.0,111.0,3.5,13.0,111.0,107.65,83.59
2016,4,10,14,45,0.0,92.5,3.55,13.0,92.5,89.56,68.91
2016,4,10,15,0,0.0,74.0,3.6,13.0,74.0,71.61,54.23
2016,4,10,15,15,3.5,130.0,3.5,12.5,132.0,128.63,101.87
2016,4,10,15,30,7.0,186.0,3.4,12.0,190.0,186.01,149.48
2016,4,10,15,45,3.5,134.5,3.35,12.0,136.5,132.75,105.91
2016,4,10,16,0,0.0,83.0,3.3,12.0,83.0,80.28,62.43
2016,4,10,16,15,0.0,48.5,3.15,11.5,48.5,46.86,34.47
2016,4,10,16,30,0.0,14.0,3.0,11.0,14.0,13.51,6.01
2016,4,10,16,45,0.0,12.0,2.9,11.0,12.0,11.57,4.38
2016,4,10,17,0,0.0,10.0,2.8,11.0,10.0,9.64,2.72
2016,4,10,17,15,0.0,8.0,2.55,11.0,8.0,7.71,1.04
2016,4,10,17,30,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,2.05,11.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,1.65,10.5,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,6.0,0.8,9.5,6.0,5.9,0.0
2016,4,11,6,0,0.0,12.0,0.9,10.0,12.0,11.57,2.27
2016,4,11,6,15,0.0,27.5,0.85,10.0,27.5,26.55,16.68
2016,4,11,6,30,0.0,43.0,0.8,10.0,43.0,41.51,30.04
2016,4,11,6,45,0.0,62.0,0.8,10.5,62.0,59.88,46.08
2016,4,11,7,0,0.0,81.0,0.8,11.0,81.0,78.35,61.89
2016,4,11,7,15,0.0,101.0,0.85,11.0,101.0,97.87,78.38
2016,4,11,7,30,0.0,121.0,0.9,11.0,121.0,117.46,94.62
2016,4,11,7,45,0.0,133.0,1.0,11.5,133.0,129.24,103.91
2016,4,11,8,0,0.0,145.0,1.1,12.0,145.0,141.04,113.07
2016,4,11,8,15,4.5,165.0,1.2,12.0,168.0,163.23,130.92
2016,4,11,8,30,9.0,185.0,1.3,12.0,191.0,185.93,149.01
2016,4,11,8,45,12.0,203.5,1.45,12.5,211.5,206.65,165.04
2016,4,11,9,0,15.0,222.0,1.6,13.0,232.0,227.67,181.16
2016,4,11,9,15,45.5,272.5,1.65,13.0,304.5,306.06,243.22
2016,4,11,9,30,76.0,323.0,1.7,13.0,377.0,383.64,303.0
2016,4,11,9,45,92.0,347.0,1.75,13.5,415.5,424.43,332.93
2016,4,11,10,0,108.0,371.0,1.8,14.0,454.0,466.15,363.33
2016,4,11,10,15,102.5,384.0,1.8,14.0,465.5,478.34,371.38
2016,4,11,10,30,97.0,397.0,1.8,14.0,477.0,489.89,379.13
2016,4,11,10,45,90.5,405.0,1.85,14.5,480.5,494.68,381.41
2016,4,11,11,0,84.0,413.0,1.9,15.0,484.0,498.86,383.3
2016,4,11,11,15,146.5,429.0,1.95,15.0,556.0,584.76,447.71
2016,4,11,11,30,209.0,445.0,2.0,15.0,628.0,664.14,505.66
2016,4,11,11,45,131.5,425.5,2.05,15.5,541.5,569.76,434.54
2016,4,11,12,0,54.0,406.0,2.1,16.0,455.0,465.73,356.11
2016,4,11,12,15,50.0,399.5,2.1,16.0,445.0,454.97,348.69
2016,4,11,12,30,46.0,393.0,2.1,16.0,435.0,443.99,340.58
2016,4,11,12,45,39.0,373.5,2.15,16.0,408.5,416.37,320.21
2016,4,11,13,0,32.0,354.0,2.2,16.0,382.0,388.76,299.79
2016,4,11,13,15,26.0,327.5,2.25,16.0,350.0,354.94,274.61
2016,4,11,13,30,20.0,301.0,2.3,16.0,318.0,314.85,244.42
2016,4,11,13,45,21.5,299.0,2.35,16.0,317.0,313.69,244.08
2016,4,11,14,0,23.0,297.0,2.4,16.0,316.0,312.39,243.5
2016,4,11,14,15,16.0,256.5,2.4,16.0,269.5,265.14,207.17
2016,4,11,14,30,9.0,216.0,2.4,16.0,223.0,218.52,170.99
2016,4,11,14,45,4.5,177.0,2.45,16.0,180.5,176.03,137.65
2016,4,11,15,0,0.0,138.0,2.5,16.0,138.0,134.1,104.27
2016,4,11,15,15,0.0,123.5,2.45,15.5,123.5,119.85,93.25
2016,4,11,15,30,0.0,109.0,2.4,15.0,109.0,105.64,82.1
2016,4,11,15,45,0.0,110.5,2.4,15.0,110.5,107.11,83.61
2016,4,11,16,0,0.0,112.0,2.4,15.0,112.0,108.59,85.12
2016,4,11,16,15,0.0,109.5,2.3,14.5,109.5,106.16,83.58
2016,4,11,16,30,0.0,107.0,2.2,14.0,107.0,103.73,82.02
2016,4,11,16,45,0.0,92.0,2.15,14.0,92.0,89.09,70.01
2016,4,11,17,0,0.0,77.0,2.1,14.0,77.0,74.48,57.87
2016,4,11,17,15,257.5,66.0,1.9,13.5,122.0,135.05,101.2
2016,4,11,17,30,515.0,55.0,1.7,13.0,167.0,161.37,110.44
2016,4,11,17,45,421.0,45.0,1.5,13.0,119.5,105.89,64.95
2016,4,11,18,0,327.0,35.0,1.3,13.0,72.0,61.57,32.32
2016,4,11,18,15,163.5,17.5,1.25,12.5,36.0,18.84,3.37
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.0,1.85,9.5,18.5,12.78,0.0
2016,4,12,6,0,159.0,26.0,2.0,10.0,37.0,28.93,11.92
2016,4,12,6,15,269.5,41.0,2.1,10.0,79.5,65.4,38.1
2016,4,12,6,30,380.0,56.0,2.2,10.0,122.0,114.76,75.58
2016,4,12,6,45,460.0,65.0,2.3,10.5,173.0,165.76,118.37
2016,4,12,7,0,540.0,74.0,2.4,11.0,224.0,225.16,169.85
2016,4,12,7,15,590.0,81.5,2.35,11.0,277.0,281.96,220.6
2016,4,12,7,30,640.0,89.0,2.3,11.0,330.0,343.83,274.86
2016,4,12,7,45,426.0,144.5,2.25,11.5,315.0,339.39,274.98
2016,4,12,8,0,212.0,200.0,2.2,12.0,300.0,306.63,248.93
2016,4,12,8,15,243.5,220.0,2.1,12.0,347.5,359.21,291.29
2016,4,12,8,30,275.0,240.0,2.0,12.0,395.0,411.68,332.4
2016,4,12,8,45,227.5,269.0,1.9,12.5,404.5,420.37,336.91
2016,4,12,9,0,180.0,298.0,1.8,13.0,414.0,428.0,340.25
2016,4,12,9,15,119.0,306.0,1.8,13.0,384.5,399.56,316.49
2016,4,12,9,30,58.0,314.0,1.8,13.0,355.0,360.35,284.27
2016,4,12,9,45,195.0,333.0,1.85,13.5,481.5,499.45,392.94
2016,4,12,10,0,332.0,352.0,1.9,14.0,608.0,648.32,503.25
2016,4,12,10,15,601.5,241.0,1.95,14.0,726.5,788.72,609.94
2016,4,12,10,30,871.0,130.0,2.0,14.0,845.0,925.77,704.92
2016,4,12,10,45,604.0,266.0,2.15,14.5,768.0,847.87,647.45
2016,4,12,11,0,337.0,402.0,2.3,15.0,691.0,740.99,564.3
2016,4,12,11,15,202.5,409.5,2.4,15.0,584.0,617.96,474.06
2016,4,12,11,30,68.0,417.0,2.5,15.0,477.0,489.97,376.77
2016,4,12,11,45,166.0,430.0,2.7,15.0,577.5,608.13,468.01
2016,4,12,12,0,264.0,443.0,2.9,15.0,678.0,726.59,555.81
2016,4,12,12,15,180.5,441.0,2.95,15.0,601.5,634.54,486.76
2016,4,12,12,30,97.0,439.0,3.0,15.0,525.0,541.92,417.13
2016,4,12,12,45,79.0,421.0,3.15,15.0,490.5,504.66,390.07
2016,4,12,13,0,61.0,403.0,3.3,15.0,456.0,467.46,362.43
2016,4,12,13,15,62.0,393.5,3.35,15.0,446.5,457.31,355.42
2016,4,12,13,30,63.0,384.0,3.4,15.0,437.0,446.89,348.09
2016,4,12,13,45,434.0,273.0,3.45,15.0,619.0,683.21,537.37
2016,4,12,14,0,805.0,162.0,3.5,15.0,801.0,878.09,682.96
2016,4,12,14,15,794.0,159.0,3.55,14.5,767.5,840.63,657.32
2016,4,12,14,30,783.0,156.0,3.6,14.0,734.0,801.17,631.75
2016,4,12,14,45,770.5,151.5,3.65,14.0,695.0,759.02,602.72
2016,4,12,15,0,758.0,147.0,3.7,14.0,656.0,713.45,570.24
2016,4,12,15,15,738.5,143.0,3.75,13.5,611.5,662.41,533.15
2016,4,12,15,30,719.0,139.0,3.8,13.0,567.0,611.08,494.83
2016,4,12,15,45,696.0,132.5,3.85,13.0,518.5,555.11,450.98
2016,4,12,16,0,673.0,126.0,3.9,13.0,470.0,499.8,406.51
2016,4,12,16,15,639.0,120.0,3.85,12.5,418.5,440.57,358.2
2016,4,12,16,30,605.0,114.0,3.8,12.0,367.0,383.75,310.5
2016,4,12,16,45,554.0,106.5,3.8,12.0,314.0,321.73,257.07
2016,4,12,17,0,503.0,99.0,3.8,12.0,261.0,263.42,205.92
2016,4,12,17,15,438.0,88.0,3.65,11.5,210.0,204.76,154.87
2016,4,12,17,30,373.0,77.0,3.5,11.0,159.0,153.36,110.4
2016,4,12,17,45,275.0,61.5,3.35,11.0,113.0,100.28,67.32
2016,4,12,18,0,177.0,46.0,3.2,11.0,67.0,58.87,36.26
2016,4,12,18,15,88.5,23.0,3.05,10.5,33.5,22.89,7.63
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
