Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.0,15.0,2.15,8.5,19.5,14.74,0.0
2016,4,13,6,0,112.0,30.0,2.3,9.0,39.0,31.89,15.79
2016,4,13,6,15,219.5,48.0,2.3,9.0,81.5,67.86,42.43
2016,4,13,6,30,327.0,66.0,2.3,9.0,124.0,117.08,80.29
2016,4,13,6,45,404.0,78.5,2.35,9.5,175.0,167.07,122.24
2016,4,13,7,0,481.0,91.0,2.4,10.0,226.0,225.93,173.01
2016,4,13,7,15,535.0,100.0,2.35,10.5,279.5,283.53,223.48
2016,4,13,7,30,589.0,109.0,2.3,11.0,333.0,345.57,276.82
2016,4,13,7,45,637.5,112.5,2.3,11.5,388.0,404.88,326.94
2016,4,13,8,0,686.0,116.0,2.3,12.0,443.0,468.35,378.99
2016,4,13,8,15,714.0,121.5,2.3,12.0,494.0,526.28,425.9
2016,4,13,8,30,742.0,127.0,2.3,12.0,545.0,585.52,472.53
2016,4,13,8,45,773.0,126.5,2.3,12.5,594.5,641.47,514.67
2016,4,13,9,0,804.0,126.0,2.3,13.0,644.0,697.29,555.55
2016,4,13,9,15,819.0,129.0,2.35,13.5,686.0,746.19,589.37
2016,4,13,9,30,834.0,132.0,2.4,14.0,728.0,793.89,621.14
2016,4,13,9,45,862.5,125.5,2.5,14.5,769.0,841.19,652.55
2016,4,13,10,0,891.0,119.0,2.6,15.0,810.0,883.78,680.31
2016,4,13,10,15,898.5,121.0,2.65,15.0,839.0,919.04,703.68
2016,4,13,10,30,906.0,123.0,2.7,15.0,868.0,951.55,725.15
2016,4,13,10,45,910.0,124.5,2.75,15.5,890.0,977.38,740.68
2016,4,13,11,0,914.0,126.0,2.8,16.0,912.0,1000.0,754.08
2016,4,13,11,15,917.0,127.0,2.85,16.0,925.5,1017.79,765.73
2016,4,13,11,30,920.0,128.0,2.9,16.0,939.0,1032.13,775.22
2016,4,13,11,45,918.5,129.5,3.0,16.5,944.0,1039.05,778.91
2016,4,13,12,0,917.0,131.0,3.1,17.0,949.0,1042.34,780.35
2016,4,13,12,15,916.5,130.5,3.15,17.0,946.5,1040.93,779.84
2016,4,13,12,30,916.0,130.0,3.2,17.0,944.0,1035.9,777.09
2016,4,13,12,45,920.5,125.0,3.3,17.0,935.0,1027.47,772.62
2016,4,13,13,0,925.0,120.0,3.4,17.0,926.0,1015.35,765.76
2016,4,13,13,15,921.0,119.0,3.5,17.0,907.0,995.7,753.89
2016,4,13,13,30,917.0,118.0,3.6,17.0,888.0,972.72,739.78
2016,4,13,13,45,907.5,118.5,3.7,17.0,861.0,943.15,721.08
2016,4,13,14,0,898.0,119.0,3.8,17.0,834.0,910.78,700.35
2016,4,13,14,15,888.5,117.0,3.9,16.5,800.5,873.22,677.06
2016,4,13,14,30,879.0,115.0,4.0,16.0,767.0,833.29,651.74
2016,4,13,14,45,861.5,115.5,4.1,16.0,726.0,790.57,622.82
2016,4,13,15,0,844.0,116.0,4.2,16.0,685.0,743.25,590.14
2016,4,13,15,15,827.5,112.5,4.15,15.5,639.5,691.43,553.69
2016,4,13,15,30,811.0,109.0,4.1,15.0,594.0,638.82,514.37
2016,4,13,15,45,785.0,106.5,4.1,15.0,543.5,581.1,469.16
2016,4,13,16,0,759.0,104.0,4.1,15.0,493.0,524.34,423.52
2016,4,13,16,15,728.5,99.0,3.95,14.5,440.5,463.5,373.95
2016,4,13,16,30,698.0,94.0,3.8,14.0,388.0,404.55,324.45
2016,4,13,16,45,655.5,87.5,3.65,14.0,334.0,341.72,270.06
2016,4,13,17,0,613.0,81.0,3.5,14.0,280.0,282.79,217.87
2016,4,13,17,15,551.5,72.5,3.1,13.0,226.5,221.04,163.97
2016,4,13,17,30,490.0,64.0,2.7,12.0,173.0,166.06,116.01
2016,4,13,17,45,395.0,52.5,2.3,11.5,124.5,110.25,70.31
2016,4,13,18,0,300.0,41.0,1.9,11.0,76.0,65.04,36.58
2016,4,13,18,15,150.0,20.5,1.75,10.5,38.0,21.72,6.57
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,14.5,1.9,8.5,22.0,14.25,0.0
2016,4,14,6,0,186.0,29.0,2.0,9.0,44.0,34.25,16.23
2016,4,14,6,15,303.5,42.5,2.2,9.0,89.0,71.98,42.4
2016,4,14,6,30,421.0,56.0,2.4,9.0,134.0,124.49,82.65
2016,4,14,6,45,511.0,63.5,2.6,9.5,188.5,178.25,127.98
2016,4,14,7,0,601.0,71.0,2.8,10.0,243.0,242.33,183.75
2016,4,14,7,15,652.0,77.5,2.9,10.5,299.0,302.15,237.29
2016,4,14,7,30,703.0,84.0,3.0,11.0,355.0,367.05,294.15
2016,4,14,7,45,739.5,89.0,3.2,11.5,410.5,428.59,347.25
2016,4,14,8,0,776.0,94.0,3.4,12.0,466.0,492.84,401.02
2016,4,14,8,15,802.0,98.0,3.5,12.0,519.5,552.49,450.29
2016,4,14,8,30,828.0,102.0,3.6,12.0,573.0,613.05,498.99
2016,4,14,8,45,841.5,108.0,3.7,12.5,620.5,668.08,541.14
2016,4,14,9,0,855.0,114.0,3.8,13.0,668.0,722.21,581.37
2016,4,14,9,15,870.0,117.0,3.85,13.0,712.0,773.15,617.64
2016,4,14,9,30,885.0,120.0,3.9,13.0,756.0,822.76,652.53
2016,4,14,9,45,903.5,118.5,4.0,13.5,795.0,865.47,681.08
2016,4,14,10,0,922.0,117.0,4.1,14.0,834.0,909.6,710.39
2016,4,14,10,15,929.0,118.5,4.15,14.0,864.0,944.75,734.15
2016,4,14,10,30,936.0,120.0,4.2,14.0,894.0,977.02,755.89
2016,4,14,10,45,939.5,122.0,4.3,14.5,915.5,1003.51,772.51
2016,4,14,11,0,943.0,124.0,4.4,15.0,937.0,1026.65,787.1
2016,4,14,11,15,945.0,124.5,4.5,15.0,950.5,1043.33,798.85
2016,4,14,11,30,947.0,125.0,4.6,15.0,964.0,1056.43,808.31
2016,4,14,11,45,937.5,131.5,4.75,15.0,966.5,1060.81,812.42
2016,4,14,12,0,928.0,138.0,4.9,15.0,969.0,1061.39,814.08
2016,4,14,12,15,926.5,137.5,5.0,15.0,965.0,1058.93,813.3
2016,4,14,12,30,925.0,137.0,5.1,15.0,961.0,1052.83,810.13
2016,4,14,12,45,926.0,133.5,5.2,15.0,950.5,1042.45,804.09
2016,4,14,13,0,927.0,130.0,5.3,15.0,940.0,1028.45,795.61
2016,4,14,13,15,922.0,128.5,5.4,15.0,920.0,1007.27,782.13
2016,4,14,13,30,917.0,127.0,5.5,15.0,900.0,982.79,766.31
2016,4,14,13,45,909.5,125.5,5.6,15.0,872.5,952.9,746.57
2016,4,14,14,0,902.0,124.0,5.7,15.0,845.0,920.1,724.63
2016,4,14,14,15,892.5,122.5,5.7,14.5,811.0,882.91,700.12
2016,4,14,14,30,883.0,121.0,5.7,14.0,777.0,846.7,676.12
2016,4,14,14,45,859.0,123.5,5.7,14.0,734.0,797.58,640.96
2016,4,14,15,0,835.0,126.0,5.7,14.0,691.0,747.61,604.85
2016,4,14,15,15,817.5,122.5,5.65,13.5,645.5,695.44,566.63
2016,4,14,15,30,800.0,119.0,5.6,13.0,600.0,642.59,526.03
2016,4,14,15,45,776.5,115.0,5.6,13.0,549.5,585.77,480.42
2016,4,14,16,0,753.0,111.0,5.6,13.0,499.0,528.82,433.62
2016,4,14,16,15,721.5,105.5,5.45,12.5,445.5,467.23,382.4
2016,4,14,16,30,690.0,100.0,5.3,12.0,392.0,407.66,331.46
2016,4,14,16,45,653.0,91.5,5.2,12.0,338.0,345.31,276.54
2016,4,14,17,0,616.0,83.0,5.1,12.0,284.0,286.27,223.37
2016,4,14,17,15,553.0,74.5,4.75,11.5,230.5,223.9,167.91
2016,4,14,17,30,490.0,66.0,4.4,11.0,177.0,168.47,118.87
2016,4,14,17,45,392.0,54.5,4.1,10.5,127.5,112.13,72.48
2016,4,14,18,0,294.0,43.0,3.8,10.0,78.0,66.69,38.38
2016,4,14,18,15,160.5,26.0,3.6,9.5,44.0,27.13,10.63
2016,4,14,18,30,27.0,9.0,3.4,9.0,10.0,8.85,0.0
2016,4,14,18,45,13.5,4.5,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,15.5,3.3,6.5,25.0,15.24,0.0
2016,4,15,6,0,227.0,31.0,3.4,7.0,50.0,38.64,18.98
2016,4,15,6,15,344.0,44.0,3.6,7.5,97.0,79.28,47.12
2016,4,15,6,30,461.0,57.0,3.8,8.0,144.0,133.33,88.98
2016,4,15,6,45,545.0,64.5,4.0,8.5,199.0,188.34,136.23
2016,4,15,7,0,629.0,72.0,4.2,9.0,254.0,252.93,193.35
2016,4,15,7,15,677.5,78.0,4.35,9.5,310.5,313.1,247.98
2016,4,15,7,30,726.0,84.0,4.5,10.0,367.0,378.03,305.73
2016,4,15,7,45,762.0,88.5,4.65,10.5,423.0,440.25,360.13
2016,4,15,8,0,798.0,93.0,4.8,11.0,479.0,504.86,414.99
2016,4,15,8,15,822.0,96.5,4.85,11.5,531.5,564.0,463.76
2016,4,15,8,30,846.0,100.0,4.9,12.0,584.0,623.79,511.58
2016,4,15,8,45,861.5,104.5,4.95,12.5,632.0,679.36,554.71
2016,4,15,9,0,877.0,109.0,5.0,13.0,680.0,734.17,595.56
2016,4,15,9,15,890.5,111.5,5.0,13.0,723.0,784.33,631.63
2016,4,15,9,30,904.0,114.0,5.0,13.0,766.0,829.99,663.96
2016,4,15,9,45,916.5,114.5,5.0,13.5,804.0,873.58,693.18
2016,4,15,10,0,929.0,115.0,5.0,14.0,842.0,915.04,720.48
2016,4,15,10,15,936.0,116.5,5.0,14.0,871.5,950.32,744.5
2016,4,15,10,30,943.0,118.0,5.0,14.0,901.0,982.7,766.38
2016,4,15,10,45,944.5,121.0,5.0,14.5,922.0,1008.45,782.05
2016,4,15,11,0,946.0,124.0,5.0,15.0,943.0,1030.76,795.29
2016,4,15,11,15,949.0,124.5,5.05,15.0,957.0,1048.38,807.3
2016,4,15,11,30,952.0,125.0,5.1,15.0,971.0,1062.42,816.97
2016,4,15,11,45,955.0,124.0,5.15,15.5,977.0,1071.26,821.58
2016,4,15,12,0,958.0,123.0,5.2,16.0,983.0,1076.39,823.79
2016,4,15,12,15,957.0,122.5,5.25,16.0,979.5,1074.34,822.79
2016,4,15,12,30,956.0,122.0,5.3,16.0,976.0,1068.54,819.38
2016,4,15,12,45,957.5,119.0,5.4,16.0,966.0,1058.84,813.82
2016,4,15,13,0,959.0,116.0,5.5,16.0,956.0,1045.39,805.74
2016,4,15,13,15,954.5,115.0,5.55,16.0,936.0,1024.65,792.24
2016,4,15,13,30,950.0,114.0,5.6,16.0,916.0,1000.47,776.39
2016,4,15,13,45,945.5,111.5,5.65,16.0,889.5,971.43,757.07
2016,4,15,14,0,941.0,109.0,5.7,16.0,863.0,939.22,735.44
2016,4,15,14,15,932.0,107.0,5.7,16.0,828.0,900.73,708.89
2016,4,15,14,30,923.0,105.0,5.7,16.0,793.0,859.7,680.35
2016,4,15,14,45,914.0,101.5,5.7,16.0,752.5,814.79,648.73
2016,4,15,15,0,905.0,98.0,5.7,16.0,712.0,767.78,615.28
2016,4,15,15,15,889.0,95.0,5.6,15.5,665.5,714.62,577.54
2016,4,15,15,30,873.0,92.0,5.5,15.0,619.0,660.47,536.77
2016,4,15,15,45,852.5,88.5,5.4,15.0,568.0,603.7,491.25
2016,4,15,16,0,832.0,85.0,5.3,15.0,517.0,545.38,443.48
2016,4,15,16,15,804.0,81.0,5.0,14.5,462.5,483.23,391.8
2016,4,15,16,30,776.0,77.0,4.7,14.0,408.0,422.57,339.92
2016,4,15,16,45,736.0,72.5,4.45,14.0,352.0,358.61,283.67
2016,4,15,17,0,696.0,68.0,4.2,14.0,296.0,297.7,228.93
2016,4,15,17,15,638.0,61.5,3.7,13.5,241.5,234.12,172.29
2016,4,15,17,30,580.0,55.0,3.2,13.0,187.0,176.79,121.35
2016,4,15,17,45,488.0,45.5,2.75,12.5,136.0,117.96,72.61
2016,4,15,18,0,396.0,36.0,2.3,12.0,85.0,69.97,36.75
2016,4,15,18,15,243.0,23.0,2.15,11.5,48.0,27.36,9.66
2016,4,15,18,30,90.0,10.0,2.0,11.0,11.0,9.83,0.0
2016,4,15,18,45,45.0,5.0,1.85,10.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,147.0,15.0,0.75,9.5,28.0,11.59,0.0
2016,4,16,6,0,294.0,30.0,0.7,10.0,56.0,42.2,19.85
2016,4,16,6,15,405.0,41.0,0.75,10.5,103.5,83.98,47.89
2016,4,16,6,30,516.0,52.0,0.8,11.0,151.0,138.98,90.19
2016,4,16,6,45,587.0,59.5,0.9,11.5,206.0,194.45,137.53
2016,4,16,7,0,658.0,67.0,1.0,12.0,261.0,257.92,192.7
2016,4,16,7,15,703.0,73.0,1.05,12.5,317.0,318.59,245.91
2016,4,16,7,30,748.0,79.0,1.1,13.0,373.0,383.87,301.53
2016,4,16,7,45,780.5,83.0,1.2,14.0,428.5,444.96,351.91
2016,4,16,8,0,813.0,87.0,1.3,15.0,484.0,508.24,402.11
2016,4,16,8,15,835.5,90.5,1.4,15.5,536.0,567.25,448.11
2016,4,16,8,30,858.0,94.0,1.5,16.0,588.0,626.73,492.99
2016,4,16,8,45,875.0,97.0,1.6,16.5,636.0,682.22,533.62
2016,4,16,9,0,892.0,100.0,1.7,17.0,684.0,734.94,570.14
2016,4,16,9,15,904.5,102.0,1.7,17.5,726.5,784.02,601.57
2016,4,16,9,30,917.0,104.0,1.7,18.0,769.0,831.46,631.29
2016,4,16,9,45,930.5,104.0,1.75,18.5,806.5,875.74,658.92
2016,4,16,10,0,944.0,104.0,1.8,19.0,844.0,917.91,684.81
2016,4,16,10,15,950.0,105.5,1.85,19.0,873.5,952.67,706.9
2016,4,16,10,30,956.0,107.0,1.9,19.0,903.0,984.43,727.04
2016,4,16,10,45,959.0,108.5,2.0,19.5,924.5,1010.23,742.54
2016,4,16,11,0,962.0,110.0,2.1,20.0,946.0,1032.6,755.88
2016,4,16,11,15,964.5,110.5,2.15,20.0,960.0,1049.91,766.87
2016,4,16,11,30,967.0,111.0,2.2,20.0,974.0,1063.57,775.68
2016,4,16,11,45,966.5,112.5,2.3,20.5,979.0,1071.62,780.18
2016,4,16,12,0,966.0,114.0,2.4,21.0,984.0,1075.88,782.41
2016,4,16,12,15,965.0,113.5,2.45,21.0,980.5,1073.77,781.62
2016,4,16,12,30,964.0,113.0,2.5,21.0,977.0,1067.87,778.6
2016,4,16,12,45,965.0,110.5,2.55,21.5,966.5,1058.08,771.73
2016,4,16,13,0,966.0,108.0,2.6,22.0,956.0,1044.53,762.58
2016,4,16,13,15,961.5,107.0,2.6,22.0,936.5,1023.64,749.75
2016,4,16,13,30,957.0,106.0,2.6,22.0,917.0,999.29,734.78
2016,4,16,13,45,952.5,104.0,2.65,22.0,890.0,970.57,717.44
2016,4,16,14,0,948.0,102.0,2.7,22.0,863.0,938.67,697.91
2016,4,16,14,15,939.5,100.5,2.7,22.0,829.0,900.9,673.91
2016,4,16,14,30,931.0,99.0,2.7,22.0,795.0,860.53,648.02
2016,4,16,14,45,918.5,97.5,2.7,22.0,754.0,814.71,618.12
2016,4,16,15,0,906.0,96.0,2.7,22.0,713.0,767.04,586.61
2016,4,16,15,15,891.0,93.0,2.6,21.5,667.0,714.52,551.76
2016,4,16,15,30,876.0,90.0,2.5,21.0,621.0,660.93,514.03
2016,4,16,15,45,854.5,87.5,2.45,21.0,570.0,604.42,471.55
2016,4,16,16,0,833.0,85.0,2.4,21.0,519.0,546.52,426.88
2016,4,16,16,15,806.0,81.0,2.2,20.5,465.0,484.81,378.31
2016,4,16,16,30,779.0,77.0,2.0,20.0,411.0,424.48,329.27
2016,4,16,16,45,741.5,72.0,1.8,19.5,355.5,360.81,276.23
2016,4,16,17,0,704.0,67.0,1.6,19.0,300.0,300.34,224.37
2016,4,16,17,15,648.0,60.5,1.45,18.0,245.0,236.36,169.71
2016,4,16,17,30,592.0,54.0,1.3,17.0,190.0,178.85,120.21
2016,4,16,17,45,504.5,45.0,1.2,16.0,139.5,120.41,72.8
2016,4,16,18,0,417.0,36.0,1.1,15.0,89.0,72.27,37.31
2016,4,16,18,15,267.5,23.0,1.1,14.5,51.0,28.45,10.1
2016,4,16,18,30,118.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,4,16,18,45,59.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,157.5,15.0,0.9,12.5,29.5,11.42,0.0
2016,4,17,6,0,315.0,30.0,0.9,13.0,59.0,44.15,20.48
2016,4,17,6,15,422.0,40.5,1.1,13.5,107.0,86.54,48.73
2016,4,17,6,30,529.0,51.0,1.3,14.0,155.0,141.67,91.13
2016,4,17,6,45,594.0,58.5,1.5,15.0,209.0,196.67,137.92
2016,4,17,7,0,659.0,66.0,1.7,16.0,263.0,258.94,191.7
2016,4,17,7,15,702.5,71.5,1.8,16.5,318.5,318.69,243.96
2016,4,17,7,30,746.0,77.0,1.9,17.0,374.0,382.9,298.62
2016,4,17,7,45,775.5,82.0,2.0,17.5,428.5,443.51,349.09
2016,4,17,8,0,805.0,87.0,2.1,18.0,483.0,506.02,399.35
2016,4,17,8,15,827.5,90.5,2.25,18.5,534.5,564.58,445.25
2016,4,17,8,30,850.0,94.0,2.4,19.0,586.0,623.64,490.13
2016,4,17,8,45,865.5,97.5,2.55,20.0,633.5,678.24,529.44
2016,4,17,9,0,881.0,101.0,2.7,21.0,681.0,729.95,564.48
2016,4,17,9,15,894.0,103.5,2.75,21.5,723.5,779.41,596.85
2016,4,17,9,30,907.0,106.0,2.8,22.0,766.0,827.29,627.62
2016,4,17,9,45,919.0,106.5,2.9,22.5,803.0,870.44,655.05
2016,4,17,10,0,931.0,107.0,3.0,23.0,840.0,911.42,680.76
2016,4,17,10,15,937.5,108.5,3.0,23.0,869.5,946.17,702.71
2016,4,17,10,30,944.0,110.0,3.0,23.0,899.0,977.99,722.65
2016,4,17,10,45,948.0,111.5,3.0,23.5,921.0,1004.38,737.55
2016,4,17,11,0,952.0,113.0,3.0,24.0,943.0,1027.42,750.25
2016,4,17,11,15,955.0,113.5,2.95,24.0,957.0,1044.99,760.45
2016,4,17,11,30,958.0,114.0,2.9,24.0,971.0,1058.97,768.43
2016,4,17,11,45,959.5,114.0,2.9,24.5,976.5,1067.29,771.88
2016,4,17,12,0,961.0,114.0,2.9,25.0,982.0,1071.88,773.1
2016,4,17,12,15,961.0,114.0,2.85,25.0,979.5,1071.22,772.17
2016,4,17,12,30,961.0,114.0,2.8,25.0,977.0,1066.8,769.02
2016,4,17,12,45,961.0,112.0,2.8,25.0,967.0,1056.54,762.81
2016,4,17,13,0,961.0,110.0,2.8,25.0,957.0,1042.57,754.39
2016,4,17,13,15,957.5,109.5,2.8,24.5,938.0,1023.18,744.07
2016,4,17,13,30,954.0,109.0,2.8,24.0,919.0,1000.33,731.56
2016,4,17,13,45,950.5,106.5,2.8,24.0,893.0,972.04,714.07
2016,4,17,14,0,947.0,104.0,2.8,24.0,867.0,940.53,694.47
2016,4,17,14,15,939.0,102.5,2.75,23.5,833.0,903.19,671.83
2016,4,17,14,30,931.0,101.0,2.7,23.0,799.0,863.23,647.24
2016,4,17,14,45,922.0,98.0,2.7,23.0,759.5,818.53,618.26
2016,4,17,15,0,913.0,95.0,2.7,23.0,720.0,771.73,587.51
2016,4,17,15,15,899.0,92.5,2.6,22.5,674.0,720.12,553.5
2016,4,17,15,30,885.0,90.0,2.5,22.0,628.0,667.33,516.63
2016,4,17,15,45,867.5,86.5,2.4,22.0,577.5,611.71,474.84
2016,4,17,16,0,850.0,83.0,2.3,22.0,527.0,554.31,430.65
2016,4,17,16,15,824.5,79.0,2.1,21.5,473.5,492.48,382.25
2016,4,17,16,30,799.0,75.0,1.9,21.0,420.0,431.84,333.22
2016,4,17,16,45,763.0,70.5,1.7,20.5,364.0,368.16,280.4
2016,4,17,17,0,727.0,66.0,1.5,20.0,308.0,307.48,228.52
2016,4,17,17,15,672.5,59.5,1.4,19.0,252.5,243.12,173.76
2016,4,17,17,30,618.0,53.0,1.3,18.0,197.0,183.9,122.95
2016,4,17,17,45,529.5,45.0,1.25,17.0,145.5,124.7,75.03
2016,4,17,18,0,441.0,37.0,1.2,16.0,94.0,75.89,39.15
2016,4,17,18,15,289.0,24.0,1.15,15.5,54.5,30.49,11.3
2016,4,17,18,30,137.0,11.0,1.1,15.0,15.0,10.81,0.0
2016,4,17,18,45,68.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,15.5,0.4,15.0,31.5,11.72,0.0
2016,4,18,6,0,327.0,31.0,0.4,15.0,63.0,46.69,21.91
2016,4,18,6,15,431.0,41.5,0.45,15.5,111.0,89.74,50.56
2016,4,18,6,30,535.0,52.0,0.5,16.0,159.0,145.15,92.94
2016,4,18,6,45,602.5,59.0,0.55,16.5,214.0,200.74,139.64
2016,4,18,7,0,670.0,66.0,0.6,17.0,269.0,263.86,193.32
2016,4,18,7,15,713.0,71.5,0.75,17.5,324.5,324.57,245.5
2016,4,18,7,30,756.0,77.0,0.9,18.0,380.0,388.78,299.28
2016,4,18,7,45,785.5,81.5,1.05,18.5,434.5,449.43,348.98
2016,4,18,8,0,815.0,86.0,1.2,19.0,489.0,511.95,398.51
2016,4,18,8,15,837.0,89.5,1.3,19.5,541.0,570.71,443.43
2016,4,18,8,30,859.0,93.0,1.4,20.0,593.0,629.89,487.22
2016,4,18,8,45,874.5,96.0,1.5,21.0,640.5,682.64,524.17
2016,4,18,9,0,890.0,99.0,1.6,22.0,688.0,735.92,559.01
2016,4,18,9,15,902.5,101.0,1.65,22.5,730.5,784.79,590.03
2016,4,18,9,30,915.0,103.0,1.7,23.0,773.0,832.03,619.48
2016,4,18,9,45,927.5,103.0,1.8,23.5,810.0,875.29,646.41
2016,4,18,10,0,940.0,103.0,1.9,24.0,847.0,916.38,671.67
2016,4,18,10,15,946.5,104.5,1.9,24.0,876.0,951.32,692.95
2016,4,18,10,30,953.0,106.0,1.9,24.0,905.0,983.3,712.27
2016,4,18,10,45,957.5,106.5,1.95,24.5,927.0,1009.24,726.91
2016,4,18,11,0,962.0,107.0,2.0,25.0,949.0,1031.83,739.47
2016,4,18,11,15,964.5,107.5,1.95,25.0,962.5,1048.99,748.84
2016,4,18,11,30,967.0,108.0,1.9,25.0,976.0,1062.52,756.03
2016,4,18,11,45,968.0,108.5,1.9,25.0,981.0,1070.88,760.82
2016,4,18,12,0,969.0,109.0,1.9,25.0,986.0,1075.46,763.45
2016,4,18,12,15,968.0,109.0,1.85,25.0,983.5,1073.75,761.65
2016,4,18,12,30,967.0,109.0,1.8,25.0,981.0,1068.27,757.7
2016,4,18,12,45,960.5,111.0,1.75,25.5,968.5,1055.76,748.1
2016,4,18,13,0,954.0,113.0,1.7,26.0,956.0,1039.67,736.52
2016,4,18,13,15,949.5,112.0,1.65,26.0,936.5,1018.9,723.62
2016,4,18,13,30,945.0,111.0,1.6,26.0,917.0,994.73,708.72
2016,4,18,13,45,935.0,112.0,1.55,26.0,889.0,964.4,690.02
2016,4,18,14,0,925.0,113.0,1.5,26.0,861.0,931.24,669.57
2016,4,18,14,15,916.0,111.0,1.5,25.5,827.0,893.19,647.84
2016,4,18,14,30,907.0,109.0,1.5,25.0,793.0,852.66,624.24
2016,4,18,14,45,889.5,109.5,1.5,25.0,751.0,805.89,594.96
2016,4,18,15,0,872.0,110.0,1.5,25.0,709.0,760.15,566.05
2016,4,18,15,15,856.0,107.5,1.45,24.5,663.0,708.53,533.25
2016,4,18,15,30,840.0,105.0,1.4,24.0,617.0,656.01,497.15
2016,4,18,15,45,812.5,103.5,1.4,24.0,565.5,597.05,454.71
2016,4,18,16,0,785.0,102.0,1.4,24.0,514.0,538.89,411.59
2016,4,18,16,15,755.5,97.0,1.3,23.5,460.5,477.3,364.88
2016,4,18,16,30,726.0,92.0,1.2,23.0,407.0,417.37,317.87
2016,4,18,16,45,681.0,87.0,1.2,22.5,351.5,353.53,266.82
2016,4,18,17,0,636.0,82.0,1.2,22.0,296.0,293.81,217.49
2016,4,18,17,15,577.5,74.0,1.15,20.5,242.0,231.9,166.41
2016,4,18,17,30,519.0,66.0,1.1,19.0,188.0,176.36,120.06
2016,4,18,17,45,427.0,55.0,1.1,18.0,138.5,119.4,74.79
2016,4,18,18,0,335.0,44.0,1.1,17.0,89.0,73.32,41.09
2016,4,18,18,15,204.0,28.0,1.1,16.5,52.0,31.45,13.82
2016,4,18,18,30,73.0,12.0,1.1,16.0,15.0,11.8,0.0
2016,4,18,18,45,36.5,6.0,1.1,15.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,142.0,17.0,0.65,15.5,31.5,13.01,0.0
2016,4,19,6,0,284.0,34.0,0.7,16.0,63.0,48.02,24.09
2016,4,19,6,15,386.0,45.5,0.8,16.5,110.0,89.53,52.13
2016,4,19,6,30,488.0,57.0,0.9,17.0,157.0,143.18,93.25
2016,4,19,6,45,564.0,63.5,1.05,17.5,211.5,197.68,138.69
2016,4,19,7,0,640.0,70.0,1.2,18.0,266.0,260.73,192.14
2016,4,19,7,15,684.0,75.5,1.35,18.5,321.0,319.7,242.93
2016,4,19,7,30,728.0,81.0,1.5,19.0,376.0,382.85,295.95
2016,4,19,7,45,762.0,85.0,1.65,19.5,431.0,443.91,346.03
2016,4,19,8,0,796.0,89.0,1.8,20.0,486.0,507.0,396.14
2016,4,19,8,15,818.5,92.5,1.9,20.5,537.5,565.06,440.79
2016,4,19,8,30,841.0,96.0,2.0,21.0,589.0,623.61,484.41
2016,4,19,8,45,854.0,100.5,2.15,21.5,635.5,677.08,523.3
2016,4,19,9,0,867.0,105.0,2.3,22.0,682.0,729.55,559.53
2016,4,19,9,15,879.5,108.0,2.35,22.0,724.5,776.33,590.8
2016,4,19,9,30,892.0,111.0,2.4,22.0,767.0,823.65,622.16
2016,4,19,9,45,894.0,117.0,2.5,22.5,801.0,863.57,647.29
2016,4,19,10,0,896.0,123.0,2.6,23.0,835.0,900.72,670.38
2016,4,19,10,15,903.5,125.0,2.7,23.0,864.5,935.72,693.24
2016,4,19,10,30,911.0,127.0,2.8,23.0,894.0,967.96,714.24
2016,4,19,10,45,909.5,132.0,2.9,23.0,914.0,991.93,729.83
2016,4,19,11,0,908.0,137.0,3.0,23.0,934.0,1012.46,743.3
2016,4,19,11,15,670.0,260.5,3.05,23.0,853.5,932.58,689.94
2016,4,19,11,30,432.0,384.0,3.1,23.0,773.0,832.6,615.53
2016,4,19,11,45,517.0,358.0,3.15,23.0,826.0,893.34,659.93
2016,4,19,12,0,602.0,332.0,3.2,23.0,879.0,952.48,701.51
2016,4,19,12,15,597.0,333.0,3.2,23.0,874.5,948.05,697.97
2016,4,19,12,30,592.0,334.0,3.2,23.0,870.0,941.1,693.36
2016,4,19,12,45,589.5,330.0,3.25,23.0,858.0,929.01,685.95
2016,4,19,13,0,587.0,326.0,3.3,23.0,846.0,914.52,676.99
2016,4,19,13,15,477.0,357.5,3.25,22.5,774.5,832.23,619.69
2016,4,19,13,30,367.0,389.0,3.2,22.0,703.0,746.43,559.3
2016,4,19,13,45,335.5,385.5,3.2,22.0,666.0,704.81,530.48
2016,4,19,14,0,304.0,382.0,3.2,22.0,629.0,663.51,501.3
2016,4,19,14,15,280.0,370.5,3.15,21.5,590.5,621.01,472.06
2016,4,19,14,30,256.0,359.0,3.1,21.0,552.0,579.11,442.86
2016,4,19,14,45,253.5,339.0,3.05,21.0,522.0,546.04,419.56
2016,4,19,15,0,251.0,319.0,3.0,21.0,492.0,512.45,395.56
2016,4,19,15,15,338.0,276.5,2.9,20.5,493.5,517.42,402.55
2016,4,19,15,30,425.0,234.0,2.8,20.0,495.0,517.97,405.37
2016,4,19,15,45,222.5,213.5,2.7,20.0,349.5,350.77,276.02
2016,4,19,16,0,20.0,193.0,2.6,20.0,204.0,198.98,155.41
2016,4,19,16,15,136.0,184.5,2.4,19.5,245.0,251.42,198.84
2016,4,19,16,30,252.0,176.0,2.2,19.0,286.0,288.3,227.54
2016,4,19,16,45,230.5,158.0,2.0,18.5,248.5,247.0,193.88
2016,4,19,17,0,209.0,140.0,1.8,18.0,211.0,207.88,161.71
2016,4,19,17,15,366.0,104.0,1.7,17.5,202.0,203.2,152.09
2016,4,19,17,30,523.0,68.0,1.6,17.0,193.0,179.66,123.99
2016,4,19,17,45,445.5,56.0,1.5,16.5,143.0,123.64,78.09
2016,4,19,18,0,368.0,44.0,1.4,16.0,93.0,76.77,42.79
2016,4,19,18,15,229.5,28.5,1.3,15.5,54.5,33.48,15.05
2016,4,19,18,30,91.0,13.0,1.2,15.0,16.0,12.78,0.0
2016,4,19,18,45,45.5,6.5,1.2,14.5,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.5,17.5,0.8,11.5,33.0,13.91,1.37
2016,4,20,6,0,299.0,35.0,0.8,12.0,66.0,50.71,26.15
2016,4,20,6,15,400.0,46.5,0.9,12.5,114.5,93.25,55.51
2016,4,20,6,30,501.0,58.0,1.0,13.0,163.0,147.8,98.21
2016,4,20,6,45,574.0,64.5,1.1,13.5,217.5,202.51,144.71
2016,4,20,7,0,647.0,71.0,1.2,14.0,272.0,265.4,198.9
2016,4,20,7,15,690.5,77.0,1.2,14.5,327.5,325.16,250.72
2016,4,20,7,30,734.0,83.0,1.2,15.0,383.0,389.03,304.45
2016,4,20,7,45,768.5,86.5,1.25,16.0,438.0,450.16,353.98
2016,4,20,8,0,803.0,90.0,1.3,17.0,493.0,513.36,403.19
2016,4,20,8,15,825.0,93.5,1.45,17.5,545.0,571.47,448.21
2016,4,20,8,30,847.0,97.0,1.6,18.0,597.0,630.01,492.22
2016,4,20,8,45,861.5,101.0,1.8,19.0,644.0,684.18,531.16
2016,4,20,9,0,876.0,105.0,2.0,20.0,691.0,735.36,565.77
2016,4,20,9,15,888.5,107.5,2.05,20.0,733.5,784.06,598.39
2016,4,20,9,30,901.0,110.0,2.1,20.0,776.0,831.16,629.54
2016,4,20,9,45,911.0,112.0,2.2,20.5,812.0,873.81,656.57
2016,4,20,10,0,921.0,114.0,2.3,21.0,848.0,914.19,681.83
2016,4,20,10,15,927.5,115.5,2.4,21.0,877.0,948.43,704.19
2016,4,20,10,30,934.0,117.0,2.5,21.0,906.0,979.79,724.66
2016,4,20,10,45,933.5,121.5,2.6,21.5,926.5,1004.63,739.46
2016,4,20,11,0,933.0,126.0,2.7,22.0,947.0,1026.0,752.06
2016,4,20,11,15,935.5,126.5,2.75,22.0,960.0,1042.61,762.62
2016,4,20,11,30,938.0,127.0,2.8,22.0,973.0,1055.7,771.05
2016,4,20,11,45,939.0,127.0,2.85,22.0,978.5,1063.21,776.03
2016,4,20,12,0,940.0,127.0,2.9,22.0,984.0,1067.07,778.83
2016,4,20,12,15,939.0,127.0,2.95,22.0,980.5,1065.29,778.16
2016,4,20,12,30,938.0,127.0,3.0,22.0,977.0,1059.84,775.29
2016,4,20,12,45,938.0,124.5,3.05,22.0,966.0,1049.17,769.16
2016,4,20,13,0,938.0,122.0,3.1,22.0,955.0,1034.87,760.8
2016,4,20,13,15,933.0,121.0,3.1,22.0,935.5,1013.83,747.68
2016,4,20,13,30,928.0,120.0,3.1,22.0,916.0,989.47,732.48
2016,4,20,13,45,920.5,119.5,3.15,22.0,888.5,960.2,714.4
2016,4,20,14,0,913.0,119.0,3.2,22.0,861.0,928.02,694.32
2016,4,20,14,15,903.5,117.0,3.2,21.5,826.5,889.88,671.02
2016,4,20,14,30,894.0,115.0,3.2,21.0,792.0,849.36,645.82
2016,4,20,14,45,879.0,114.0,3.25,21.0,750.5,803.42,615.59
2016,4,20,15,0,864.0,113.0,3.3,21.0,709.0,758.39,585.62
2016,4,20,15,15,847.5,110.0,3.25,20.5,663.0,706.24,550.67
2016,4,20,15,30,831.0,107.0,3.2,20.0,617.0,653.28,512.44
2016,4,20,15,45,805.5,104.5,3.2,20.0,566.0,594.91,468.27
2016,4,20,16,0,780.0,102.0,3.2,20.0,515.0,537.2,423.4
2016,4,20,16,15,751.0,97.0,3.05,19.5,462.0,476.1,375.11
2016,4,20,16,30,722.0,92.0,2.9,19.0,409.0,416.65,326.64
2016,4,20,16,45,679.5,87.0,2.75,18.5,354.0,354.0,274.35
2016,4,20,17,0,637.0,82.0,2.6,18.0,299.0,295.18,223.92
2016,4,20,17,15,579.5,74.0,2.3,17.0,245.0,233.46,171.04
2016,4,20,17,30,522.0,66.0,2.0,16.0,191.0,177.97,123.31
2016,4,20,17,45,435.5,55.0,1.7,15.5,141.5,121.54,77.21
2016,4,20,18,0,349.0,44.0,1.4,15.0,92.0,75.32,42.55
2016,4,20,18,15,218.5,29.0,1.35,14.5,54.5,33.41,15.43
2016,4,20,18,30,88.0,14.0,1.3,14.0,17.0,13.76,0.0
2016,4,20,18,45,44.0,7.0,1.3,13.5,8.5,6.88,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,88.0,20.0,0.15,11.5,30.0,16.35,4.14
2016,4,21,6,0,176.0,40.0,0.1,12.0,60.0,47.7,27.85
2016,4,21,6,15,246.5,57.5,0.1,12.5,101.5,85.14,55.43
2016,4,21,6,30,317.0,75.0,0.1,13.0,143.0,131.02,91.65
2016,4,21,6,45,366.0,90.5,0.1,13.5,190.0,178.07,130.87
2016,4,21,7,0,415.0,106.0,0.1,14.0,237.0,230.7,174.8
2016,4,21,7,15,468.5,111.5,0.3,14.5,285.0,280.42,216.62
2016,4,21,7,30,522.0,117.0,0.5,15.0,333.0,335.58,262.41
2016,4,21,7,45,513.5,138.5,0.7,15.5,374.5,382.9,301.36
2016,4,21,8,0,505.0,160.0,0.9,16.0,416.0,428.56,337.75
2016,4,21,8,15,471.0,190.5,1.1,16.0,448.0,466.88,367.82
2016,4,21,8,30,437.0,221.0,1.3,16.0,480.0,500.88,393.73
2016,4,21,8,45,623.5,174.5,1.55,16.5,576.0,602.57,472.44
2016,4,21,9,0,810.0,128.0,1.8,17.0,672.0,715.69,557.32
2016,4,21,9,15,656.5,198.0,1.95,17.0,656.5,707.3,547.74
2016,4,21,9,30,503.0,268.0,2.1,17.0,641.0,681.31,526.01
2016,4,21,9,45,498.0,286.5,2.3,17.5,670.5,715.21,549.66
2016,4,21,10,0,493.0,305.0,2.5,18.0,700.0,747.15,571.12
2016,4,21,10,15,504.0,318.0,2.6,18.0,733.5,785.75,597.97
2016,4,21,10,30,515.0,331.0,2.7,18.0,767.0,823.13,623.72
2016,4,21,10,45,701.5,236.0,2.8,18.5,846.5,914.78,690.82
2016,4,21,11,0,888.0,141.0,2.9,19.0,926.0,999.3,745.72
2016,4,21,11,15,891.5,142.0,2.95,19.0,939.5,1016.68,756.41
2016,4,21,11,30,895.0,143.0,3.0,19.0,953.0,1030.73,765.63
2016,4,21,11,45,898.5,142.0,3.15,19.0,958.5,1039.34,772.28
2016,4,21,12,0,902.0,141.0,3.3,19.0,964.0,1044.49,776.79
2016,4,21,12,15,901.5,140.5,3.35,19.0,961.0,1042.68,775.99
2016,4,21,12,30,901.0,140.0,3.4,19.0,958.0,1037.35,773.04
2016,4,21,12,45,914.0,129.5,3.45,19.0,951.0,1031.47,769.86
2016,4,21,13,0,927.0,119.0,3.5,19.0,944.0,1021.74,764.23
2016,4,21,13,15,923.0,118.0,3.55,19.0,925.0,1001.79,751.85
2016,4,21,13,30,919.0,117.0,3.6,19.0,906.0,978.55,737.34
2016,4,21,13,45,918.0,112.0,3.65,19.0,880.5,950.69,719.7
2016,4,21,14,0,917.0,107.0,3.7,19.0,855.0,919.61,699.8
2016,4,21,14,15,908.5,105.5,3.75,19.0,821.5,882.72,675.75
2016,4,21,14,30,900.0,104.0,3.8,19.0,788.0,843.37,649.8
2016,4,21,14,45,895.0,99.0,3.85,19.0,749.5,800.84,621.34
2016,4,21,15,0,890.0,94.0,3.9,19.0,711.0,756.01,590.9
2016,4,21,15,15,876.0,91.5,3.9,18.5,665.5,705.42,556.72
2016,4,21,15,30,862.0,89.0,3.9,18.0,620.0,653.72,519.77
2016,4,21,15,45,841.5,86.5,3.95,18.0,570.5,598.4,477.17
2016,4,21,16,0,821.0,84.0,4.0,18.0,521.0,541.76,432.39
2016,4,21,16,15,795.0,80.5,3.9,17.5,468.5,481.76,384.16
2016,4,21,16,30,769.0,77.0,3.8,17.0,416.0,423.06,335.4
2016,4,21,16,45,726.5,73.5,3.75,16.5,360.5,359.55,281.52
2016,4,21,17,0,684.0,70.0,3.7,16.0,305.0,299.26,228.93
2016,4,21,17,15,629.0,64.0,3.35,15.5,251.5,237.58,174.6
2016,4,21,17,30,574.0,58.0,3.0,15.0,198.0,181.77,125.38
2016,4,21,17,45,485.5,49.5,2.65,14.5,147.5,124.4,77.92
2016,4,21,18,0,397.0,41.0,2.3,14.0,97.0,77.4,42.52
2016,4,21,18,15,255.5,28.0,2.1,13.5,58.5,34.44,15.53
2016,4,21,18,30,114.0,15.0,1.9,13.0,20.0,11.7,0.0
2016,4,21,18,45,57.0,7.5,1.7,12.5,10.0,7.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,3.0,18.5,1.9,10.5,19.0,17.89,5.69
2016,4,22,6,0,6.0,37.0,2.2,11.0,38.0,35.76,23.88
2016,4,22,6,15,22.0,58.0,2.35,11.5,63.0,58.17,42.86
2016,4,22,6,30,38.0,79.0,2.5,12.0,88.0,82.96,63.75
2016,4,22,6,45,48.0,102.0,2.65,12.5,116.0,110.25,86.93
2016,4,22,7,0,58.0,125.0,2.8,13.0,144.0,138.87,110.97
2016,4,22,7,15,65.0,147.5,2.9,13.0,172.0,167.16,134.7
2016,4,22,7,30,72.0,170.0,3.0,13.0,200.0,196.29,158.81
2016,4,22,7,45,102.0,196.5,3.2,13.5,245.5,240.99,195.01
2016,4,22,8,0,132.0,223.0,3.4,14.0,291.0,291.48,235.44
2016,4,22,8,15,109.5,244.0,3.55,14.0,304.0,304.14,245.0
2016,4,22,8,30,87.0,265.0,3.7,14.0,317.0,316.97,254.42
2016,4,22,8,45,157.5,289.5,3.85,14.5,392.5,397.28,318.05
2016,4,22,9,0,228.0,314.0,4.0,15.0,468.0,480.27,382.41
2016,4,22,9,15,158.0,331.0,4.15,15.0,441.0,454.91,360.55
2016,4,22,9,30,88.0,348.0,4.3,15.0,414.0,418.4,330.24
2016,4,22,9,45,52.0,308.0,4.45,15.0,347.5,351.03,277.13
2016,4,22,10,0,16.0,268.0,4.6,15.0,281.0,276.41,217.53
2016,4,22,10,15,48.5,338.0,4.7,15.0,379.0,382.35,301.02
2016,4,22,10,30,81.0,408.0,4.8,15.0,477.0,485.86,380.43
2016,4,22,10,45,244.0,396.0,4.95,15.0,611.0,642.22,503.21
2016,4,22,11,0,407.0,384.0,5.1,15.0,745.0,796.75,620.96
2016,4,22,11,15,235.0,405.5,5.25,14.5,615.0,652.68,510.63
2016,4,22,11,30,63.0,427.0,5.4,14.0,485.0,494.16,386.53
2016,4,22,11,45,79.0,441.5,5.55,14.0,514.0,525.64,411.63
2016,4,22,12,0,95.0,456.0,5.7,14.0,543.0,556.93,435.96
2016,4,22,12,15,80.5,444.5,5.75,14.0,518.0,530.44,415.45
2016,4,22,12,30,66.0,433.0,5.8,14.0,493.0,503.68,394.83
2016,4,22,12,45,41.5,365.5,5.85,14.0,403.5,409.03,321.93
2016,4,22,13,0,17.0,298.0,5.9,14.0,314.0,309.25,243.77
2016,4,22,13,15,13.0,252.5,5.95,14.0,264.5,259.72,204.98
2016,4,22,13,30,9.0,207.0,6.0,14.0,215.0,210.55,165.98
2016,4,22,13,45,225.5,269.0,6.05,14.0,454.0,484.51,390.37
2016,4,22,14,0,442.0,331.0,6.1,14.0,693.0,737.42,587.42
2016,4,22,14,15,234.5,313.0,6.0,13.5,504.0,523.04,419.44
2016,4,22,14,30,27.0,295.0,5.9,13.0,315.0,316.41,252.24
2016,4,22,14,45,56.5,307.5,5.8,13.0,347.5,350.76,281.24
2016,4,22,15,0,86.0,320.0,5.7,13.0,380.0,382.65,307.64
2016,4,22,15,15,197.0,293.0,5.55,13.0,418.5,432.25,350.11
2016,4,22,15,30,308.0,266.0,5.4,13.0,457.0,470.92,382.86
2016,4,22,15,45,177.5,242.0,5.3,13.0,350.0,349.16,284.02
2016,4,22,16,0,47.0,218.0,5.2,13.0,243.0,240.83,194.96
2016,4,22,16,15,91.0,203.0,5.1,12.5,245.5,244.99,199.64
2016,4,22,16,30,135.0,188.0,5.0,12.0,248.0,246.31,201.09
2016,4,22,16,45,125.5,165.5,4.9,12.0,216.0,212.06,172.36
2016,4,22,17,0,116.0,143.0,4.8,12.0,184.0,178.84,144.15
2016,4,22,17,15,338.0,103.0,4.45,11.5,192.5,195.34,151.0
2016,4,22,17,30,560.0,63.0,4.1,11.0,201.0,184.24,130.27
2016,4,22,17,45,470.5,54.0,3.75,11.0,150.5,126.95,81.94
2016,4,22,18,0,381.0,45.0,3.4,11.0,100.0,80.17,46.04
2016,4,22,18,15,241.5,31.0,3.05,10.5,60.5,36.67,17.9
2016,4,22,18,30,102.0,17.0,2.7,10.0,21.0,13.31,0.0
2016,4,22,18,45,51.0,8.5,2.4,10.0,10.5,8.36,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
