Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,166.5,19.0,2.1,8.5,39.0,16.81,4.71
2016,4,23,6,0,333.0,38.0,2.3,9.0,78.0,58.38,31.33
2016,4,23,6,15,430.0,48.5,2.5,9.5,126.5,102.18,62.59
2016,4,23,6,30,527.0,59.0,2.7,10.0,175.0,157.46,107.28
2016,4,23,6,45,592.5,65.5,2.95,10.5,229.0,212.28,155.41
2016,4,23,7,0,658.0,72.0,3.2,11.0,283.0,274.33,210.55
2016,4,23,7,15,699.0,77.0,3.25,11.0,338.0,332.94,263.48
2016,4,23,7,30,740.0,82.0,3.3,11.0,393.0,395.72,318.84
2016,4,23,7,45,767.0,87.0,3.35,11.5,446.0,454.82,369.35
2016,4,23,8,0,794.0,92.0,3.4,12.0,499.0,515.52,419.5
2016,4,23,8,15,815.0,95.5,3.4,12.5,550.0,572.5,465.07
2016,4,23,8,30,836.0,99.0,3.4,13.0,601.0,629.82,509.44
2016,4,23,8,45,851.5,102.5,3.4,13.5,647.5,683.48,549.65
2016,4,23,9,0,867.0,106.0,3.4,14.0,694.0,736.36,586.85
2016,4,23,9,15,879.0,108.0,3.45,14.0,735.0,781.53,618.45
2016,4,23,9,30,891.0,110.0,3.5,14.0,776.0,827.17,650.13
2016,4,23,9,45,908.5,107.5,3.55,14.5,813.5,870.86,678.87
2016,4,23,10,0,926.0,105.0,3.6,15.0,851.0,912.77,706.02
2016,4,23,10,15,932.5,106.0,3.7,15.0,879.5,946.44,728.83
2016,4,23,10,30,939.0,107.0,3.8,15.0,908.0,977.2,749.66
2016,4,23,10,45,942.0,109.0,3.9,15.5,928.5,1002.64,765.42
2016,4,23,11,0,945.0,111.0,4.0,16.0,949.0,1024.73,778.92
2016,4,23,11,15,947.5,111.5,4.05,16.0,962.0,1041.33,789.88
2016,4,23,11,30,950.0,112.0,4.1,16.0,975.0,1054.37,798.58
2016,4,23,11,45,950.0,112.5,4.15,16.5,980.0,1061.33,801.78
2016,4,23,12,0,950.0,113.0,4.2,17.0,985.0,1064.6,802.66
2016,4,23,12,15,949.5,112.5,4.2,17.0,982.0,1062.65,801.35
2016,4,23,12,30,949.0,112.0,4.2,17.0,979.0,1057.02,797.73
2016,4,23,12,45,947.0,111.0,4.2,17.0,967.5,1045.73,790.43
2016,4,23,13,0,945.0,110.0,4.2,17.0,956.0,1030.86,780.86
2016,4,23,13,15,940.5,109.5,4.2,17.0,936.5,1010.62,767.72
2016,4,23,13,30,936.0,109.0,4.2,17.0,917.0,987.04,752.39
2016,4,23,13,45,925.5,110.0,4.2,17.0,889.0,956.37,732.19
2016,4,23,14,0,915.0,111.0,4.2,17.0,861.0,922.96,710.05
2016,4,23,14,15,906.0,109.5,4.25,16.5,827.0,885.69,686.65
2016,4,23,14,30,897.0,108.0,4.3,16.0,793.0,846.01,661.32
2016,4,23,14,45,877.0,109.5,4.35,16.0,751.0,798.67,628.96
2016,4,23,15,0,857.0,111.0,4.4,16.0,709.0,752.52,597.07
2016,4,23,15,15,841.0,108.5,4.4,15.5,663.5,701.58,561.99
2016,4,23,15,30,825.0,106.0,4.4,15.0,618.0,649.81,523.56
2016,4,23,15,45,797.0,104.5,4.45,15.0,567.0,591.29,477.9
2016,4,23,16,0,769.0,103.0,4.5,15.0,516.0,533.69,431.74
2016,4,23,16,15,740.5,98.5,4.4,14.5,463.5,473.91,383.06
2016,4,23,16,30,712.0,94.0,4.3,14.0,411.0,415.8,334.29
2016,4,23,16,45,664.5,90.0,4.25,14.0,356.0,352.74,279.88
2016,4,23,17,0,617.0,86.0,4.2,14.0,301.0,294.09,228.16
2016,4,23,17,15,560.0,78.0,3.95,13.5,248.0,233.58,174.98
2016,4,23,17,30,503.0,70.0,3.7,13.0,195.0,179.25,127.23
2016,4,23,17,45,418.0,59.0,3.45,12.5,146.0,123.99,81.31
2016,4,23,18,0,333.0,48.0,3.2,12.0,97.0,77.98,46.02
2016,4,23,18,15,209.5,32.5,3.05,11.5,59.0,37.0,18.9
2016,4,23,18,30,86.0,17.0,2.9,11.0,21.0,13.26,0.0
2016,4,23,18,45,43.0,8.5,2.75,11.0,10.5,8.36,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,2.55,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.7,9.0,8.0,7.86,0.0
2016,4,24,5,45,82.0,29.0,2.9,9.0,39.0,26.06,12.35
2016,4,24,6,0,164.0,50.0,3.1,9.0,70.0,57.86,36.98
2016,4,24,6,15,250.0,67.5,3.2,9.0,115.0,96.91,66.27
2016,4,24,6,30,336.0,85.0,3.3,9.0,160.0,146.5,106.48
2016,4,24,6,45,388.5,100.5,3.4,9.5,209.5,195.89,149.26
2016,4,24,7,0,441.0,116.0,3.5,10.0,259.0,251.19,197.5
2016,4,24,7,15,328.0,144.5,3.45,10.0,261.5,262.98,212.36
2016,4,24,7,30,215.0,173.0,3.4,10.0,264.0,261.24,213.58
2016,4,24,7,45,209.0,198.5,3.4,10.0,296.5,296.15,242.93
2016,4,24,8,0,203.0,224.0,3.4,10.0,329.0,330.22,270.74
2016,4,24,8,15,379.5,203.0,3.4,10.0,423.5,428.75,352.04
2016,4,24,8,30,556.0,182.0,3.4,10.0,518.0,538.36,440.8
2016,4,24,8,45,656.0,170.5,3.4,10.5,596.0,623.35,506.81
2016,4,24,9,0,756.0,159.0,3.4,11.0,674.0,713.5,575.17
2016,4,24,9,15,773.0,162.5,3.4,11.5,716.5,762.25,609.77
2016,4,24,9,30,790.0,166.0,3.4,12.0,759.0,810.07,642.03
2016,4,24,9,45,833.0,151.5,3.45,12.5,802.5,857.88,674.06
2016,4,24,10,0,876.0,137.0,3.5,13.0,846.0,907.45,706.9
2016,4,24,10,15,884.5,139.0,3.5,13.5,875.5,938.44,725.95
2016,4,24,10,30,893.0,141.0,3.5,14.0,905.0,970.79,745.96
2016,4,24,10,45,910.5,135.0,3.55,14.5,930.0,1000.66,764.44
2016,4,24,11,0,928.0,129.0,3.6,15.0,955.0,1027.82,781.03
2016,4,24,11,15,931.0,129.5,3.7,15.0,968.5,1044.61,792.44
2016,4,24,11,30,934.0,130.0,3.8,15.0,982.0,1057.91,801.7
2016,4,24,11,45,937.0,129.0,3.9,15.5,987.5,1066.14,806.15
2016,4,24,12,0,940.0,128.0,4.0,16.0,993.0,1070.77,808.32
2016,4,24,12,15,939.0,128.0,4.25,16.0,989.5,1068.81,808.76
2016,4,24,12,30,938.0,128.0,4.5,16.0,986.0,1063.21,807.42
2016,4,24,12,45,928.0,132.0,4.75,16.0,972.5,1049.3,800.71
2016,4,24,13,0,918.0,136.0,5.0,16.0,959.0,1032.03,791.57
2016,4,24,13,15,913.5,135.0,5.15,16.0,939.5,1011.69,779.33
2016,4,24,13,30,909.0,134.0,5.3,16.0,920.0,988.12,764.75
2016,4,24,13,45,896.5,135.5,5.45,16.0,892.0,956.73,744.5
2016,4,24,14,0,884.0,137.0,5.6,16.0,864.0,922.79,722.25
2016,4,24,14,15,875.0,135.0,5.65,15.5,830.0,889.72,701.21
2016,4,24,14,30,866.0,133.0,5.7,15.0,796.0,850.16,675.15
2016,4,24,14,45,656.5,200.5,5.8,15.0,688.5,725.19,581.67
2016,4,24,15,0,447.0,268.0,5.9,15.0,581.0,609.31,489.39
2016,4,24,15,15,475.0,239.0,5.95,14.5,552.5,579.05,468.59
2016,4,24,15,30,503.0,210.0,6.0,14.0,524.0,545.13,443.95
2016,4,24,15,45,592.0,164.0,6.05,13.5,504.5,529.0,433.38
2016,4,24,16,0,681.0,118.0,6.1,13.0,485.0,500.95,411.99
2016,4,24,16,15,522.5,141.0,6.0,12.5,406.0,406.42,333.61
2016,4,24,16,30,364.0,164.0,5.9,12.0,327.0,326.79,267.15
2016,4,24,16,45,442.0,140.0,5.85,11.5,313.0,314.29,254.65
2016,4,24,17,0,520.0,116.0,5.8,11.0,299.0,290.4,230.53
2016,4,24,17,15,460.0,104.0,5.65,10.5,246.0,230.64,178.02
2016,4,24,17,30,400.0,92.0,5.5,10.0,193.0,177.47,131.46
2016,4,24,17,45,312.0,77.0,5.4,10.0,144.0,123.77,86.72
2016,4,24,18,0,224.0,62.0,5.3,10.0,95.0,80.48,53.11
2016,4,24,18,15,129.0,40.5,5.15,9.5,57.5,41.67,24.95
2016,4,24,18,30,34.0,19.0,5.0,9.0,20.0,16.96,0.0
2016,4,24,18,45,17.0,9.5,4.9,9.0,10.0,9.34,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,17.5,6.0,3.25,6.0,6.0,0.0,0.0
2016,4,25,5,30,35.0,12.0,3.3,6.0,12.0,11.8,0.0
2016,4,25,5,45,190.0,26.5,3.35,6.5,48.5,25.01,11.03
2016,4,25,6,0,345.0,41.0,3.4,7.0,85.0,63.89,35.56
2016,4,25,6,15,440.5,51.5,3.6,7.5,134.5,108.63,68.25
2016,4,25,6,30,536.0,62.0,3.8,8.0,184.0,164.65,114.32
2016,4,25,6,45,613.5,65.5,4.0,8.5,240.5,220.28,163.36
2016,4,25,7,0,691.0,69.0,4.2,9.0,297.0,284.46,220.74
2016,4,25,7,15,731.0,74.0,4.3,9.0,352.5,345.15,276.27
2016,4,25,7,30,771.0,79.0,4.4,9.0,408.0,408.81,333.28
2016,4,25,7,45,805.5,81.0,4.55,9.5,464.0,470.05,386.56
2016,4,25,8,0,840.0,83.0,4.7,10.0,520.0,533.59,440.21
2016,4,25,8,15,860.5,86.0,4.75,10.5,571.5,591.98,487.96
2016,4,25,8,30,881.0,89.0,4.8,11.0,623.0,649.35,533.54
2016,4,25,8,45,897.5,91.0,4.9,11.5,670.5,703.74,575.57
2016,4,25,9,0,914.0,93.0,5.0,12.0,718.0,757.32,613.96
2016,4,25,9,15,925.5,95.0,5.05,12.0,760.5,805.98,649.1
2016,4,25,9,30,937.0,97.0,5.1,12.0,803.0,852.86,682.62
2016,4,25,9,45,945.0,99.0,5.2,12.5,838.5,894.77,711.21
2016,4,25,10,0,953.0,101.0,5.3,13.0,874.0,934.18,737.76
2016,4,25,10,15,959.5,102.5,5.4,13.0,903.5,969.0,762.3
2016,4,25,10,30,966.0,104.0,5.5,13.0,933.0,1000.83,784.72
2016,4,25,10,45,968.5,106.0,5.65,13.5,954.0,1026.26,801.44
2016,4,25,11,0,971.0,108.0,5.8,14.0,975.0,1048.23,815.76
2016,4,25,11,15,974.0,108.5,5.85,14.0,988.5,1065.57,827.74
2016,4,25,11,30,977.0,109.0,5.9,14.0,1002.0,1079.28,837.3
2016,4,25,11,45,976.5,110.0,6.0,14.0,1006.5,1086.34,842.69
2016,4,25,12,0,976.0,111.0,6.1,14.0,1011.0,1089.62,845.6
2016,4,25,12,15,975.0,111.0,6.1,14.0,1008.0,1087.58,844.18
2016,4,25,12,30,974.0,111.0,6.1,14.0,1005.0,1081.77,840.28
2016,4,25,12,45,959.0,118.5,6.2,14.0,990.0,1066.27,830.36
2016,4,25,13,0,944.0,126.0,6.3,14.0,975.0,1047.38,818.12
2016,4,25,13,15,939.5,125.0,6.2,14.0,955.0,1026.6,803.31
2016,4,25,13,30,935.0,124.0,6.1,14.0,935.0,1002.49,786.21
2016,4,25,13,45,928.0,122.5,6.1,14.0,907.5,972.41,765.49
2016,4,25,14,0,921.0,121.0,6.1,14.0,880.0,939.4,742.64
2016,4,25,14,15,912.0,119.0,6.0,14.0,845.5,901.44,715.56
2016,4,25,14,30,903.0,117.0,5.9,14.0,811.0,861.04,686.64
2016,4,25,14,45,892.0,114.0,5.8,14.0,770.5,815.85,654.03
2016,4,25,15,0,881.0,111.0,5.7,14.0,730.0,768.84,619.86
2016,4,25,15,15,865.5,108.0,5.6,13.5,683.5,719.0,584.39
2016,4,25,15,30,850.0,105.0,5.5,13.0,637.0,665.97,544.04
2016,4,25,15,45,831.0,101.0,5.4,13.0,587.0,609.16,498.47
2016,4,25,16,0,812.0,97.0,5.3,13.0,537.0,552.34,451.83
2016,4,25,16,15,784.0,93.0,5.2,12.5,483.0,491.3,401.4
2016,4,25,16,30,756.0,89.0,5.1,12.0,429.0,431.79,350.75
2016,4,25,16,45,719.5,83.5,5.0,12.0,374.0,368.81,295.39
2016,4,25,17,0,683.0,78.0,4.9,12.0,319.0,309.31,241.8
2016,4,25,17,15,628.5,71.0,4.55,11.5,264.5,246.72,185.74
2016,4,25,17,30,574.0,64.0,4.2,11.0,210.0,189.95,134.82
2016,4,25,17,45,490.5,55.0,3.9,10.5,159.0,132.62,86.25
2016,4,25,18,0,407.0,46.0,3.6,10.0,108.0,85.04,49.23
2016,4,25,18,15,272.5,32.5,3.4,9.5,67.0,40.7,20.47
2016,4,25,18,30,138.0,19.0,3.2,9.0,26.0,14.84,0.0
2016,4,25,18,45,69.0,9.5,3.0,8.5,13.0,9.34,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,11.8,0.0
2016,4,26,5,45,99.0,29.0,2.2,8.5,42.0,27.16,13.91
2016,4,26,6,0,198.0,46.0,2.3,9.0,72.0,57.31,35.24
2016,4,26,6,15,256.0,64.0,2.25,9.0,113.5,95.62,65.02
2016,4,26,6,30,314.0,82.0,2.2,9.0,155.0,140.86,102.74
2016,4,26,6,45,370.0,92.0,2.2,9.5,199.0,184.66,140.47
2016,4,26,7,0,426.0,102.0,2.2,10.0,243.0,234.7,183.94
2016,4,26,7,15,496.5,107.0,2.2,10.5,299.5,291.16,232.36
2016,4,26,7,30,567.0,112.0,2.2,11.0,356.0,356.47,287.39
2016,4,26,7,45,466.5,156.5,2.25,11.5,374.0,383.1,310.44
2016,4,26,8,0,366.0,201.0,2.3,12.0,392.0,397.05,321.51
2016,4,26,8,15,579.0,160.0,2.35,12.5,496.5,504.83,408.03
2016,4,26,8,30,792.0,119.0,2.4,13.0,601.0,626.64,502.89
2016,4,26,8,45,808.0,122.5,2.5,13.5,646.5,678.53,541.04
2016,4,26,9,0,824.0,126.0,2.6,14.0,692.0,729.78,577.79
2016,4,26,9,15,836.5,129.0,2.6,14.5,733.0,776.93,609.06
2016,4,26,9,30,849.0,132.0,2.6,15.0,774.0,822.62,638.78
2016,4,26,9,45,849.5,139.5,2.65,15.5,806.5,861.22,663.46
2016,4,26,10,0,850.0,147.0,2.7,16.0,839.0,897.09,686.07
2016,4,26,10,15,857.5,149.0,2.7,16.0,867.0,930.72,707.87
2016,4,26,10,30,865.0,151.0,2.7,16.0,895.0,961.74,727.8
2016,4,26,10,45,870.0,152.0,2.7,16.0,915.5,986.58,743.53
2016,4,26,11,0,875.0,153.0,2.7,16.0,936.0,1008.37,757.28
2016,4,26,11,15,877.5,153.5,2.8,16.0,948.5,1018.19,764.11
2016,4,26,11,30,880.0,154.0,2.9,16.0,961.0,1030.34,772.72
2016,4,26,11,45,873.5,159.5,3.0,16.5,963.5,1041.6,779.35
2016,4,26,12,0,867.0,165.0,3.1,17.0,966.0,1043.3,779.72
2016,4,26,12,15,866.0,164.5,3.25,17.0,963.0,1040.81,779.4
2016,4,26,12,30,865.0,164.0,3.4,17.0,960.0,1034.9,776.88
2016,4,26,12,45,705.5,258.5,3.55,17.0,903.0,971.93,735.78
2016,4,26,13,0,546.0,353.0,3.7,17.0,846.0,903.38,685.16
2016,4,26,13,15,698.5,255.5,3.8,16.5,872.0,940.51,719.17
2016,4,26,13,30,851.0,158.0,3.9,16.0,898.0,964.5,738.13
2016,4,26,13,45,846.5,154.5,4.0,16.0,872.0,936.23,719.69
2016,4,26,14,0,842.0,151.0,4.1,16.0,846.0,905.17,699.59
2016,4,26,14,15,831.5,148.5,4.15,16.0,812.0,867.41,674.33
2016,4,26,14,30,821.0,146.0,4.2,16.0,778.0,827.56,647.41
2016,4,26,14,45,808.5,142.5,4.3,16.0,738.5,783.27,617.29
2016,4,26,15,0,796.0,139.0,4.4,16.0,699.0,737.5,585.82
2016,4,26,15,15,778.5,135.5,4.45,15.5,654.5,687.02,549.97
2016,4,26,15,30,761.0,132.0,4.5,15.0,610.0,636.63,512.67
2016,4,26,15,45,734.5,129.0,4.55,15.0,560.0,580.26,468.72
2016,4,26,16,0,708.0,126.0,4.6,15.0,510.0,524.81,424.38
2016,4,26,16,15,677.5,120.0,4.55,14.5,458.5,465.57,376.45
2016,4,26,16,30,647.0,114.0,4.5,14.0,407.0,408.32,328.79
2016,4,26,16,45,611.5,105.5,4.45,13.5,354.5,348.94,278.17
2016,4,26,17,0,576.0,97.0,4.4,13.0,302.0,292.73,229.01
2016,4,26,17,15,519.5,88.0,4.2,12.5,250.0,233.63,177.17
2016,4,26,17,30,463.0,79.0,4.0,12.0,198.0,179.66,129.86
2016,4,26,17,45,389.5,66.5,3.8,11.5,150.0,127.03,85.64
2016,4,26,18,0,316.0,54.0,3.6,11.0,102.0,82.94,51.11
2016,4,26,18,15,158.0,39.5,3.5,10.5,63.5,42.54,24.93
2016,4,26,18,30,0.0,25.0,3.4,10.0,25.0,22.95,3.37
2016,4,26,18,45,0.0,12.5,3.3,10.0,12.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.5,1.95,8.0,7.5,0.0,0.0
2016,4,27,5,30,49.0,13.0,2.0,8.0,15.0,12.78,0.0
2016,4,27,5,45,179.0,28.5,2.15,8.5,50.0,27.71,13.41
2016,4,27,6,0,309.0,44.0,2.3,9.0,85.0,64.89,37.31
2016,4,27,6,15,399.5,55.0,2.35,9.0,133.0,108.39,69.57
2016,4,27,6,30,490.0,66.0,2.4,9.0,181.0,161.88,113.58
2016,4,27,6,45,556.0,72.5,2.45,9.5,234.5,215.12,160.25
2016,4,27,7,0,622.0,79.0,2.5,10.0,288.0,275.64,213.65
2016,4,27,7,15,395.0,130.5,2.55,10.0,271.5,277.56,223.14
2016,4,27,7,30,168.0,182.0,2.6,10.0,255.0,251.07,204.91
2016,4,27,7,45,94.0,186.5,2.7,10.5,228.0,227.86,185.96
2016,4,27,8,0,20.0,191.0,2.8,11.0,201.0,196.3,158.96
2016,4,27,8,15,130.5,232.0,2.9,11.5,311.0,307.74,250.26
2016,4,27,8,30,241.0,273.0,3.0,12.0,421.0,425.83,344.15
2016,4,27,8,45,204.5,300.0,3.2,12.5,432.0,440.23,353.31
2016,4,27,9,0,168.0,327.0,3.4,13.0,443.0,450.95,359.7
2016,4,27,9,15,530.5,217.5,3.5,13.0,614.0,633.72,508.28
2016,4,27,9,30,893.0,108.0,3.6,13.0,785.0,831.22,656.68
2016,4,27,9,45,500.0,252.5,3.75,13.5,635.0,685.08,542.2
2016,4,27,10,0,107.0,397.0,3.9,14.0,485.0,491.51,384.7
2016,4,27,10,15,138.0,416.0,4.05,14.0,533.5,548.36,428.95
2016,4,27,10,30,169.0,435.0,4.2,14.0,582.0,600.73,468.5
2016,4,27,10,45,106.5,414.5,4.35,14.5,508.0,518.17,404.13
2016,4,27,11,0,44.0,394.0,4.5,15.0,434.0,439.08,341.79
2016,4,27,11,15,62.0,421.0,4.65,15.0,478.0,485.41,377.73
2016,4,27,11,30,80.0,448.0,4.8,15.0,522.0,532.0,413.23
2016,4,27,11,45,71.5,442.5,4.95,15.0,508.5,518.5,402.87
2016,4,27,12,0,63.0,437.0,5.1,15.0,495.0,504.58,392.4
2016,4,27,12,15,242.5,418.0,5.25,14.5,641.5,678.01,530.14
2016,4,27,12,30,422.0,399.0,5.4,14.0,788.0,840.36,655.53
2016,4,27,12,45,645.5,283.0,5.55,14.0,870.0,938.02,734.3
2016,4,27,13,0,869.0,167.0,5.7,14.0,952.0,1023.22,797.42
2016,4,27,13,15,865.0,166.0,5.75,13.5,933.5,1003.82,785.52
2016,4,27,13,30,861.0,165.0,5.8,13.0,915.0,981.32,771.99
2016,4,27,13,45,857.5,161.5,5.85,13.0,890.0,953.71,753.28
2016,4,27,14,0,854.0,158.0,5.9,13.0,865.0,923.24,732.45
2016,4,27,14,15,844.5,155.5,5.9,12.5,831.5,885.94,707.58
2016,4,27,14,30,835.0,153.0,5.9,12.0,798.0,846.46,680.87
2016,4,27,14,45,830.0,146.5,5.9,12.0,760.0,804.44,650.73
2016,4,27,15,0,825.0,140.0,5.9,12.0,722.0,760.33,618.75
2016,4,27,15,15,808.5,136.5,5.85,11.5,676.5,709.33,581.06
2016,4,27,15,30,792.0,133.0,5.8,11.0,631.0,658.25,541.7
2016,4,27,15,45,439.5,185.0,5.75,11.0,458.0,456.87,377.02
2016,4,27,16,0,87.0,237.0,5.7,11.0,285.0,281.56,230.16
2016,4,27,16,15,43.5,183.0,5.6,10.5,207.0,201.23,164.54
2016,4,27,16,30,0.0,129.0,5.5,10.0,129.0,124.92,101.05
2016,4,27,16,45,0.0,119.5,5.4,10.0,119.5,115.59,93.56
2016,4,27,17,0,0.0,110.0,5.3,10.0,110.0,106.24,85.88
2016,4,27,17,15,0.0,91.0,5.1,9.5,91.0,87.77,70.37
2016,4,27,17,30,0.0,72.0,4.9,9.0,72.0,69.37,54.62
2016,4,27,17,45,0.0,54.5,4.7,9.0,54.5,52.5,39.82
2016,4,27,18,0,0.0,37.0,4.5,9.0,37.0,35.74,24.96
2016,4,27,18,15,0.0,23.0,4.3,8.5,23.0,22.2,12.77
2016,4,27,18,30,0.0,9.0,4.1,8.0,9.0,8.68,0.0
2016,4,27,18,45,0.0,4.5,3.95,8.0,4.5,4.42,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,7.5,2.8,8.0,8.5,7.37,0.0
2016,4,28,5,30,54.0,15.0,2.8,8.0,17.0,14.74,0.0
2016,4,28,5,45,178.5,31.0,2.85,8.0,53.0,30.38,15.61
2016,4,28,6,0,303.0,47.0,2.9,8.0,89.0,67.9,40.17
2016,4,28,6,15,391.5,58.5,2.95,8.0,137.0,111.57,72.99
2016,4,28,6,30,480.0,70.0,3.0,8.0,185.0,164.85,117.17
2016,4,28,6,45,536.5,79.0,3.05,8.5,237.5,217.62,163.94
2016,4,28,7,0,593.0,88.0,3.1,9.0,290.0,276.62,216.4
2016,4,28,7,15,635.5,94.5,3.1,9.0,343.5,333.84,267.67
2016,4,28,7,30,678.0,101.0,3.1,9.0,397.0,395.06,321.29
2016,4,28,7,45,711.5,105.5,3.15,9.5,450.5,453.6,371.01
2016,4,28,8,0,745.0,110.0,3.2,10.0,504.0,514.5,421.13
2016,4,28,8,15,768.5,114.0,3.25,10.5,554.5,570.9,466.26
2016,4,28,8,30,792.0,118.0,3.3,11.0,605.0,627.95,510.57
2016,4,28,8,45,813.5,119.5,3.35,11.5,652.0,681.42,551.02
2016,4,28,9,0,835.0,121.0,3.4,12.0,699.0,734.72,589.44
2016,4,28,9,15,848.0,123.5,3.45,12.5,740.0,782.06,621.74
2016,4,28,9,30,861.0,126.0,3.5,13.0,781.0,827.94,652.56
2016,4,28,9,45,890.0,117.0,3.6,13.5,821.0,870.37,680.8
2016,4,28,10,0,919.0,108.0,3.7,14.0,861.0,914.79,710.17
2016,4,28,10,15,926.0,109.0,3.8,14.5,889.0,948.39,731.66
2016,4,28,10,30,933.0,110.0,3.9,15.0,917.0,979.14,751.15
2016,4,28,10,45,939.0,110.0,4.0,15.5,938.5,1004.9,767.15
2016,4,28,11,0,945.0,110.0,4.1,16.0,960.0,1027.46,780.97
2016,4,28,11,15,947.5,111.0,4.2,16.0,973.5,1044.3,792.44
2016,4,28,11,30,950.0,112.0,4.3,16.0,987.0,1057.61,801.66
2016,4,28,11,45,949.5,113.5,4.4,16.5,991.5,1064.86,805.58
2016,4,28,12,0,949.0,115.0,4.5,17.0,996.0,1068.45,807.33
2016,4,28,12,15,948.5,114.5,4.6,17.0,993.0,1066.33,806.91
2016,4,28,12,30,948.0,114.0,4.7,17.0,990.0,1060.54,804.16
2016,4,28,12,45,945.5,114.0,4.8,17.5,978.5,1049.69,796.48
2016,4,28,13,0,943.0,114.0,4.9,18.0,967.0,1035.29,786.48
2016,4,28,13,15,939.5,113.0,4.95,17.5,948.5,1015.44,775.43
2016,4,28,13,30,936.0,112.0,5.0,17.0,930.0,992.25,762.06
2016,4,28,13,45,930.0,111.0,5.1,17.0,903.0,963.57,743.68
2016,4,28,14,0,924.0,110.0,5.2,17.0,876.0,931.92,723.11
2016,4,28,14,15,916.0,108.5,5.2,17.0,843.0,895.25,698.16
2016,4,28,14,30,908.0,107.0,5.2,17.0,810.0,856.1,671.3
2016,4,28,14,45,897.0,105.0,5.2,17.0,770.0,811.82,640.5
2016,4,28,15,0,886.0,103.0,5.2,17.0,730.0,765.7,608.08
2016,4,28,15,15,872.0,100.5,5.1,16.5,685.0,715.39,572.86
2016,4,28,15,30,858.0,98.0,5.0,16.0,640.0,665.39,535.91
2016,4,28,15,45,835.5,96.0,4.95,16.0,590.0,608.26,490.93
2016,4,28,16,0,813.0,94.0,4.9,16.0,540.0,551.43,445.12
2016,4,28,16,15,787.5,90.0,4.8,15.5,487.0,491.69,396.51
2016,4,28,16,30,762.0,86.0,4.7,15.0,434.0,433.21,347.46
2016,4,28,16,45,720.5,82.5,4.6,14.5,379.0,369.95,293.29
2016,4,28,17,0,679.0,79.0,4.5,14.0,324.0,310.75,241.19
2016,4,28,17,15,626.5,72.5,4.25,13.5,270.0,249.43,186.8
2016,4,28,17,30,574.0,66.0,4.0,13.0,216.0,193.66,137.16
2016,4,28,17,45,487.5,57.5,3.8,12.5,164.5,136.15,88.89
2016,4,28,18,0,401.0,49.0,3.6,12.0,113.0,88.71,52.17
2016,4,28,18,15,274.0,35.5,3.45,11.5,72.0,44.65,23.32
2016,4,28,18,30,147.0,22.0,3.3,11.0,31.0,17.18,3.73
2016,4,28,18,45,73.5,11.0,3.2,10.5,15.5,10.81,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.2,8.0,8.5,8.36,0.0
2016,4,29,5,30,0.0,17.0,2.2,8.0,17.0,16.13,0.0
2016,4,29,5,45,119.5,36.5,2.25,8.0,53.0,35.06,20.46
2016,4,29,6,0,239.0,56.0,2.3,8.0,89.0,71.44,45.66
2016,4,29,6,15,327.5,70.5,2.2,8.5,137.5,113.72,77.55
2016,4,29,6,30,416.0,85.0,2.1,9.0,186.0,166.35,120.52
2016,4,29,6,45,483.0,94.5,2.05,9.5,239.0,218.75,165.69
2016,4,29,7,0,550.0,104.0,2.0,10.0,292.0,279.8,218.44
2016,4,29,7,15,594.0,111.5,2.0,10.0,346.0,336.26,267.93
2016,4,29,7,30,638.0,119.0,2.0,10.0,400.0,396.95,319.91
2016,4,29,7,45,682.0,121.5,2.05,10.5,455.0,456.55,369.36
2016,4,29,8,0,726.0,124.0,2.1,11.0,510.0,519.62,420.12
2016,4,29,8,15,749.0,128.5,2.15,11.5,559.5,575.48,463.78
2016,4,29,8,30,772.0,133.0,2.2,12.0,609.0,631.99,506.67
2016,4,29,8,45,793.0,135.0,2.25,12.5,655.5,684.23,545.25
2016,4,29,9,0,814.0,137.0,2.3,13.0,702.0,736.83,582.91
2016,4,29,9,15,826.5,139.5,2.4,13.5,742.5,782.94,613.95
2016,4,29,9,30,839.0,142.0,2.5,14.0,783.0,827.6,643.62
2016,4,29,9,45,858.5,138.5,2.7,14.5,819.5,870.27,672.32
2016,4,29,10,0,878.0,135.0,2.9,15.0,856.0,907.51,697.04
2016,4,29,10,15,884.5,136.5,3.0,15.0,883.5,939.96,718.92
2016,4,29,10,30,891.0,138.0,3.1,15.0,911.0,969.68,738.96
2016,4,29,10,45,897.5,137.5,3.25,15.5,931.5,994.48,754.66
2016,4,29,11,0,904.0,137.0,3.4,16.0,952.0,1016.23,768.34
2016,4,29,11,15,906.5,137.5,3.45,16.0,964.5,1031.93,778.66
2016,4,29,11,30,909.0,138.0,3.5,16.0,977.0,1044.25,786.87
2016,4,29,11,45,912.0,136.5,3.55,16.5,982.0,1051.6,790.39
2016,4,29,12,0,915.0,135.0,3.6,17.0,987.0,1055.48,791.73
2016,4,29,12,15,914.0,135.0,3.75,17.0,983.5,1053.38,791.49
2016,4,29,12,30,913.0,135.0,3.9,17.0,980.0,1047.77,789.0
2016,4,29,12,45,908.5,135.5,4.05,17.5,968.0,1035.75,780.79
2016,4,29,13,0,904.0,136.0,4.2,18.0,956.0,1020.37,770.4
2016,4,29,13,15,899.5,135.0,4.35,17.5,937.0,1000.21,759.64
2016,4,29,13,30,895.0,134.0,4.5,17.0,918.0,976.89,747.24
2016,4,29,13,45,888.0,133.0,4.65,17.0,891.0,948.26,729.52
2016,4,29,14,0,881.0,132.0,4.8,17.0,864.0,916.86,709.66
2016,4,29,14,15,872.5,130.0,4.85,16.5,831.0,880.57,686.74
2016,4,29,14,30,864.0,128.0,4.9,16.0,798.0,845.14,664.16
2016,4,29,14,45,853.5,124.5,4.95,16.0,759.0,800.92,633.62
2016,4,29,15,0,843.0,121.0,5.0,16.0,720.0,754.98,601.47
2016,4,29,15,15,828.0,118.0,5.0,15.5,675.0,704.89,566.54
2016,4,29,15,30,813.0,115.0,5.0,15.0,630.0,653.95,528.41
2016,4,29,15,45,794.5,110.5,5.0,15.0,581.5,598.76,485.04
2016,4,29,16,0,776.0,106.0,5.0,15.0,533.0,543.6,440.59
2016,4,29,16,15,749.0,101.5,4.9,14.5,480.5,484.26,392.19
2016,4,29,16,30,722.0,97.0,4.8,14.0,428.0,426.47,343.65
2016,4,29,16,45,675.0,93.5,4.7,13.5,373.0,363.56,289.8
2016,4,29,17,0,628.0,90.0,4.6,13.0,318.0,304.95,238.41
2016,4,29,17,15,574.0,82.5,4.35,12.5,265.0,245.06,185.46
2016,4,29,17,30,520.0,75.0,4.1,12.0,212.0,190.95,137.51
2016,4,29,17,45,427.0,65.5,3.95,11.5,161.0,134.45,90.48
2016,4,29,18,0,334.0,56.0,3.8,11.0,110.0,87.85,54.51
2016,4,29,18,15,218.0,40.0,3.7,10.5,70.0,45.79,25.93
2016,4,29,18,30,102.0,24.0,3.6,10.0,30.0,20.1,6.5
2016,4,29,18,45,51.0,12.0,3.55,9.5,15.0,11.8,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.5,2.6,8.5,11.0,8.36,0.0
2016,4,30,5,30,119.0,17.0,2.9,9.0,22.0,13.27,0.0
2016,4,30,5,45,263.0,30.0,3.2,9.5,61.5,33.2,16.14
2016,4,30,6,0,407.0,43.0,3.5,10.0,101.0,75.17,41.69
2016,4,30,6,15,492.5,51.5,3.65,10.5,151.5,121.12,76.1
2016,4,30,6,30,578.0,60.0,3.8,11.0,202.0,177.05,122.7
2016,4,30,6,45,631.5,67.0,4.0,11.5,256.5,232.85,172.52
2016,4,30,7,0,685.0,74.0,4.2,12.0,311.0,294.4,227.62
2016,4,30,7,15,723.5,79.0,4.3,12.5,366.5,353.74,280.61
2016,4,30,7,30,762.0,84.0,4.4,13.0,422.0,417.0,335.58
2016,4,30,7,45,786.0,89.5,4.55,13.5,475.0,476.19,386.02
2016,4,30,8,0,810.0,95.0,4.7,14.0,528.0,536.61,435.96
2016,4,30,8,15,831.0,98.5,4.65,14.5,579.5,594.13,481.68
2016,4,30,8,30,852.0,102.0,4.6,15.0,631.0,651.94,526.15
2016,4,30,8,45,865.0,106.5,4.55,15.5,677.0,705.29,565.81
2016,4,30,9,0,878.0,111.0,4.5,16.0,723.0,757.6,601.9
2016,4,30,9,15,889.5,113.0,4.5,16.5,764.0,802.46,631.92
2016,4,30,9,30,901.0,115.0,4.5,17.0,805.0,847.69,661.8
2016,4,30,9,45,916.5,113.5,4.5,17.5,842.0,890.75,689.71
2016,4,30,10,0,932.0,112.0,4.5,18.0,879.0,931.88,715.9
2016,4,30,10,15,938.0,113.0,4.5,18.0,907.0,964.83,737.56
2016,4,30,10,30,944.0,114.0,4.5,18.0,935.0,994.84,757.18
2016,4,30,10,45,946.0,116.0,4.5,18.0,955.0,1019.01,772.77
2016,4,30,11,0,948.0,118.0,4.5,18.0,975.0,1039.79,786.13
2016,4,30,11,15,950.0,119.0,4.5,18.0,987.5,1056.08,796.53
2016,4,30,11,30,952.0,120.0,4.5,18.0,1000.0,1068.83,804.66
2016,4,30,11,45,951.5,120.5,4.5,18.5,1004.0,1074.98,806.89
2016,4,30,12,0,951.0,121.0,4.5,19.0,1008.0,1077.48,806.84
2016,4,30,12,15,950.0,121.0,4.45,19.0,1004.5,1075.31,804.88
2016,4,30,12,30,949.0,121.0,4.4,19.0,1001.0,1069.5,800.66
2016,4,30,12,45,948.0,119.0,4.4,19.0,989.5,1058.02,793.31
2016,4,30,13,0,947.0,117.0,4.4,19.0,978.0,1042.97,783.71
2016,4,30,13,15,942.5,116.0,4.4,19.0,958.0,1022.09,770.28
2016,4,30,13,30,938.0,115.0,4.4,19.0,938.0,997.9,754.68
2016,4,30,13,45,932.5,113.5,4.4,19.5,911.0,969.12,734.52
2016,4,30,14,0,927.0,112.0,4.4,20.0,884.0,937.35,712.37
2016,4,30,14,15,918.5,110.0,4.35,19.5,850.0,899.68,688.53
2016,4,30,14,30,910.0,108.0,4.3,19.0,816.0,859.56,662.77
2016,4,30,14,45,901.0,105.0,4.3,19.0,776.0,815.78,633.11
2016,4,30,15,0,892.0,102.0,4.3,19.0,736.0,770.01,601.75
2016,4,30,15,15,877.0,99.0,4.2,19.0,690.5,718.3,565.35
2016,4,30,15,30,862.0,96.0,4.1,19.0,645.0,665.59,526.56
2016,4,30,15,45,844.5,92.5,4.1,19.0,595.5,611.13,484.85
2016,4,30,16,0,827.0,89.0,4.1,19.0,546.0,555.19,440.9
2016,4,30,16,15,801.5,85.0,3.95,18.5,492.5,494.81,392.77
2016,4,30,16,30,776.0,81.0,3.8,18.0,439.0,435.68,344.13
2016,4,30,16,45,742.5,76.0,3.65,18.0,385.0,373.91,291.46
2016,4,30,17,0,709.0,71.0,3.5,18.0,331.0,314.9,239.81
2016,4,30,17,15,659.5,65.5,3.1,17.0,276.5,253.08,186.13
2016,4,30,17,30,610.0,60.0,2.7,16.0,222.0,197.11,137.05
2016,4,30,17,45,535.0,52.0,2.35,15.5,171.0,139.83,88.9
2016,4,30,18,0,460.0,44.0,2.0,15.0,120.0,91.21,51.07
2016,4,30,18,15,336.0,33.0,1.9,14.0,77.5,45.99,22.24
2016,4,30,18,30,212.0,22.0,1.8,13.0,35.0,17.19,5.41
2016,4,30,18,45,106.0,11.0,1.7,12.5,17.5,10.81,0.0
2016,4,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,11.5,12.5,8.36,0.0
2016,5,1,5,30,166.0,17.0,0.9,12.0,25.0,13.15,0.0
2016,5,1,5,45,302.5,28.5,0.95,12.5,65.0,33.55,15.29
2016,5,1,6,0,439.0,40.0,1.0,13.0,105.0,75.98,40.5
2016,5,1,6,15,520.0,48.0,1.2,13.5,155.5,122.8,75.33
2016,5,1,6,30,601.0,56.0,1.4,14.0,206.0,179.02,121.7
2016,5,1,6,45,653.0,62.0,1.6,14.5,260.0,234.79,170.68
2016,5,1,7,0,705.0,68.0,1.8,15.0,314.0,296.81,225.05
2016,5,1,7,15,741.0,72.5,1.9,15.5,368.5,355.68,276.34
2016,5,1,7,30,777.0,77.0,2.0,16.0,423.0,417.66,328.74
2016,5,1,7,45,802.0,80.5,2.15,17.0,476.0,476.04,376.3
2016,5,1,8,0,827.0,84.0,2.3,18.0,529.0,535.71,423.15
2016,5,1,8,15,846.5,87.0,2.4,18.5,579.5,592.58,466.97
2016,5,1,8,30,866.0,90.0,2.5,19.0,630.0,648.45,508.76
2016,5,1,8,45,879.5,93.0,2.65,19.5,675.5,700.8,546.57
2016,5,1,9,0,893.0,96.0,2.8,20.0,721.0,752.11,581.25
2016,5,1,9,15,903.5,98.5,2.9,20.0,762.0,799.29,613.44
2016,5,1,9,30,914.0,101.0,3.0,20.0,803.0,844.67,644.11
2016,5,1,9,45,918.0,105.0,3.1,20.0,836.5,884.09,670.46
2016,5,1,10,0,922.0,109.0,3.2,20.0,870.0,920.82,694.9
2016,5,1,10,15,928.0,110.5,3.3,20.0,898.0,953.94,716.83
2016,5,1,10,30,934.0,112.0,3.4,20.0,926.0,984.16,736.82
2016,5,1,10,45,935.5,114.5,3.55,20.5,945.5,1008.1,751.55
2016,5,1,11,0,937.0,117.0,3.7,21.0,965.0,1028.68,764.09
2016,5,1,11,15,939.5,117.5,3.75,21.0,978.0,1044.75,774.47
2016,5,1,11,30,942.0,118.0,3.8,21.0,991.0,1057.33,782.69
2016,5,1,11,45,940.5,119.5,3.9,21.0,995.0,1063.41,787.11
2016,5,1,12,0,939.0,121.0,4.0,21.0,999.0,1065.88,789.32
2016,5,1,12,15,938.5,121.0,4.0,21.0,995.5,1064.2,788.23
2016,5,1,12,30,938.0,121.0,4.0,21.0,992.0,1058.92,784.92
2016,5,1,12,45,931.0,123.5,4.0,21.0,979.5,1046.24,776.84
2016,5,1,13,0,924.0,126.0,4.0,21.0,967.0,1030.18,766.67
2016,5,1,13,15,920.0,125.0,3.95,21.0,948.0,1010.16,753.62
2016,5,1,13,30,916.0,124.0,3.9,21.0,929.0,986.9,738.49
2016,5,1,13,45,907.5,123.5,3.85,21.0,901.5,956.94,718.87
2016,5,1,14,0,899.0,123.0,3.8,21.0,874.0,924.22,697.4
2016,5,1,14,15,890.5,121.0,3.7,21.0,840.5,887.42,672.78
2016,5,1,14,30,882.0,119.0,3.6,21.0,807.0,848.26,646.45
2016,5,1,14,45,870.0,117.0,3.55,21.0,767.0,804.2,616.8
2016,5,1,15,0,858.0,115.0,3.5,21.0,727.0,760.68,587.29
2016,5,1,15,15,843.0,112.0,3.4,20.5,682.0,710.04,553.21
2016,5,1,15,30,828.0,109.0,3.3,20.0,637.0,658.51,516.13
2016,5,1,15,45,808.0,105.5,3.2,20.0,588.0,602.81,473.81
2016,5,1,16,0,788.0,102.0,3.1,20.0,539.0,547.25,430.55
2016,5,1,16,15,761.5,97.5,2.9,19.5,486.5,487.84,383.73
2016,5,1,16,30,735.0,93.0,2.7,19.0,434.0,429.41,336.32
2016,5,1,16,45,699.0,87.5,2.55,19.0,380.0,368.22,284.99
2016,5,1,17,0,663.0,82.0,2.4,19.0,326.0,310.1,235.0
2016,5,1,17,15,611.0,75.5,2.1,18.0,272.5,249.8,183.54
2016,5,1,17,30,559.0,69.0,1.8,17.0,219.0,195.0,136.35
2016,5,1,17,45,481.5,60.0,1.5,16.5,168.5,139.2,90.18
2016,5,1,18,0,404.0,51.0,1.2,16.0,118.0,92.39,54.14
2016,5,1,18,15,284.5,37.5,1.2,15.0,76.5,48.11,25.29
2016,5,1,18,30,165.0,24.0,1.2,14.0,35.0,18.68,7.03
2016,5,1,18,45,82.5,12.0,1.2,13.5,17.5,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.5,0.2,10.0,12.0,9.34,0.0
2016,5,2,5,30,95.0,19.0,0.2,10.0,24.0,14.81,0.0
2016,5,2,5,45,208.0,35.0,0.2,10.5,61.5,36.73,19.97
2016,5,2,6,0,321.0,51.0,0.2,11.0,99.0,75.94,45.54
2016,5,2,6,15,401.5,62.5,0.25,11.5,147.0,119.34,78.04
2016,5,2,6,30,482.0,74.0,0.3,12.0,195.0,172.95,121.57
2016,5,2,6,45,536.5,82.5,0.35,12.5,247.0,225.1,166.14
2016,5,2,7,0,591.0,91.0,0.4,13.0,299.0,283.19,215.56
2016,5,2,7,15,630.5,97.5,0.5,13.5,352.0,339.25,263.1
2016,5,2,7,30,670.0,104.0,0.6,14.0,405.0,398.96,312.33
2016,5,2,7,45,700.5,108.5,0.75,15.0,457.0,455.58,357.57
2016,5,2,8,0,731.0,113.0,0.9,16.0,509.0,514.24,402.9
2016,5,2,8,15,753.0,117.5,1.0,16.5,558.0,569.57,444.76
2016,5,2,8,30,775.0,122.0,1.1,17.0,607.0,625.17,485.63
2016,5,2,8,45,794.0,124.5,1.25,18.0,652.5,677.02,522.26
2016,5,2,9,0,813.0,127.0,1.4,19.0,698.0,728.53,557.01
2016,5,2,9,15,826.0,129.5,1.45,19.0,738.0,774.77,587.69
2016,5,2,9,30,839.0,132.0,1.5,19.0,778.0,819.62,617.13
2016,5,2,9,45,856.5,129.5,1.55,19.5,814.5,861.44,643.04
2016,5,2,10,0,874.0,127.0,1.6,20.0,851.0,897.98,665.19
2016,5,2,10,15,880.5,128.5,1.65,20.0,878.5,930.15,685.63
2016,5,2,10,30,887.0,130.0,1.7,20.0,906.0,959.6,704.31
2016,5,2,10,45,890.5,132.0,1.75,20.5,925.5,983.86,718.27
2016,5,2,11,0,894.0,134.0,1.8,21.0,945.0,1005.0,730.27
2016,5,2,11,15,896.5,134.5,1.85,21.0,958.0,1020.42,740.1
2016,5,2,11,30,899.0,135.0,1.9,21.0,971.0,1032.52,747.98
2016,5,2,11,45,897.0,137.5,1.95,21.5,974.5,1038.8,750.85
2016,5,2,12,0,895.0,140.0,2.0,22.0,978.0,1041.62,751.7
2016,5,2,12,15,894.0,139.5,2.0,22.0,974.5,1038.96,750.03
2016,5,2,12,30,893.0,139.0,2.0,22.0,971.0,1032.9,746.37
2016,5,2,12,45,534.0,302.5,2.0,22.0,798.5,847.54,622.67
2016,5,2,13,0,175.0,466.0,2.0,22.0,626.0,646.88,476.3
2016,5,2,13,15,181.5,450.5,2.0,22.0,613.5,633.63,469.39
2016,5,2,13,30,188.0,435.0,2.0,22.0,601.0,619.44,460.38
2016,5,2,13,45,186.5,422.5,2.05,22.0,583.0,600.07,447.66
2016,5,2,14,0,185.0,410.0,2.1,22.0,565.0,580.09,434.48
2016,5,2,14,15,93.0,278.5,2.15,21.5,357.0,361.28,275.97
2016,5,2,14,30,1.0,147.0,2.2,21.0,149.0,143.63,108.61
2016,5,2,14,45,0.5,140.5,2.3,21.0,141.5,136.8,103.86
2016,5,2,15,0,0.0,134.0,2.4,21.0,134.0,130.02,98.75
2016,5,2,15,15,0.0,125.5,2.45,20.5,125.5,121.69,92.6
2016,5,2,15,30,0.0,117.0,2.5,20.0,117.0,113.37,86.41
2016,5,2,15,45,0.0,108.0,2.6,20.0,108.0,104.59,79.64
2016,5,2,16,0,0.0,99.0,2.7,20.0,99.0,95.82,72.83
2016,5,2,16,15,334.5,103.5,2.7,19.5,259.5,275.94,220.35
2016,5,2,16,30,669.0,108.0,2.7,19.0,420.0,415.11,326.4
2016,5,2,16,45,629.5,102.0,2.75,18.5,367.5,355.54,276.57
2016,5,2,17,0,590.0,96.0,2.8,18.0,315.0,299.52,229.22
2016,5,2,17,15,537.5,88.0,2.6,17.5,263.0,241.67,179.71
2016,5,2,17,30,485.0,80.0,2.4,17.0,211.0,189.45,134.79
2016,5,2,17,45,407.5,69.0,2.25,16.5,162.5,135.02,90.07
2016,5,2,18,0,330.0,58.0,2.1,16.0,114.0,90.47,55.75
2016,5,2,18,15,226.0,42.0,1.95,15.0,74.0,48.91,27.63
2016,5,2,18,30,122.0,26.0,1.8,14.0,34.0,20.28,8.72
2016,5,2,18,45,61.0,13.0,1.65,13.5,17.0,12.78,0.0
2016,5,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
