Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.0,0.65,11.5,9.0,8.85,0.0
2016,5,3,5,30,3.0,18.0,0.7,12.0,18.0,17.29,1.99
2016,5,3,5,45,52.5,38.0,0.75,12.5,46.0,36.35,22.87
2016,5,3,6,0,102.0,58.0,0.8,13.0,74.0,63.56,43.72
2016,5,3,6,15,135.5,79.5,0.95,13.0,109.5,95.81,69.77
2016,5,3,6,30,169.0,101.0,1.1,13.0,145.0,132.35,100.15
2016,5,3,6,45,204.0,118.5,1.25,13.5,183.0,169.69,131.35
2016,5,3,7,0,239.0,136.0,1.4,14.0,221.0,210.97,165.84
2016,5,3,7,15,292.0,152.0,1.4,14.5,272.5,261.47,207.15
2016,5,3,7,30,345.0,168.0,1.4,15.0,324.0,317.58,252.38
2016,5,3,7,45,227.0,203.0,1.45,15.5,311.0,313.83,249.66
2016,5,3,8,0,109.0,238.0,1.5,16.0,298.0,292.68,231.89
2016,5,3,8,15,195.5,256.5,1.65,16.5,375.0,371.08,293.36
2016,5,3,8,30,282.0,275.0,1.8,17.0,452.0,458.51,360.06
2016,5,3,8,45,349.5,278.5,1.95,18.0,514.0,522.51,407.23
2016,5,3,9,0,417.0,282.0,2.1,19.0,576.0,595.44,459.99
2016,5,3,9,15,327.5,326.0,2.25,19.0,565.0,585.1,449.92
2016,5,3,9,30,238.0,370.0,2.4,19.0,554.0,566.14,433.73
2016,5,3,9,45,212.0,391.0,2.6,19.5,560.5,574.69,438.48
2016,5,3,10,0,186.0,412.0,2.8,20.0,567.0,580.9,441.24
2016,5,3,10,15,279.0,402.5,2.85,20.0,643.0,666.91,505.11
2016,5,3,10,30,372.0,393.0,2.9,20.0,719.0,751.33,566.24
2016,5,3,10,45,402.5,389.5,3.0,20.5,749.5,785.43,589.17
2016,5,3,11,0,433.0,386.0,3.1,21.0,780.0,824.61,615.61
2016,5,3,11,15,468.5,388.5,3.05,21.0,820.0,868.8,645.55
2016,5,3,11,30,504.0,391.0,3.0,21.0,860.0,911.87,674.35
2016,5,3,11,45,358.0,435.5,3.0,21.0,770.0,809.98,600.69
2016,5,3,12,0,212.0,480.0,3.0,21.0,680.0,704.19,523.62
2016,5,3,12,15,308.0,445.0,2.9,20.5,733.5,770.38,574.15
2016,5,3,12,30,404.0,410.0,2.8,20.0,787.0,827.72,616.85
2016,5,3,12,45,406.0,403.5,2.75,20.0,778.5,818.94,610.44
2016,5,3,13,0,408.0,397.0,2.7,20.0,770.0,813.76,606.95
2016,5,3,13,15,309.0,420.5,2.65,20.0,700.0,730.67,546.87
2016,5,3,13,30,210.0,444.0,2.6,20.0,630.0,649.08,487.36
2016,5,3,13,45,285.5,412.0,2.55,20.0,656.0,685.15,516.03
2016,5,3,14,0,361.0,380.0,2.5,20.0,682.0,710.39,536.11
2016,5,3,14,15,396.0,347.5,2.5,19.5,667.5,695.06,528.06
2016,5,3,14,30,431.0,315.0,2.5,19.0,653.0,680.88,520.86
2016,5,3,14,45,480.5,279.5,2.5,18.5,638.5,666.8,513.93
2016,5,3,15,0,530.0,244.0,2.5,18.0,624.0,647.51,502.91
2016,5,3,15,15,270.0,224.5,2.55,17.5,418.0,417.64,329.59
2016,5,3,15,30,10.0,205.0,2.6,17.0,212.0,205.97,161.18
2016,5,3,15,45,55.0,225.5,2.7,17.0,256.5,255.22,202.1
2016,5,3,16,0,100.0,246.0,2.8,17.0,301.0,297.5,236.23
2016,5,3,16,15,300.0,195.0,2.8,16.5,339.5,347.23,277.51
2016,5,3,16,30,500.0,144.0,2.8,16.0,378.0,372.92,297.04
2016,5,3,16,45,450.0,139.0,2.85,16.0,330.5,319.25,252.15
2016,5,3,17,0,400.0,134.0,2.9,16.0,283.0,270.44,210.96
2016,5,3,17,15,419.0,111.5,2.8,15.5,246.0,229.79,174.73
2016,5,3,17,30,438.0,89.0,2.7,15.0,209.0,186.81,135.51
2016,5,3,17,45,373.0,75.0,2.6,14.5,161.5,135.24,92.52
2016,5,3,18,0,308.0,61.0,2.5,14.0,114.0,91.17,57.75
2016,5,3,18,15,209.5,44.0,2.3,13.5,74.5,50.11,29.27
2016,5,3,18,30,111.0,27.0,2.1,13.0,35.0,22.53,10.94
2016,5,3,18,45,55.5,13.5,1.9,13.0,17.5,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.8,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,1.9,11.0,13.0,12.54,1.0
2016,5,4,5,45,2.0,32.5,2.0,11.0,33.0,31.11,19.96
2016,5,4,6,0,4.0,52.0,2.1,11.0,53.0,49.91,36.63
2016,5,4,6,15,17.0,74.0,2.05,11.0,78.5,73.21,56.45
2016,5,4,6,30,30.0,96.0,2.0,11.0,104.0,98.19,77.6
2016,5,4,6,45,43.5,117.5,1.95,11.5,132.0,124.75,99.76
2016,5,4,7,0,57.0,139.0,1.9,12.0,160.0,152.96,123.06
2016,5,4,7,15,160.0,161.0,1.9,12.0,231.0,218.76,176.38
2016,5,4,7,30,263.0,183.0,1.9,12.0,302.0,296.73,239.67
2016,5,4,7,45,359.5,186.5,1.9,12.5,370.5,363.0,292.82
2016,5,4,8,0,456.0,190.0,1.9,13.0,439.0,441.47,354.76
2016,5,4,8,15,368.5,233.0,1.95,13.0,446.5,453.43,363.11
2016,5,4,8,30,281.0,276.0,2.0,13.0,454.0,459.03,365.88
2016,5,4,8,45,409.0,256.0,2.1,13.5,535.0,544.75,432.7
2016,5,4,9,0,537.0,236.0,2.2,14.0,616.0,637.51,502.91
2016,5,4,9,15,535.0,255.5,2.2,14.5,652.5,678.66,530.6
2016,5,4,9,30,533.0,275.0,2.2,15.0,689.0,718.16,556.86
2016,5,4,9,45,502.5,301.0,2.2,15.5,704.5,738.39,568.3
2016,5,4,10,0,472.0,327.0,2.2,16.0,720.0,754.99,577.13
2016,5,4,10,15,386.0,374.5,2.2,16.0,703.0,734.9,559.62
2016,5,4,10,30,300.0,422.0,2.2,16.0,686.0,714.2,541.71
2016,5,4,10,45,363.0,405.5,2.25,16.5,732.0,764.36,577.85
2016,5,4,11,0,426.0,389.0,2.3,17.0,778.0,820.83,617.09
2016,5,4,11,15,467.0,390.0,2.4,17.0,821.5,868.81,650.7
2016,5,4,11,30,508.0,391.0,2.5,17.0,865.0,915.81,683.48
2016,5,4,11,45,491.0,399.5,2.65,17.0,859.5,911.06,680.37
2016,5,4,12,0,474.0,408.0,2.8,17.0,854.0,904.03,676.19
2016,5,4,12,15,427.5,414.5,2.85,17.0,815.5,863.42,647.79
2016,5,4,12,30,381.0,421.0,2.9,17.0,777.0,816.13,614.88
2016,5,4,12,45,406.0,406.0,3.0,17.5,781.5,821.43,619.5
2016,5,4,13,0,431.0,391.0,3.1,18.0,786.0,829.96,625.8
2016,5,4,13,15,431.0,381.0,3.15,18.0,769.0,811.84,614.0
2016,5,4,13,30,431.0,371.0,3.2,18.0,752.0,792.01,601.15
2016,5,4,13,45,427.0,360.0,3.25,18.0,728.5,765.87,583.74
2016,5,4,14,0,423.0,349.0,3.3,18.0,705.0,738.37,565.25
2016,5,4,14,15,402.0,344.5,3.35,17.5,672.0,697.1,537.32
2016,5,4,14,30,381.0,340.0,3.4,17.0,639.0,660.69,512.42
2016,5,4,14,45,364.0,326.5,3.45,17.0,600.5,618.57,482.25
2016,5,4,15,0,347.0,313.0,3.5,17.0,562.0,576.68,451.85
2016,5,4,15,15,374.0,284.0,3.5,17.0,538.0,550.55,433.77
2016,5,4,15,30,401.0,255.0,3.5,17.0,514.0,521.24,412.73
2016,5,4,15,45,374.0,239.5,3.5,17.0,466.0,469.19,372.85
2016,5,4,16,0,347.0,224.0,3.5,17.0,418.0,418.98,333.81
2016,5,4,16,15,249.5,212.5,3.45,16.5,345.5,338.93,270.74
2016,5,4,16,30,152.0,201.0,3.4,16.0,273.0,266.86,213.4
2016,5,4,16,45,164.0,176.0,3.4,15.5,245.0,237.97,190.19
2016,5,4,17,0,176.0,151.0,3.4,15.0,217.0,207.71,164.9
2016,5,4,17,15,149.0,131.5,3.25,14.5,181.5,170.06,133.6
2016,5,4,17,30,122.0,112.0,3.1,14.0,146.0,135.46,104.74
2016,5,4,17,45,99.0,89.0,3.0,13.5,113.0,101.5,76.35
2016,5,4,18,0,76.0,66.0,2.9,13.0,80.0,70.46,50.67
2016,5,4,18,15,41.5,45.0,2.75,12.5,52.5,44.32,29.89
2016,5,4,18,30,7.0,24.0,2.6,12.0,25.0,22.47,11.42
2016,5,4,18,45,3.5,12.0,2.5,12.0,12.5,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,55.5,11.5,0.9,10.0,14.5,11.3,0.0
2016,5,5,5,30,111.0,23.0,1.0,10.0,29.0,17.96,5.15
2016,5,5,5,45,224.0,38.0,1.15,10.5,68.0,41.43,23.08
2016,5,5,6,0,337.0,53.0,1.3,11.0,107.0,81.26,49.22
2016,5,5,6,15,415.0,64.0,1.35,11.0,155.5,125.9,83.58
2016,5,5,6,30,493.0,75.0,1.4,11.0,204.0,178.79,127.62
2016,5,5,6,45,547.5,83.0,1.45,11.5,256.0,231.24,173.33
2016,5,5,7,0,602.0,91.0,1.5,12.0,308.0,289.58,223.99
2016,5,5,7,15,324.5,136.0,1.55,12.0,255.5,259.17,206.89
2016,5,5,7,30,47.0,181.0,1.6,12.0,203.0,196.9,158.82
2016,5,5,7,45,31.5,187.0,1.65,12.5,203.0,198.18,159.47
2016,5,5,8,0,16.0,193.0,1.7,13.0,203.0,196.02,156.87
2016,5,5,8,15,69.0,241.5,1.75,13.5,285.0,278.42,222.76
2016,5,5,8,30,122.0,290.0,1.8,14.0,367.0,367.68,292.02
2016,5,5,8,45,69.5,267.5,1.9,14.5,312.0,311.99,246.75
2016,5,5,9,0,17.0,245.0,2.0,15.0,257.0,251.34,197.5
2016,5,5,9,15,66.5,309.5,2.0,15.0,361.0,358.45,281.57
2016,5,5,9,30,116.0,374.0,2.0,15.0,465.0,471.39,366.74
2016,5,5,9,45,243.5,372.5,2.05,15.5,572.5,587.44,453.99
2016,5,5,10,0,371.0,371.0,2.1,16.0,680.0,706.36,540.4
2016,5,5,10,15,345.5,394.0,2.1,16.0,689.5,718.23,546.23
2016,5,5,10,30,320.0,417.0,2.1,16.0,699.0,727.58,551.17
2016,5,5,10,45,385.5,402.0,2.15,16.0,749.0,782.1,591.0
2016,5,5,11,0,451.0,387.0,2.2,16.0,799.0,842.97,634.18
2016,5,5,11,15,339.0,431.0,2.2,16.0,743.0,779.78,586.37
2016,5,5,11,30,227.0,475.0,2.2,16.0,687.0,711.34,535.28
2016,5,5,11,45,124.0,406.0,2.25,16.5,522.0,539.18,410.39
2016,5,5,12,0,21.0,337.0,2.3,17.0,357.0,352.31,269.59
2016,5,5,12,15,10.5,224.5,2.3,17.0,234.5,229.97,177.08
2016,5,5,12,30,0.0,112.0,2.3,17.0,112.0,108.87,82.07
2016,5,5,12,45,0.0,90.0,2.3,17.0,90.0,87.37,65.09
2016,5,5,13,0,0.0,68.0,2.3,17.0,68.0,65.94,47.92
2016,5,5,13,15,62.5,256.0,2.3,17.0,311.5,314.7,245.85
2016,5,5,13,30,125.0,444.0,2.3,17.0,555.0,569.26,434.48
2016,5,5,13,45,71.5,367.5,2.3,17.0,431.0,432.72,332.29
2016,5,5,14,0,18.0,291.0,2.3,17.0,307.0,300.8,232.32
2016,5,5,14,15,23.5,299.5,2.3,16.5,319.0,313.28,243.32
2016,5,5,14,30,29.0,308.0,2.3,16.0,331.0,329.86,256.96
2016,5,5,14,45,34.5,303.5,2.3,16.0,329.5,328.19,256.26
2016,5,5,15,0,40.0,299.0,2.3,16.0,328.0,325.98,255.23
2016,5,5,15,15,28.0,261.0,2.25,16.0,280.5,277.38,217.82
2016,5,5,15,30,16.0,223.0,2.2,16.0,233.0,227.54,179.1
2016,5,5,15,45,144.5,231.0,2.2,16.0,313.0,318.01,253.38
2016,5,5,16,0,273.0,239.0,2.2,16.0,393.0,392.47,312.25
2016,5,5,16,15,136.5,128.5,2.2,15.5,205.5,198.29,158.57
2016,5,5,16,30,0.0,18.0,2.2,15.0,18.0,17.38,9.04
2016,5,5,16,45,0.0,52.5,2.2,15.0,52.5,50.72,37.38
2016,5,5,17,0,0.0,87.0,2.2,15.0,87.0,84.05,65.55
2016,5,5,17,15,0.0,73.0,2.05,14.5,73.0,70.51,54.39
2016,5,5,17,30,0.0,59.0,1.9,14.0,59.0,57.01,43.1
2016,5,5,17,45,0.0,46.0,1.8,14.0,46.0,44.44,32.31
2016,5,5,18,0,0.0,33.0,1.7,14.0,33.0,31.86,21.37
2016,5,5,18,15,0.0,22.0,1.65,13.5,22.0,21.23,12.04
2016,5,5,18,30,0.0,11.0,1.6,13.0,11.0,10.61,2.57
2016,5,5,18,45,0.0,5.5,1.55,12.5,5.5,5.41,0.0
2016,5,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,1.75,10.0,8.5,8.36,0.0
2016,5,6,5,30,0.0,17.0,1.9,10.0,17.0,16.41,5.06
2016,5,6,5,45,10.5,37.0,2.05,10.5,38.5,35.16,23.32
2016,5,6,6,0,21.0,57.0,2.2,11.0,60.0,55.86,41.03
2016,5,6,6,15,35.0,79.0,2.2,11.0,87.0,80.5,61.92
2016,5,6,6,30,49.0,101.0,2.2,11.0,114.0,107.05,84.43
2016,5,6,6,45,62.5,122.5,2.2,11.5,143.0,134.77,107.68
2016,5,6,7,0,76.0,144.0,2.2,12.0,172.0,164.13,132.05
2016,5,6,7,15,130.0,169.0,2.2,12.5,225.0,215.22,173.56
2016,5,6,7,30,184.0,194.0,2.2,13.0,278.0,271.54,219.0
2016,5,6,7,45,321.0,193.0,2.2,13.5,361.0,351.09,282.81
2016,5,6,8,0,458.0,192.0,2.2,14.0,444.0,445.42,357.32
2016,5,6,8,15,422.0,223.0,2.2,14.5,472.0,478.95,381.9
2016,5,6,8,30,386.0,254.0,2.2,15.0,500.0,505.03,400.26
2016,5,6,8,45,442.5,252.5,2.2,15.5,553.0,564.89,445.03
2016,5,6,9,0,499.0,251.0,2.2,16.0,606.0,625.37,489.16
2016,5,6,9,15,432.0,296.5,2.2,16.0,616.0,640.57,497.41
2016,5,6,9,30,365.0,342.0,2.2,16.0,626.0,645.44,498.26
2016,5,6,9,45,429.5,333.5,2.2,16.0,682.0,709.54,545.13
2016,5,6,10,0,494.0,325.0,2.2,16.0,738.0,772.48,590.01
2016,5,6,10,15,422.0,366.5,2.25,16.0,727.5,764.11,581.04
2016,5,6,10,30,350.0,408.0,2.3,16.0,717.0,746.19,566.01
2016,5,6,10,45,286.5,435.5,2.35,16.0,692.0,722.29,547.15
2016,5,6,11,0,223.0,463.0,2.4,16.0,667.0,688.6,521.38
2016,5,6,11,15,159.0,464.0,2.45,16.0,611.0,630.42,478.29
2016,5,6,11,30,95.0,465.0,2.5,16.0,555.0,563.1,428.13
2016,5,6,11,45,75.5,451.0,2.55,16.0,522.5,529.94,403.95
2016,5,6,12,0,56.0,437.0,2.6,16.0,490.0,496.25,378.96
2016,5,6,12,15,41.5,403.5,2.65,15.5,443.0,447.21,343.42
2016,5,6,12,30,27.0,370.0,2.7,15.0,396.0,398.14,307.33
2016,5,6,12,45,23.5,348.0,2.75,15.0,370.5,365.28,282.89
2016,5,6,13,0,20.0,326.0,2.8,15.0,345.0,339.53,263.56
2016,5,6,13,15,20.0,319.5,2.75,14.5,337.5,332.62,259.01
2016,5,6,13,30,20.0,313.0,2.7,14.0,330.0,325.64,254.35
2016,5,6,13,45,15.5,272.0,2.7,14.0,285.0,280.23,219.44
2016,5,6,14,0,11.0,231.0,2.7,14.0,240.0,235.19,184.5
2016,5,6,14,15,31.0,288.5,2.65,14.0,313.0,313.13,246.42
2016,5,6,14,30,51.0,346.0,2.6,14.0,386.0,386.23,303.14
2016,5,6,14,45,129.0,344.5,2.55,14.0,439.5,447.97,352.66
2016,5,6,15,0,207.0,343.0,2.5,14.0,493.0,498.54,392.89
2016,5,6,15,15,108.5,274.0,2.45,14.0,352.5,350.46,278.13
2016,5,6,15,30,10.0,205.0,2.4,14.0,212.0,205.91,162.96
2016,5,6,15,45,16.5,206.5,2.35,14.0,216.5,210.74,167.8
2016,5,6,16,0,23.0,208.0,2.3,14.0,221.0,214.87,171.63
2016,5,6,16,15,14.0,181.0,2.2,13.5,189.0,182.57,146.12
2016,5,6,16,30,5.0,154.0,2.1,13.0,157.0,151.29,121.21
2016,5,6,16,45,2.5,82.0,2.05,13.0,83.5,80.3,62.53
2016,5,6,17,0,0.0,10.0,2.0,13.0,10.0,9.65,2.64
2016,5,6,17,15,0.0,8.0,1.85,12.5,8.0,7.71,1.01
2016,5,6,17,30,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2016,5,6,17,45,0.0,4.5,1.55,12.0,4.5,4.34,0.0
2016,5,6,18,0,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,5,6,18,15,0.0,2.0,1.2,11.5,2.0,1.93,0.0
2016,5,6,18,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,5,6,18,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,25.5,11.5,1.4,9.0,13.5,11.3,0.0
2016,5,7,5,30,51.0,23.0,1.4,9.0,27.0,20.52,8.64
2016,5,7,5,45,109.0,42.0,1.45,9.5,58.0,41.95,26.51
2016,5,7,6,0,167.0,61.0,1.5,10.0,89.0,73.15,49.71
2016,5,7,6,15,205.5,81.0,1.5,10.0,127.5,109.13,79.03
2016,5,7,6,30,244.0,101.0,1.5,10.0,166.0,149.73,113.39
2016,5,7,6,45,278.5,116.5,1.5,10.5,206.5,189.44,147.43
2016,5,7,7,0,313.0,132.0,1.5,11.0,247.0,232.94,184.53
2016,5,7,7,15,190.5,160.5,1.5,11.0,234.0,230.63,185.91
2016,5,7,7,30,68.0,189.0,1.5,11.0,221.0,213.98,173.33
2016,5,7,7,45,120.5,217.0,1.55,11.5,281.0,273.53,221.25
2016,5,7,8,0,173.0,245.0,1.6,12.0,341.0,337.07,271.34
2016,5,7,8,15,210.5,265.0,1.6,12.5,392.5,388.89,311.21
2016,5,7,8,30,248.0,285.0,1.6,13.0,444.0,447.12,355.19
2016,5,7,8,45,280.5,301.0,1.6,13.5,492.5,498.14,392.79
2016,5,7,9,0,313.0,317.0,1.6,14.0,541.0,551.36,431.28
2016,5,7,9,15,247.5,348.5,1.6,14.0,531.5,546.22,424.8
2016,5,7,9,30,182.0,380.0,1.6,14.0,522.0,530.82,411.05
2016,5,7,9,45,134.0,390.0,1.65,14.5,497.5,507.53,391.61
2016,5,7,10,0,86.0,400.0,1.7,15.0,473.0,475.3,365.53
2016,5,7,10,15,65.0,393.0,1.7,15.0,449.5,451.99,347.5
2016,5,7,10,30,44.0,386.0,1.7,15.0,426.0,427.3,328.3
2016,5,7,10,45,167.0,417.0,1.7,15.5,570.5,583.54,445.53
2016,5,7,11,0,290.0,448.0,1.7,16.0,715.0,744.19,558.89
2016,5,7,11,15,153.0,372.0,1.65,16.0,513.5,529.89,403.32
2016,5,7,11,30,16.0,296.0,1.6,16.0,312.0,306.16,234.63
2016,5,7,11,45,17.0,306.5,1.55,16.5,323.5,317.75,243.85
2016,5,7,12,0,18.0,317.0,1.5,17.0,335.0,329.27,251.87
2016,5,7,12,15,33.0,370.0,1.5,17.0,402.0,404.28,307.89
2016,5,7,12,30,48.0,423.0,1.5,17.0,469.0,473.23,358.03
2016,5,7,12,45,78.0,442.0,1.5,17.0,514.5,521.68,393.56
2016,5,7,13,0,108.0,461.0,1.5,17.0,560.0,569.14,428.05
2016,5,7,13,15,75.0,423.5,1.55,17.0,492.0,496.92,375.76
2016,5,7,13,30,42.0,386.0,1.6,17.0,424.0,425.8,324.0
2016,5,7,13,45,27.5,320.0,1.7,17.0,344.5,344.12,264.14
2016,5,7,14,0,13.0,254.0,1.8,17.0,265.0,259.66,200.47
2016,5,7,14,15,6.5,191.5,1.9,17.0,197.0,192.02,148.48
2016,5,7,14,30,0.0,129.0,2.0,17.0,129.0,125.19,95.82
2016,5,7,14,45,11.5,199.5,2.1,17.0,208.5,203.2,158.44
2016,5,7,15,0,23.0,270.0,2.2,17.0,288.0,280.65,219.26
2016,5,7,15,15,11.5,184.5,2.2,16.5,193.5,187.4,146.54
2016,5,7,15,30,0.0,99.0,2.2,16.0,99.0,95.85,73.35
2016,5,7,15,45,32.5,169.5,2.25,16.0,188.5,186.01,147.43
2016,5,7,16,0,65.0,240.0,2.3,16.0,278.0,271.81,216.14
2016,5,7,16,15,383.5,169.5,2.25,15.5,356.0,367.71,294.65
2016,5,7,16,30,702.0,99.0,2.2,15.0,434.0,423.82,336.91
2016,5,7,16,45,662.0,95.0,2.2,15.0,381.0,364.38,286.4
2016,5,7,17,0,622.0,91.0,2.2,15.0,328.0,308.47,238.21
2016,5,7,17,15,572.5,83.5,2.05,14.5,276.0,250.16,187.82
2016,5,7,17,30,523.0,76.0,1.9,14.0,224.0,197.07,141.54
2016,5,7,17,45,454.0,66.0,1.8,14.0,175.5,143.55,96.34
2016,5,7,18,0,385.0,56.0,1.7,14.0,127.0,97.98,60.12
2016,5,7,18,15,280.5,43.0,1.55,13.5,85.5,54.75,30.59
2016,5,7,18,30,176.0,30.0,1.4,13.0,44.0,24.23,13.77
2016,5,7,18,45,88.0,15.0,1.25,12.5,22.0,14.74,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.0,0.45,10.0,17.5,11.8,0.0
2016,5,8,5,30,164.0,24.0,0.5,10.0,35.0,18.61,7.9
2016,5,8,5,45,278.0,36.5,0.6,10.5,75.0,44.24,23.65
2016,5,8,6,0,392.0,49.0,0.7,11.0,115.0,85.56,50.43
2016,5,8,6,15,233.0,76.0,0.7,11.5,119.0,109.3,77.44
2016,5,8,6,30,74.0,103.0,0.7,12.0,123.0,114.54,89.25
2016,5,8,6,45,86.0,125.5,0.75,12.5,153.5,144.25,114.13
2016,5,8,7,0,98.0,148.0,0.8,13.0,184.0,176.18,140.42
2016,5,8,7,15,157.5,170.5,0.8,13.5,239.0,227.6,181.47
2016,5,8,7,30,217.0,193.0,0.8,14.0,294.0,285.53,227.24
2016,5,8,7,45,494.5,144.5,0.85,15.0,409.0,392.42,310.88
2016,5,8,8,0,772.0,96.0,0.9,16.0,524.0,524.68,411.84
2016,5,8,8,15,792.0,99.5,1.0,16.0,573.0,579.35,453.26
2016,5,8,8,30,812.0,103.0,1.1,16.0,622.0,634.28,494.58
2016,5,8,8,45,827.0,105.5,1.2,16.5,666.5,684.68,530.7
2016,5,8,9,0,842.0,108.0,1.3,17.0,711.0,732.46,562.45
2016,5,8,9,15,854.0,110.0,1.4,17.5,750.5,777.86,592.13
2016,5,8,9,30,866.0,112.0,1.5,18.0,790.0,821.71,620.41
2016,5,8,9,45,879.5,111.5,1.6,18.5,825.0,862.51,646.33
2016,5,8,10,0,893.0,111.0,1.7,19.0,860.0,901.38,670.74
2016,5,8,10,15,899.0,112.0,1.8,19.0,887.0,932.82,691.4
2016,5,8,10,30,905.0,113.0,1.9,19.0,914.0,961.48,710.3
2016,5,8,10,45,909.0,114.5,2.05,19.0,934.0,985.83,727.02
2016,5,8,11,0,913.0,116.0,2.2,19.0,954.0,1007.05,741.79
2016,5,8,11,15,915.5,116.5,2.3,19.0,966.5,1022.53,752.34
2016,5,8,11,30,918.0,117.0,2.4,19.0,979.0,1034.66,760.86
2016,5,8,11,45,918.0,117.5,2.55,19.5,983.0,1040.87,764.76
2016,5,8,12,0,918.0,118.0,2.7,20.0,987.0,1043.6,766.49
2016,5,8,12,15,467.5,196.5,2.8,20.0,639.5,681.6,520.34
2016,5,8,12,30,17.0,275.0,2.9,20.0,292.0,286.31,217.5
2016,5,8,12,45,15.5,273.0,3.0,20.0,288.5,282.64,215.99
2016,5,8,13,0,14.0,271.0,3.1,20.0,285.0,278.93,213.29
2016,5,8,13,15,14.5,265.5,3.15,19.5,279.5,273.64,209.89
2016,5,8,13,30,15.0,260.0,3.2,19.0,274.0,268.29,206.44
2016,5,8,13,45,19.0,284.0,3.3,19.0,301.0,295.26,227.48
2016,5,8,14,0,23.0,308.0,3.4,19.0,328.0,322.0,248.21
2016,5,8,14,15,22.0,297.5,3.4,19.0,315.5,309.9,239.22
2016,5,8,14,30,21.0,287.0,3.4,19.0,303.0,297.8,230.35
2016,5,8,14,45,11.0,220.0,3.45,19.0,228.5,222.94,172.65
2016,5,8,15,0,1.0,153.0,3.5,19.0,154.0,149.29,114.83
2016,5,8,15,15,208.0,204.5,3.45,18.5,340.0,354.01,281.77
2016,5,8,15,30,415.0,256.0,3.4,18.0,526.0,535.15,422.41
2016,5,8,15,45,412.0,235.0,3.4,18.0,486.5,491.43,388.48
2016,5,8,16,0,409.0,214.0,3.4,18.0,447.0,447.17,354.55
2016,5,8,16,15,234.0,204.5,3.35,17.5,335.5,323.47,257.33
2016,5,8,16,30,59.0,195.0,3.3,17.0,224.0,216.92,172.44
2016,5,8,16,45,54.5,173.0,3.25,17.0,197.0,189.85,150.98
2016,5,8,17,0,50.0,151.0,3.2,17.0,170.0,163.32,129.48
2016,5,8,17,15,311.0,109.5,3.05,16.5,200.5,198.22,151.77
2016,5,8,17,30,572.0,68.0,2.9,16.0,231.0,201.4,142.94
2016,5,8,17,45,503.5,60.0,2.8,15.5,181.5,147.08,96.92
2016,5,8,18,0,435.0,52.0,2.7,15.0,132.0,100.58,59.96
2016,5,8,18,15,330.5,40.5,2.55,14.5,90.0,56.43,30.09
2016,5,8,18,30,226.0,29.0,2.4,14.0,48.0,23.99,13.73
2016,5,8,18,45,113.0,14.5,2.25,13.5,24.0,14.25,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,109.0,12.0,1.2,10.0,20.0,11.8,0.0
2016,5,9,5,30,218.0,24.0,1.2,10.0,40.0,18.64,8.37
2016,5,9,5,45,332.0,35.0,1.3,10.5,81.5,45.81,23.24
2016,5,9,6,0,446.0,46.0,1.4,11.0,123.0,88.96,50.98
2016,5,9,6,15,233.5,71.5,1.3,11.5,113.0,105.59,74.43
2016,5,9,6,30,21.0,97.0,1.2,12.0,103.0,97.39,76.91
2016,5,9,6,45,27.5,118.0,1.2,12.5,127.5,121.03,96.61
2016,5,9,7,0,34.0,139.0,1.2,13.0,152.0,145.53,116.64
2016,5,9,7,15,135.0,165.5,1.2,13.5,227.0,214.14,171.42
2016,5,9,7,30,236.0,192.0,1.2,14.0,302.0,294.72,235.35
2016,5,9,7,45,517.5,141.5,1.3,14.5,419.0,401.37,319.98
2016,5,9,8,0,799.0,91.0,1.4,15.0,536.0,535.18,424.29
2016,5,9,8,15,818.0,94.0,1.45,15.5,585.0,590.01,465.28
2016,5,9,8,30,837.0,97.0,1.5,16.0,634.0,644.95,505.69
2016,5,9,8,45,850.0,100.0,1.6,16.5,678.5,694.14,540.75
2016,5,9,9,0,863.0,103.0,1.7,17.0,723.0,743.38,573.66
2016,5,9,9,15,874.5,105.0,1.75,17.5,762.5,789.18,603.23
2016,5,9,9,30,886.0,107.0,1.8,18.0,802.0,833.34,631.28
2016,5,9,9,45,895.5,108.0,1.9,18.5,836.5,872.91,656.38
2016,5,9,10,0,905.0,109.0,2.0,19.0,871.0,910.25,679.81
2016,5,9,10,15,911.5,110.5,2.1,19.0,898.5,942.95,701.33
2016,5,9,10,30,918.0,112.0,2.2,19.0,926.0,972.86,721.03
2016,5,9,10,45,923.0,112.0,2.3,19.5,946.0,996.87,735.49
2016,5,9,11,0,928.0,112.0,2.4,20.0,966.0,1017.73,747.96
2016,5,9,11,15,931.0,112.5,2.45,20.0,979.0,1033.88,758.33
2016,5,9,11,30,934.0,113.0,2.5,20.0,992.0,1046.64,766.65
2016,5,9,11,45,936.0,113.0,2.65,20.0,997.0,1054.42,772.96
2016,5,9,12,0,938.0,113.0,2.8,20.0,1002.0,1058.68,777.11
2016,5,9,12,15,937.5,113.0,2.9,20.0,999.0,1056.89,776.93
2016,5,9,12,30,937.0,113.0,3.0,20.0,996.0,1051.56,774.59
2016,5,9,12,45,935.5,112.0,3.15,20.5,985.0,1040.69,767.69
2016,5,9,13,0,934.0,111.0,3.3,21.0,974.0,1026.37,758.57
2016,5,9,13,15,930.5,110.5,3.4,20.5,955.5,1007.24,748.78
2016,5,9,13,30,927.0,110.0,3.5,20.0,937.0,984.86,736.79
2016,5,9,13,45,922.0,108.5,3.65,20.0,911.0,956.95,719.9
2016,5,9,14,0,917.0,107.0,3.8,20.0,885.0,926.1,700.86
2016,5,9,14,15,910.0,105.5,3.85,20.0,853.0,890.76,677.97
2016,5,9,14,30,903.0,104.0,3.9,20.0,821.0,852.95,653.19
2016,5,9,14,45,892.5,102.5,4.0,20.0,782.0,810.08,624.83
2016,5,9,15,0,882.0,101.0,4.1,20.0,743.0,765.41,594.82
2016,5,9,15,15,869.0,98.5,4.1,19.5,699.0,716.37,561.93
2016,5,9,15,30,856.0,96.0,4.1,19.0,655.0,666.21,526.72
2016,5,9,15,45,838.0,93.5,4.1,18.5,606.5,612.93,486.89
2016,5,9,16,0,820.0,91.0,4.1,18.0,558.0,558.42,444.92
2016,5,9,16,15,797.0,87.5,4.05,17.5,507.0,500.51,398.88
2016,5,9,16,30,774.0,84.0,4.0,17.0,456.0,443.58,352.14
2016,5,9,16,45,742.0,79.5,3.95,17.0,402.5,383.26,300.76
2016,5,9,17,0,710.0,75.0,3.9,17.0,349.0,325.5,250.21
2016,5,9,17,15,665.0,69.5,3.75,16.0,295.5,264.83,197.49
2016,5,9,17,30,620.0,64.0,3.6,15.0,242.0,209.54,148.72
2016,5,9,17,45,552.5,56.5,3.45,14.5,191.0,153.1,100.43
2016,5,9,18,0,485.0,49.0,3.3,14.0,140.0,104.33,61.2
2016,5,9,18,15,377.0,39.0,3.1,13.5,96.0,58.4,30.18
2016,5,9,18,30,269.0,29.0,2.9,13.0,52.0,24.98,14.82
2016,5,9,18,45,134.5,14.5,2.75,12.5,26.0,11.17,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,1.05,9.0,20.0,13.27,0.0
2016,5,10,5,30,173.0,27.0,1.1,9.0,40.0,20.98,10.62
2016,5,10,5,45,288.0,40.0,1.15,9.5,82.0,48.51,26.74
2016,5,10,6,0,403.0,53.0,1.2,10.0,124.0,91.83,55.42
2016,5,10,6,15,477.5,62.5,1.2,10.5,174.0,137.93,91.48
2016,5,10,6,30,552.0,72.0,1.2,11.0,224.0,192.61,137.39
2016,5,10,6,45,599.0,80.0,1.25,11.5,276.5,246.51,184.77
2016,5,10,7,0,646.0,88.0,1.3,12.0,329.0,305.35,236.01
2016,5,10,7,15,682.5,93.5,1.3,12.5,382.5,362.29,284.86
2016,5,10,7,30,719.0,99.0,1.3,13.0,436.0,422.42,334.8
2016,5,10,7,45,743.5,104.0,1.3,13.5,487.5,478.94,380.37
2016,5,10,8,0,768.0,109.0,1.3,14.0,539.0,536.99,425.48
2016,5,10,8,15,788.5,113.0,1.25,14.5,588.0,592.25,466.61
2016,5,10,8,30,809.0,117.0,1.2,15.0,637.0,647.82,506.42
2016,5,10,8,45,824.5,119.5,1.2,15.5,682.0,698.4,541.76
2016,5,10,9,0,840.0,122.0,1.2,16.0,727.0,748.26,574.24
2016,5,10,9,15,852.0,125.0,1.15,16.5,767.0,794.9,602.84
2016,5,10,9,30,864.0,128.0,1.1,17.0,807.0,840.02,629.75
2016,5,10,9,45,866.0,133.5,1.1,18.0,839.0,874.12,648.34
2016,5,10,10,0,868.0,139.0,1.1,19.0,871.0,908.46,666.9
2016,5,10,10,15,875.0,140.5,1.05,19.0,898.0,940.55,685.42
2016,5,10,10,30,882.0,142.0,1.0,19.0,925.0,970.0,702.07
2016,5,10,10,45,887.5,142.5,1.0,19.5,945.5,994.21,714.91
2016,5,10,11,0,893.0,143.0,1.0,20.0,966.0,1015.43,725.89
2016,5,10,11,15,895.5,143.5,1.0,20.0,978.0,1030.58,734.54
2016,5,10,11,30,898.0,144.0,1.0,20.0,990.0,1042.45,741.34
2016,5,10,11,45,898.0,145.0,1.0,20.5,994.0,1049.0,743.58
2016,5,10,12,0,898.0,146.0,1.0,21.0,998.0,1052.16,743.92
2016,5,10,12,15,896.5,146.0,1.1,21.0,994.5,1049.42,744.28
2016,5,10,12,30,895.0,146.0,1.2,21.0,991.0,1043.31,742.65
2016,5,10,12,45,882.5,151.5,1.35,21.0,976.5,1028.51,736.53
2016,5,10,13,0,870.0,157.0,1.5,21.0,962.0,1010.67,728.37
2016,5,10,13,15,864.5,156.0,1.65,21.0,942.5,995.52,721.73
2016,5,10,13,30,859.0,155.0,1.8,21.0,923.0,971.77,709.31
2016,5,10,13,45,851.0,154.0,2.0,21.0,896.0,942.88,693.92
2016,5,10,14,0,843.0,153.0,2.2,21.0,869.0,911.43,676.39
2016,5,10,14,15,833.0,150.5,2.3,21.0,836.0,874.34,653.73
2016,5,10,14,30,823.0,148.0,2.4,21.0,803.0,835.19,629.36
2016,5,10,14,45,811.0,144.5,2.55,21.0,764.0,791.59,601.85
2016,5,10,15,0,799.0,141.0,2.7,21.0,725.0,746.52,572.76
2016,5,10,15,15,782.5,137.5,2.8,20.5,680.5,697.04,539.92
2016,5,10,15,30,766.0,134.0,2.9,20.0,636.0,647.35,505.1
2016,5,10,15,45,747.5,129.0,3.0,20.0,588.0,593.99,465.57
2016,5,10,16,0,729.0,124.0,3.1,20.0,540.0,540.79,424.99
2016,5,10,16,15,701.0,118.5,3.15,19.5,489.0,482.62,380.02
2016,5,10,16,30,673.0,113.0,3.2,19.0,438.0,426.13,334.91
2016,5,10,16,45,642.0,105.5,3.25,19.0,386.5,368.41,286.91
2016,5,10,17,0,611.0,98.0,3.3,19.0,335.0,313.29,239.82
2016,5,10,17,15,561.0,90.0,3.15,18.0,282.5,254.92,190.38
2016,5,10,17,30,511.0,82.0,3.0,17.0,230.0,201.81,144.9
2016,5,10,17,45,446.0,71.0,2.95,16.5,181.5,148.6,100.32
2016,5,10,18,0,381.0,60.0,2.9,16.0,133.0,102.02,63.27
2016,5,10,18,15,278.5,46.5,2.75,15.5,91.0,59.0,33.67
2016,5,10,18,30,176.0,33.0,2.6,15.0,49.0,27.74,17.11
2016,5,10,18,45,88.0,16.5,2.5,14.5,24.5,12.91,0.0
2016,5,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,14.0,0.8,10.5,21.0,13.76,0.0
2016,5,11,5,30,183.0,28.0,0.8,11.0,42.0,21.75,11.47
2016,5,11,5,45,293.0,41.0,0.8,11.5,83.5,50.12,27.59
2016,5,11,6,0,403.0,54.0,0.8,12.0,125.0,93.38,56.24
2016,5,11,6,15,475.5,63.0,0.7,12.5,174.5,138.73,91.46
2016,5,11,6,30,548.0,72.0,0.6,13.0,224.0,192.42,135.98
2016,5,11,6,45,597.0,79.5,0.5,13.5,276.5,246.17,182.13
2016,5,11,7,0,646.0,87.0,0.4,14.0,329.0,305.09,231.82
2016,5,11,7,15,681.5,92.5,0.45,14.5,382.5,361.61,279.23
2016,5,11,7,30,717.0,98.0,0.5,15.0,436.0,421.21,327.63
2016,5,11,7,45,740.0,103.5,0.55,16.0,487.0,477.33,371.22
2016,5,11,8,0,763.0,109.0,0.6,17.0,538.0,534.86,414.15
2016,5,11,8,15,783.5,113.0,0.7,17.5,587.0,589.83,455.02
2016,5,11,8,30,804.0,117.0,0.8,18.0,636.0,645.11,494.97
2016,5,11,8,45,816.5,121.5,0.9,18.5,680.0,695.37,530.28
2016,5,11,9,0,829.0,126.0,1.0,19.0,724.0,744.68,563.01
2016,5,11,9,15,840.5,129.0,1.05,19.0,763.5,790.46,592.91
2016,5,11,9,30,852.0,132.0,1.1,19.0,803.0,834.71,621.5
2016,5,11,9,45,866.5,130.5,1.15,19.5,838.5,871.85,643.94
2016,5,11,10,0,881.0,129.0,1.2,20.0,874.0,910.11,666.97
2016,5,11,10,15,887.5,130.5,1.15,20.0,901.0,942.07,685.41
2016,5,11,10,30,894.0,132.0,1.1,20.0,928.0,971.32,701.99
2016,5,11,10,45,900.0,132.0,1.05,20.5,948.0,995.72,714.02
2016,5,11,11,0,906.0,132.0,1.0,21.0,968.0,1017.11,724.1
2016,5,11,11,15,908.5,132.5,1.0,21.0,980.0,1032.41,732.81
2016,5,11,11,30,911.0,133.0,1.0,21.0,992.0,1044.4,739.64
2016,5,11,11,45,916.5,130.0,1.0,21.5,997.5,1052.48,742.79
2016,5,11,12,0,922.0,127.0,1.0,22.0,1003.0,1057.15,744.01
2016,5,11,12,15,921.0,126.5,1.05,22.0,999.0,1054.37,743.33
2016,5,11,12,30,920.0,126.0,1.1,22.0,995.0,1048.13,740.72
2016,5,11,12,45,915.5,126.5,1.2,22.5,983.0,1036.01,734.15
2016,5,11,13,0,911.0,127.0,1.3,23.0,971.0,1020.57,725.55
2016,5,11,13,15,907.0,126.0,1.4,22.5,952.0,1000.87,717.02
2016,5,11,13,30,903.0,125.0,1.5,22.0,933.0,978.03,706.37
2016,5,11,13,45,896.5,123.5,1.6,22.0,906.5,949.37,690.46
2016,5,11,14,0,890.0,122.0,1.7,22.0,880.0,917.94,672.54
2016,5,11,14,15,881.5,120.0,1.8,22.0,847.0,881.69,651.17
2016,5,11,14,30,873.0,118.0,1.9,22.0,814.0,843.15,627.92
2016,5,11,14,45,861.5,116.0,2.0,22.0,775.0,800.14,601.22
2016,5,11,15,0,850.0,114.0,2.1,22.0,736.0,757.49,574.28
2016,5,11,15,15,835.5,111.0,2.15,21.5,692.0,707.93,542.66
2016,5,11,15,30,821.0,108.0,2.2,21.0,648.0,657.47,508.29
2016,5,11,15,45,802.5,104.5,2.25,21.0,599.5,603.41,468.71
2016,5,11,16,0,784.0,101.0,2.3,21.0,551.0,549.37,427.95
2016,5,11,16,15,759.5,97.0,2.35,20.5,500.0,492.04,384.16
2016,5,11,16,30,735.0,93.0,2.4,20.0,449.0,435.92,339.72
2016,5,11,16,45,702.5,88.0,2.45,20.0,396.5,376.32,290.55
2016,5,11,17,0,670.0,83.0,2.5,20.0,344.0,319.92,242.6
2016,5,11,17,15,623.5,76.5,2.45,19.0,291.5,260.83,192.56
2016,5,11,17,30,577.0,70.0,2.4,18.0,239.0,206.52,145.85
2016,5,11,17,45,511.0,62.0,2.35,17.5,189.0,152.24,100.25
2016,5,11,18,0,445.0,54.0,2.3,17.0,139.0,105.46,63.09
2016,5,11,18,15,341.5,42.5,2.15,16.0,96.0,60.44,32.53
2016,5,11,18,30,238.0,31.0,2.0,15.0,53.0,26.99,14.01
2016,5,11,18,45,119.0,15.5,1.9,14.5,26.5,12.05,0.0
2016,5,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,1.1,10.5,21.0,13.76,0.0
2016,5,12,5,30,173.0,28.0,1.2,11.0,42.0,21.68,11.69
2016,5,12,5,45,272.5,42.5,1.35,11.5,83.0,50.85,28.68
2016,5,12,6,0,372.0,57.0,1.5,12.0,124.0,92.66,56.99
2016,5,12,6,15,444.5,67.0,1.5,12.5,173.0,138.04,92.48
2016,5,12,6,30,517.0,77.0,1.5,13.0,222.0,190.98,136.66
2016,5,12,6,45,567.0,84.5,1.55,13.5,274.0,243.28,182.16
2016,5,12,7,0,617.0,92.0,1.6,14.0,326.0,300.87,231.89
2016,5,12,7,15,654.0,98.0,1.55,14.5,378.5,356.89,279.55
2016,5,12,7,30,691.0,104.0,1.5,15.0,431.0,416.18,328.39
2016,5,12,7,45,720.0,108.5,1.45,15.5,483.0,472.93,373.7
2016,5,12,8,0,749.0,113.0,1.4,16.0,535.0,531.49,418.73
2016,5,12,8,15,769.5,117.0,1.35,16.5,583.5,585.96,459.08
2016,5,12,8,30,790.0,121.0,1.3,17.0,632.0,640.55,498.08
2016,5,12,8,45,806.5,124.0,1.3,17.5,677.0,691.41,533.51
2016,5,12,9,0,823.0,127.0,1.3,18.0,722.0,741.67,566.42
2016,5,12,9,15,835.0,129.5,1.3,18.5,761.5,787.05,594.75
2016,5,12,9,30,847.0,132.0,1.3,19.0,801.0,830.94,621.6
2016,5,12,9,45,852.0,136.5,1.35,20.0,833.5,869.23,643.74
2016,5,12,10,0,857.0,141.0,1.4,21.0,866.0,905.13,664.04
2016,5,12,10,15,864.0,142.5,1.5,21.0,893.0,933.01,682.21
2016,5,12,10,30,871.0,144.0,1.6,21.0,920.0,962.13,701.28
2016,5,12,10,45,876.0,145.0,1.7,21.5,940.0,986.08,715.66
2016,5,12,11,0,881.0,146.0,1.8,22.0,960.0,1007.06,728.18
2016,5,12,11,15,883.5,147.0,1.9,22.0,972.5,1022.5,738.66
2016,5,12,11,30,886.0,148.0,2.0,22.0,985.0,1034.73,747.24
2016,5,12,11,45,888.5,147.5,2.15,22.5,990.0,1042.17,752.07
2016,5,12,12,0,891.0,147.0,2.3,23.0,995.0,1046.29,754.87
2016,5,12,12,15,890.5,147.0,2.35,23.0,992.0,1044.57,754.35
2016,5,12,12,30,890.0,147.0,2.4,23.0,989.0,1039.5,751.86
2016,5,12,12,45,894.5,142.0,2.5,23.5,980.0,1031.02,746.39
2016,5,12,13,0,899.0,137.0,2.6,24.0,971.0,1019.1,738.8
2016,5,12,13,15,895.0,135.5,2.6,24.0,952.5,999.12,726.55
2016,5,12,13,30,891.0,134.0,2.6,24.0,934.0,976.04,712.4
2016,5,12,13,45,888.0,131.5,2.65,24.0,908.5,949.88,696.69
2016,5,12,14,0,885.0,129.0,2.7,24.0,883.0,920.81,679.01
2016,5,12,14,15,876.5,127.0,2.75,23.5,850.5,884.75,657.82
2016,5,12,14,30,868.0,125.0,2.8,23.0,818.0,846.4,634.82
2016,5,12,14,45,858.5,122.0,2.85,23.0,779.5,804.18,607.61
2016,5,12,15,0,849.0,119.0,2.9,23.0,741.0,762.25,580.28
2016,5,12,15,15,834.5,116.0,2.95,22.5,697.0,712.76,548.25
2016,5,12,15,30,820.0,113.0,3.0,22.0,653.0,662.37,513.36
2016,5,12,15,45,801.0,109.5,3.05,22.0,604.5,608.07,473.2
2016,5,12,16,0,782.0,106.0,3.1,22.0,556.0,553.85,431.97
2016,5,12,16,15,757.0,101.5,3.15,21.5,505.0,495.87,387.45
2016,5,12,16,30,732.0,97.0,3.2,21.0,454.0,438.6,341.96
2016,5,12,16,45,696.0,92.5,3.25,20.5,400.5,378.78,293.05
2016,5,12,17,0,660.0,88.0,3.3,20.0,347.0,321.99,245.17
2016,5,12,17,15,613.5,81.5,3.25,19.0,294.0,263.43,195.44
2016,5,12,17,30,567.0,75.0,3.2,18.0,241.0,209.65,149.1
2016,5,12,17,45,494.5,66.5,3.15,17.5,190.5,154.21,102.75
2016,5,12,18,0,422.0,58.0,3.1,17.0,140.0,107.03,65.43
2016,5,12,18,15,321.5,45.5,3.0,16.0,97.0,61.88,34.33
2016,5,12,18,30,221.0,33.0,2.9,15.0,54.0,28.91,15.52
2016,5,12,18,45,110.5,16.5,2.85,14.5,27.0,12.83,0.0
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
