Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,14.5,1.65,10.0,22.5,14.25,0.0
2016,5,13,5,30,191.0,29.0,1.8,10.0,45.0,22.46,12.61
2016,5,13,5,45,302.5,42.0,1.95,10.5,87.5,52.44,29.09
2016,5,13,6,0,414.0,55.0,2.1,11.0,130.0,96.64,58.77
2016,5,13,6,15,485.0,64.0,2.15,11.0,180.0,142.51,95.2
2016,5,13,6,30,556.0,73.0,2.2,11.0,230.0,196.51,141.25
2016,5,13,6,45,608.5,79.0,2.3,11.5,283.5,250.27,188.77
2016,5,13,7,0,661.0,85.0,2.4,12.0,337.0,309.55,240.84
2016,5,13,7,15,695.5,90.5,2.4,12.5,390.0,366.46,290.37
2016,5,13,7,30,730.0,96.0,2.4,13.0,443.0,426.31,340.89
2016,5,13,7,45,756.5,100.0,2.4,13.5,495.0,483.73,388.01
2016,5,13,8,0,783.0,104.0,2.4,14.0,547.0,542.02,434.26
2016,5,13,8,15,802.5,107.5,2.3,14.5,596.0,596.76,475.89
2016,5,13,8,30,822.0,111.0,2.2,15.0,645.0,651.68,516.16
2016,5,13,8,45,837.5,114.0,2.15,15.5,690.0,703.19,552.81
2016,5,13,9,0,853.0,117.0,2.1,16.0,735.0,753.95,586.11
2016,5,13,9,15,864.0,119.0,2.05,16.5,774.5,796.86,613.11
2016,5,13,9,30,875.0,121.0,2.0,17.0,814.0,840.06,639.86
2016,5,13,9,45,892.5,118.0,1.95,17.5,850.0,881.86,665.13
2016,5,13,10,0,910.0,115.0,1.9,18.0,886.0,921.94,688.79
2016,5,13,10,15,916.0,116.5,1.95,18.5,913.0,954.17,708.06
2016,5,13,10,30,922.0,118.0,2.0,19.0,940.0,983.58,725.45
2016,5,13,10,45,927.5,117.5,2.1,19.5,960.5,1007.52,739.83
2016,5,13,11,0,933.0,117.0,2.2,20.0,981.0,1028.34,752.25
2016,5,13,11,15,935.0,117.5,2.35,20.0,993.0,1043.48,763.11
2016,5,13,11,30,937.0,118.0,2.5,20.0,1005.0,1055.22,771.89
2016,5,13,11,45,939.5,117.0,2.65,20.5,1010.0,1062.45,776.38
2016,5,13,12,0,942.0,116.0,2.8,21.0,1015.0,1066.18,778.7
2016,5,13,12,15,941.5,116.0,2.9,21.0,1011.5,1064.39,778.54
2016,5,13,12,30,941.0,116.0,3.0,21.0,1008.0,1059.06,776.23
2016,5,13,12,45,938.0,116.0,3.2,21.0,996.5,1047.75,771.0
2016,5,13,13,0,935.0,116.0,3.4,21.0,985.0,1033.02,763.49
2016,5,13,13,15,931.5,115.0,3.55,21.0,966.5,1013.45,752.33
2016,5,13,13,30,928.0,114.0,3.7,21.0,948.0,990.64,738.97
2016,5,13,13,45,923.5,112.5,3.85,21.0,922.0,963.29,722.43
2016,5,13,14,0,919.0,111.0,4.0,21.0,896.0,932.98,703.76
2016,5,13,14,15,911.5,109.0,4.1,20.5,863.5,896.8,681.88
2016,5,13,14,30,904.0,107.0,4.2,20.0,831.0,858.17,658.0
2016,5,13,14,45,895.0,105.0,4.35,20.0,792.0,816.11,630.27
2016,5,13,15,0,886.0,103.0,4.5,20.0,753.0,772.12,601.16
2016,5,13,15,15,873.0,100.5,4.55,19.5,709.0,723.1,568.45
2016,5,13,15,30,860.0,98.0,4.6,19.0,665.0,672.95,533.42
2016,5,13,15,45,843.5,94.5,4.65,18.5,617.0,619.52,493.56
2016,5,13,16,0,827.0,91.0,4.7,18.0,569.0,564.75,451.41
2016,5,13,16,15,804.5,87.5,4.65,17.5,517.5,506.91,405.22
2016,5,13,16,30,782.0,84.0,4.6,17.0,466.0,449.98,358.3
2016,5,13,16,45,754.0,79.0,4.6,16.5,413.0,390.49,308.02
2016,5,13,17,0,726.0,74.0,4.6,16.0,360.0,333.1,257.99
2016,5,13,17,15,683.0,69.0,4.45,15.5,306.5,272.63,204.58
2016,5,13,17,30,640.0,64.0,4.3,15.0,253.0,217.3,155.11
2016,5,13,17,45,581.0,56.5,4.15,14.5,202.0,161.15,106.4
2016,5,13,18,0,522.0,49.0,4.0,14.0,151.0,111.64,65.77
2016,5,13,18,15,420.5,39.5,3.8,13.5,106.0,64.04,32.86
2016,5,13,18,30,319.0,30.0,3.6,13.0,61.0,28.16,14.03
2016,5,13,18,45,159.5,15.0,3.4,12.5,30.5,11.24,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,14.5,1.8,9.0,25.0,14.25,0.0
2016,5,14,5,30,251.0,29.0,1.9,9.0,50.0,22.78,13.15
2016,5,14,5,45,360.5,39.0,2.05,9.5,93.0,53.65,28.28
2016,5,14,6,0,470.0,49.0,2.2,10.0,136.0,97.66,57.42
2016,5,14,6,15,537.5,56.5,2.25,10.5,186.0,144.76,95.11
2016,5,14,6,30,605.0,64.0,2.3,11.0,236.0,199.53,142.14
2016,5,14,6,45,653.5,69.0,2.4,12.0,289.0,253.91,190.37
2016,5,14,7,0,702.0,74.0,2.5,13.0,342.0,314.17,243.17
2016,5,14,7,15,734.0,78.0,2.6,13.5,394.5,370.63,292.65
2016,5,14,7,30,766.0,82.0,2.7,14.0,447.0,429.69,342.91
2016,5,14,7,45,791.5,85.0,2.8,14.5,499.0,486.78,390.2
2016,5,14,8,0,817.0,88.0,2.9,15.0,551.0,545.19,437.04
2016,5,14,8,15,834.5,90.5,2.9,15.5,599.5,599.25,478.86
2016,5,14,8,30,852.0,93.0,2.9,16.0,648.0,652.31,518.64
2016,5,14,8,45,867.0,94.5,2.95,16.5,692.5,702.85,554.72
2016,5,14,9,0,882.0,96.0,3.0,17.0,737.0,752.52,588.26
2016,5,14,9,15,892.5,98.0,2.95,17.5,776.5,798.06,617.76
2016,5,14,9,30,903.0,100.0,2.9,18.0,816.0,841.84,645.51
2016,5,14,9,45,897.0,109.5,2.9,18.5,846.0,877.28,667.39
2016,5,14,10,0,891.0,119.0,2.9,19.0,876.0,909.47,686.87
2016,5,14,10,15,743.0,218.5,2.9,19.0,863.0,907.58,684.41
2016,5,14,10,30,595.0,318.0,2.9,19.0,850.0,887.79,666.62
2016,5,14,10,45,755.5,219.5,2.95,19.5,910.0,955.49,714.65
2016,5,14,11,0,916.0,121.0,3.0,20.0,970.0,1016.0,752.78
2016,5,14,11,15,919.0,121.5,3.1,20.0,982.5,1031.88,763.12
2016,5,14,11,30,922.0,122.0,3.2,20.0,995.0,1044.43,771.77
2016,5,14,11,45,925.5,120.5,3.3,20.5,1000.0,1052.06,775.84
2016,5,14,12,0,929.0,119.0,3.4,21.0,1005.0,1056.26,777.78
2016,5,14,12,15,928.5,118.5,3.5,21.0,1002.0,1053.98,777.1
2016,5,14,12,30,928.0,118.0,3.6,21.0,999.0,1048.22,774.28
2016,5,14,12,45,927.5,117.0,3.75,21.0,988.5,1038.5,769.3
2016,5,14,13,0,927.0,116.0,3.9,21.0,978.0,1025.34,762.1
2016,5,14,13,15,923.5,115.0,3.95,21.0,960.0,1005.93,750.08
2016,5,14,13,30,920.0,114.0,4.0,21.0,942.0,983.31,735.97
2016,5,14,13,45,913.5,114.0,4.1,21.0,916.0,955.87,718.88
2016,5,14,14,0,907.0,114.0,4.2,21.0,890.0,925.62,699.78
2016,5,14,14,15,899.5,112.5,4.25,20.5,857.5,890.35,678.13
2016,5,14,14,30,892.0,111.0,4.3,20.0,825.0,852.67,654.56
2016,5,14,14,45,878.5,110.5,4.4,20.0,786.0,809.05,625.54
2016,5,14,15,0,865.0,110.0,4.5,20.0,747.0,763.9,595.19
2016,5,14,15,15,851.0,107.5,4.55,19.5,703.0,715.07,562.53
2016,5,14,15,30,837.0,105.0,4.6,19.0,659.0,666.45,528.2
2016,5,14,15,45,816.0,103.0,4.7,19.0,610.5,611.77,486.58
2016,5,14,16,0,795.0,101.0,4.8,19.0,562.0,557.31,443.97
2016,5,14,16,15,771.0,97.0,4.8,18.5,511.0,499.8,398.36
2016,5,14,16,30,747.0,93.0,4.8,18.0,460.0,443.42,352.2
2016,5,14,16,45,715.0,88.0,4.8,17.5,407.0,383.43,301.86
2016,5,14,17,0,683.0,83.0,4.8,17.0,354.0,326.6,252.71
2016,5,14,17,15,637.5,77.0,4.6,16.5,301.0,267.57,200.99
2016,5,14,17,30,592.0,71.0,4.4,16.0,248.0,213.18,152.88
2016,5,14,17,45,529.0,63.0,4.2,15.5,198.0,158.48,105.99
2016,5,14,18,0,466.0,55.0,4.0,15.0,148.0,110.9,67.34
2016,5,14,18,15,364.5,44.0,3.65,14.5,104.0,64.95,35.38
2016,5,14,18,30,263.0,33.0,3.3,14.0,60.0,30.74,16.36
2016,5,14,18,45,131.5,16.5,2.95,13.5,30.0,12.76,0.0
2016,5,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.0,2.4,10.0,24.5,12.53,0.0
2016,5,15,5,30,196.0,32.0,2.5,10.0,49.0,24.83,14.95
2016,5,15,5,45,307.5,44.5,2.7,10.5,92.0,55.79,31.52
2016,5,15,6,0,419.0,57.0,2.9,11.0,135.0,100.15,61.52
2016,5,15,6,15,490.0,65.5,2.95,11.0,185.0,145.91,98.07
2016,5,15,6,30,561.0,74.0,3.0,11.0,235.0,199.81,144.23
2016,5,15,6,45,607.5,81.0,3.05,11.5,287.5,253.13,191.72
2016,5,15,7,0,654.0,88.0,3.1,12.0,340.0,311.3,243.12
2016,5,15,7,15,689.0,93.5,3.1,12.5,393.0,368.0,292.64
2016,5,15,7,30,724.0,99.0,3.1,13.0,446.0,427.69,343.27
2016,5,15,7,45,749.5,103.5,3.1,13.5,497.5,484.29,390.03
2016,5,15,8,0,775.0,108.0,3.1,14.0,549.0,542.57,436.61
2016,5,15,8,15,794.5,111.5,3.1,14.5,597.5,596.85,478.69
2016,5,15,8,30,814.0,115.0,3.1,15.0,646.0,651.32,519.65
2016,5,15,8,45,831.0,117.0,3.15,15.5,691.0,702.43,557.19
2016,5,15,9,0,848.0,119.0,3.2,16.0,736.0,752.92,591.7
2016,5,15,9,15,859.5,121.0,3.25,16.5,775.0,795.93,620.15
2016,5,15,9,30,871.0,123.0,3.3,17.0,814.0,839.3,648.54
2016,5,15,9,45,895.5,115.0,3.35,17.5,852.0,881.8,675.95
2016,5,15,10,0,920.0,107.0,3.4,18.0,890.0,922.97,702.13
2016,5,15,10,15,925.5,108.5,3.45,18.0,917.0,954.95,723.14
2016,5,15,10,30,931.0,110.0,3.5,18.0,944.0,984.08,742.23
2016,5,15,10,45,933.5,111.5,3.55,18.5,963.0,1007.33,755.95
2016,5,15,11,0,936.0,113.0,3.6,19.0,982.0,1027.34,767.52
2016,5,15,11,15,938.5,113.5,3.7,19.0,994.5,1042.99,778.09
2016,5,15,11,30,941.0,114.0,3.8,19.0,1007.0,1055.23,786.53
2016,5,15,11,45,941.5,114.5,3.9,19.5,1011.0,1062.01,789.96
2016,5,15,12,0,942.0,115.0,4.0,20.0,1015.0,1065.27,791.19
2016,5,15,12,15,941.0,114.5,4.15,20.0,1011.5,1062.48,790.39
2016,5,15,12,30,940.0,114.0,4.3,20.0,1008.0,1056.17,787.37
2016,5,15,12,45,942.0,111.0,4.45,20.0,997.5,1046.78,782.42
2016,5,15,13,0,944.0,108.0,4.6,20.0,987.0,1033.86,775.66
2016,5,15,13,15,940.5,107.5,4.7,20.0,968.5,1014.7,764.22
2016,5,15,13,30,937.0,107.0,4.8,20.0,950.0,992.29,750.55
2016,5,15,13,45,931.5,106.0,4.9,20.0,924.0,964.39,733.05
2016,5,15,14,0,926.0,105.0,5.0,20.0,898.0,933.57,713.42
2016,5,15,14,15,918.5,103.5,5.05,20.0,865.5,897.77,689.8
2016,5,15,14,30,911.0,102.0,5.1,20.0,833.0,859.51,664.26
2016,5,15,14,45,900.0,101.0,5.2,20.0,794.0,816.74,635.51
2016,5,15,15,0,889.0,100.0,5.3,20.0,755.0,772.18,605.09
2016,5,15,15,15,876.5,97.5,5.25,19.5,711.5,723.49,571.71
2016,5,15,15,30,864.0,95.0,5.2,19.0,668.0,673.62,536.31
2016,5,15,15,45,847.5,92.0,5.2,18.5,620.0,619.86,495.69
2016,5,15,16,0,831.0,89.0,5.2,18.0,572.0,566.21,453.93
2016,5,15,16,15,809.0,85.5,5.15,17.5,521.0,508.52,407.63
2016,5,15,16,30,787.0,82.0,5.1,17.0,470.0,451.69,360.59
2016,5,15,16,45,754.0,79.0,5.05,17.0,416.5,391.95,309.3
2016,5,15,17,0,721.0,76.0,5.0,17.0,363.0,334.82,258.99
2016,5,15,17,15,678.0,70.5,4.8,16.0,309.5,274.12,205.95
2016,5,15,17,30,635.0,65.0,4.6,15.0,256.0,218.58,156.67
2016,5,15,17,45,567.5,59.0,4.45,14.5,204.5,162.51,108.32
2016,5,15,18,0,500.0,53.0,4.3,14.0,153.0,114.03,68.78
2016,5,15,18,15,399.0,43.0,4.0,13.5,108.0,67.02,35.89
2016,5,15,18,30,298.0,33.0,3.7,13.0,63.0,31.68,16.59
2016,5,15,18,45,149.0,16.5,3.45,12.5,31.5,12.43,0.0
2016,5,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,102.5,16.0,2.65,10.0,25.0,12.49,0.0
2016,5,16,5,30,205.0,32.0,2.6,10.0,50.0,25.11,15.34
2016,5,16,5,45,301.0,45.5,2.6,10.5,92.0,56.7,32.41
2016,5,16,6,0,397.0,59.0,2.6,11.0,134.0,100.02,62.36
2016,5,16,6,15,468.0,68.0,2.5,11.0,183.5,145.05,98.29
2016,5,16,6,30,539.0,77.0,2.4,11.0,233.0,198.2,143.6
2016,5,16,6,45,585.0,85.0,2.35,11.5,285.0,251.12,190.38
2016,5,16,7,0,631.0,93.0,2.3,12.0,337.0,308.86,240.9
2016,5,16,7,15,666.5,98.5,2.25,12.5,389.5,364.49,288.98
2016,5,16,7,30,702.0,104.0,2.2,13.0,442.0,423.2,338.16
2016,5,16,7,45,731.5,107.5,2.15,14.0,493.5,479.65,383.39
2016,5,16,8,0,761.0,111.0,2.1,15.0,545.0,538.21,428.5
2016,5,16,8,15,780.5,115.0,2.15,15.5,593.5,592.27,469.81
2016,5,16,8,30,800.0,119.0,2.2,16.0,642.0,646.56,510.07
2016,5,16,8,45,819.5,119.5,2.3,16.5,687.0,697.24,547.0
2016,5,16,9,0,839.0,120.0,2.4,17.0,732.0,747.54,581.26
2016,5,16,9,15,850.0,122.0,2.45,17.5,771.0,792.07,610.34
2016,5,16,9,30,861.0,124.0,2.5,18.0,810.0,832.34,636.1
2016,5,16,9,45,886.0,116.5,2.65,19.0,847.5,875.4,663.02
2016,5,16,10,0,911.0,109.0,2.8,20.0,885.0,917.22,688.68
2016,5,16,10,15,916.5,110.5,2.9,20.5,911.5,948.93,708.21
2016,5,16,10,30,922.0,112.0,3.0,21.0,938.0,977.81,725.84
2016,5,16,10,45,926.0,112.0,3.1,21.5,957.5,1000.75,739.52
2016,5,16,11,0,930.0,112.0,3.2,22.0,977.0,1020.54,751.17
2016,5,16,11,15,932.5,112.5,3.3,22.0,989.0,1036.1,761.58
2016,5,16,11,30,935.0,113.0,3.4,22.0,1001.0,1048.28,769.9
2016,5,16,11,45,935.5,113.5,3.55,22.0,1005.0,1055.02,775.2
2016,5,16,12,0,936.0,114.0,3.7,22.0,1009.0,1058.26,778.34
2016,5,16,12,15,935.0,114.0,3.8,22.0,1006.0,1056.0,777.61
2016,5,16,12,30,934.0,114.0,3.9,22.0,1003.0,1050.25,774.73
2016,5,16,12,45,929.5,115.0,4.05,22.5,991.0,1038.59,766.88
2016,5,16,13,0,925.0,116.0,4.2,23.0,979.0,1023.59,756.91
2016,5,16,13,15,921.0,115.0,4.3,22.5,960.0,1003.79,746.38
2016,5,16,13,30,917.0,114.0,4.4,22.0,941.0,980.82,733.69
2016,5,16,13,45,912.0,112.5,4.55,22.0,915.5,953.37,717.02
2016,5,16,14,0,907.0,111.0,4.7,22.0,890.0,923.05,698.41
2016,5,16,14,15,899.5,109.5,4.75,22.0,857.5,887.86,675.5
2016,5,16,14,30,892.0,108.0,4.8,22.0,825.0,850.27,650.74
2016,5,16,14,45,884.5,104.5,4.85,22.0,787.5,808.44,622.74
2016,5,16,15,0,877.0,101.0,4.9,22.0,750.0,764.62,593.01
2016,5,16,15,15,864.5,98.5,4.9,21.5,706.5,716.48,560.64
2016,5,16,15,30,852.0,96.0,4.9,21.0,663.0,667.19,526.2
2016,5,16,15,45,835.0,93.0,4.9,21.0,615.0,614.41,485.81
2016,5,16,16,0,818.0,90.0,4.9,21.0,567.0,560.44,443.53
2016,5,16,16,15,796.0,87.0,4.8,20.5,516.5,503.95,398.73
2016,5,16,16,30,774.0,84.0,4.7,20.0,466.0,448.33,353.28
2016,5,16,16,45,739.0,81.0,4.6,19.5,412.5,388.48,303.26
2016,5,16,17,0,704.0,78.0,4.5,19.0,359.0,330.6,253.58
2016,5,16,17,15,661.5,72.5,4.25,18.5,306.5,271.84,202.34
2016,5,16,17,30,619.0,67.0,4.0,18.0,254.0,217.35,154.31
2016,5,16,17,45,550.5,60.5,3.75,17.5,203.0,161.47,106.88
2016,5,16,18,0,482.0,54.0,3.5,17.0,152.0,113.29,68.11
2016,5,16,18,15,384.0,43.5,3.2,16.0,107.5,66.94,35.89
2016,5,16,18,30,286.0,33.0,2.9,15.0,63.0,31.89,16.51
2016,5,16,18,45,143.0,16.5,2.65,14.5,31.5,12.34,0.24
2016,5,16,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,15.0,1.05,10.5,27.5,11.44,0.0
2016,5,17,5,30,272.0,30.0,1.2,11.0,55.0,24.2,14.67
2016,5,17,5,45,380.5,39.5,1.4,11.5,99.0,56.59,29.5
2016,5,17,6,0,489.0,49.0,1.6,12.0,143.0,101.45,59.29
2016,5,17,6,15,555.5,56.0,1.65,12.5,193.5,149.1,97.35
2016,5,17,6,30,622.0,63.0,1.7,13.0,244.0,204.25,144.4
2016,5,17,6,45,669.5,68.0,1.75,14.0,297.5,259.29,192.69
2016,5,17,7,0,717.0,73.0,1.8,15.0,351.0,320.09,245.21
2016,5,17,7,15,749.0,77.5,2.0,16.0,404.5,377.78,294.58
2016,5,17,7,30,781.0,82.0,2.2,17.0,458.0,438.06,344.51
2016,5,17,7,45,806.5,84.5,2.45,18.0,510.5,495.32,390.74
2016,5,17,8,0,832.0,87.0,2.7,19.0,563.0,553.86,436.45
2016,5,17,8,15,850.0,90.0,2.75,19.5,612.0,608.76,478.21
2016,5,17,8,30,868.0,93.0,2.8,20.0,661.0,663.87,518.84
2016,5,17,8,45,883.5,94.5,2.9,21.0,706.5,715.36,553.87
2016,5,17,9,0,899.0,96.0,3.0,22.0,752.0,765.97,586.43
2016,5,17,9,15,909.0,98.0,2.95,22.5,792.0,811.67,615.29
2016,5,17,9,30,919.0,100.0,2.9,23.0,832.0,855.54,642.39
2016,5,17,9,45,924.5,103.0,2.9,23.5,865.5,894.55,666.11
2016,5,17,10,0,930.0,106.0,2.9,24.0,899.0,931.01,687.85
2016,5,17,10,15,936.0,107.0,2.85,24.0,926.5,963.16,707.51
2016,5,17,10,30,942.0,108.0,2.8,24.0,954.0,992.44,725.19
2016,5,17,10,45,946.5,108.5,2.75,24.5,974.0,1016.77,738.14
2016,5,17,11,0,951.0,109.0,2.7,25.0,994.0,1037.89,748.98
2016,5,17,11,15,953.5,109.5,2.65,25.0,1006.5,1053.73,757.93
2016,5,17,11,30,956.0,110.0,2.6,25.0,1019.0,1066.11,764.78
2016,5,17,11,45,957.5,110.0,2.6,25.0,1023.5,1073.47,769.1
2016,5,17,12,0,959.0,110.0,2.6,25.0,1028.0,1077.27,771.35
2016,5,17,12,15,958.0,109.5,2.65,25.0,1024.5,1074.48,770.13
2016,5,17,12,30,957.0,109.0,2.7,25.0,1021.0,1068.12,766.82
2016,5,17,12,45,954.5,108.5,2.75,25.0,1009.5,1056.73,760.44
2016,5,17,13,0,952.0,108.0,2.8,25.0,998.0,1041.86,751.96
2016,5,17,13,15,948.0,107.5,2.85,25.0,979.0,1022.16,740.45
2016,5,17,13,30,944.0,107.0,2.9,25.0,960.0,999.2,726.86
2016,5,17,13,45,938.5,106.0,3.0,25.0,933.5,971.21,710.39
2016,5,17,14,0,933.0,105.0,3.1,25.0,907.0,940.29,691.87
2016,5,17,14,15,925.0,103.5,3.15,25.0,874.0,903.94,669.21
2016,5,17,14,30,917.0,102.0,3.2,25.0,841.0,865.15,644.73
2016,5,17,14,45,906.5,100.5,3.3,25.0,801.5,822.14,617.37
2016,5,17,15,0,896.0,99.0,3.4,25.0,762.0,777.29,588.35
2016,5,17,15,15,883.0,96.5,3.4,24.5,718.0,728.06,556.44
2016,5,17,15,30,870.0,94.0,3.4,24.0,674.0,677.68,522.63
2016,5,17,15,45,852.5,91.5,3.45,24.0,625.5,623.62,482.77
2016,5,17,16,0,835.0,89.0,3.5,24.0,577.0,569.73,441.9
2016,5,17,16,15,812.5,85.5,3.45,23.5,525.5,511.67,397.28
2016,5,17,16,30,790.0,82.0,3.4,23.0,474.0,454.5,351.88
2016,5,17,16,45,761.0,77.5,3.35,22.5,421.0,394.82,303.12
2016,5,17,17,0,732.0,73.0,3.3,22.0,368.0,337.31,254.62
2016,5,17,17,15,690.5,68.0,3.0,21.0,314.5,277.96,204.03
2016,5,17,17,30,649.0,63.0,2.7,20.0,261.0,221.63,155.3
2016,5,17,17,45,588.5,56.5,2.4,19.5,210.0,165.55,107.72
2016,5,17,18,0,528.0,50.0,2.1,19.0,159.0,116.23,67.93
2016,5,17,18,15,433.0,40.5,1.9,18.0,113.5,68.35,34.82
2016,5,17,18,30,338.0,31.0,1.7,17.0,68.0,31.39,15.06
2016,5,17,18,45,169.0,15.5,1.55,16.5,34.0,11.36,0.41
2016,5,17,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,15.5,1.3,13.5,27.5,11.82,0.0
2016,5,18,5,30,263.0,31.0,1.4,14.0,55.0,25.43,15.58
2016,5,18,5,45,366.0,41.5,1.55,15.0,98.5,58.03,30.62
2016,5,18,6,0,469.0,52.0,1.7,16.0,142.0,102.46,60.04
2016,5,18,6,15,535.5,59.5,1.7,16.5,192.5,149.47,97.06
2016,5,18,6,30,602.0,67.0,1.7,17.0,243.0,204.01,142.8
2016,5,18,6,45,648.5,72.5,1.75,17.5,296.0,258.14,189.85
2016,5,18,7,0,695.0,78.0,1.8,18.0,349.0,317.05,240.48
2016,5,18,7,15,727.5,82.5,1.85,18.5,402.0,374.66,289.34
2016,5,18,7,30,760.0,87.0,1.9,19.0,455.0,434.0,338.15
2016,5,18,7,45,783.5,91.0,2.0,20.0,506.5,490.64,382.88
2016,5,18,8,0,807.0,95.0,2.1,21.0,558.0,548.41,426.84
2016,5,18,8,15,825.0,98.5,2.15,21.5,606.5,603.17,467.73
2016,5,18,8,30,843.0,102.0,2.2,22.0,655.0,657.91,507.37
2016,5,18,8,45,856.5,104.5,2.25,22.5,699.5,706.88,541.28
2016,5,18,9,0,870.0,107.0,2.3,23.0,744.0,755.87,573.12
2016,5,18,9,15,881.0,109.0,2.4,23.5,783.5,801.18,602.26
2016,5,18,9,30,892.0,111.0,2.5,24.0,823.0,844.81,629.92
2016,5,18,9,45,902.5,111.5,2.6,24.5,857.5,884.59,654.71
2016,5,18,10,0,913.0,112.0,2.7,25.0,892.0,922.21,677.85
2016,5,18,10,15,919.0,113.0,2.8,25.0,918.5,953.87,698.29
2016,5,18,10,30,925.0,114.0,2.9,25.0,945.0,982.72,716.93
2016,5,18,10,45,928.5,115.0,3.05,25.5,965.0,1006.23,731.12
2016,5,18,11,0,932.0,116.0,3.2,26.0,985.0,1026.57,743.3
2016,5,18,11,15,934.5,117.0,3.25,26.0,997.0,1042.64,753.45
2016,5,18,11,30,937.0,118.0,3.3,26.0,1009.0,1055.34,761.56
2016,5,18,11,45,936.5,119.0,3.4,26.0,1013.0,1061.6,766.08
2016,5,18,12,0,936.0,120.0,3.5,26.0,1017.0,1064.36,768.53
2016,5,18,12,15,935.5,119.5,3.6,26.0,1014.0,1062.12,767.88
2016,5,18,12,30,935.0,119.0,3.7,26.0,1011.0,1056.39,765.13
2016,5,18,12,45,931.5,119.0,3.8,26.0,999.0,1044.74,758.63
2016,5,18,13,0,928.0,119.0,3.9,26.0,987.0,1029.73,750.04
2016,5,18,13,15,924.0,118.5,3.95,26.0,968.5,1010.45,738.38
2016,5,18,13,30,920.0,118.0,4.0,26.0,950.0,988.0,724.67
2016,5,18,13,45,913.0,117.0,4.1,26.0,923.5,959.24,707.05
2016,5,18,14,0,906.0,116.0,4.2,26.0,897.0,927.7,687.49
2016,5,18,14,15,898.5,114.5,4.25,25.5,864.5,892.63,666.46
2016,5,18,14,30,891.0,113.0,4.3,25.0,832.0,855.16,643.53
2016,5,18,14,45,880.5,111.0,4.35,25.0,793.0,812.62,615.56
2016,5,18,15,0,870.0,109.0,4.4,25.0,754.0,768.31,586.05
2016,5,18,15,15,856.5,106.0,4.4,24.5,710.5,719.33,553.76
2016,5,18,15,30,843.0,103.0,4.4,24.0,667.0,670.4,520.01
2016,5,18,15,45,827.0,99.5,4.45,24.0,619.5,617.21,480.42
2016,5,18,16,0,811.0,96.0,4.5,24.0,572.0,563.75,439.54
2016,5,18,16,15,788.0,92.5,4.4,23.5,521.0,506.64,395.12
2016,5,18,16,30,765.0,89.0,4.3,23.0,470.0,450.52,350.14
2016,5,18,16,45,737.0,83.5,4.2,22.5,417.5,391.59,301.76
2016,5,18,17,0,709.0,78.0,4.1,22.0,365.0,334.76,253.67
2016,5,18,17,15,666.5,73.0,3.65,21.5,312.0,275.35,202.6
2016,5,18,17,30,624.0,68.0,3.2,21.0,259.0,221.05,155.33
2016,5,18,17,45,563.5,60.5,2.8,20.5,208.5,165.37,108.31
2016,5,18,18,0,503.0,53.0,2.4,20.0,158.0,116.46,68.96
2016,5,18,18,15,408.5,43.5,2.1,19.0,113.0,69.93,36.77
2016,5,18,18,30,314.0,34.0,1.8,18.0,68.0,34.28,17.39
2016,5,18,18,45,157.0,17.0,1.55,17.0,34.0,12.61,1.69
2016,5,18,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,119.5,17.0,3.1,11.0,28.5,13.22,0.0
2016,5,19,5,30,239.0,34.0,3.1,11.0,57.0,27.82,17.9
2016,5,19,5,45,348.0,45.0,3.1,11.5,101.0,60.68,33.8
2016,5,19,6,0,457.0,56.0,3.1,12.0,145.0,105.33,63.99
2016,5,19,6,15,526.0,64.0,3.2,12.0,196.0,152.61,102.05
2016,5,19,6,30,595.0,72.0,3.3,12.0,247.0,207.71,149.45
2016,5,19,6,45,645.5,77.0,3.45,12.5,301.0,262.13,197.88
2016,5,19,7,0,696.0,82.0,3.6,13.0,355.0,321.77,250.57
2016,5,19,7,15,729.5,87.0,3.8,13.5,408.5,379.54,301.27
2016,5,19,7,30,763.0,92.0,4.0,14.0,462.0,440.75,353.49
2016,5,19,7,45,789.5,95.0,4.25,14.5,514.5,498.05,401.53
2016,5,19,8,0,816.0,98.0,4.5,15.0,567.0,556.77,449.51
2016,5,19,8,15,834.0,101.0,4.4,15.5,616.0,611.43,491.99
2016,5,19,8,30,852.0,104.0,4.3,16.0,665.0,666.06,533.04
2016,5,19,8,45,868.0,105.5,4.25,16.5,710.0,716.12,569.08
2016,5,19,9,0,884.0,107.0,4.2,17.0,755.0,766.4,603.13
2016,5,19,9,15,893.5,109.5,4.2,17.0,794.0,811.56,634.28
2016,5,19,9,30,903.0,112.0,4.2,17.0,833.0,854.9,663.83
2016,5,19,9,45,903.0,117.5,4.2,17.5,864.0,891.15,686.81
2016,5,19,10,0,903.0,123.0,4.2,18.0,895.0,924.56,707.62
2016,5,19,10,15,909.0,124.5,4.3,18.0,922.0,956.43,729.11
2016,5,19,10,30,915.0,126.0,4.4,18.0,949.0,985.53,748.81
2016,5,19,10,45,921.0,125.5,4.55,18.5,969.0,1009.69,764.33
2016,5,19,11,0,927.0,125.0,4.7,19.0,989.0,1030.8,777.82
2016,5,19,11,15,930.5,125.5,4.75,19.0,1002.0,1047.27,788.86
2016,5,19,11,30,934.0,126.0,4.8,19.0,1015.0,1060.41,797.77
2016,5,19,11,45,939.5,123.5,4.9,19.0,1022.0,1069.12,804.29
2016,5,19,12,0,945.0,121.0,5.0,19.0,1029.0,1074.38,808.63
2016,5,19,12,15,946.0,121.0,5.1,19.0,1027.0,1074.15,809.38
2016,5,19,12,30,947.0,121.0,5.2,19.0,1025.0,1070.39,807.87
2016,5,19,12,45,945.5,121.5,5.3,19.0,1015.0,1061.15,802.72
2016,5,19,13,0,944.0,122.0,5.4,19.0,1005.0,1048.45,795.3
2016,5,19,13,15,941.5,121.0,5.45,18.5,987.5,1029.88,785.05
2016,5,19,13,30,939.0,120.0,5.5,18.0,970.0,1008.03,772.53
2016,5,19,13,45,936.0,118.0,5.6,18.0,945.5,981.52,755.55
2016,5,19,14,0,933.0,116.0,5.7,18.0,921.0,951.97,736.35
2016,5,19,14,15,926.0,114.5,5.7,17.5,888.5,916.56,713.65
2016,5,19,14,30,919.0,113.0,5.7,17.0,856.0,878.66,688.95
2016,5,19,14,45,912.5,109.0,5.75,16.5,817.5,836.3,660.97
2016,5,19,15,0,906.0,105.0,5.8,16.0,779.0,791.8,631.0
2016,5,19,15,15,893.5,103.0,5.85,15.5,735.0,743.1,597.4
2016,5,19,15,30,881.0,101.0,5.9,15.0,691.0,693.18,561.61
2016,5,19,15,45,808.5,107.0,6.0,15.0,618.5,613.91,499.15
2016,5,19,16,0,736.0,113.0,6.1,15.0,546.0,538.3,438.35
2016,5,19,16,15,650.0,124.0,5.85,14.5,481.5,466.34,379.36
2016,5,19,16,30,564.0,135.0,5.6,14.0,417.0,401.73,325.52
2016,5,19,16,45,617.0,106.0,5.4,13.5,383.0,363.84,292.34
2016,5,19,17,0,670.0,77.0,5.2,13.0,349.0,319.53,251.86
2016,5,19,17,15,598.0,81.5,5.25,12.5,299.0,263.44,202.45
2016,5,19,17,30,526.0,86.0,5.3,12.0,249.0,214.8,159.53
2016,5,19,17,45,458.5,77.0,5.4,12.0,199.5,160.95,112.96
2016,5,19,18,0,391.0,68.0,5.5,12.0,150.0,115.47,75.49
2016,5,19,18,15,310.0,54.0,5.35,11.5,108.0,72.0,43.41
2016,5,19,18,30,229.0,40.0,5.2,11.0,66.0,37.8,21.97
2016,5,19,18,45,114.5,20.0,5.05,10.5,33.0,15.43,4.18
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,37.5,17.5,4.45,9.0,21.5,15.8,0.0
2016,5,20,5,30,75.0,35.0,4.5,9.0,43.0,31.2,21.03
2016,5,20,5,45,121.5,55.0,4.55,9.0,75.5,56.36,38.17
2016,5,20,6,0,168.0,75.0,4.6,9.0,108.0,88.75,63.38
2016,5,20,6,15,197.5,95.5,4.6,9.5,145.5,124.15,92.97
2016,5,20,6,30,227.0,116.0,4.6,10.0,183.0,163.05,126.29
2016,5,20,6,45,264.5,130.5,4.6,10.5,223.5,202.02,159.73
2016,5,20,7,0,302.0,145.0,4.6,11.0,264.0,245.01,196.59
2016,5,20,7,15,168.5,166.0,4.55,11.0,234.0,228.77,186.1
2016,5,20,7,30,35.0,187.0,4.5,11.0,204.0,197.18,160.51
2016,5,20,7,45,48.0,214.5,4.5,11.5,241.0,232.93,189.36
2016,5,20,8,0,61.0,242.0,4.5,12.0,278.0,270.1,218.89
2016,5,20,8,15,50.0,254.0,4.5,12.0,285.0,278.84,225.22
2016,5,20,8,30,39.0,266.0,4.5,12.0,292.0,286.4,230.52
2016,5,20,8,45,41.5,287.0,4.5,12.5,316.5,311.21,249.35
2016,5,20,9,0,44.0,308.0,4.5,13.0,341.0,336.22,268.08
2016,5,20,9,15,195.5,332.5,4.5,13.0,488.0,484.97,387.76
2016,5,20,9,30,347.0,357.0,4.5,13.0,635.0,645.46,512.07
2016,5,20,9,45,248.0,391.5,4.55,13.5,594.5,608.88,479.59
2016,5,20,10,0,149.0,426.0,4.6,14.0,554.0,560.5,438.9
2016,5,20,10,15,545.5,269.0,4.65,14.0,757.0,778.37,614.07
2016,5,20,10,30,942.0,112.0,4.7,14.0,960.0,996.53,772.1
2016,5,20,10,45,751.0,237.0,4.8,14.5,922.5,968.51,749.54
2016,5,20,11,0,560.0,362.0,4.9,15.0,885.0,921.86,710.27
2016,5,20,11,15,757.0,238.0,4.95,15.0,955.0,999.61,770.63
2016,5,20,11,30,954.0,114.0,5.0,15.0,1025.0,1068.11,817.79
2016,5,20,11,45,703.5,270.0,5.05,15.0,943.5,991.25,764.08
2016,5,20,12,0,453.0,426.0,5.1,15.0,862.0,898.58,690.32
2016,5,20,12,15,704.5,270.0,5.1,15.0,945.0,993.11,766.85
2016,5,20,12,30,956.0,114.0,5.1,15.0,1028.0,1072.29,821.53
2016,5,20,12,45,708.5,259.5,5.1,15.0,932.5,976.19,754.25
2016,5,20,13,0,461.0,405.0,5.1,15.0,837.0,871.11,672.11
2016,5,20,13,15,479.0,380.0,5.1,15.0,821.5,855.07,662.59
2016,5,20,13,30,497.0,355.0,5.1,15.0,806.0,836.52,650.73
2016,5,20,13,45,503.5,339.5,5.15,15.0,785.5,814.34,635.95
2016,5,20,14,0,510.0,324.0,5.2,15.0,765.0,790.06,619.55
2016,5,20,14,15,715.0,214.5,5.15,14.5,807.5,841.68,665.07
2016,5,20,14,30,920.0,105.0,5.1,14.0,850.0,871.72,688.82
2016,5,20,14,45,914.5,101.0,5.1,14.0,812.0,830.18,659.42
2016,5,20,15,0,909.0,97.0,5.1,14.0,774.0,786.4,628.54
2016,5,20,15,15,896.5,95.0,5.05,13.5,730.0,737.65,594.52
2016,5,20,15,30,884.0,93.0,5.0,13.0,686.0,687.68,558.74
2016,5,20,15,45,868.5,90.0,4.95,13.0,638.0,633.87,516.24
2016,5,20,16,0,853.0,87.0,4.9,13.0,590.0,579.64,472.39
2016,5,20,16,15,831.5,84.0,4.8,12.5,538.5,522.14,425.5
2016,5,20,16,30,810.0,81.0,4.7,12.0,487.0,465.1,377.57
2016,5,20,16,45,777.0,78.0,4.6,12.0,433.0,404.28,324.65
2016,5,20,17,0,744.0,75.0,4.5,12.0,379.0,346.03,272.67
2016,5,20,17,15,702.5,70.0,4.3,11.5,325.0,286.03,218.94
2016,5,20,17,30,661.0,65.0,4.1,11.0,271.0,228.98,167.27
2016,5,20,17,45,590.5,60.0,3.95,11.0,218.5,171.62,116.88
2016,5,20,18,0,520.0,55.0,3.8,11.0,166.0,122.11,75.62
2016,5,20,18,15,423.5,46.0,3.55,10.5,120.0,74.72,41.39
2016,5,20,18,30,327.0,37.0,3.3,10.0,74.0,38.47,20.84
2016,5,20,18,45,163.5,18.5,3.1,10.0,37.0,13.79,3.64
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,141.0,16.0,1.4,8.5,30.0,12.06,0.0
2016,5,21,5,30,282.0,32.0,1.6,9.0,60.0,27.29,17.83
2016,5,21,5,45,389.0,41.5,1.8,9.5,104.5,60.5,32.37
2016,5,21,6,0,496.0,51.0,2.0,10.0,149.0,105.96,63.28
2016,5,21,6,15,559.5,58.0,2.0,10.0,199.5,153.56,102.15
2016,5,21,6,30,623.0,65.0,2.0,10.0,250.0,208.3,149.79
2016,5,21,6,45,668.0,70.0,2.0,10.5,303.0,262.64,198.48
2016,5,21,7,0,713.0,75.0,2.0,11.0,356.0,322.48,251.34
2016,5,21,7,15,744.0,79.5,2.0,11.0,409.0,379.43,301.57
2016,5,21,7,30,775.0,84.0,2.0,11.0,462.0,438.86,352.46
2016,5,21,7,45,541.0,161.5,2.05,11.5,439.0,436.41,351.83
2016,5,21,8,0,307.0,239.0,2.1,12.0,416.0,408.35,328.37
2016,5,21,8,15,233.0,272.0,2.15,12.5,413.5,409.85,328.22
2016,5,21,8,30,159.0,305.0,2.2,13.0,411.0,405.95,322.94
2016,5,21,8,45,93.0,292.5,2.3,13.5,355.5,352.57,279.67
2016,5,21,9,0,27.0,280.0,2.4,14.0,300.0,295.72,233.08
2016,5,21,9,15,71.5,333.0,2.5,14.0,389.5,384.81,302.99
2016,5,21,9,30,116.0,386.0,2.6,14.0,479.0,481.6,376.56
2016,5,21,9,45,63.0,303.5,2.75,14.5,355.0,354.03,277.61
2016,5,21,10,0,10.0,221.0,2.9,15.0,231.0,224.12,174.89
2016,5,21,10,15,14.0,263.5,3.0,15.0,277.0,269.96,210.96
2016,5,21,10,30,18.0,306.0,3.1,15.0,323.0,316.15,246.44
2016,5,21,10,45,18.0,307.5,3.25,15.5,324.5,318.14,247.26
2016,5,21,11,0,18.0,309.0,3.4,16.0,326.0,320.05,248.2
2016,5,21,11,15,29.0,361.0,3.45,16.0,389.0,388.94,300.77
2016,5,21,11,30,40.0,413.0,3.5,16.0,452.0,453.22,348.88
2016,5,21,11,45,138.5,450.0,3.6,16.0,583.5,596.33,457.83
2016,5,21,12,0,237.0,487.0,3.7,16.0,715.0,733.39,558.73
2016,5,21,12,15,203.5,489.0,3.75,16.0,684.5,701.5,534.22
2016,5,21,12,30,170.0,491.0,3.8,16.0,654.0,668.87,510.08
2016,5,21,12,45,161.0,484.5,3.9,16.0,637.5,651.44,497.92
2016,5,21,13,0,152.0,478.0,4.0,16.0,621.0,633.48,485.24
2016,5,21,13,15,292.5,429.5,4.05,16.0,697.5,721.41,554.53
2016,5,21,13,30,433.0,381.0,4.1,16.0,774.0,802.24,616.87
2016,5,21,13,45,436.5,366.5,4.15,16.0,753.5,779.8,601.32
2016,5,21,14,0,440.0,352.0,4.2,16.0,733.0,755.62,585.09
2016,5,21,14,15,251.5,359.5,4.2,15.5,575.5,582.39,455.12
2016,5,21,14,30,63.0,367.0,4.2,15.0,418.0,415.95,325.63
2016,5,21,14,45,97.5,361.5,4.25,15.0,436.0,434.94,342.47
2016,5,21,15,0,132.0,356.0,4.3,15.0,454.0,454.55,358.97
2016,5,21,15,15,94.0,322.0,4.2,15.0,390.0,384.01,304.15
2016,5,21,15,30,56.0,288.0,4.1,15.0,326.0,320.16,254.12
2016,5,21,15,45,76.5,274.5,4.1,15.0,322.5,316.37,252.3
2016,5,21,16,0,97.0,261.0,4.1,15.0,319.0,310.48,248.42
2016,5,21,16,15,104.5,238.5,4.0,14.5,296.0,286.81,230.4
2016,5,21,16,30,112.0,216.0,3.9,14.0,273.0,263.62,212.38
2016,5,21,16,45,143.0,191.5,3.85,14.0,256.0,245.82,197.83
2016,5,21,17,0,174.0,167.0,3.8,14.0,239.0,224.66,179.67
2016,5,21,17,15,160.0,146.0,3.65,13.5,205.0,189.47,150.25
2016,5,21,17,30,146.0,125.0,3.5,13.0,171.0,155.83,121.82
2016,5,21,17,45,321.0,91.0,3.35,12.5,167.5,148.29,107.57
2016,5,21,18,0,496.0,57.0,3.2,12.0,164.0,121.4,75.81
2016,5,21,18,15,403.5,47.0,2.95,11.5,118.5,74.64,41.83
2016,5,21,18,30,311.0,37.0,2.7,11.0,73.0,38.53,20.84
2016,5,21,18,45,177.5,23.5,2.5,11.0,41.5,18.24,7.11
2016,5,21,19,0,44.0,10.0,2.3,11.0,10.0,9.83,0.0
2016,5,21,19,15,22.0,5.0,2.15,10.5,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,139.0,17.0,1.8,8.5,31.0,13.14,0.0
2016,5,22,5,30,278.0,34.0,1.8,9.0,62.0,29.46,19.76
2016,5,22,5,45,375.5,45.0,1.85,9.5,106.0,63.3,35.14
2016,5,22,6,0,473.0,56.0,1.9,10.0,150.0,108.33,66.3
2016,5,22,6,15,537.5,63.5,1.85,10.0,200.5,155.3,104.56
2016,5,22,6,30,602.0,71.0,1.8,10.0,251.0,209.54,151.51
2016,5,22,6,45,648.5,76.5,1.75,10.5,304.0,263.64,199.61
2016,5,22,7,0,695.0,82.0,1.7,11.0,357.0,322.5,251.23
2016,5,22,7,15,727.0,87.0,1.65,11.5,410.0,379.51,300.46
2016,5,22,7,30,759.0,92.0,1.6,12.0,463.0,439.83,350.7
2016,5,22,7,45,785.5,94.5,1.55,12.5,515.0,496.32,396.3
2016,5,22,8,0,812.0,97.0,1.5,13.0,567.0,554.21,441.3
2016,5,22,8,15,829.5,100.0,1.5,13.5,615.0,608.25,482.05
2016,5,22,8,30,847.0,103.0,1.5,14.0,663.0,662.22,521.39
2016,5,22,8,45,859.5,106.0,1.5,14.5,707.0,711.07,555.26
2016,5,22,9,0,872.0,109.0,1.5,15.0,751.0,759.81,586.88
2016,5,22,9,15,882.5,111.0,1.55,15.0,790.5,804.68,616.88
2016,5,22,9,30,893.0,113.0,1.6,15.0,830.0,847.84,645.45
2016,5,22,9,45,911.0,109.0,1.65,15.5,866.0,889.38,671.44
2016,5,22,10,0,929.0,105.0,1.7,16.0,902.0,929.2,696.0
2016,5,22,10,15,934.0,106.0,1.8,16.0,928.5,960.31,716.54
2016,5,22,10,30,939.0,107.0,1.9,16.0,955.0,988.53,735.28
2016,5,22,10,45,945.0,106.5,2.05,16.5,975.0,1013.15,750.94
2016,5,22,11,0,951.0,106.0,2.2,17.0,995.0,1034.65,764.56
2016,5,22,11,15,489.0,240.5,2.35,17.0,698.5,737.97,562.51
2016,5,22,11,30,27.0,375.0,2.5,17.0,402.0,401.57,305.63
2016,5,22,11,45,21.5,332.5,2.65,17.5,353.5,347.62,266.43
2016,5,22,12,0,16.0,290.0,2.8,18.0,305.0,300.02,230.21
2016,5,22,12,15,11.5,229.5,2.9,18.0,240.0,235.71,181.17
2016,5,22,12,30,7.0,169.0,3.0,18.0,175.0,171.65,131.5
2016,5,22,12,45,17.5,271.0,3.2,18.0,287.5,282.35,217.81
2016,5,22,13,0,28.0,373.0,3.4,18.0,400.0,399.6,306.57
2016,5,22,13,15,190.5,395.0,3.55,18.0,569.0,582.88,447.99
2016,5,22,13,30,353.0,417.0,3.7,18.0,738.0,758.88,578.22
2016,5,22,13,45,271.5,424.0,3.85,18.0,667.0,682.06,520.94
2016,5,22,14,0,190.0,431.0,4.0,18.0,596.0,603.46,462.85
2016,5,22,14,15,103.0,350.5,4.1,17.5,439.5,440.96,342.34
2016,5,22,14,30,16.0,270.0,4.2,17.0,283.0,276.52,215.36
2016,5,22,14,45,96.0,314.0,4.35,17.0,386.5,390.14,306.65
2016,5,22,15,0,176.0,358.0,4.5,17.0,490.0,489.68,384.61
2016,5,22,15,15,521.0,225.5,4.5,16.5,583.5,602.31,479.53
2016,5,22,15,30,866.0,93.0,4.5,16.0,677.0,676.79,542.73
2016,5,22,15,45,848.5,90.5,4.55,16.0,629.0,623.17,500.8
2016,5,22,16,0,831.0,88.0,4.6,16.0,581.0,569.64,458.48
2016,5,22,16,15,809.5,85.0,4.55,15.5,530.5,513.03,413.1
2016,5,22,16,30,788.0,82.0,4.5,15.0,480.0,457.2,366.95
2016,5,22,16,45,757.5,78.5,4.5,15.0,427.0,398.16,316.34
2016,5,22,17,0,727.0,75.0,4.5,15.0,374.0,341.42,266.4
2016,5,22,17,15,687.0,70.0,4.4,14.5,321.5,282.84,214.58
2016,5,22,17,30,647.0,65.0,4.3,14.0,269.0,227.04,164.59
2016,5,22,17,45,586.5,59.0,4.2,13.5,218.0,171.4,116.01
2016,5,22,18,0,526.0,53.0,4.1,13.0,167.0,122.45,75.15
2016,5,22,18,15,437.5,44.0,3.85,12.5,121.5,75.19,40.71
2016,5,22,18,30,349.0,35.0,3.6,12.0,76.0,38.07,19.44
2016,5,22,18,45,210.0,22.5,3.35,11.5,43.5,17.34,6.87
2016,5,22,19,0,71.0,10.0,3.1,11.0,11.0,9.83,0.0
2016,5,22,19,15,35.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
