Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,121.5,17.5,2.35,9.0,30.0,13.52,0.45
2016,5,23,5,30,243.0,35.0,2.4,9.0,60.0,29.73,20.05
2016,5,23,5,45,341.5,46.5,2.45,9.5,103.5,62.81,35.84
2016,5,23,6,0,440.0,58.0,2.5,10.0,147.0,106.55,66.27
2016,5,23,6,15,504.0,66.5,2.5,10.0,196.0,152.52,103.78
2016,5,23,6,30,568.0,75.0,2.5,10.0,245.0,205.72,149.86
2016,5,23,6,45,617.0,80.0,2.55,10.5,297.5,258.15,196.57
2016,5,23,7,0,666.0,85.0,2.6,11.0,350.0,315.64,247.33
2016,5,23,7,15,698.0,90.0,2.55,11.5,402.0,371.06,295.69
2016,5,23,7,30,730.0,95.0,2.5,12.0,454.0,429.11,344.77
2016,5,23,7,45,758.0,97.5,2.5,12.5,505.0,485.53,391.19
2016,5,23,8,0,786.0,100.0,2.5,13.0,556.0,542.85,436.86
2016,5,23,8,15,804.0,103.5,2.5,13.5,603.5,596.41,478.16
2016,5,23,8,30,822.0,107.0,2.5,14.0,651.0,650.0,518.22
2016,5,23,8,45,837.5,108.5,2.5,14.5,695.0,699.58,553.86
2016,5,23,9,0,853.0,110.0,2.5,15.0,739.0,746.76,585.37
2016,5,23,9,15,863.5,112.5,2.6,15.0,778.0,791.35,616.3
2016,5,23,9,30,874.0,115.0,2.7,15.0,817.0,834.3,645.84
2016,5,23,9,45,889.5,112.0,2.8,15.5,851.5,874.07,671.72
2016,5,23,10,0,905.0,109.0,2.9,16.0,886.0,912.04,696.14
2016,5,23,10,15,910.5,110.5,2.95,16.0,912.5,943.44,716.84
2016,5,23,10,30,916.0,112.0,3.0,16.0,939.0,972.06,735.66
2016,5,23,10,45,918.5,114.0,3.15,16.5,958.0,995.4,750.35
2016,5,23,11,0,921.0,116.0,3.3,17.0,977.0,1015.58,762.95
2016,5,23,11,15,923.5,116.5,3.35,17.0,989.5,1030.99,773.06
2016,5,23,11,30,926.0,117.0,3.4,17.0,1002.0,1043.09,781.1
2016,5,23,11,45,925.0,118.0,3.5,17.0,1006.0,1048.82,785.43
2016,5,23,12,0,924.0,119.0,3.6,17.0,1010.0,1051.12,787.63
2016,5,23,12,15,923.5,119.0,3.65,17.0,1007.0,1049.5,786.94
2016,5,23,12,30,923.0,119.0,3.7,17.0,1004.0,1044.46,784.12
2016,5,23,12,45,907.5,127.5,3.8,17.5,990.0,1029.77,773.82
2016,5,23,13,0,892.0,136.0,3.9,18.0,976.0,1012.04,761.61
2016,5,23,13,15,888.5,135.0,3.95,18.0,957.5,993.5,750.02
2016,5,23,13,30,885.0,134.0,4.0,18.0,939.0,971.92,736.37
2016,5,23,13,45,885.5,128.5,4.05,18.0,915.5,946.55,720.12
2016,5,23,14,0,886.0,123.0,4.1,18.0,892.0,918.12,701.74
2016,5,23,14,15,443.0,100.5,4.1,17.5,485.0,489.74,390.51
2016,5,23,14,30,0.0,78.0,4.1,17.0,78.0,75.56,55.77
2016,5,23,14,45,0.0,74.0,4.2,17.0,74.0,71.66,53.0
2016,5,23,15,0,0.0,70.0,4.3,17.0,70.0,67.77,49.94
2016,5,23,15,15,0.0,44.5,4.3,17.0,44.5,43.05,29.83
2016,5,23,15,30,0.0,19.0,4.3,17.0,19.0,18.37,9.56
2016,5,23,15,45,106.5,141.5,4.3,17.0,204.5,206.59,165.5
2016,5,23,16,0,213.0,264.0,4.3,17.0,390.0,382.25,304.87
2016,5,23,16,15,116.5,223.0,4.2,16.5,291.0,279.84,223.26
2016,5,23,16,30,20.0,182.0,4.1,16.0,192.0,185.22,147.39
2016,5,23,16,45,72.0,176.0,4.1,15.5,207.0,200.38,160.42
2016,5,23,17,0,124.0,170.0,4.1,15.0,222.0,209.5,167.45
2016,5,23,17,15,114.5,148.0,3.95,14.5,190.5,177.52,140.95
2016,5,23,17,30,105.0,126.0,3.8,14.0,159.0,146.65,115.11
2016,5,23,17,45,306.5,90.5,3.65,14.0,162.5,145.76,105.59
2016,5,23,18,0,508.0,55.0,3.5,14.0,166.0,122.53,75.73
2016,5,23,18,15,420.0,45.5,3.1,13.5,121.0,75.75,41.61
2016,5,23,18,30,332.0,36.0,2.7,13.0,76.0,39.07,20.26
2016,5,23,18,45,166.0,24.0,2.35,12.5,44.0,18.56,8.08
2016,5,23,19,0,0.0,12.0,2.0,12.0,12.0,11.8,0.0
2016,5,23,19,15,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,136.0,17.0,2.4,10.0,31.5,13.09,0.81
2016,5,24,5,30,272.0,34.0,2.5,10.0,63.0,29.78,16.97
2016,5,24,5,45,369.0,44.5,2.65,10.5,106.5,62.88,34.74
2016,5,24,6,0,466.0,55.0,2.8,11.0,150.0,107.09,65.34
2016,5,24,6,15,529.5,63.0,2.8,11.0,199.5,153.97,103.62
2016,5,24,6,30,593.0,71.0,2.8,11.0,249.0,208.0,150.47
2016,5,24,6,45,432.0,111.0,2.85,11.5,254.5,233.23,180.2
2016,5,24,7,0,271.0,151.0,2.9,12.0,260.0,240.31,191.71
2016,5,24,7,15,509.5,121.0,2.9,12.5,359.5,324.59,259.63
2016,5,24,7,30,748.0,91.0,2.9,13.0,459.0,434.21,348.44
2016,5,24,7,45,773.5,94.0,2.9,13.5,510.0,490.03,394.23
2016,5,24,8,0,799.0,97.0,2.9,14.0,561.0,547.19,439.83
2016,5,24,8,15,817.0,100.5,2.9,14.0,609.0,601.33,482.55
2016,5,24,8,30,835.0,104.0,2.9,14.0,657.0,655.49,524.15
2016,5,24,8,45,850.0,106.0,2.95,14.5,701.5,704.5,559.63
2016,5,24,9,0,865.0,108.0,3.0,15.0,746.0,753.63,593.04
2016,5,24,9,15,567.5,243.5,3.05,15.0,671.0,693.61,543.98
2016,5,24,9,30,270.0,379.0,3.1,15.0,596.0,604.02,469.8
2016,5,24,9,45,255.0,399.5,3.15,15.5,611.5,622.2,481.8
2016,5,24,10,0,240.0,420.0,3.2,16.0,627.0,634.06,488.5
2016,5,24,10,15,323.0,403.5,3.25,16.0,690.5,705.19,542.04
2016,5,24,10,30,406.0,387.0,3.3,16.0,754.0,779.01,596.31
2016,5,24,10,45,208.0,297.5,3.4,16.5,486.5,504.02,392.29
2016,5,24,11,0,10.0,208.0,3.5,17.0,219.0,212.54,163.85
2016,5,24,11,15,14.5,266.5,3.55,17.0,281.0,274.82,212.78
2016,5,24,11,30,19.0,325.0,3.6,17.0,343.0,337.43,260.52
2016,5,24,11,45,39.0,387.5,3.65,17.0,425.0,426.42,328.01
2016,5,24,12,0,59.0,450.0,3.7,17.0,507.0,510.27,390.31
2016,5,24,12,15,95.5,469.5,3.75,17.0,561.5,566.65,432.65
2016,5,24,12,30,132.0,489.0,3.8,17.0,616.0,628.48,478.48
2016,5,24,12,45,78.5,425.0,3.85,17.0,500.5,502.78,385.41
2016,5,24,13,0,25.0,361.0,3.9,17.0,385.0,384.38,295.9
2016,5,24,13,15,60.5,404.0,3.9,17.0,460.0,461.28,355.51
2016,5,24,13,30,96.0,447.0,3.9,17.0,535.0,536.72,412.37
2016,5,24,13,45,77.5,421.0,3.9,17.0,490.5,490.67,377.84
2016,5,24,14,0,59.0,395.0,3.9,17.0,446.0,445.35,344.06
2016,5,24,14,15,40.0,344.5,3.9,16.5,378.5,375.93,292.31
2016,5,24,14,30,21.0,294.0,3.9,16.0,311.0,304.27,237.8
2016,5,24,14,45,12.0,228.0,3.9,16.0,237.5,231.37,181.19
2016,5,24,15,0,3.0,162.0,3.9,16.0,164.0,159.49,124.28
2016,5,24,15,15,21.5,219.0,3.9,16.0,234.0,230.27,181.68
2016,5,24,15,30,40.0,276.0,3.9,16.0,304.0,297.52,235.32
2016,5,24,15,45,202.5,256.0,3.9,16.0,378.5,379.3,303.0
2016,5,24,16,0,365.0,236.0,3.9,16.0,453.0,444.68,355.59
2016,5,24,16,15,255.5,227.5,3.85,15.5,373.5,359.13,287.62
2016,5,24,16,30,146.0,219.0,3.8,15.0,294.0,282.83,226.82
2016,5,24,16,45,231.5,186.0,3.8,15.0,289.5,279.21,223.58
2016,5,24,17,0,317.0,153.0,3.8,15.0,285.0,265.03,209.95
2016,5,24,17,15,297.5,135.0,3.65,14.5,245.5,222.86,174.1
2016,5,24,17,30,278.0,117.0,3.5,14.0,206.0,182.73,139.58
2016,5,24,17,45,255.5,97.5,3.4,14.0,167.5,142.77,105.07
2016,5,24,18,0,233.0,78.0,3.3,14.0,129.0,105.46,73.46
2016,5,24,18,15,194.5,59.5,2.95,13.5,95.0,70.43,46.03
2016,5,24,18,30,156.0,41.0,2.6,13.0,61.0,40.1,24.45
2016,5,24,18,45,78.0,25.5,2.3,12.5,35.5,21.36,10.51
2016,5,24,19,0,0.0,10.0,2.0,12.0,10.0,9.83,0.0
2016,5,24,19,15,0.0,5.0,1.9,11.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,16.0,2.45,9.0,33.0,11.82,0.66
2016,5,25,5,30,312.0,32.0,2.5,9.0,66.0,28.41,15.52
2016,5,25,5,45,406.5,41.5,2.55,9.5,110.0,62.72,33.36
2016,5,25,6,0,501.0,51.0,2.6,10.0,154.0,107.81,64.66
2016,5,25,6,15,562.0,58.0,2.6,10.5,204.0,155.26,103.54
2016,5,25,6,30,623.0,65.0,2.6,11.0,254.0,209.53,150.69
2016,5,25,6,45,665.5,70.0,2.65,11.5,306.0,263.06,198.78
2016,5,25,7,0,708.0,75.0,2.7,12.0,358.0,321.81,250.87
2016,5,25,7,15,738.5,79.5,2.7,12.5,410.5,378.16,300.16
2016,5,25,7,30,769.0,84.0,2.7,13.0,463.0,436.93,349.98
2016,5,25,7,45,792.0,87.0,2.75,13.5,513.5,492.51,395.92
2016,5,25,8,0,815.0,90.0,2.8,14.0,564.0,549.14,441.21
2016,5,25,8,15,832.0,93.0,2.85,14.5,612.0,602.87,482.9
2016,5,25,8,30,849.0,96.0,2.9,15.0,660.0,655.7,522.7
2016,5,25,8,45,862.0,98.5,3.0,15.5,704.0,705.33,558.36
2016,5,25,9,0,875.0,101.0,3.1,16.0,748.0,753.94,591.52
2016,5,25,9,15,885.0,103.0,3.2,16.5,786.5,798.44,621.28
2016,5,25,9,30,895.0,105.0,3.3,17.0,825.0,841.2,649.48
2016,5,25,9,45,908.5,103.0,3.45,17.5,859.5,880.93,675.55
2016,5,25,10,0,922.0,101.0,3.6,18.0,894.0,918.68,700.06
2016,5,25,10,15,927.5,102.0,3.7,18.0,920.5,950.02,721.07
2016,5,25,10,30,933.0,103.0,3.8,18.0,947.0,978.53,740.17
2016,5,25,10,45,937.0,103.5,3.9,18.5,966.5,1002.13,754.54
2016,5,25,11,0,941.0,104.0,4.0,19.0,986.0,1022.58,766.81
2016,5,25,11,15,943.0,104.5,4.05,19.0,998.5,1037.79,776.77
2016,5,25,11,30,945.0,105.0,4.1,19.0,1011.0,1049.61,784.59
2016,5,25,11,45,946.0,105.0,4.2,19.0,1015.5,1056.49,789.57
2016,5,25,12,0,947.0,105.0,4.3,19.0,1020.0,1059.89,792.36
2016,5,25,12,15,946.5,105.0,4.35,19.0,1017.0,1058.29,791.62
2016,5,25,12,30,946.0,105.0,4.4,19.0,1014.0,1053.19,788.65
2016,5,25,12,45,934.5,111.0,4.5,19.0,1000.5,1039.85,780.98
2016,5,25,13,0,923.0,117.0,4.6,19.0,987.0,1023.31,771.22
2016,5,25,13,15,919.5,116.0,4.6,19.0,969.0,1004.35,758.95
2016,5,25,13,30,916.0,115.0,4.6,19.0,951.0,982.25,744.58
2016,5,25,13,45,912.5,113.0,4.7,19.0,926.0,956.09,728.26
2016,5,25,14,0,909.0,111.0,4.8,19.0,901.0,927.01,709.79
2016,5,25,14,15,901.5,109.5,4.85,19.0,869.0,892.19,686.81
2016,5,25,14,30,894.0,108.0,4.9,19.0,837.0,854.98,661.97
2016,5,25,14,45,886.5,105.0,4.95,19.0,800.0,814.07,634.24
2016,5,25,15,0,879.0,102.0,5.0,19.0,763.0,771.16,604.78
2016,5,25,15,15,866.5,99.5,5.0,18.5,720.0,723.4,572.29
2016,5,25,15,30,854.0,97.0,5.0,18.0,677.0,674.49,538.0
2016,5,25,15,45,838.5,94.0,5.05,18.0,630.0,622.3,497.86
2016,5,25,16,0,823.0,91.0,5.1,18.0,583.0,570.04,456.62
2016,5,25,16,15,801.5,88.0,5.05,17.5,533.0,513.94,411.82
2016,5,25,16,30,780.0,85.0,5.0,17.0,483.0,458.63,366.31
2016,5,25,16,45,752.0,80.5,4.95,16.5,430.5,400.13,316.96
2016,5,25,17,0,724.0,76.0,4.9,16.0,378.0,343.68,267.91
2016,5,25,17,15,684.5,71.5,4.75,15.5,326.0,284.89,216.06
2016,5,25,17,30,645.0,67.0,4.6,15.0,274.0,230.84,167.63
2016,5,25,17,45,588.0,60.5,4.45,14.5,223.5,175.43,119.2
2016,5,25,18,0,531.0,54.0,4.3,14.0,173.0,126.29,77.97
2016,5,25,18,15,443.5,45.5,4.05,13.5,127.0,79.02,43.26
2016,5,25,18,30,356.0,37.0,3.8,13.0,81.0,41.77,21.53
2016,5,25,18,45,217.5,24.5,3.6,12.5,48.0,18.91,8.93
2016,5,25,19,0,79.0,12.0,3.4,12.0,15.0,11.8,0.0
2016,5,25,19,15,39.5,6.0,3.4,11.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,129.0,18.5,2.4,10.0,32.5,14.27,2.39
2016,5,26,5,30,258.0,37.0,2.4,10.0,65.0,32.15,18.85
2016,5,26,5,45,353.5,48.0,2.4,10.5,108.5,65.62,37.51
2016,5,26,6,0,449.0,59.0,2.4,11.0,152.0,109.28,67.94
2016,5,26,6,15,513.0,67.0,2.35,11.0,201.5,155.29,105.41
2016,5,26,6,30,577.0,75.0,2.3,11.0,251.0,208.5,151.34
2016,5,26,6,45,621.5,81.5,2.25,11.5,303.0,261.53,198.39
2016,5,26,7,0,666.0,88.0,2.2,12.0,355.0,319.11,248.83
2016,5,26,7,15,698.5,93.0,2.15,12.5,407.0,374.66,296.81
2016,5,26,7,30,731.0,98.0,2.1,13.0,459.0,432.89,345.5
2016,5,26,7,45,756.5,101.5,2.1,14.0,509.5,489.04,390.46
2016,5,26,8,0,782.0,105.0,2.1,15.0,560.0,545.81,434.24
2016,5,26,8,15,800.5,108.0,2.15,15.5,608.0,598.89,474.77
2016,5,26,8,30,819.0,111.0,2.2,16.0,656.0,652.07,514.18
2016,5,26,8,45,834.5,113.0,2.25,16.5,700.0,701.95,549.96
2016,5,26,9,0,850.0,115.0,2.3,17.0,744.0,749.4,581.54
2016,5,26,9,15,861.0,117.5,2.4,17.0,783.0,794.2,612.27
2016,5,26,9,30,872.0,120.0,2.5,17.0,822.0,837.41,641.66
2016,5,26,9,45,879.0,122.0,2.6,17.5,854.5,874.89,665.66
2016,5,26,10,0,886.0,124.0,2.7,18.0,887.0,910.07,687.94
2016,5,26,10,15,892.0,125.5,2.75,18.5,913.5,941.38,707.04
2016,5,26,10,30,898.0,127.0,2.8,19.0,940.0,970.0,724.26
2016,5,26,10,45,902.0,128.0,2.85,19.5,959.5,993.38,737.94
2016,5,26,11,0,906.0,129.0,2.9,20.0,979.0,1013.72,749.63
2016,5,26,11,15,908.5,130.0,2.95,20.0,991.5,1029.44,759.8
2016,5,26,11,30,911.0,131.0,3.0,20.0,1004.0,1041.92,767.97
2016,5,26,11,45,910.5,132.0,3.1,20.5,1008.0,1048.1,771.12
2016,5,26,12,0,910.0,133.0,3.2,21.0,1012.0,1050.92,772.22
2016,5,26,12,15,909.5,132.5,3.25,21.0,1009.0,1048.89,771.34
2016,5,26,12,30,909.0,132.0,3.3,21.0,1006.0,1043.52,768.41
2016,5,26,12,45,903.5,134.0,3.4,21.5,994.5,1032.37,760.74
2016,5,26,13,0,898.0,136.0,3.5,22.0,983.0,1018.04,751.09
2016,5,26,13,15,894.0,135.0,3.55,22.0,964.5,999.06,739.5
2016,5,26,13,30,890.0,134.0,3.6,22.0,946.0,977.03,725.93
2016,5,26,13,45,884.0,132.5,3.7,22.0,920.5,949.73,709.13
2016,5,26,14,0,878.0,131.0,3.8,22.0,895.0,919.72,690.4
2016,5,26,14,15,870.0,129.5,3.85,21.5,863.5,885.43,669.62
2016,5,26,14,30,862.0,128.0,3.9,21.0,832.0,848.87,647.02
2016,5,26,14,45,851.5,125.5,3.95,21.0,794.0,809.6,621.03
2016,5,26,15,0,841.0,123.0,4.0,21.0,756.0,765.92,591.62
2016,5,26,15,15,827.5,120.5,4.05,20.5,713.5,718.65,560.35
2016,5,26,15,30,814.0,118.0,4.1,20.0,671.0,670.41,526.47
2016,5,26,15,45,795.5,114.5,4.15,20.0,624.0,617.31,486.51
2016,5,26,16,0,777.0,111.0,4.2,20.0,577.0,564.24,445.55
2016,5,26,16,15,754.0,107.0,4.2,19.5,527.0,508.57,402.19
2016,5,26,16,30,731.0,103.0,4.2,19.0,477.0,453.27,357.75
2016,5,26,16,45,700.5,98.0,4.2,19.0,425.5,395.58,309.59
2016,5,26,17,0,670.0,93.0,4.2,19.0,374.0,340.27,262.18
2016,5,26,17,15,628.0,86.5,4.1,18.0,322.0,282.51,212.95
2016,5,26,17,30,586.0,80.0,4.0,17.0,270.0,228.94,166.47
2016,5,26,17,45,527.0,72.0,3.9,16.5,220.0,174.89,120.18
2016,5,26,18,0,468.0,64.0,3.8,16.0,170.0,127.41,81.01
2016,5,26,18,15,379.5,53.5,3.55,15.5,125.0,81.62,47.53
2016,5,26,18,30,291.0,43.0,3.3,15.0,80.0,45.18,25.32
2016,5,26,18,45,170.0,28.0,3.1,14.5,47.0,21.73,11.25
2016,5,26,19,0,49.0,13.0,2.9,14.0,14.0,12.78,0.0
2016,5,26,19,15,24.5,6.5,2.85,13.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,5,15,120.5,19.5,1.75,9.5,32.5,15.07,3.27
2016,5,27,5,30,241.0,39.0,1.8,10.0,65.0,33.8,20.3
2016,5,27,5,45,344.0,50.0,1.9,10.5,109.5,66.39,38.47
2016,5,27,6,0,447.0,61.0,2.0,11.0,154.0,111.13,69.58
2016,5,27,6,15,512.0,69.5,1.95,11.5,204.0,157.68,107.2
2016,5,27,6,30,577.0,78.0,1.9,12.0,254.0,211.55,153.14
2016,5,27,6,45,626.5,83.5,1.85,13.0,307.0,265.07,199.71
2016,5,27,7,0,676.0,89.0,1.8,14.0,360.0,323.68,249.92
2016,5,27,7,15,708.5,94.0,1.7,14.5,412.5,379.75,297.59
2016,5,27,7,30,741.0,99.0,1.6,15.0,465.0,438.49,345.77
2016,5,27,7,45,767.5,102.0,1.5,16.0,516.5,495.14,389.91
2016,5,27,8,0,794.0,105.0,1.4,17.0,568.0,552.5,432.66
2016,5,27,8,15,812.5,108.0,1.3,17.5,616.0,606.14,471.64
2016,5,27,8,30,831.0,111.0,1.2,18.0,664.0,659.84,509.09
2016,5,27,8,45,846.5,113.0,1.15,18.5,708.5,710.23,543.01
2016,5,27,9,0,862.0,115.0,1.1,19.0,753.0,758.18,572.62
2016,5,27,9,15,872.5,117.0,1.05,19.5,792.0,802.54,599.1
2016,5,27,9,30,883.0,119.0,1.0,20.0,831.0,845.24,623.9
2016,5,27,9,45,895.0,118.0,1.0,21.0,865.0,884.32,645.37
2016,5,27,10,0,907.0,117.0,1.0,22.0,899.0,921.37,665.16
2016,5,27,10,15,912.5,118.5,1.1,22.5,925.5,952.79,684.12
2016,5,27,10,30,918.0,120.0,1.2,23.0,952.0,981.44,701.31
2016,5,27,10,45,924.0,119.5,1.3,23.5,972.0,1005.63,715.7
2016,5,27,11,0,930.0,119.0,1.4,24.0,992.0,1026.79,728.24
2016,5,27,11,15,932.0,119.5,1.5,24.0,1004.0,1041.87,738.51
2016,5,27,11,30,934.0,120.0,1.6,24.0,1016.0,1053.61,746.85
2016,5,27,11,45,936.0,119.0,1.75,24.0,1021.0,1060.45,753.03
2016,5,27,12,0,938.0,118.0,1.9,24.0,1026.0,1063.86,757.15
2016,5,27,12,15,937.5,118.0,2.0,24.0,1022.5,1062.33,757.56
2016,5,27,12,30,937.0,118.0,2.1,24.0,1019.0,1057.36,755.92
2016,5,27,12,45,933.5,118.5,2.25,24.5,1007.5,1046.49,749.78
2016,5,27,13,0,930.0,119.0,2.4,25.0,996.0,1032.29,741.53
2016,5,27,13,15,926.0,118.0,2.55,24.5,977.5,1012.83,732.76
2016,5,27,13,30,922.0,117.0,2.7,24.0,959.0,990.23,721.8
2016,5,27,13,45,915.5,116.0,2.85,24.0,933.5,962.29,705.77
2016,5,27,14,0,909.0,115.0,3.0,24.0,908.0,931.56,687.7
2016,5,27,14,15,901.5,113.5,3.1,24.0,875.5,896.85,666.36
2016,5,27,14,30,894.0,112.0,3.2,24.0,843.0,859.75,643.17
2016,5,27,14,45,883.0,110.5,3.3,24.0,805.0,817.67,616.26
2016,5,27,15,0,872.0,109.0,3.4,24.0,767.0,773.86,587.78
2016,5,27,15,15,858.5,106.5,3.45,23.5,723.5,725.76,556.69
2016,5,27,15,30,845.0,104.0,3.5,23.0,680.0,677.61,524.34
2016,5,27,15,45,828.5,101.0,3.6,23.0,633.0,624.96,485.62
2016,5,27,16,0,812.0,98.0,3.7,23.0,586.0,572.07,445.61
2016,5,27,16,15,790.0,94.5,3.7,22.5,535.5,515.79,402.45
2016,5,27,16,30,768.0,91.0,3.7,22.0,485.0,460.37,358.53
2016,5,27,16,45,739.5,86.5,3.75,21.5,433.0,402.31,311.28
2016,5,27,17,0,711.0,82.0,3.8,21.0,381.0,345.41,263.51
2016,5,27,17,15,671.0,76.5,3.65,20.5,328.5,287.08,213.53
2016,5,27,17,30,631.0,71.0,3.5,20.0,276.0,232.64,166.15
2016,5,27,17,45,573.0,64.5,3.35,19.5,225.5,177.72,119.34
2016,5,27,18,0,515.0,58.0,3.2,19.0,175.0,129.18,79.5
2016,5,27,18,15,428.5,48.5,2.85,18.0,129.0,81.77,45.15
2016,5,27,18,30,342.0,39.0,2.5,17.0,83.0,44.24,23.02
2016,5,27,18,45,212.0,26.0,2.15,16.5,49.5,20.12,10.1
2016,5,27,19,0,82.0,13.0,1.8,16.0,16.0,12.78,0.0
2016,5,27,19,15,41.0,6.5,1.7,15.5,8.0,6.39,0.0
2016,5,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,139.5,18.0,0.95,12.5,33.5,13.83,2.76
2016,5,28,5,30,279.0,36.0,1.1,13.0,67.0,32.35,18.47
2016,5,28,5,45,373.0,46.5,1.25,13.5,110.5,65.75,36.42
2016,5,28,6,0,467.0,57.0,1.4,14.0,154.0,109.89,66.83
2016,5,28,6,15,529.5,65.0,1.3,14.5,204.0,156.64,104.27
2016,5,28,6,30,592.0,73.0,1.2,15.0,254.0,210.39,149.58
2016,5,28,6,45,635.5,78.5,1.2,16.0,306.0,262.94,194.89
2016,5,28,7,0,679.0,84.0,1.2,17.0,358.0,319.9,243.12
2016,5,28,7,15,710.5,89.0,1.1,17.5,410.0,375.66,289.59
2016,5,28,7,30,742.0,94.0,1.0,18.0,462.0,434.73,336.87
2016,5,28,7,45,765.0,98.0,0.95,19.0,512.0,489.86,378.93
2016,5,28,8,0,788.0,102.0,0.9,20.0,562.0,546.09,419.97
2016,5,28,8,15,806.0,105.5,0.9,20.5,610.0,599.58,458.56
2016,5,28,8,30,824.0,109.0,0.9,21.0,658.0,653.13,495.87
2016,5,28,8,45,837.5,111.5,0.95,21.5,701.5,702.28,529.29
2016,5,28,9,0,851.0,114.0,1.0,22.0,745.0,748.89,558.72
2016,5,28,9,15,861.5,116.5,1.1,22.5,783.5,793.3,586.89
2016,5,28,9,30,872.0,119.0,1.2,23.0,822.0,836.09,613.66
2016,5,28,9,45,879.0,121.0,1.3,23.5,855.0,873.54,636.69
2016,5,28,10,0,886.0,123.0,1.4,24.0,888.0,908.71,658.12
2016,5,28,10,15,892.0,124.5,1.5,24.0,914.5,940.01,678.26
2016,5,28,10,30,898.0,126.0,1.6,24.0,941.0,968.63,696.73
2016,5,28,10,45,901.0,128.0,1.7,24.0,960.0,992.07,711.96
2016,5,28,11,0,904.0,130.0,1.8,24.0,979.0,1012.44,725.37
2016,5,28,11,15,906.0,130.5,1.9,24.0,991.0,1027.17,735.32
2016,5,28,11,30,908.0,131.0,2.0,24.0,1003.0,1038.66,743.37
2016,5,28,11,45,907.0,132.0,2.15,24.5,1007.0,1044.36,747.06
2016,5,28,12,0,906.0,133.0,2.3,25.0,1011.0,1046.72,748.72
2016,5,28,12,15,905.5,133.0,2.4,25.0,1007.5,1045.26,748.94
2016,5,28,12,30,905.0,133.0,2.5,25.0,1004.0,1040.48,747.15
2016,5,28,12,45,900.0,134.0,2.7,25.0,992.5,1028.94,742.14
2016,5,28,13,0,895.0,135.0,2.9,25.0,981.0,1014.22,735.02
2016,5,28,13,15,891.0,134.0,3.05,24.5,962.5,995.37,726.11
2016,5,28,13,30,887.0,133.0,3.2,24.0,944.0,973.5,715.11
2016,5,28,13,45,687.0,240.5,3.35,24.0,858.5,884.77,657.76
2016,5,28,14,0,487.0,348.0,3.5,24.0,773.0,793.67,591.23
2016,5,28,14,15,670.5,238.5,3.6,24.0,801.0,828.6,622.82
2016,5,28,14,30,854.0,129.0,3.7,24.0,829.0,843.91,635.49
2016,5,28,14,45,841.0,127.5,3.85,24.0,790.5,804.06,609.52
2016,5,28,15,0,828.0,126.0,4.0,24.0,752.0,760.0,580.57
2016,5,28,15,15,814.0,123.5,4.05,23.5,709.5,712.99,549.78
2016,5,28,15,30,800.0,121.0,4.1,23.0,667.0,665.08,516.4
2016,5,28,15,45,780.0,118.0,4.2,22.5,620.0,612.26,478.11
2016,5,28,16,0,760.0,115.0,4.3,22.0,573.0,559.62,438.78
2016,5,28,16,15,736.0,110.5,4.3,21.5,523.0,503.33,395.3
2016,5,28,16,30,712.0,106.0,4.3,21.0,473.0,448.51,351.66
2016,5,28,16,45,679.0,101.5,4.3,21.0,421.5,391.28,304.28
2016,5,28,17,0,646.0,97.0,4.3,21.0,370.0,336.69,257.95
2016,5,28,17,15,603.0,90.5,4.1,20.0,318.5,279.91,209.99
2016,5,28,17,30,560.0,84.0,3.9,19.0,267.0,227.43,164.94
2016,5,28,17,45,498.5,76.0,3.7,18.5,217.5,174.24,119.96
2016,5,28,18,0,437.0,68.0,3.5,18.0,168.0,127.91,82.17
2016,5,28,18,15,352.5,56.0,3.15,17.5,124.0,81.9,48.34
2016,5,28,18,30,268.0,44.0,2.8,17.0,80.0,46.15,26.07
2016,5,28,18,45,158.0,28.5,2.5,16.5,47.5,22.04,11.79
2016,5,28,19,0,48.0,13.0,2.2,16.0,15.0,12.78,0.0
2016,5,28,19,15,24.0,6.5,2.05,15.5,7.5,6.39,0.0
2016,5,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.5,1.5,12.0,32.0,15.03,3.79
2016,5,29,5,30,231.0,39.0,1.6,12.0,64.0,33.9,20.2
2016,5,29,5,45,324.5,51.0,1.75,12.5,107.0,66.2,38.64
2016,5,29,6,0,418.0,63.0,1.9,13.0,150.0,109.69,69.1
2016,5,29,6,15,481.0,71.5,1.9,13.5,198.5,154.21,104.82
2016,5,29,6,30,544.0,80.0,1.9,14.0,247.0,205.83,148.48
2016,5,29,6,45,590.5,86.5,1.9,15.0,298.5,257.56,193.16
2016,5,29,7,0,637.0,93.0,1.9,16.0,350.0,314.07,241.27
2016,5,29,7,15,670.0,98.5,1.8,16.5,401.5,368.67,287.34
2016,5,29,7,30,703.0,104.0,1.7,17.0,453.0,426.05,334.14
2016,5,29,7,45,727.5,108.5,1.6,17.5,503.0,480.6,377.18
2016,5,29,8,0,752.0,113.0,1.5,18.0,553.0,536.87,419.84
2016,5,29,8,15,771.0,116.5,1.5,18.5,600.0,589.25,458.65
2016,5,29,8,30,790.0,120.0,1.5,19.0,647.0,641.83,496.36
2016,5,29,8,45,805.0,123.0,1.55,19.5,690.5,691.06,530.93
2016,5,29,9,0,820.0,126.0,1.6,20.0,734.0,739.59,562.91
2016,5,29,9,15,831.0,128.5,1.65,20.5,772.5,783.55,590.88
2016,5,29,9,30,842.0,131.0,1.7,21.0,811.0,826.01,617.47
2016,5,29,9,45,854.0,131.0,1.75,21.5,844.5,862.08,639.47
2016,5,29,10,0,866.0,131.0,1.8,22.0,878.0,898.89,661.81
2016,5,29,10,15,872.0,132.5,1.95,22.0,904.5,929.64,682.39
2016,5,29,10,30,878.0,134.0,2.1,22.0,931.0,957.79,701.33
2016,5,29,10,45,882.5,135.0,2.25,22.5,950.5,981.24,715.87
2016,5,29,11,0,887.0,136.0,2.4,23.0,970.0,1001.76,728.54
2016,5,29,11,15,889.5,136.5,2.5,23.0,982.0,1016.76,738.62
2016,5,29,11,30,892.0,137.0,2.6,23.0,994.0,1028.6,746.79
2016,5,29,11,45,892.0,138.0,2.75,23.0,998.5,1035.22,752.22
2016,5,29,12,0,892.0,139.0,2.9,23.0,1003.0,1038.57,755.66
2016,5,29,12,15,891.5,138.5,2.95,23.0,1000.0,1036.65,754.88
2016,5,29,12,30,891.0,138.0,3.0,23.0,997.0,1031.48,752.14
2016,5,29,12,45,885.0,140.5,3.15,23.0,985.5,1020.6,746.65
2016,5,29,13,0,879.0,143.0,3.3,23.0,974.0,1006.61,739.17
2016,5,29,13,15,875.0,142.0,3.4,23.0,956.5,988.07,728.3
2016,5,29,13,30,871.0,141.0,3.5,23.0,939.0,966.55,715.46
2016,5,29,13,45,866.0,139.0,3.6,23.0,914.5,940.25,699.37
2016,5,29,14,0,861.0,137.0,3.7,23.0,890.0,911.26,681.38
2016,5,29,14,15,853.5,135.0,3.75,23.0,858.5,877.54,659.76
2016,5,29,14,30,846.0,133.0,3.8,23.0,827.0,844.41,638.42
2016,5,29,14,45,836.0,130.5,3.85,23.0,790.0,803.52,611.47
2016,5,29,15,0,826.0,128.0,3.9,23.0,753.0,760.95,583.08
2016,5,29,15,15,812.0,125.0,3.9,22.5,711.0,713.56,551.77
2016,5,29,15,30,798.0,122.0,3.9,22.0,669.0,665.27,517.89
2016,5,29,15,45,780.5,118.5,3.9,22.0,622.5,613.65,479.3
2016,5,29,16,0,763.0,115.0,3.9,22.0,576.0,561.98,439.74
2016,5,29,16,15,740.0,111.0,3.85,21.5,526.5,506.6,397.04
2016,5,29,16,30,717.0,107.0,3.8,21.0,477.0,452.57,354.09
2016,5,29,16,45,686.0,101.5,3.75,21.0,425.5,394.95,306.55
2016,5,29,17,0,655.0,96.0,3.7,21.0,374.0,339.77,259.86
2016,5,29,17,15,613.5,90.0,3.55,20.5,323.0,283.46,211.99
2016,5,29,17,30,572.0,84.0,3.4,20.0,272.0,231.26,166.96
2016,5,29,17,45,514.5,75.5,3.3,19.5,222.0,177.69,121.7
2016,5,29,18,0,457.0,67.0,3.2,19.0,172.0,130.52,83.14
2016,5,29,18,15,371.5,56.0,2.9,18.0,127.5,84.2,49.31
2016,5,29,18,30,286.0,45.0,2.6,17.0,83.0,48.13,27.11
2016,5,29,18,45,171.5,30.0,2.35,16.5,50.0,23.24,12.92
2016,5,29,19,0,57.0,15.0,2.1,16.0,17.0,14.74,0.0
2016,5,29,19,15,28.5,7.5,2.1,15.5,8.5,7.37,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,18.5,0.7,11.5,34.5,14.2,3.54
2016,5,30,5,30,279.0,37.0,0.7,12.0,69.0,32.93,18.95
2016,5,30,5,45,376.5,47.5,0.75,12.5,113.0,67.15,37.58
2016,5,30,6,0,474.0,58.0,0.8,13.0,157.0,111.93,68.44
2016,5,30,6,15,536.5,65.5,0.75,13.5,207.0,158.57,105.78
2016,5,30,6,30,599.0,73.0,0.7,14.0,257.0,212.2,150.92
2016,5,30,6,45,645.0,78.0,0.7,15.0,310.0,265.34,196.47
2016,5,30,7,0,691.0,83.0,0.7,16.0,363.0,323.14,245.06
2016,5,30,7,15,722.5,88.0,0.75,16.5,415.5,379.48,292.16
2016,5,30,7,30,754.0,93.0,0.8,17.0,468.0,439.14,340.34
2016,5,30,7,45,779.0,96.0,0.85,18.0,519.0,494.84,383.36
2016,5,30,8,0,804.0,99.0,0.9,19.0,570.0,551.82,425.72
2016,5,30,8,15,821.5,102.5,0.95,20.0,618.0,605.72,464.27
2016,5,30,8,30,839.0,106.0,1.0,21.0,666.0,659.6,501.43
2016,5,30,8,45,853.5,108.0,1.05,22.0,710.0,708.34,533.42
2016,5,30,9,0,868.0,110.0,1.1,23.0,754.0,757.11,563.2
2016,5,30,9,15,878.0,112.0,1.2,23.5,793.0,801.27,591.01
2016,5,30,9,30,888.0,114.0,1.3,24.0,832.0,843.72,617.43
2016,5,30,9,45,895.0,116.5,1.45,24.5,865.0,882.19,641.63
2016,5,30,10,0,902.0,119.0,1.6,25.0,898.0,918.35,664.18
2016,5,30,10,15,908.0,120.5,1.7,25.0,924.5,950.09,684.5
2016,5,30,10,30,914.0,122.0,1.8,25.0,951.0,979.11,703.12
2016,5,30,10,45,917.0,123.0,1.95,25.5,970.5,1001.9,717.05
2016,5,30,11,0,920.0,124.0,2.1,26.0,990.0,1021.57,729.06
2016,5,30,11,15,922.5,124.5,2.2,26.0,1002.0,1037.05,739.34
2016,5,30,11,30,925.0,125.0,2.3,26.0,1014.0,1049.25,747.68
2016,5,30,11,45,925.0,126.0,2.4,26.0,1018.5,1056.11,752.8
2016,5,30,12,0,925.0,127.0,2.5,26.0,1023.0,1059.59,755.93
2016,5,30,12,15,924.5,126.5,2.6,26.0,1020.0,1057.67,755.79
2016,5,30,12,30,924.0,126.0,2.7,26.0,1017.0,1052.38,753.63
2016,5,30,12,45,921.5,126.0,2.85,26.0,1006.0,1042.23,748.95
2016,5,30,13,0,919.0,126.0,3.0,26.0,995.0,1028.78,742.18
2016,5,30,13,15,915.0,125.0,3.1,26.0,977.0,1009.65,731.31
2016,5,30,13,30,911.0,124.0,3.2,26.0,959.0,987.41,718.43
2016,5,30,13,45,905.0,123.0,3.35,26.0,933.5,960.33,702.67
2016,5,30,14,0,899.0,122.0,3.5,26.0,908.0,930.48,684.91
2016,5,30,14,15,891.0,120.5,3.6,25.5,876.0,895.78,664.72
2016,5,30,14,30,883.0,119.0,3.7,25.0,844.0,858.76,642.65
2016,5,30,14,45,872.5,117.0,3.8,25.0,806.5,817.11,615.81
2016,5,30,15,0,862.0,115.0,3.9,25.0,769.0,773.73,587.42
2016,5,30,15,15,849.0,112.5,3.95,24.5,726.0,727.96,557.85
2016,5,30,15,30,836.0,110.0,4.0,24.0,683.0,679.35,524.91
2016,5,30,15,45,819.0,107.0,4.1,24.0,636.0,626.9,486.28
2016,5,30,16,0,802.0,104.0,4.2,24.0,589.0,574.28,446.47
2016,5,30,16,15,780.0,100.0,4.2,23.5,539.0,518.07,403.45
2016,5,30,16,30,758.0,96.0,4.2,23.0,489.0,462.74,359.73
2016,5,30,16,45,729.0,91.5,4.2,22.5,437.0,404.2,312.23
2016,5,30,17,0,700.0,87.0,4.2,22.0,385.0,348.51,265.59
2016,5,30,17,15,660.0,81.5,4.0,21.0,333.0,290.75,216.73
2016,5,30,17,30,620.0,76.0,3.8,20.0,281.0,236.88,170.3
2016,5,30,17,45,564.0,68.5,3.65,19.5,230.5,181.89,123.4
2016,5,30,18,0,508.0,61.0,3.5,19.0,180.0,133.07,83.12
2016,5,30,18,15,422.5,51.5,3.1,18.0,134.0,85.86,48.58
2016,5,30,18,30,337.0,42.0,2.7,17.0,88.0,48.43,25.96
2016,5,30,18,45,212.0,29.0,2.35,16.5,53.5,22.38,12.38
2016,5,30,19,0,87.0,16.0,2.0,16.0,19.0,12.53,0.0
2016,5,30,19,15,43.5,8.0,1.9,15.5,9.5,7.86,0.0
2016,5,30,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,4.5,0.55,13.5,5.0,0.0,0.0
2016,5,31,5,0,59.0,9.0,0.5,14.0,10.0,8.85,0.0
2016,5,31,5,15,203.5,21.5,0.45,14.5,41.5,16.66,5.24
2016,5,31,5,30,348.0,34.0,0.4,15.0,73.0,31.52,16.86
2016,5,31,5,45,440.5,42.5,0.4,16.0,118.5,66.85,34.51
2016,5,31,6,0,533.0,51.0,0.4,17.0,164.0,112.69,65.38
2016,5,31,6,15,592.5,57.5,0.3,17.5,214.5,161.13,103.64
2016,5,31,6,30,652.0,64.0,0.2,18.0,265.0,216.16,149.19
2016,5,31,6,45,692.0,69.0,0.15,18.5,317.5,271.52,196.0
2016,5,31,7,0,732.0,74.0,0.1,19.0,370.0,329.59,244.11
2016,5,31,7,15,761.0,78.0,0.25,20.0,422.5,385.94,290.19
2016,5,31,7,30,790.0,82.0,0.4,21.0,475.0,444.52,336.57
2016,5,31,7,45,811.0,85.5,0.55,22.0,526.0,500.47,379.56
2016,5,31,8,0,832.0,89.0,0.7,23.0,577.0,557.24,421.69
2016,5,31,8,15,848.5,92.0,0.75,23.5,625.0,610.92,460.18
2016,5,31,8,30,865.0,95.0,0.8,24.0,673.0,664.52,497.39
2016,5,31,8,45,877.0,97.5,0.85,24.5,717.0,714.01,529.79
2016,5,31,9,0,889.0,100.0,0.9,25.0,761.0,762.38,559.82
2016,5,31,9,15,899.0,102.0,1.0,25.5,800.0,807.33,587.79
2016,5,31,9,30,909.0,104.0,1.1,26.0,839.0,850.53,614.34
2016,5,31,9,45,912.5,108.0,1.25,26.5,871.0,888.25,637.81
2016,5,31,10,0,916.0,112.0,1.4,27.0,903.0,923.38,659.52
2016,5,31,10,15,921.5,113.0,1.55,27.0,930.0,954.55,679.96
2016,5,31,10,30,927.0,114.0,1.7,27.0,957.0,982.94,698.67
2016,5,31,10,45,930.5,115.5,1.9,27.5,976.5,1006.99,713.93
2016,5,31,11,0,934.0,117.0,2.1,28.0,996.0,1027.91,727.2
2016,5,31,11,15,936.5,117.5,2.25,28.0,1008.5,1043.61,738.08
2016,5,31,11,30,939.0,118.0,2.4,28.0,1021.0,1055.98,747.01
2016,5,31,11,45,939.5,118.5,2.55,28.0,1025.5,1062.96,752.67
2016,5,31,12,0,940.0,119.0,2.7,28.0,1030.0,1066.51,756.3
2016,5,31,12,15,939.5,119.0,2.8,28.0,1027.5,1065.12,756.42
2016,5,31,12,30,939.0,119.0,2.9,28.0,1025.0,1060.29,754.5
2016,5,31,12,45,936.0,119.0,3.05,28.5,1014.0,1049.56,747.9
2016,5,31,13,0,933.0,119.0,3.2,29.0,1003.0,1035.5,739.24
2016,5,31,13,15,929.5,118.0,3.3,29.0,985.0,1016.67,728.63
2016,5,31,13,30,926.0,117.0,3.4,29.0,967.0,994.67,715.99
2016,5,31,13,45,920.5,116.0,3.5,29.0,941.5,967.76,700.11
2016,5,31,14,0,915.0,115.0,3.6,29.0,916.0,938.01,682.29
2016,5,31,14,15,908.0,113.5,3.65,28.5,884.5,903.77,662.4
2016,5,31,14,30,901.0,112.0,3.7,28.0,853.0,867.09,640.63
2016,5,31,14,45,891.5,110.0,3.75,28.0,815.0,825.67,614.11
2016,5,31,15,0,882.0,108.0,3.8,28.0,777.0,782.38,586.03
2016,5,31,15,15,869.5,105.5,3.8,27.5,734.0,734.8,555.51
2016,5,31,15,30,857.0,103.0,3.8,27.0,691.0,686.04,523.27
2016,5,31,15,45,840.5,100.0,3.8,27.0,644.0,633.99,485.21
2016,5,31,16,0,824.0,97.0,3.8,27.0,597.0,580.71,445.32
2016,5,31,16,15,803.0,93.5,3.75,26.5,546.5,524.52,402.88
2016,5,31,16,30,782.0,90.0,3.7,26.0,496.0,469.05,359.64
2016,5,31,16,45,753.5,86.0,3.65,26.0,444.0,410.85,312.38
2016,5,31,17,0,725.0,82.0,3.6,26.0,392.0,354.72,265.54
2016,5,31,17,15,686.0,77.0,3.3,25.0,339.5,295.46,216.22
2016,5,31,17,30,647.0,72.0,3.0,24.0,287.0,240.92,169.87
2016,5,31,17,45,591.0,65.5,2.75,23.5,235.5,185.36,123.15
2016,5,31,18,0,535.0,59.0,2.5,23.0,184.0,135.94,82.92
2016,5,31,18,15,450.0,50.0,2.2,22.0,137.5,87.65,48.04
2016,5,31,18,30,365.0,41.0,1.9,21.0,91.0,49.05,25.12
2016,5,31,18,45,234.0,28.5,1.6,20.0,55.5,22.09,12.06
2016,5,31,19,0,103.0,16.0,1.3,19.0,20.0,12.5,0.0
2016,5,31,19,15,51.5,8.0,1.25,18.5,10.0,7.86,0.0
2016,5,31,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,21.5,4.5,1.2,14.0,5.0,0.0,0.0
2016,6,1,5,0,43.0,9.0,1.2,14.0,10.0,8.85,0.0
2016,6,1,5,15,182.5,22.5,1.5,14.5,41.5,17.46,5.94
2016,6,1,5,30,322.0,36.0,1.8,15.0,73.0,33.17,18.35
2016,6,1,5,45,416.0,45.5,2.1,15.5,118.0,68.06,36.42
2016,6,1,6,0,510.0,55.0,2.4,16.0,163.0,113.66,67.65
2016,6,1,6,15,572.0,62.0,2.4,16.5,214.0,161.72,106.2
2016,6,1,6,30,634.0,69.0,2.4,17.0,265.0,216.68,152.79
2016,6,1,6,45,676.5,74.5,2.4,17.5,318.0,271.14,200.42
2016,6,1,7,0,719.0,80.0,2.4,18.0,371.0,329.86,251.1
2016,6,1,7,15,749.5,84.5,2.4,18.5,424.0,387.65,300.16
2016,6,1,7,30,780.0,89.0,2.4,19.0,477.0,446.8,348.86
2016,6,1,7,45,803.0,92.5,2.4,20.0,528.5,503.26,393.24
2016,6,1,8,0,826.0,96.0,2.4,21.0,580.0,560.76,436.71
2016,6,1,8,15,843.0,99.0,2.35,21.5,628.5,614.85,476.76
2016,6,1,8,30,860.0,102.0,2.3,22.0,677.0,668.04,514.81
2016,6,1,8,45,873.5,104.5,2.3,23.0,721.5,718.36,548.14
2016,6,1,9,0,887.0,107.0,2.3,24.0,766.0,767.69,578.6
2016,6,1,9,15,897.5,109.0,2.3,24.5,805.5,812.96,606.76
2016,6,1,9,30,908.0,111.0,2.3,25.0,845.0,856.51,633.32
2016,6,1,9,45,910.0,116.0,2.3,25.5,877.0,893.92,655.43
2016,6,1,10,0,912.0,121.0,2.3,26.0,909.0,928.65,675.56
2016,6,1,10,15,918.0,122.5,2.35,26.0,936.5,960.68,695.59
2016,6,1,10,30,924.0,124.0,2.4,26.0,964.0,989.96,713.84
2016,6,1,10,45,926.5,126.0,2.45,26.5,983.5,1013.51,727.01
2016,6,1,11,0,929.0,128.0,2.5,27.0,1003.0,1033.9,738.21
2016,6,1,11,15,931.5,128.5,2.6,27.0,1015.5,1049.54,748.48
2016,6,1,11,30,934.0,129.0,2.7,27.0,1028.0,1061.88,756.79
2016,6,1,11,45,932.5,131.0,2.8,27.5,1032.5,1068.35,760.04
2016,6,1,12,0,931.0,133.0,2.9,28.0,1037.0,1071.4,761.26
2016,6,1,12,15,930.5,133.0,3.0,28.0,1034.0,1070.06,761.36
2016,6,1,12,30,930.0,133.0,3.1,28.0,1031.0,1065.32,759.43
2016,6,1,12,45,707.0,269.5,3.25,28.0,948.0,983.94,708.98
2016,6,1,13,0,484.0,406.0,3.4,28.0,865.0,893.41,644.41
2016,6,1,13,15,687.5,276.5,3.5,27.5,915.5,951.65,692.82
2016,6,1,13,30,891.0,147.0,3.6,27.0,966.0,991.82,721.74
2016,6,1,13,45,883.0,147.0,3.75,27.0,940.0,964.44,705.12
2016,6,1,14,0,875.0,147.0,3.9,27.0,914.0,934.45,687.13
2016,6,1,14,15,867.0,145.0,3.95,26.5,882.0,903.5,669.11
2016,6,1,14,30,859.0,143.0,4.0,26.0,850.0,866.45,646.73
2016,6,1,14,45,847.5,140.5,4.05,26.0,812.0,824.02,619.15
2016,6,1,15,0,836.0,138.0,4.1,26.0,774.0,780.0,590.18
2016,6,1,15,15,822.0,135.0,4.05,25.5,731.0,732.3,559.0
2016,6,1,15,30,808.0,132.0,4.0,25.0,688.0,683.69,525.08
