Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,791.5,127.5,4.0,25.0,641.0,631.33,486.6
2016,6,1,16,0,775.0,123.0,4.0,25.0,594.0,578.53,446.86
2016,6,1,16,15,611.0,150.0,3.85,24.5,502.0,478.24,370.21
2016,6,1,16,30,447.0,177.0,3.7,24.0,410.0,391.29,302.85
2016,6,1,16,45,583.5,124.0,3.6,23.5,395.0,374.97,288.92
2016,6,1,17,0,720.0,71.0,3.5,23.0,380.0,342.73,259.69
2016,6,1,17,15,635.5,82.5,3.2,22.5,328.5,285.34,211.5
2016,6,1,17,30,551.0,94.0,2.9,22.0,277.0,237.4,171.21
2016,6,1,17,45,499.0,83.5,2.6,21.5,228.0,184.1,126.55
2016,6,1,18,0,447.0,73.0,2.3,21.0,179.0,135.7,87.11
2016,6,1,18,15,366.5,61.0,2.0,20.0,133.5,89.79,53.51
2016,6,1,18,30,286.0,49.0,1.7,19.0,88.0,52.95,30.34
2016,6,1,18,45,143.0,34.5,1.45,18.5,54.0,26.84,16.11
2016,6,1,19,0,0.0,20.0,1.2,18.0,20.0,18.64,0.0
2016,6,1,19,15,0.0,10.0,1.15,17.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,14.0,10.0,9.83,0.0
2016,6,2,5,15,140.0,25.0,0.85,14.0,41.0,19.52,7.54
2016,6,2,5,30,280.0,40.0,0.9,14.0,72.0,35.66,20.89
2016,6,2,5,45,376.5,51.0,1.0,14.5,117.0,70.66,40.16
2016,6,2,6,0,473.0,62.0,1.1,15.0,162.0,115.75,71.16
2016,6,2,6,15,537.0,70.0,1.1,15.5,213.0,163.01,108.76
2016,6,2,6,30,601.0,78.0,1.1,16.0,264.0,217.45,154.33
2016,6,2,6,45,646.5,83.5,1.1,16.5,317.0,270.98,200.42
2016,6,2,7,0,692.0,89.0,1.1,17.0,370.0,329.12,249.74
2016,6,2,7,15,724.0,94.0,1.05,18.0,423.0,385.67,296.18
2016,6,2,7,30,756.0,99.0,1.0,19.0,476.0,444.82,342.81
2016,6,2,7,45,781.0,102.5,0.95,20.0,528.0,501.86,385.96
2016,6,2,8,0,806.0,106.0,0.9,21.0,580.0,559.39,427.59
2016,6,2,8,15,824.5,109.5,0.95,21.5,628.5,613.95,467.08
2016,6,2,8,30,843.0,113.0,1.0,22.0,677.0,668.59,505.39
2016,6,2,8,45,857.5,115.5,1.05,23.0,721.5,719.2,538.65
2016,6,2,9,0,872.0,118.0,1.1,24.0,766.0,767.31,567.69
2016,6,2,9,15,882.5,120.0,1.2,24.5,805.5,812.0,595.66
2016,6,2,9,30,893.0,122.0,1.3,25.0,845.0,855.01,622.23
2016,6,2,9,45,785.5,186.5,1.4,25.5,841.5,861.56,624.99
2016,6,2,10,0,678.0,251.0,1.5,26.0,838.0,858.54,621.15
2016,6,2,10,15,684.0,255.5,1.6,26.0,862.5,888.07,641.02
2016,6,2,10,30,690.0,260.0,1.7,26.0,887.0,915.58,659.12
2016,6,2,10,45,808.5,196.0,1.8,26.5,946.0,975.85,696.66
2016,6,2,11,0,927.0,132.0,1.9,27.0,1005.0,1035.73,732.78
2016,6,2,11,15,716.0,269.5,1.95,27.0,949.0,988.43,702.79
2016,6,2,11,30,505.0,407.0,2.0,27.0,893.0,924.14,655.95
2016,6,2,11,45,518.0,396.5,2.15,27.5,897.5,930.39,661.19
2016,6,2,12,0,531.0,386.0,2.3,28.0,902.0,934.57,664.39
2016,6,2,12,15,732.0,259.0,2.4,28.0,967.5,1007.98,717.75
2016,6,2,12,30,933.0,132.0,2.5,28.0,1033.0,1067.29,755.36
2016,6,2,12,45,774.0,233.5,2.6,28.0,975.5,1013.9,722.56
2016,6,2,13,0,615.0,335.0,2.7,28.0,918.0,950.4,680.63
2016,6,2,13,15,778.5,225.0,2.8,28.0,949.5,987.54,709.5
2016,6,2,13,30,942.0,115.0,2.9,28.0,981.0,1008.11,723.76
2016,6,2,13,45,939.0,113.0,3.0,28.0,956.0,982.24,708.5
2016,6,2,14,0,936.0,111.0,3.1,28.0,931.0,953.35,691.56
2016,6,2,14,15,928.5,109.0,3.1,28.0,899.0,917.67,669.33
2016,6,2,14,30,921.0,107.0,3.1,28.0,867.0,879.52,645.36
2016,6,2,14,45,914.0,104.5,3.15,28.0,829.5,839.0,619.9
2016,6,2,15,0,907.0,102.0,3.2,28.0,792.0,796.38,592.72
2016,6,2,15,15,895.0,99.5,3.2,27.5,749.0,748.24,562.26
2016,6,2,15,30,883.0,97.0,3.2,27.0,706.0,698.84,530.39
2016,6,2,15,45,868.5,94.0,3.2,27.0,658.5,646.34,492.45
2016,6,2,16,0,854.0,91.0,3.2,27.0,611.0,593.31,453.1
2016,6,2,16,15,834.0,88.0,3.2,26.5,560.0,537.01,411.02
2016,6,2,16,30,814.0,85.0,3.2,26.0,509.0,481.04,367.76
2016,6,2,16,45,788.0,80.5,3.2,26.0,456.5,421.81,319.97
2016,6,2,17,0,762.0,76.0,3.2,26.0,404.0,364.33,272.21
2016,6,2,17,15,725.0,71.5,2.95,25.0,351.0,305.33,223.03
2016,6,2,17,30,688.0,67.0,2.7,24.0,298.0,249.81,175.76
2016,6,2,17,45,636.5,61.0,2.45,23.5,246.0,192.17,127.0
2016,6,2,18,0,585.0,55.0,2.2,23.0,194.0,141.3,85.19
2016,6,2,18,15,503.5,47.0,1.95,22.0,146.5,91.33,48.74
2016,6,2,18,30,422.0,39.0,1.7,21.0,99.0,50.63,24.53
2016,6,2,18,45,290.0,28.0,1.45,20.0,61.5,21.41,11.72
2016,6,2,19,0,158.0,17.0,1.2,19.0,24.0,13.31,0.0
2016,6,2,19,15,79.0,8.5,1.15,18.5,12.0,8.36,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,38.0,5.0,0.4,16.5,6.0,0.0,0.0
2016,6,3,5,0,76.0,10.0,0.4,17.0,12.0,9.83,0.0
2016,6,3,5,15,224.0,22.5,0.35,17.5,45.0,17.51,6.19
2016,6,3,5,30,372.0,35.0,0.3,18.0,78.0,32.91,17.42
2016,6,3,5,45,463.5,43.5,0.3,19.0,124.0,69.47,35.37
2016,6,3,6,0,555.0,52.0,0.3,20.0,170.0,116.43,66.65
2016,6,3,6,15,613.5,58.5,0.35,20.5,221.5,165.85,105.39
2016,6,3,6,30,672.0,65.0,0.4,21.0,273.0,221.74,151.52
2016,6,3,6,45,711.5,70.0,0.45,22.0,326.5,278.01,198.7
2016,6,3,7,0,751.0,75.0,0.5,23.0,380.0,336.89,247.12
2016,6,3,7,15,779.5,79.0,0.55,23.5,433.0,393.98,293.56
2016,6,3,7,30,808.0,83.0,0.6,24.0,486.0,453.23,340.09
2016,6,3,7,45,828.5,86.5,0.65,25.0,537.0,509.78,382.36
2016,6,3,8,0,849.0,90.0,0.7,26.0,588.0,567.08,423.48
2016,6,3,8,15,865.0,92.5,0.65,26.5,636.5,620.74,460.38
2016,6,3,8,30,881.0,95.0,0.6,27.0,685.0,674.22,495.66
2016,6,3,8,45,892.0,98.0,0.55,28.0,728.5,724.18,525.21
2016,6,3,9,0,903.0,101.0,0.5,29.0,772.0,772.92,551.97
2016,6,3,9,15,912.5,102.5,0.35,29.5,811.0,817.5,574.68
2016,6,3,9,30,922.0,104.0,0.2,30.0,850.0,860.27,595.58
2016,6,3,9,45,932.0,103.5,0.1,30.5,884.0,899.41,614.81
2016,6,3,10,0,942.0,103.0,0.0,31.0,918.0,936.31,632.98
2016,6,3,10,15,947.0,104.5,0.15,31.0,944.5,968.28,652.06
2016,6,3,10,30,952.0,106.0,0.3,31.0,971.0,997.36,670.7
2016,6,3,10,45,950.5,109.5,0.45,31.0,989.5,1019.26,685.68
2016,6,3,11,0,949.0,113.0,0.6,31.0,1008.0,1037.77,699.01
2016,6,3,11,15,951.0,113.5,0.7,31.0,1020.0,1053.26,709.58
2016,6,3,11,30,953.0,114.0,0.8,31.0,1032.0,1065.37,718.31
2016,6,3,11,45,948.0,117.5,0.95,31.0,1034.5,1070.06,723.9
2016,6,3,12,0,943.0,121.0,1.1,31.0,1037.0,1071.24,727.49
2016,6,3,12,15,942.0,121.0,1.15,31.0,1034.0,1069.46,727.42
2016,6,3,12,30,941.0,121.0,1.2,31.0,1031.0,1064.25,725.46
2016,6,3,12,45,935.0,123.0,1.3,31.0,1019.0,1052.69,720.73
2016,6,3,13,0,929.0,125.0,1.4,31.0,1007.0,1037.85,714.06
2016,6,3,13,15,925.0,124.0,1.45,31.0,988.5,1018.76,704.02
2016,6,3,13,30,921.0,123.0,1.5,31.0,970.0,996.54,692.08
2016,6,3,13,45,911.0,124.0,1.6,31.0,943.5,967.77,676.76
2016,6,3,14,0,901.0,125.0,1.7,31.0,917.0,936.4,659.63
2016,6,3,14,15,893.0,123.5,1.8,30.5,884.5,901.85,641.51
2016,6,3,14,30,885.0,122.0,1.9,30.0,852.0,864.98,621.5
2016,6,3,14,45,873.0,120.5,2.0,30.0,813.5,822.77,596.33
2016,6,3,15,0,861.0,119.0,2.1,30.0,775.0,778.91,569.63
2016,6,3,15,15,761.5,148.0,2.15,29.5,705.0,702.7,520.52
2016,6,3,15,30,662.0,177.0,2.2,29.0,635.0,630.99,470.84
2016,6,3,15,45,730.5,142.5,2.3,29.0,615.0,608.89,457.02
2016,6,3,16,0,799.0,108.0,2.4,29.0,595.0,579.17,436.41
2016,6,3,16,15,776.5,104.0,2.45,28.5,545.0,522.96,395.29
2016,6,3,16,30,754.0,100.0,2.5,28.0,495.0,467.66,353.53
2016,6,3,16,45,725.0,95.0,2.55,28.0,443.0,408.87,307.14
2016,6,3,17,0,696.0,90.0,2.6,28.0,391.0,352.94,261.62
2016,6,3,17,15,656.5,84.5,2.35,27.0,338.5,295.52,214.68
2016,6,3,17,30,617.0,79.0,2.1,26.0,286.0,241.93,169.97
2016,6,3,17,45,563.0,71.0,1.9,25.5,235.5,186.89,124.37
2016,6,3,18,0,509.0,63.0,1.7,25.0,185.0,137.77,84.78
2016,6,3,18,15,428.0,53.5,1.5,24.0,139.0,90.6,50.69
2016,6,3,18,30,347.0,44.0,1.3,23.0,93.0,52.66,27.69
2016,6,3,18,45,230.0,30.5,1.15,22.0,57.5,23.45,13.32
2016,6,3,19,0,113.0,17.0,1.0,21.0,22.0,13.24,0.0
2016,6,3,19,15,56.5,8.5,0.95,20.5,11.0,8.36,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.65,19.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.7,19.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,17.5,0.7,19.0,17.5,16.89,5.8
2016,6,4,5,30,0.0,31.0,0.7,19.0,31.0,29.76,18.43
2016,6,4,5,45,0.0,49.5,0.7,19.5,49.5,47.07,33.28
2016,6,4,6,0,0.0,68.0,0.7,20.0,68.0,64.67,48.15
2016,6,4,6,15,5.5,88.0,0.9,20.0,89.5,84.82,64.75
2016,6,4,6,30,11.0,108.0,1.1,20.0,111.0,105.73,81.76
2016,6,4,6,45,16.5,127.5,1.3,20.5,133.5,126.89,98.58
2016,6,4,7,0,22.0,147.0,1.5,21.0,156.0,148.73,115.71
2016,6,4,7,15,192.5,166.0,1.5,21.0,261.5,238.15,185.12
2016,6,4,7,30,363.0,185.0,1.5,21.0,367.0,346.3,268.81
2016,6,4,7,45,246.0,223.5,1.55,21.5,352.5,344.24,266.76
2016,6,4,8,0,129.0,262.0,1.6,22.0,338.0,328.36,253.24
2016,6,4,8,15,119.5,284.0,1.65,22.5,359.0,351.47,269.8
2016,6,4,8,30,110.0,306.0,1.7,23.0,380.0,371.15,283.26
2016,6,4,8,45,64.0,282.5,1.8,23.5,326.5,321.53,244.65
2016,6,4,9,0,18.0,259.0,1.9,24.0,273.0,265.09,200.63
2016,6,4,9,15,19.0,274.0,1.95,24.0,289.5,281.47,212.78
2016,6,4,9,30,20.0,289.0,2.0,24.0,306.0,297.9,224.66
2016,6,4,9,45,14.5,243.5,2.05,24.5,255.5,249.4,187.6
2016,6,4,10,0,9.0,198.0,2.1,25.0,205.0,200.53,150.22
2016,6,4,10,15,150.5,318.0,2.2,25.5,454.5,456.09,343.02
2016,6,4,10,30,292.0,438.0,2.3,26.0,704.0,717.74,525.28
2016,6,4,10,45,358.5,421.5,2.4,26.5,755.0,771.46,560.56
2016,6,4,11,0,425.0,405.0,2.5,27.0,806.0,830.53,600.35
2016,6,4,11,15,460.0,408.5,2.55,27.5,848.0,875.16,628.67
2016,6,4,11,30,495.0,412.0,2.6,28.0,890.0,918.78,656.08
2016,6,4,11,45,466.5,422.0,2.7,28.5,874.0,903.93,644.65
2016,6,4,12,0,438.0,432.0,2.8,29.0,858.0,886.84,632.27
2016,6,4,12,15,400.0,437.0,2.8,29.0,825.0,849.28,607.15
2016,6,4,12,30,362.0,442.0,2.8,29.0,792.0,814.4,583.66
2016,6,4,12,45,646.0,279.0,2.85,29.5,896.0,932.96,670.24
2016,6,4,13,0,930.0,116.0,2.9,30.0,1000.0,1029.88,731.15
2016,6,4,13,15,927.0,115.0,2.9,30.0,982.0,1011.78,719.32
2016,6,4,13,30,924.0,114.0,2.9,30.0,964.0,990.51,706.55
2016,6,4,13,45,918.5,113.0,2.9,30.0,939.5,963.86,690.38
2016,6,4,14,0,913.0,112.0,2.9,30.0,915.0,934.38,672.4
2016,6,4,14,15,906.0,110.5,2.85,29.5,883.5,900.41,652.39
2016,6,4,14,30,899.0,109.0,2.8,29.0,852.0,864.02,630.62
2016,6,4,14,45,888.5,107.5,2.8,29.0,814.5,822.58,604.38
2016,6,4,15,0,878.0,106.0,2.8,29.0,777.0,779.36,576.7
2016,6,4,15,15,866.0,104.0,2.8,28.5,734.5,733.0,547.62
2016,6,4,15,30,854.0,102.0,2.8,28.0,692.0,685.43,516.98
2016,6,4,15,45,835.0,100.0,2.85,28.0,644.5,633.08,479.58
2016,6,4,16,0,816.0,98.0,2.9,28.0,597.0,579.76,440.47
2016,6,4,16,15,795.0,94.5,2.95,27.5,547.5,524.09,399.33
2016,6,4,16,30,774.0,91.0,3.0,27.0,498.0,469.14,357.28
2016,6,4,16,45,741.5,88.0,3.05,26.5,445.5,410.69,311.19
2016,6,4,17,0,709.0,85.0,3.1,26.0,393.0,353.72,264.84
2016,6,4,17,15,671.5,80.0,2.95,25.0,341.0,296.76,217.69
2016,6,4,17,30,634.0,75.0,2.8,24.0,289.0,243.38,172.51
2016,6,4,17,45,576.0,68.5,2.65,23.5,238.0,187.97,126.11
2016,6,4,18,0,518.0,62.0,2.5,23.0,187.0,138.89,86.18
2016,6,4,18,15,440.0,52.5,2.3,22.0,141.0,91.43,51.31
2016,6,4,18,30,362.0,43.0,2.1,21.0,95.0,52.84,27.53
2016,6,4,18,45,244.0,30.0,1.95,20.0,59.0,23.12,13.26
2016,6,4,19,0,126.0,17.0,1.8,19.0,23.0,13.22,0.0
2016,6,4,19,15,63.0,8.5,1.75,18.5,11.5,8.36,0.0
2016,6,4,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.7,14.5,5.5,0.0,0.0
2016,6,5,5,0,76.0,10.0,0.7,15.0,11.0,9.83,0.0
2016,6,5,5,15,208.5,23.0,0.8,15.0,43.5,17.93,6.8
2016,6,5,5,30,341.0,36.0,0.9,15.0,76.0,33.42,18.36
2016,6,5,5,45,429.5,45.5,1.0,15.5,121.0,68.93,36.68
2016,6,5,6,0,518.0,55.0,1.1,16.0,166.0,114.51,67.93
2016,6,5,6,15,576.5,62.0,1.15,16.5,216.0,162.27,106.15
2016,6,5,6,30,635.0,69.0,1.2,17.0,266.0,216.53,151.92
2016,6,5,6,45,676.5,74.0,1.25,18.0,319.0,270.14,198.07
2016,6,5,7,0,718.0,79.0,1.3,19.0,372.0,328.95,247.71
2016,6,5,7,15,747.5,83.5,1.35,19.5,424.5,385.11,294.79
2016,6,5,7,30,777.0,88.0,1.4,20.0,477.0,443.58,342.23
2016,6,5,7,45,799.5,91.5,1.45,21.0,527.5,499.51,385.55
2016,6,5,8,0,822.0,95.0,1.5,22.0,578.0,556.46,427.97
2016,6,5,8,15,839.0,98.0,1.5,22.5,626.0,610.28,467.17
2016,6,5,8,30,856.0,101.0,1.5,23.0,674.0,663.27,504.49
2016,6,5,8,45,868.5,103.5,1.55,23.5,718.0,712.66,537.92
2016,6,5,9,0,881.0,106.0,1.6,24.0,762.0,761.02,568.65
2016,6,5,9,15,891.0,108.0,1.65,24.5,801.0,805.64,596.38
2016,6,5,9,30,901.0,110.0,1.7,25.0,840.0,848.54,622.61
2016,6,5,9,45,915.0,108.0,1.75,25.5,875.0,888.87,646.83
2016,6,5,10,0,929.0,106.0,1.8,26.0,910.0,927.29,669.55
2016,6,5,10,15,934.5,107.0,1.85,26.0,937.0,958.87,689.07
2016,6,5,10,30,940.0,108.0,1.9,26.0,964.0,987.65,706.84
2016,6,5,10,45,936.5,113.5,2.0,26.5,981.5,1009.45,719.43
2016,6,5,11,0,933.0,119.0,2.1,27.0,999.0,1027.83,729.95
2016,6,5,11,15,935.5,119.5,2.25,27.0,1011.5,1043.65,740.98
2016,6,5,11,30,938.0,120.0,2.4,27.0,1024.0,1056.16,750.02
2016,6,5,11,45,931.5,124.5,2.6,27.5,1026.5,1060.31,752.96
2016,6,5,12,0,925.0,129.0,2.8,28.0,1029.0,1061.0,753.78
2016,6,5,12,15,924.5,129.0,2.9,28.0,1026.0,1059.82,754.01
2016,6,5,12,30,924.0,129.0,3.0,28.0,1023.0,1055.28,752.22
2016,6,5,12,45,920.0,130.0,3.2,28.0,1012.0,1044.92,747.68
2016,6,5,13,0,916.0,131.0,3.4,28.0,1001.0,1031.32,741.04
2016,6,5,13,15,912.0,130.0,3.5,27.5,983.0,1012.54,731.74
2016,6,5,13,30,908.0,129.0,3.6,27.0,965.0,990.67,720.4
2016,6,5,13,45,898.0,130.0,3.7,27.0,939.0,962.28,703.28
2016,6,5,14,0,888.0,131.0,3.8,27.0,913.0,931.34,684.38
2016,6,5,14,15,880.5,129.5,3.85,27.0,881.5,897.7,663.26
2016,6,5,14,30,873.0,128.0,3.9,27.0,850.0,861.74,640.42
2016,6,5,14,45,864.0,125.0,3.95,27.0,813.0,820.95,614.06
2016,6,5,15,0,855.0,122.0,4.0,27.0,776.0,780.21,587.49
2016,6,5,15,15,842.0,119.5,4.0,26.5,733.5,733.21,557.12
2016,6,5,15,30,829.0,117.0,4.0,26.0,691.0,685.15,524.66
2016,6,5,15,45,817.5,111.5,4.0,26.0,645.5,634.22,487.41
2016,6,5,16,0,806.0,106.0,4.0,26.0,600.0,582.6,448.7
2016,6,5,16,15,784.5,102.0,3.95,25.5,550.0,526.65,406.36
2016,6,5,16,30,763.0,98.0,3.9,25.0,500.0,471.49,363.32
2016,6,5,16,45,740.5,92.0,3.9,24.5,449.0,414.97,317.99
2016,6,5,17,0,718.0,86.0,3.9,24.0,398.0,358.88,271.59
2016,6,5,17,15,680.5,80.5,3.7,23.5,345.5,300.94,222.63
2016,6,5,17,30,643.0,75.0,3.5,23.0,293.0,246.56,175.86
2016,6,5,17,45,594.5,67.5,3.35,22.5,243.0,191.69,129.19
2016,6,5,18,0,546.0,60.0,3.2,22.0,193.0,142.09,88.08
2016,6,5,18,15,468.0,51.0,2.9,21.0,146.0,93.45,52.01
2016,6,5,18,30,390.0,42.0,2.6,20.0,99.0,53.69,27.4
2016,6,5,18,45,273.0,30.0,2.3,19.0,62.0,23.03,13.32
2016,6,5,19,0,156.0,18.0,2.0,18.0,25.0,14.03,0.0
2016,6,5,19,15,78.0,9.0,2.0,17.5,12.5,8.85,0.0
2016,6,5,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,1.4,12.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,1.5,13.0,12.0,11.8,0.0
2016,6,6,5,15,180.5,23.0,1.55,13.0,44.5,17.82,6.87
2016,6,6,5,30,361.0,34.0,1.6,13.0,77.0,31.72,16.93
2016,6,6,5,45,450.0,42.5,1.65,13.5,122.0,67.44,35.02
2016,6,6,6,0,539.0,51.0,1.7,14.0,167.0,113.24,66.56
2016,6,6,6,15,596.5,57.5,1.65,14.5,217.0,161.48,105.64
2016,6,6,6,30,654.0,64.0,1.6,15.0,267.0,216.06,152.34
2016,6,6,6,45,694.0,68.5,1.6,16.0,319.5,270.88,200.14
2016,6,6,7,0,734.0,73.0,1.6,17.0,372.0,328.37,249.44
2016,6,6,7,15,762.5,77.0,1.55,18.0,424.5,384.44,296.38
2016,6,6,7,30,791.0,81.0,1.5,19.0,477.0,442.69,343.23
2016,6,6,7,45,813.0,84.0,1.5,20.0,527.5,498.53,386.64
2016,6,6,8,0,835.0,87.0,1.5,21.0,578.0,555.31,428.99
2016,6,6,8,15,851.5,90.0,1.55,21.5,626.0,609.1,468.72
2016,6,6,8,30,868.0,93.0,1.6,22.0,674.0,662.74,507.09
2016,6,6,8,45,880.5,95.0,1.65,22.5,718.0,712.13,540.43
2016,6,6,9,0,893.0,97.0,1.7,23.0,762.0,760.46,571.36
2016,6,6,9,15,902.5,99.0,1.75,23.5,801.0,805.15,599.33
2016,6,6,9,30,912.0,101.0,1.8,24.0,840.0,848.07,625.74
2016,6,6,9,45,918.0,103.0,1.85,25.0,872.5,886.02,647.3
2016,6,6,10,0,924.0,105.0,1.9,26.0,905.0,921.55,666.99
2016,6,6,10,15,929.5,106.0,1.95,26.0,931.5,953.01,686.54
2016,6,6,10,30,935.0,107.0,2.0,26.0,958.0,981.69,704.3
2016,6,6,10,45,703.0,256.5,2.15,26.5,904.5,938.55,676.08
2016,6,6,11,0,471.0,406.0,2.3,27.0,851.0,875.67,627.82
2016,6,6,11,15,709.0,257.5,2.4,27.0,937.0,968.64,696.63
2016,6,6,11,30,947.0,109.0,2.5,27.0,1023.0,1053.85,750.42
2016,6,6,11,45,947.5,109.5,2.65,27.5,1027.5,1061.1,753.99
2016,6,6,12,0,948.0,110.0,2.8,28.0,1032.0,1064.91,756.21
2016,6,6,12,15,947.5,110.0,2.9,28.0,1029.0,1063.76,756.44
2016,6,6,12,30,947.0,110.0,3.0,28.0,1026.0,1059.16,754.62
2016,6,6,12,45,691.5,262.0,3.1,28.0,927.5,960.95,692.95
2016,6,6,13,0,436.0,414.0,3.2,28.0,829.0,854.21,616.33
2016,6,6,13,15,680.0,264.5,3.25,27.5,897.5,932.74,679.3
2016,6,6,13,30,924.0,115.0,3.3,27.0,966.0,991.92,719.74
2016,6,6,13,45,918.0,114.0,3.4,27.0,941.0,964.92,703.02
2016,6,6,14,0,912.0,113.0,3.5,27.0,916.0,935.11,685.04
2016,6,6,14,15,905.0,111.5,3.55,26.5,884.5,901.28,665.26
2016,6,6,14,30,898.0,110.0,3.6,26.0,853.0,865.02,643.6
2016,6,6,14,45,888.5,107.5,3.7,26.0,815.5,823.51,617.07
2016,6,6,15,0,879.0,105.0,3.8,26.0,778.0,780.15,588.91
2016,6,6,15,15,867.0,103.0,3.8,25.5,736.0,733.84,559.0
2016,6,6,15,30,855.0,101.0,3.8,25.0,694.0,686.32,527.63
2016,6,6,15,45,839.5,98.0,3.85,25.0,647.5,635.19,490.14
2016,6,6,16,0,824.0,95.0,3.9,25.0,601.0,582.79,450.74
2016,6,6,16,15,803.5,91.5,3.85,24.5,551.5,527.07,408.38
2016,6,6,16,30,783.0,88.0,3.8,24.0,502.0,472.0,365.18
2016,6,6,16,45,756.5,84.0,3.8,23.5,450.5,414.74,319.02
2016,6,6,17,0,730.0,80.0,3.8,23.0,399.0,359.3,272.88
2016,6,6,17,15,693.0,75.0,3.7,22.5,346.5,300.43,222.99
2016,6,6,17,30,656.0,70.0,3.6,22.0,294.0,246.01,175.92
2016,6,6,17,45,605.0,64.0,3.55,21.5,243.5,191.32,129.17
2016,6,6,18,0,554.0,58.0,3.5,21.0,193.0,142.14,88.22
2016,6,6,18,15,475.5,50.0,3.35,20.0,146.5,93.89,52.25
2016,6,6,18,30,397.0,42.0,3.2,19.0,100.0,54.54,27.84
2016,6,6,18,45,198.5,34.5,3.1,18.5,63.5,26.61,16.37
2016,6,6,19,0,0.0,27.0,3.0,18.0,27.0,24.39,2.05
2016,6,6,19,15,0.0,13.5,3.0,17.5,13.5,13.27,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.0,1.6,12.0,6.0,0.0,0.0
2016,6,7,5,0,63.0,10.0,1.6,12.0,12.0,9.83,0.0
2016,6,7,5,15,192.5,23.0,1.55,12.5,43.0,17.89,7.01
2016,6,7,5,30,322.0,36.0,1.5,13.0,74.0,33.03,18.44
2016,6,7,5,45,414.0,45.0,1.45,13.5,118.0,67.21,36.14
2016,6,7,6,0,506.0,54.0,1.4,14.0,162.0,111.81,66.78
2016,6,7,6,15,564.5,60.5,1.35,14.5,212.0,158.36,104.29
2016,6,7,6,30,623.0,67.0,1.3,15.0,262.0,211.37,149.36
2016,6,7,6,45,665.5,72.0,1.3,16.0,313.5,264.53,195.43
2016,6,7,7,0,708.0,77.0,1.3,17.0,365.0,323.0,245.1
2016,6,7,7,15,737.5,81.0,1.3,17.5,417.0,378.06,291.58
2016,6,7,7,30,767.0,85.0,1.3,18.0,469.0,435.43,338.39
2016,6,7,7,45,790.0,88.5,1.35,19.0,519.5,491.04,381.83
2016,6,7,8,0,813.0,92.0,1.4,20.0,570.0,547.73,424.42
2016,6,7,8,15,830.0,94.5,1.45,20.5,617.5,600.57,463.57
2016,6,7,8,30,847.0,97.0,1.5,21.0,665.0,652.68,501.03
2016,6,7,8,45,860.0,99.5,1.6,22.0,708.5,702.0,534.11
2016,6,7,9,0,873.0,102.0,1.7,23.0,752.0,750.36,564.53
2016,6,7,9,15,883.0,104.0,1.85,23.5,791.0,794.66,593.22
2016,6,7,9,30,893.0,106.0,2.0,24.0,830.0,837.28,620.51
2016,6,7,9,45,904.0,106.0,2.2,24.5,864.0,876.83,645.94
2016,6,7,10,0,915.0,106.0,2.4,25.0,898.0,914.31,669.83
2016,6,7,10,15,920.5,107.0,2.5,25.0,924.5,945.55,689.97
2016,6,7,10,30,926.0,108.0,2.6,25.0,951.0,974.03,708.36
2016,6,7,10,45,928.5,109.5,2.75,25.5,970.5,997.27,722.43
2016,6,7,11,0,931.0,111.0,2.9,26.0,990.0,1017.36,734.51
2016,6,7,11,15,933.5,111.5,3.0,26.0,1002.5,1033.22,744.95
2016,6,7,11,30,936.0,112.0,3.1,26.0,1015.0,1045.78,753.4
2016,6,7,11,45,936.5,112.5,3.25,26.5,1020.0,1053.0,757.48
2016,6,7,12,0,937.0,113.0,3.4,27.0,1025.0,1056.81,759.48
2016,6,7,12,15,936.5,113.0,3.5,27.0,1022.5,1055.71,759.56
2016,6,7,12,30,936.0,113.0,3.6,27.0,1020.0,1051.21,757.57
2016,6,7,12,45,924.0,119.0,3.7,27.0,1006.5,1037.97,750.06
2016,6,7,13,0,912.0,125.0,3.8,27.0,993.0,1021.6,740.61
2016,6,7,13,15,908.5,124.5,3.85,27.0,976.0,1003.96,730.05
2016,6,7,13,30,905.0,124.0,3.9,27.0,959.0,983.23,717.48
2016,6,7,13,45,899.0,123.5,3.95,27.0,934.0,957.21,701.44
2016,6,7,14,0,893.0,123.0,4.0,27.0,909.0,928.43,683.54
2016,6,7,14,15,885.5,121.0,4.05,26.5,878.0,894.26,663.24
2016,6,7,14,30,878.0,119.0,4.1,26.0,847.0,857.75,641.12
2016,6,7,14,45,867.0,118.0,4.15,26.0,810.0,817.28,614.76
2016,6,7,15,0,856.0,117.0,4.2,26.0,773.0,775.11,586.95
2016,6,7,15,15,843.5,114.5,4.2,25.5,731.0,730.31,557.89
2016,6,7,15,30,831.0,112.0,4.2,25.0,689.0,682.63,525.7
2016,6,7,15,45,813.0,109.5,4.2,25.0,642.5,630.59,487.26
2016,6,7,16,0,795.0,107.0,4.2,25.0,596.0,578.45,447.83
2016,6,7,16,15,773.5,103.5,4.15,24.5,547.0,523.59,406.07
2016,6,7,16,30,752.0,100.0,4.1,24.0,498.0,469.52,363.65
2016,6,7,16,45,722.5,96.0,4.1,23.5,446.5,411.65,317.13
2016,6,7,17,0,693.0,92.0,4.1,23.0,395.0,356.67,271.53
2016,6,7,17,15,654.5,86.0,4.0,22.0,343.5,299.22,223.44
2016,6,7,17,30,616.0,80.0,3.9,21.0,292.0,245.46,177.47
2016,6,7,17,45,561.0,73.0,3.8,20.5,241.5,191.08,131.21
2016,6,7,18,0,506.0,66.0,3.7,20.0,191.0,142.7,91.11
2016,6,7,18,15,425.5,56.5,3.55,19.0,145.0,95.41,55.76
2016,6,7,18,30,345.0,47.0,3.4,18.0,99.0,57.3,31.56
2016,6,7,18,45,228.0,33.5,3.25,17.5,62.5,25.75,15.81
2016,6,7,19,0,111.0,20.0,3.1,17.0,26.0,15.62,0.18
2016,6,7,19,15,55.5,10.0,3.0,16.5,13.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,6,8,5,0,68.0,11.0,2.3,12.0,13.0,10.81,0.0
2016,6,8,5,15,203.5,24.0,2.35,12.5,45.0,18.86,7.74
2016,6,8,5,30,339.0,37.0,2.4,13.0,77.0,34.15,19.23
2016,6,8,5,45,433.0,45.5,2.45,13.5,122.0,68.88,36.87
2016,6,8,6,0,527.0,54.0,2.5,14.0,167.0,114.27,68.0
2016,6,8,6,15,585.5,60.5,2.5,14.5,217.5,161.96,106.64
2016,6,8,6,30,644.0,67.0,2.5,15.0,268.0,216.11,153.08
2016,6,8,6,45,686.5,71.5,2.55,15.5,320.5,269.93,200.65
2016,6,8,7,0,729.0,76.0,2.6,16.0,373.0,329.02,252.18
2016,6,8,7,15,758.0,80.0,2.6,16.5,425.5,384.98,300.39
2016,6,8,7,30,787.0,84.0,2.6,17.0,478.0,443.18,348.97
2016,6,8,7,45,736.0,106.0,2.65,17.5,504.5,480.12,379.62
2016,6,8,8,0,685.0,128.0,2.7,18.0,531.0,511.58,404.54
2016,6,8,8,15,657.0,154.5,2.75,18.5,567.0,555.22,437.27
2016,6,8,8,30,629.0,181.0,2.8,19.0,603.0,594.88,465.8
2016,6,8,8,45,484.5,252.0,2.9,19.5,590.0,592.01,460.0
2016,6,8,9,0,340.0,323.0,3.0,20.0,577.0,574.14,442.61
2016,6,8,9,15,426.5,310.0,3.05,20.5,645.0,646.34,495.93
2016,6,8,9,30,513.0,297.0,3.1,21.0,713.0,721.04,549.51
2016,6,8,9,45,579.5,283.0,3.2,21.5,771.0,782.11,592.41
2016,6,8,10,0,646.0,269.0,3.3,22.0,829.0,846.36,636.83
2016,6,8,10,15,594.0,310.5,3.35,22.0,837.5,858.84,642.79
2016,6,8,10,30,542.0,352.0,3.4,22.0,846.0,867.44,646.39
2016,6,8,10,45,574.0,344.0,3.5,22.5,877.5,902.3,669.74
2016,6,8,11,0,606.0,336.0,3.6,23.0,909.0,936.19,692.03
2016,6,8,11,15,597.0,348.5,3.7,23.0,918.5,949.1,700.24
2016,6,8,11,30,588.0,361.0,3.8,23.0,928.0,959.49,706.96
2016,6,8,11,45,762.5,241.0,3.9,23.5,980.5,1017.84,749.02
2016,6,8,12,0,937.0,121.0,4.0,24.0,1033.0,1064.76,778.45
2016,6,8,12,15,936.5,120.5,4.1,23.5,1030.5,1063.2,779.28
2016,6,8,12,30,936.0,120.0,4.2,23.0,1028.0,1058.25,778.35
2016,6,8,12,45,744.5,247.0,4.3,23.0,964.0,998.33,739.5
2016,6,8,13,0,553.0,374.0,4.4,23.0,900.0,928.88,688.54
2016,6,8,13,15,518.0,379.5,4.45,23.0,865.5,891.42,663.19
2016,6,8,13,30,483.0,385.0,4.5,23.0,831.0,853.11,637.0
2016,6,8,13,45,675.5,264.5,4.6,23.0,870.5,899.51,677.05
2016,6,8,14,0,868.0,144.0,4.7,23.0,910.0,927.2,698.01
2016,6,8,14,15,709.0,220.5,4.75,22.5,831.5,846.45,644.33
2016,6,8,14,30,550.0,297.0,4.8,22.0,753.0,764.79,584.55
2016,6,8,14,45,690.0,216.5,4.85,22.0,763.0,778.06,599.3
2016,6,8,15,0,830.0,136.0,4.9,22.0,773.0,776.75,600.91
2016,6,8,15,15,733.0,163.0,4.85,21.5,702.5,700.06,546.05
2016,6,8,15,30,636.0,190.0,4.8,21.0,632.0,628.38,492.33
2016,6,8,15,45,461.0,226.5,4.8,21.0,535.5,521.44,409.42
2016,6,8,16,0,286.0,263.0,4.8,21.0,439.0,428.44,336.08
2016,6,8,16,15,469.5,190.5,4.7,20.5,451.5,443.59,350.33
2016,6,8,16,30,653.0,118.0,4.6,20.0,464.0,438.82,346.68
2016,6,8,16,45,661.0,101.5,4.6,20.0,421.0,390.86,306.4
2016,6,8,17,0,669.0,85.0,4.6,20.0,378.0,341.3,263.62
2016,6,8,17,15,594.0,92.5,4.5,19.5,328.5,286.28,216.92
2016,6,8,17,30,519.0,100.0,4.4,19.0,279.0,238.84,176.5
2016,6,8,17,45,475.5,88.5,4.3,18.5,231.0,187.04,132.22
2016,6,8,18,0,432.0,77.0,4.2,18.0,183.0,140.93,93.59
2016,6,8,18,15,359.5,64.5,4.0,17.0,139.0,95.66,59.18
2016,6,8,18,30,287.0,52.0,3.8,16.0,95.0,58.54,34.45
2016,6,8,18,45,189.5,36.5,3.6,15.5,60.5,28.18,18.06
2016,6,8,19,0,92.0,21.0,3.4,15.0,26.0,16.43,1.32
2016,6,8,19,15,46.0,10.5,3.3,14.5,13.0,10.32,0.0
2016,6,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,2.8,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,11.0,2.9,11.0,13.0,10.81,0.0
2016,6,9,5,15,190.5,24.5,2.95,11.0,44.5,19.05,7.97
2016,6,9,5,30,321.0,38.0,3.0,11.0,76.0,34.79,20.17
2016,6,9,5,45,414.0,47.0,3.05,11.5,120.5,68.86,37.88
2016,6,9,6,0,507.0,56.0,3.1,12.0,165.0,113.5,68.79
2016,6,9,6,15,565.5,63.0,3.05,12.5,215.0,160.5,107.13
2016,6,9,6,30,624.0,70.0,3.0,13.0,265.0,214.0,153.31
2016,6,9,6,45,670.0,74.0,3.0,13.5,317.5,267.23,200.6
2016,6,9,7,0,716.0,78.0,3.0,14.0,370.0,326.15,252.33
2016,6,9,7,15,745.0,82.0,2.9,14.5,421.5,381.39,300.31
2016,6,9,7,30,774.0,86.0,2.8,15.0,473.0,438.89,348.64
2016,6,9,7,45,801.0,87.5,2.75,15.5,524.5,494.86,394.36
2016,6,9,8,0,828.0,89.0,2.7,16.0,576.0,552.27,439.65
2016,6,9,8,15,844.5,91.5,2.65,16.5,623.5,605.21,480.02
2016,6,9,8,30,861.0,94.0,2.6,17.0,671.0,657.99,518.95
2016,6,9,8,45,877.0,94.5,2.55,18.0,715.5,708.0,552.71
2016,6,9,9,0,893.0,95.0,2.5,19.0,760.0,757.25,583.78
2016,6,9,9,15,902.5,97.0,2.45,19.5,798.5,801.96,612.05
2016,6,9,9,30,912.0,99.0,2.4,20.0,837.0,844.9,638.59
2016,6,9,9,45,919.0,100.0,2.4,20.5,870.5,882.73,661.63
2016,6,9,10,0,926.0,101.0,2.4,21.0,904.0,918.2,682.83
2016,6,9,10,15,931.5,102.5,2.4,21.0,930.5,950.3,702.93
2016,6,9,10,30,937.0,104.0,2.4,21.0,957.0,979.61,721.12
2016,6,9,10,45,941.0,104.5,2.45,21.5,977.0,1003.55,734.9
2016,6,9,11,0,945.0,105.0,2.5,22.0,997.0,1024.37,746.68
2016,6,9,11,15,947.0,105.5,2.55,22.5,1009.5,1040.01,755.17
2016,6,9,11,30,949.0,106.0,2.6,23.0,1022.0,1052.3,761.61
2016,6,9,11,45,950.0,106.0,2.7,23.5,1026.5,1059.68,765.54
2016,6,9,12,0,951.0,106.0,2.8,24.0,1031.0,1063.63,767.4
2016,6,9,12,15,950.0,106.0,2.9,24.0,1028.5,1062.11,767.39
2016,6,9,12,30,949.0,106.0,3.0,24.0,1026.0,1057.15,765.3
2016,6,9,12,45,944.0,108.0,3.2,24.0,1015.0,1046.81,760.71
2016,6,9,13,0,939.0,110.0,3.4,24.0,1004.0,1033.16,753.94
2016,6,9,13,15,695.0,250.0,3.55,23.5,905.5,932.93,690.76
2016,6,9,13,30,451.0,390.0,3.7,23.0,807.0,827.9,614.98
2016,6,9,13,45,468.5,372.0,3.85,23.0,795.0,815.11,608.74
2016,6,9,14,0,486.0,354.0,4.0,23.0,783.0,799.85,600.07
2016,6,9,14,15,485.0,336.0,4.1,22.5,751.0,765.95,578.83
2016,6,9,14,30,484.0,318.0,4.2,22.0,719.0,730.56,556.25
2016,6,9,14,45,402.0,330.5,4.3,22.0,654.0,658.75,503.8
2016,6,9,15,0,320.0,343.0,4.4,22.0,589.0,588.85,452.15
2016,6,9,15,15,289.0,329.0,4.45,21.5,542.0,538.33,416.14
2016,6,9,15,30,258.0,315.0,4.5,21.0,495.0,489.65,380.75
2016,6,9,15,45,349.5,269.5,4.55,20.5,495.5,490.33,384.48
2016,6,9,16,0,441.0,224.0,4.6,20.0,496.0,484.27,382.04
2016,6,9,16,15,391.5,215.0,4.55,19.5,441.5,425.49,336.46
2016,6,9,16,30,342.0,206.0,4.5,19.0,387.0,369.55,292.56
2016,6,9,16,45,239.0,194.5,4.5,19.0,315.0,294.04,232.3
2016,6,9,17,0,136.0,183.0,4.5,19.0,243.0,228.48,180.06
2016,6,9,17,15,127.5,161.0,4.4,18.5,211.5,196.13,153.9
2016,6,9,17,30,119.0,139.0,4.3,18.0,180.0,164.74,128.07
2016,6,9,17,45,343.5,98.5,4.25,17.5,189.5,167.85,121.93
2016,6,9,18,0,568.0,58.0,4.2,17.0,199.0,146.43,92.82
2016,6,9,18,15,492.0,50.0,4.0,16.5,152.5,97.43,55.15
2016,6,9,18,30,416.0,42.0,3.8,16.0,106.0,57.04,29.21
2016,6,9,18,45,297.5,31.0,3.65,15.5,68.0,23.63,14.28
2016,6,9,19,0,179.0,20.0,3.5,15.0,30.0,15.68,1.65
2016,6,9,19,15,89.5,10.0,3.35,14.5,15.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,11.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,12.0,12.0,11.8,0.0
2016,6,10,5,15,151.5,24.5,2.2,12.0,42.0,19.04,7.94
2016,6,10,5,30,303.0,37.0,2.3,12.0,72.0,33.45,19.21
2016,6,10,5,45,376.0,48.0,2.4,12.5,114.0,67.05,37.61
2016,6,10,6,0,449.0,59.0,2.5,13.0,156.0,108.95,67.21
2016,6,10,6,15,498.0,68.5,2.55,13.0,202.5,153.35,103.68
2016,6,10,6,30,547.0,78.0,2.6,13.0,249.0,203.22,146.9
2016,6,10,6,45,601.0,78.5,2.7,13.5,297.5,251.13,189.07
2016,6,10,7,0,655.0,79.0,2.8,14.0,346.0,304.55,235.88
2016,6,10,7,15,620.0,103.0,2.85,14.5,383.0,350.58,276.93
2016,6,10,7,30,585.0,127.0,2.9,15.0,420.0,392.3,312.68
2016,6,10,7,45,586.5,143.0,2.95,15.5,462.5,440.27,351.78
2016,6,10,8,0,588.0,159.0,3.0,16.0,505.0,487.52,389.03
2016,6,10,8,15,728.0,124.5,2.95,16.5,588.5,567.54,451.74
2016,6,10,8,30,868.0,90.0,2.9,17.0,672.0,658.1,520.72
2016,6,10,8,45,741.0,155.5,2.9,17.5,675.5,675.67,529.84
2016,6,10,9,0,614.0,221.0,2.9,18.0,679.0,679.26,528.38
2016,6,10,9,15,762.5,159.5,2.85,18.5,757.5,757.61,586.14
2016,6,10,9,30,911.0,98.0,2.8,19.0,836.0,842.67,642.74
2016,6,10,9,45,923.0,96.0,2.75,19.5,870.0,881.67,666.2
2016,6,10,10,0,935.0,94.0,2.7,20.0,904.0,918.63,688.29
2016,6,10,10,15,940.0,95.0,2.65,20.0,930.5,950.03,707.72
2016,6,10,10,30,945.0,96.0,2.6,20.0,957.0,978.61,725.18
2016,6,10,10,45,946.0,98.5,2.6,20.5,976.0,1001.94,738.18
2016,6,10,11,0,947.0,101.0,2.6,21.0,995.0,1022.01,749.07
2016,6,10,11,15,949.0,101.5,2.65,21.0,1007.5,1037.72,759.13
2016,6,10,11,30,951.0,102.0,2.7,21.0,1020.0,1050.08,767.14
2016,6,10,11,45,685.0,265.5,2.8,21.5,928.5,964.79,710.65
2016,6,10,12,0,419.0,429.0,2.9,22.0,837.0,864.08,634.48
2016,6,10,12,15,683.0,267.5,2.95,21.5,930.5,966.73,714.79
2016,6,10,12,30,947.0,106.0,3.0,21.0,1024.0,1055.17,773.87
2016,6,10,12,45,730.5,250.5,3.1,21.0,954.5,988.03,730.12
2016,6,10,13,0,514.0,395.0,3.2,21.0,885.0,911.67,674.04
2016,6,10,13,15,455.5,397.0,3.25,21.0,825.5,848.66,631.35
2016,6,10,13,30,397.0,399.0,3.3,21.0,766.0,781.88,585.29
2016,6,10,13,45,410.5,382.0,3.4,21.0,753.0,771.56,580.0
2016,6,10,14,0,424.0,365.0,3.5,21.0,740.0,755.2,570.13
2016,6,10,14,15,383.0,369.0,3.55,20.5,699.0,706.49,536.62
2016,6,10,14,30,342.0,373.0,3.6,20.0,658.0,662.87,506.29
2016,6,10,14,45,371.0,344.0,3.7,20.0,640.5,644.21,494.96
2016,6,10,15,0,400.0,315.0,3.8,20.0,623.0,622.5,481.01
2016,6,10,15,15,437.5,281.0,3.8,19.5,601.0,601.83,468.32
2016,6,10,15,30,475.0,247.0,3.8,19.0,579.0,573.95,449.88
2016,6,10,15,45,446.0,239.5,3.85,19.0,534.5,525.24,413.11
2016,6,10,16,0,417.0,232.0,3.9,19.0,490.0,478.2,377.08
2016,6,10,16,15,395.0,215.5,3.9,18.5,444.0,428.2,338.93
2016,6,10,16,30,373.0,199.0,3.9,18.0,398.0,378.34,300.02
2016,6,10,16,45,236.5,190.5,3.9,18.0,312.0,289.34,229.06
2016,6,10,17,0,100.0,182.0,3.9,18.0,226.0,213.27,168.62
2016,6,10,17,15,91.5,160.5,3.85,17.5,197.0,183.66,144.89
2016,6,10,17,30,83.0,139.0,3.8,17.0,168.0,155.02,121.51
2016,6,10,17,45,74.5,116.5,3.8,16.5,139.5,126.5,97.96
2016,6,10,18,0,66.0,94.0,3.8,16.0,111.0,99.13,75.17
2016,6,10,18,15,51.0,73.5,3.7,15.5,84.5,74.0,54.55
2016,6,10,18,30,36.0,53.0,3.6,15.0,58.0,50.9,35.76
2016,6,10,18,45,18.0,35.0,3.5,14.5,37.5,32.09,21.56
2016,6,10,19,0,0.0,17.0,3.4,14.0,17.0,16.41,2.61
2016,6,10,19,15,0.0,8.5,3.3,13.5,8.5,8.36,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,11.0,11.0,10.81,0.0
2016,6,11,5,15,115.0,26.0,0.75,11.5,39.5,20.28,8.89
2016,6,11,5,30,230.0,41.0,0.7,12.0,68.0,35.38,21.61
2016,6,11,5,45,301.0,55.0,0.7,12.5,108.5,67.63,40.83
2016,6,11,6,0,372.0,69.0,0.7,13.0,149.0,107.89,69.56
2016,6,11,6,15,421.0,81.0,0.65,13.5,194.5,150.38,103.67
2016,6,11,6,30,470.0,93.0,0.6,14.0,240.0,198.31,143.74
2016,6,11,6,45,500.5,105.5,0.55,14.5,287.5,246.64,184.99
2016,6,11,7,0,531.0,118.0,0.5,15.0,335.0,298.07,228.04
2016,6,11,7,15,583.0,115.0,0.7,15.5,382.5,347.14,269.13
2016,6,11,7,30,635.0,112.0,0.9,16.0,430.0,399.92,312.59
2016,6,11,7,45,519.0,166.0,1.1,17.0,443.5,426.91,334.14
2016,6,11,8,0,403.0,220.0,1.3,18.0,457.0,442.46,345.19
2016,6,11,8,15,285.0,264.5,1.5,18.5,439.0,433.6,337.33
2016,6,11,8,30,167.0,309.0,1.7,19.0,421.0,412.76,319.43
2016,6,11,8,45,502.0,215.5,1.9,19.5,583.5,567.32,440.55
2016,6,11,9,0,837.0,122.0,2.1,20.0,746.0,743.79,570.75
2016,6,11,9,15,847.5,124.5,2.2,20.5,784.0,788.0,598.39
2016,6,11,9,30,858.0,127.0,2.3,21.0,822.0,828.28,624.16
2016,6,11,9,45,867.5,128.0,2.4,21.5,855.5,866.48,648.29
2016,6,11,10,0,877.0,129.0,2.5,22.0,889.0,902.62,670.84
2016,6,11,10,15,882.5,130.5,2.5,21.5,915.0,933.41,691.47
2016,6,11,10,30,888.0,132.0,2.5,21.0,941.0,961.58,710.41
2016,6,11,10,45,536.5,305.5,2.5,21.0,798.0,827.34,615.94
2016,6,11,11,0,185.0,479.0,2.5,21.0,655.0,662.46,491.17
2016,6,11,11,15,187.0,486.0,2.5,21.0,665.5,674.76,500.61
2016,6,11,11,30,189.0,493.0,2.5,21.0,676.0,686.32,508.32
2016,6,11,11,45,109.0,441.5,2.55,21.0,547.5,555.83,414.93
2016,6,11,12,0,29.0,390.0,2.6,21.0,419.0,418.07,313.84
2016,6,11,12,15,80.5,442.0,2.6,21.0,520.5,522.32,391.65
2016,6,11,12,30,132.0,494.0,2.6,21.0,622.0,631.79,469.84
2016,6,11,12,45,180.5,487.0,2.65,21.0,660.5,671.29,498.75
2016,6,11,13,0,229.0,480.0,2.7,21.0,699.0,709.07,526.72
2016,6,11,13,15,179.0,472.0,2.75,21.0,641.5,648.7,483.47
2016,6,11,13,30,129.0,464.0,2.8,21.0,584.0,589.29,440.87
2016,6,11,13,45,210.0,442.5,2.85,21.0,631.5,638.78,479.67
2016,6,11,14,0,291.0,421.0,2.9,21.0,679.0,688.12,517.16
2016,6,11,14,15,270.5,409.5,2.95,21.0,642.5,649.3,489.73
