Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,250.0,398.0,3.0,21.0,606.0,610.82,462.82
2016,6,11,14,45,356.0,343.0,3.15,21.0,625.0,631.34,482.11
2016,6,11,15,0,462.0,288.0,3.3,21.0,644.0,646.82,496.98
2016,6,11,15,15,416.5,288.0,3.4,21.0,595.5,593.7,458.01
2016,6,11,15,30,371.0,288.0,3.5,21.0,547.0,540.69,418.94
2016,6,11,15,45,302.5,280.5,3.6,21.0,483.0,471.58,366.93
2016,6,11,16,0,234.0,273.0,3.7,21.0,419.0,406.15,316.98
2016,6,11,16,15,270.0,243.5,3.7,20.5,398.0,386.03,302.84
2016,6,11,16,30,306.0,214.0,3.7,20.0,377.0,360.13,283.29
2016,6,11,16,45,482.5,155.0,3.7,19.5,382.5,364.96,286.45
2016,6,11,17,0,659.0,96.0,3.7,19.0,388.0,350.19,271.15
2016,6,11,17,15,620.5,90.0,3.65,18.5,337.5,294.51,223.54
2016,6,11,17,30,582.0,84.0,3.6,18.0,287.0,242.55,178.4
2016,6,11,17,45,523.5,77.5,3.55,18.0,237.5,189.59,132.89
2016,6,11,18,0,465.0,71.0,3.5,18.0,188.0,143.02,93.97
2016,6,11,18,15,390.5,60.5,3.4,17.5,143.5,96.8,58.62
2016,6,11,18,30,316.0,50.0,3.3,17.0,99.0,59.5,33.89
2016,6,11,18,45,211.0,36.0,3.25,16.5,63.5,27.66,17.68
2016,6,11,19,0,106.0,22.0,3.2,16.0,28.0,17.18,3.44
2016,6,11,19,15,53.0,11.0,3.2,15.5,14.0,10.81,0.0
2016,6,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,5.5,2.15,12.5,5.5,0.0,0.0
2016,6,12,5,0,0.0,11.0,2.3,13.0,11.0,10.81,0.0
2016,6,12,5,15,124.5,26.0,2.4,13.0,41.0,20.28,8.75
2016,6,12,5,30,249.0,41.0,2.5,13.0,71.0,35.49,21.44
2016,6,12,5,45,341.0,52.5,2.65,13.5,114.0,67.97,39.54
2016,6,12,6,0,433.0,64.0,2.8,14.0,157.0,111.34,69.68
2016,6,12,6,15,493.5,72.5,2.8,14.5,205.5,155.87,105.34
2016,6,12,6,30,554.0,81.0,2.8,15.0,254.0,207.16,148.76
2016,6,12,6,45,600.5,87.0,2.85,15.5,305.0,258.54,193.6
2016,6,12,7,0,647.0,93.0,2.9,16.0,356.0,314.68,242.19
2016,6,12,7,15,679.5,98.0,2.8,16.5,407.5,368.75,288.42
2016,6,12,7,30,712.0,103.0,2.7,17.0,459.0,425.54,335.5
2016,6,12,7,45,740.5,105.5,2.65,17.5,509.5,480.27,379.7
2016,6,12,8,0,769.0,108.0,2.6,18.0,560.0,537.22,424.15
2016,6,12,8,15,787.5,111.5,2.55,18.5,607.5,589.87,463.92
2016,6,12,8,30,806.0,115.0,2.5,19.0,655.0,642.7,502.53
2016,6,12,8,45,823.5,116.0,2.45,19.5,699.0,692.21,537.62
2016,6,12,9,0,841.0,117.0,2.4,20.0,743.0,741.23,569.78
2016,6,12,9,15,852.0,119.5,2.4,20.0,781.5,784.08,598.25
2016,6,12,9,30,863.0,122.0,2.4,20.0,820.0,826.96,626.44
2016,6,12,9,45,882.0,117.0,2.45,20.5,856.0,867.37,651.8
2016,6,12,10,0,901.0,112.0,2.5,21.0,892.0,906.28,675.87
2016,6,12,10,15,907.0,113.0,2.6,21.5,919.0,937.71,695.17
2016,6,12,10,30,913.0,114.0,2.7,22.0,946.0,966.47,712.66
2016,6,12,10,45,919.0,114.0,2.8,22.5,966.5,991.4,727.6
2016,6,12,11,0,925.0,114.0,2.9,23.0,987.0,1013.37,740.62
2016,6,12,11,15,927.0,114.5,3.0,23.0,999.5,1028.84,750.92
2016,6,12,11,30,929.0,115.0,3.1,23.0,1012.0,1041.04,759.23
2016,6,12,11,45,930.0,115.0,3.25,23.0,1017.5,1048.41,764.97
2016,6,12,12,0,931.0,115.0,3.4,23.0,1023.0,1052.42,768.65
2016,6,12,12,15,930.5,115.0,3.5,23.0,1020.5,1051.56,768.86
2016,6,12,12,30,930.0,115.0,3.6,23.0,1018.0,1047.33,767.0
2016,6,12,12,45,919.0,121.0,3.7,23.0,1005.0,1035.35,760.18
2016,6,12,13,0,908.0,127.0,3.8,23.0,992.0,1020.26,751.39
2016,6,12,13,15,904.0,126.0,3.9,23.0,975.0,1001.95,740.51
2016,6,12,13,30,900.0,125.0,4.0,23.0,958.0,980.59,727.59
2016,6,12,13,45,893.0,124.5,4.15,23.0,933.0,954.0,711.41
2016,6,12,14,0,886.0,124.0,4.3,23.0,908.0,924.73,693.29
2016,6,12,14,15,879.0,122.5,4.35,23.0,877.5,891.94,672.13
2016,6,12,14,30,872.0,121.0,4.4,23.0,847.0,856.79,649.21
2016,6,12,14,45,862.0,119.0,4.5,23.0,810.0,816.56,622.89
2016,6,12,15,0,852.0,117.0,4.6,23.0,773.0,774.56,595.1
2016,6,12,15,15,839.5,114.5,4.6,22.5,731.5,730.12,565.79
2016,6,12,15,30,827.0,112.0,4.6,22.0,690.0,682.8,533.44
2016,6,12,15,45,812.0,108.5,4.6,21.5,644.5,632.0,496.35
2016,6,12,16,0,797.0,105.0,4.6,21.0,599.0,580.83,457.9
2016,6,12,16,15,776.5,101.5,4.55,20.5,550.0,526.53,415.76
2016,6,12,16,30,756.0,98.0,4.5,20.0,501.0,472.9,372.89
2016,6,12,16,45,731.5,92.5,4.45,20.0,451.0,416.46,325.96
2016,6,12,17,0,707.0,87.0,4.4,20.0,401.0,360.64,278.39
2016,6,12,17,15,670.5,82.0,4.25,19.5,349.5,304.05,229.77
2016,6,12,17,30,634.0,77.0,4.1,19.0,298.0,250.89,183.27
2016,6,12,17,45,586.0,70.0,3.95,18.5,248.0,196.89,136.51
2016,6,12,18,0,538.0,63.0,3.8,18.0,198.0,148.07,95.13
2016,6,12,18,15,463.5,54.0,3.5,17.5,152.0,99.73,57.94
2016,6,12,18,30,389.0,45.0,3.2,17.0,106.0,59.84,31.79
2016,6,12,18,45,277.5,33.0,2.9,16.5,68.5,25.47,15.88
2016,6,12,19,0,166.0,21.0,2.6,16.0,31.0,16.34,3.43
2016,6,12,19,15,83.0,10.5,2.5,15.5,15.5,10.32,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,13,5,0,63.0,11.0,2.1,12.0,12.0,10.81,0.0
2016,6,13,5,15,187.5,24.0,2.15,12.0,43.0,18.63,7.61
2016,6,13,5,30,312.0,37.0,2.2,12.0,74.0,33.11,19.12
2016,6,13,5,45,400.5,47.0,2.25,12.5,118.0,67.17,36.96
2016,6,13,6,0,489.0,57.0,2.3,13.0,162.0,111.24,67.4
2016,6,13,6,15,547.5,64.0,2.15,13.5,211.0,157.08,104.39
2016,6,13,6,30,606.0,71.0,2.0,14.0,260.0,209.41,149.06
2016,6,13,6,45,377.5,118.5,1.95,15.0,243.5,222.62,169.92
2016,6,13,7,0,149.0,166.0,1.9,16.0,227.0,210.35,165.9
2016,6,13,7,15,255.5,175.5,1.8,16.5,296.5,271.81,214.48
2016,6,13,7,30,362.0,185.0,1.7,17.0,366.0,344.02,271.19
2016,6,13,7,45,588.5,138.0,1.6,18.0,468.0,435.3,341.88
2016,6,13,8,0,815.0,91.0,1.5,19.0,570.0,545.23,425.03
2016,6,13,8,15,832.0,93.5,1.6,19.5,617.5,598.12,464.39
2016,6,13,8,30,849.0,96.0,1.7,20.0,665.0,650.36,502.61
2016,6,13,8,45,865.5,97.0,1.85,21.0,709.5,700.71,537.14
2016,6,13,9,0,882.0,98.0,2.0,22.0,754.0,750.38,569.11
2016,6,13,9,15,892.0,99.5,2.25,22.0,793.0,794.6,599.82
2016,6,13,9,30,902.0,101.0,2.5,22.0,832.0,837.12,629.25
2016,6,13,9,45,910.5,102.5,2.75,22.5,865.5,876.47,655.12
2016,6,13,10,0,919.0,104.0,3.0,23.0,899.0,913.61,679.34
2016,6,13,10,15,924.5,105.0,3.2,23.0,926.0,945.11,700.66
2016,6,13,10,30,930.0,106.0,3.4,23.0,953.0,973.87,720.2
2016,6,13,10,45,935.5,105.5,3.6,23.5,973.5,998.22,735.41
2016,6,13,11,0,941.0,105.0,3.8,24.0,994.0,1019.53,748.65
2016,6,13,11,15,944.0,105.5,3.95,24.0,1007.0,1036.26,760.04
2016,6,13,11,30,947.0,106.0,4.1,24.0,1020.0,1049.67,769.38
2016,6,13,11,45,949.5,105.0,4.3,24.0,1026.0,1057.71,775.63
2016,6,13,12,0,952.0,104.0,4.5,24.0,1032.0,1062.33,779.75
2016,6,13,12,15,952.0,104.0,4.65,24.0,1030.0,1062.01,780.83
2016,6,13,12,30,952.0,104.0,4.8,24.0,1028.0,1058.23,779.87
2016,6,13,12,45,944.0,108.0,4.95,24.0,1017.0,1047.13,774.09
2016,6,13,13,0,936.0,112.0,5.1,24.0,1006.0,1032.76,766.18
2016,6,13,13,15,933.0,111.5,5.2,23.5,989.0,1015.54,757.47
2016,6,13,13,30,930.0,111.0,5.3,23.0,972.0,995.14,746.54
2016,6,13,13,45,924.5,110.5,5.45,23.0,947.5,969.33,730.71
2016,6,13,14,0,919.0,110.0,5.6,23.0,923.0,940.67,712.78
2016,6,13,14,15,912.5,109.0,5.6,22.5,892.5,907.93,692.35
2016,6,13,14,30,906.0,108.0,5.6,22.0,862.0,872.7,670.0
2016,6,13,14,45,897.5,106.0,5.6,21.5,825.5,832.56,643.9
2016,6,13,15,0,889.0,104.0,5.6,21.0,789.0,790.45,616.06
2016,6,13,15,15,877.5,102.0,5.55,20.5,747.5,744.39,584.76
2016,6,13,15,30,866.0,100.0,5.5,20.0,706.0,697.05,552.09
2016,6,13,15,45,854.5,95.5,5.45,20.0,660.5,646.15,513.29
2016,6,13,16,0,843.0,91.0,5.4,20.0,615.0,594.45,472.79
2016,6,13,16,15,823.0,88.0,5.3,19.5,565.0,538.98,429.05
2016,6,13,16,30,803.0,85.0,5.2,19.0,515.0,483.83,384.32
2016,6,13,16,45,781.0,80.5,5.1,18.5,464.0,427.11,337.07
2016,6,13,17,0,759.0,76.0,5.0,18.0,413.0,371.69,289.5
2016,6,13,17,15,724.5,71.5,4.9,17.5,360.5,313.63,238.83
2016,6,13,17,30,690.0,67.0,4.8,17.0,308.0,258.74,189.97
2016,6,13,17,45,642.5,61.0,4.7,16.5,257.0,201.56,139.66
2016,6,13,18,0,595.0,55.0,4.6,16.0,206.0,150.64,95.75
2016,6,13,18,15,522.0,48.0,4.45,15.5,159.0,101.15,57.1
2016,6,13,18,30,449.0,41.0,4.3,15.0,112.0,59.89,30.06
2016,6,13,18,45,332.5,31.0,4.15,14.5,73.0,23.99,14.8
2016,6,13,19,0,216.0,21.0,4.0,14.0,34.0,16.4,3.9
2016,6,13,19,15,108.0,10.5,4.0,13.5,17.0,10.32,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,6.0,2.85,10.0,6.5,0.0,0.0
2016,6,14,5,0,71.0,12.0,2.9,10.0,13.0,11.8,0.0
2016,6,14,5,15,210.0,24.0,2.95,10.0,45.5,18.87,7.82
2016,6,14,5,30,349.0,36.0,3.0,10.0,78.0,32.38,18.48
2016,6,14,5,45,440.5,45.0,3.1,10.5,123.0,67.69,36.34
2016,6,14,6,0,532.0,54.0,3.2,11.0,168.0,113.35,67.87
2016,6,14,6,15,590.0,60.0,3.2,11.5,218.0,160.51,106.4
2016,6,14,6,30,648.0,66.0,3.2,12.0,268.0,214.07,152.93
2016,6,14,6,45,688.5,71.0,3.2,12.5,320.0,267.8,201.17
2016,6,14,7,0,729.0,76.0,3.2,13.0,372.0,326.63,253.31
2016,6,14,7,15,757.5,80.0,3.2,13.5,424.0,382.26,302.09
2016,6,14,7,30,786.0,84.0,3.2,14.0,476.0,440.09,351.28
2016,6,14,7,45,808.0,87.0,3.2,14.5,526.5,495.58,397.17
2016,6,14,8,0,830.0,90.0,3.2,15.0,577.0,552.02,442.31
2016,6,14,8,15,846.0,92.5,3.3,15.5,624.5,604.76,483.51
2016,6,14,8,30,862.0,95.0,3.4,16.0,672.0,657.3,523.4
2016,6,14,8,45,875.5,97.0,3.5,16.5,716.0,707.15,559.53
2016,6,14,9,0,889.0,99.0,3.6,17.0,760.0,756.06,592.96
2016,6,14,9,15,898.5,100.5,3.7,17.5,798.5,800.18,622.48
2016,6,14,9,30,908.0,102.0,3.8,18.0,837.0,842.56,650.44
2016,6,14,9,45,919.0,101.5,3.9,18.5,871.0,882.23,676.21
2016,6,14,10,0,930.0,101.0,4.0,19.0,905.0,919.82,700.3
2016,6,14,10,15,935.0,102.0,4.1,19.0,932.0,951.21,721.33
2016,6,14,10,30,940.0,103.0,4.2,19.0,959.0,979.8,740.46
2016,6,14,10,45,945.5,102.5,4.35,19.5,979.5,1004.39,755.75
2016,6,14,11,0,951.0,102.0,4.5,20.0,1000.0,1025.93,769.26
2016,6,14,11,15,953.0,102.5,4.55,20.0,1012.5,1041.86,779.84
2016,6,14,11,30,955.0,103.0,4.6,20.0,1025.0,1054.43,788.31
2016,6,14,11,45,956.5,102.5,4.7,20.0,1030.5,1062.07,794.08
2016,6,14,12,0,958.0,102.0,4.8,20.0,1036.0,1066.27,797.68
2016,6,14,12,15,957.5,102.0,4.9,20.0,1034.0,1065.49,798.06
2016,6,14,12,30,957.0,102.0,5.0,20.0,1032.0,1061.25,796.23
2016,6,14,12,45,953.5,103.0,5.1,20.0,1021.5,1051.58,790.82
2016,6,14,13,0,950.0,104.0,5.2,20.0,1011.0,1038.54,783.2
2016,6,14,13,15,946.5,103.5,5.25,20.0,993.5,1020.68,771.94
2016,6,14,13,30,943.0,103.0,5.3,20.0,976.0,999.6,758.51
2016,6,14,13,45,939.5,101.0,5.4,20.0,952.0,973.89,742.23
2016,6,14,14,0,936.0,99.0,5.5,20.0,928.0,945.18,723.78
2016,6,14,14,15,929.0,98.0,5.5,19.5,897.0,911.57,702.53
2016,6,14,14,30,922.0,97.0,5.5,19.0,866.0,875.46,679.32
2016,6,14,14,45,915.0,94.5,5.55,19.0,829.5,835.52,652.08
2016,6,14,15,0,908.0,92.0,5.6,19.0,793.0,793.45,623.05
2016,6,14,15,15,897.0,90.0,5.55,18.5,751.0,747.06,591.26
2016,6,14,15,30,886.0,88.0,5.5,18.0,709.0,699.29,558.02
2016,6,14,15,45,872.5,85.5,5.5,17.5,663.0,648.28,520.45
2016,6,14,16,0,859.0,83.0,5.5,17.0,617.0,596.61,480.49
2016,6,14,16,15,841.0,80.0,5.4,16.5,567.5,541.57,436.49
2016,6,14,16,30,823.0,77.0,5.3,16.0,518.0,486.81,391.43
2016,6,14,16,45,799.0,73.5,5.25,16.0,467.0,428.81,341.91
2016,6,14,17,0,775.0,70.0,5.2,16.0,416.0,372.69,292.68
2016,6,14,17,15,742.0,66.5,5.1,15.0,363.5,315.28,242.38
2016,6,14,17,30,709.0,63.0,5.0,14.0,311.0,260.83,193.55
2016,6,14,17,45,659.5,58.0,4.95,13.5,260.0,204.42,143.18
2016,6,14,18,0,610.0,53.0,4.9,13.0,209.0,151.91,97.38
2016,6,14,18,15,539.0,46.5,4.75,12.5,161.5,102.23,57.94
2016,6,14,18,30,468.0,40.0,4.6,12.0,114.0,60.54,30.24
2016,6,14,18,45,346.0,30.5,4.5,11.5,74.5,23.93,15.0
2016,6,14,19,0,224.0,21.0,4.4,11.0,35.0,16.34,4.31
2016,6,14,19,15,112.0,10.5,4.3,10.5,17.5,10.32,0.0
2016,6,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.5,3.05,9.0,6.0,0.0,0.0
2016,6,15,5,0,47.0,11.0,3.1,9.0,12.0,10.81,0.0
2016,6,15,5,15,173.0,25.0,3.15,9.0,43.0,19.47,8.23
2016,6,15,5,30,299.0,39.0,3.2,9.0,74.0,34.59,20.93
2016,6,15,5,45,401.5,47.0,3.25,9.5,118.5,66.74,37.14
2016,6,15,6,0,504.0,55.0,3.3,10.0,163.0,110.55,67.0
2016,6,15,6,15,563.5,62.0,3.3,10.5,212.5,157.32,105.21
2016,6,15,6,30,623.0,69.0,3.3,11.0,262.0,210.68,151.53
2016,6,15,6,45,673.5,71.5,3.35,11.5,315.5,263.49,198.78
2016,6,15,7,0,724.0,74.0,3.4,12.0,369.0,322.46,251.07
2016,6,15,7,15,753.0,78.0,3.4,12.5,420.5,377.99,300.05
2016,6,15,7,30,782.0,82.0,3.4,13.0,472.0,435.78,349.51
2016,6,15,7,45,805.5,84.5,3.4,13.5,523.0,491.29,395.74
2016,6,15,8,0,829.0,87.0,3.4,14.0,574.0,547.92,441.36
2016,6,15,8,15,845.0,89.5,3.5,14.5,621.0,600.65,482.85
2016,6,15,8,30,861.0,92.0,3.6,15.0,668.0,653.13,522.99
2016,6,15,8,45,872.0,95.0,3.75,15.5,711.0,702.21,558.92
2016,6,15,9,0,883.0,98.0,3.9,16.0,754.0,750.16,592.12
2016,6,15,9,15,892.5,99.5,4.0,16.0,793.0,794.06,622.93
2016,6,15,9,30,902.0,101.0,4.1,16.0,832.0,836.24,652.29
2016,6,15,9,45,913.5,100.0,4.2,16.5,866.0,875.65,678.21
2016,6,15,10,0,925.0,99.0,4.3,17.0,900.0,913.03,702.43
2016,6,15,10,15,930.0,100.0,4.4,17.0,926.5,944.31,723.93
2016,6,15,10,30,935.0,101.0,4.5,17.0,953.0,972.81,743.55
2016,6,15,10,45,938.0,102.0,4.65,17.0,972.5,996.49,760.32
2016,6,15,11,0,941.0,103.0,4.8,17.0,992.0,1017.03,775.04
2016,6,15,11,15,943.5,103.5,4.9,17.0,1005.0,1033.36,786.54
2016,6,15,11,30,946.0,104.0,5.0,17.0,1018.0,1046.36,795.89
2016,6,15,11,45,949.0,103.0,5.1,17.5,1024.0,1054.98,800.79
2016,6,15,12,0,952.0,102.0,5.2,18.0,1030.0,1060.2,803.48
2016,6,15,12,15,952.0,102.0,5.25,18.0,1028.0,1059.98,803.72
2016,6,15,12,30,952.0,102.0,5.3,18.0,1026.0,1056.3,801.74
2016,6,15,12,45,947.0,104.0,5.35,18.0,1016.0,1046.25,795.5
2016,6,15,13,0,942.0,106.0,5.4,18.0,1006.0,1032.88,787.09
2016,6,15,13,15,939.5,105.5,5.4,18.0,989.5,1016.15,776.06
2016,6,15,13,30,937.0,105.0,5.4,18.0,973.0,996.2,762.86
2016,6,15,13,45,936.0,101.5,5.45,18.0,950.0,971.46,746.71
2016,6,15,14,0,935.0,98.0,5.5,18.0,927.0,943.62,728.35
2016,6,15,14,15,929.5,97.0,5.45,17.5,897.0,911.39,707.59
2016,6,15,14,30,924.0,96.0,5.4,17.0,867.0,876.57,684.84
2016,6,15,14,45,918.5,93.0,5.4,17.0,831.5,837.3,657.66
2016,6,15,15,0,913.0,90.0,5.4,17.0,796.0,795.79,628.66
2016,6,15,15,15,903.0,88.0,5.3,16.5,754.0,749.97,596.93
2016,6,15,15,30,893.0,86.0,5.2,16.0,712.0,702.67,563.72
2016,6,15,15,45,881.5,83.0,5.15,16.0,667.0,652.16,525.4
2016,6,15,16,0,870.0,80.0,5.1,16.0,622.0,600.79,484.58
2016,6,15,16,15,852.5,77.5,5.05,15.5,572.5,546.02,440.91
2016,6,15,16,30,835.0,75.0,5.0,15.0,523.0,491.46,396.07
2016,6,15,16,45,812.5,71.5,4.95,15.0,472.0,433.5,346.5
2016,6,15,17,0,790.0,68.0,4.9,15.0,421.0,377.26,297.05
2016,6,15,17,15,758.5,64.0,4.75,14.5,368.5,319.05,245.42
2016,6,15,17,30,727.0,60.0,4.6,14.0,316.0,263.63,195.26
2016,6,15,17,45,682.0,55.5,4.45,14.0,265.0,207.71,144.78
2016,6,15,18,0,637.0,51.0,4.3,14.0,214.0,156.55,99.72
2016,6,15,18,15,567.0,44.5,3.95,13.5,165.5,105.58,59.26
2016,6,15,18,30,497.0,38.0,3.6,13.0,117.0,60.87,29.29
2016,6,15,18,45,383.5,29.0,3.25,12.5,77.5,23.06,14.21
2016,6,15,19,0,270.0,20.0,2.9,12.0,38.0,15.34,3.93
2016,6,15,19,15,135.0,10.0,2.7,11.5,19.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,131.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,16,5,15,274.0,20.5,0.75,10.5,46.5,15.55,5.35
2016,6,16,5,30,417.0,30.0,0.9,11.0,79.0,26.97,13.73
2016,6,16,5,45,502.0,37.0,1.1,11.5,124.5,63.66,30.8
2016,6,16,6,0,587.0,44.0,1.3,12.0,170.0,111.29,63.39
2016,6,16,6,15,640.0,49.0,1.35,12.5,219.5,159.38,102.56
2016,6,16,6,30,693.0,54.0,1.4,13.0,269.0,213.31,149.31
2016,6,16,6,45,728.5,58.0,1.45,14.0,321.0,266.85,196.85
2016,6,16,7,0,764.0,62.0,1.5,15.0,373.0,323.84,246.58
2016,6,16,7,15,790.0,65.5,1.45,15.5,424.5,379.75,294.63
2016,6,16,7,30,816.0,69.0,1.4,16.0,476.0,438.23,343.0
2016,6,16,7,45,835.5,71.5,1.35,16.5,526.0,493.18,386.95
2016,6,16,8,0,855.0,74.0,1.3,17.0,576.0,548.78,429.66
2016,6,16,8,15,869.5,76.5,1.3,17.5,623.0,601.77,469.13
2016,6,16,8,30,884.0,79.0,1.3,18.0,670.0,654.39,506.97
2016,6,16,8,45,895.5,81.0,1.3,18.5,713.5,703.81,540.0
2016,6,16,9,0,907.0,83.0,1.3,19.0,757.0,752.1,570.69
2016,6,16,9,15,915.5,84.5,1.4,19.5,795.5,796.17,599.05
2016,6,16,9,30,924.0,86.0,1.5,20.0,834.0,838.39,625.87
2016,6,16,9,45,932.5,86.0,1.6,20.5,867.0,877.03,650.04
2016,6,16,10,0,941.0,86.0,1.7,21.0,900.0,913.4,672.54
2016,6,16,10,15,946.0,87.0,1.85,21.0,927.0,945.17,693.81
2016,6,16,10,30,951.0,88.0,2.0,21.0,954.0,974.11,713.29
2016,6,16,10,45,955.5,88.0,2.2,21.5,974.0,998.57,729.06
2016,6,16,11,0,960.0,88.0,2.4,22.0,994.0,1019.92,742.8
2016,6,16,11,15,962.0,88.5,2.55,22.0,1006.5,1036.08,754.13
2016,6,16,11,30,964.0,89.0,2.7,22.0,1019.0,1048.85,763.4
2016,6,16,11,45,965.0,89.0,2.85,22.0,1024.5,1056.67,769.58
2016,6,16,12,0,966.0,89.0,3.0,22.0,1030.0,1061.0,773.62
2016,6,16,12,15,965.0,89.0,3.15,22.0,1027.5,1059.82,774.19
2016,6,16,12,30,964.0,89.0,3.3,22.0,1025.0,1055.14,772.59
2016,6,16,12,45,961.5,89.0,3.45,22.0,1015.0,1045.5,767.79
2016,6,16,13,0,959.0,89.0,3.6,22.0,1005.0,1032.43,760.8
2016,6,16,13,15,956.0,88.5,3.65,22.0,988.0,1015.01,750.22
2016,6,16,13,30,953.0,88.0,3.7,22.0,971.0,994.32,737.53
2016,6,16,13,45,948.5,87.0,3.8,22.0,947.0,968.57,721.79
2016,6,16,14,0,944.0,86.0,3.9,22.0,923.0,939.85,703.96
2016,6,16,14,15,938.0,85.0,3.95,21.5,892.5,906.98,684.24
2016,6,16,14,30,932.0,84.0,4.0,21.0,862.0,871.52,662.51
2016,6,16,14,45,467.0,117.0,4.1,21.0,506.5,500.36,394.42
2016,6,16,15,0,2.0,150.0,4.2,21.0,151.0,147.03,111.6
2016,6,16,15,15,44.0,233.5,4.2,21.0,264.5,260.91,202.56
2016,6,16,15,30,86.0,317.0,4.2,21.0,378.0,369.49,286.68
2016,6,16,15,45,478.0,195.0,4.25,21.0,497.0,504.11,397.02
2016,6,16,16,0,870.0,73.0,4.3,21.0,616.0,594.37,468.95
2016,6,16,16,15,852.5,71.0,4.3,20.5,567.0,540.15,426.35
2016,6,16,16,30,835.0,69.0,4.3,20.0,518.0,486.14,383.21
2016,6,16,16,45,812.0,66.0,4.3,19.5,467.0,429.16,336.35
2016,6,16,17,0,789.0,63.0,4.3,19.0,416.0,372.58,288.32
2016,6,16,17,15,758.0,59.5,4.2,18.5,364.5,315.12,238.27
2016,6,16,17,30,727.0,56.0,4.1,18.0,313.0,260.37,189.53
2016,6,16,17,45,682.5,52.0,4.1,18.0,262.0,205.04,140.37
2016,6,16,18,0,638.0,48.0,4.1,18.0,211.0,154.41,96.4
2016,6,16,18,15,570.5,42.0,3.85,17.0,164.0,104.09,57.03
2016,6,16,18,30,503.0,36.0,3.6,16.0,117.0,61.42,29.04
2016,6,16,18,45,391.0,28.0,3.4,15.5,77.5,22.57,13.6
2016,6,16,19,0,279.0,20.0,3.2,15.0,38.0,15.3,4.02
2016,6,16,19,15,139.5,10.0,3.0,14.5,19.0,9.83,0.0
2016,6,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.0,0.9,12.0,6.5,0.0,0.0
2016,6,17,5,0,130.0,10.0,1.0,12.0,13.0,9.83,0.0
2016,6,17,5,15,267.0,20.0,1.0,12.5,45.0,15.11,4.86
2016,6,17,5,30,404.0,30.0,1.0,13.0,77.0,26.53,13.51
2016,6,17,5,45,488.0,36.5,1.0,13.5,121.0,61.93,29.66
2016,6,17,6,0,572.0,43.0,1.0,14.0,165.0,108.09,60.85
2016,6,17,6,15,624.0,48.0,0.85,14.5,214.0,155.12,98.72
2016,6,17,6,30,676.0,53.0,0.7,15.0,263.0,207.88,143.72
2016,6,17,6,45,713.0,56.5,0.6,16.0,314.0,260.39,189.26
2016,6,17,7,0,750.0,60.0,0.5,17.0,365.0,316.52,236.75
2016,6,17,7,15,776.0,63.0,0.55,17.5,415.5,371.15,282.85
2016,6,17,7,30,802.0,66.0,0.6,18.0,466.0,428.38,329.46
2016,6,17,7,45,822.5,68.5,0.7,19.0,515.5,483.09,372.29
2016,6,17,8,0,843.0,71.0,0.8,20.0,565.0,538.57,414.14
2016,6,17,8,15,857.5,73.0,0.95,20.5,611.5,590.47,453.22
2016,6,17,8,30,872.0,75.0,1.1,21.0,658.0,642.02,491.01
2016,6,17,8,45,884.0,76.5,1.25,21.5,701.0,690.76,524.49
2016,6,17,9,0,896.0,78.0,1.4,22.0,744.0,738.42,556.01
2016,6,17,9,15,905.0,79.5,1.5,22.0,782.5,782.46,585.31
2016,6,17,9,30,914.0,81.0,1.6,22.0,821.0,824.73,613.22
2016,6,17,9,45,913.0,87.0,1.75,22.5,851.5,861.17,636.4
2016,6,17,10,0,912.0,93.0,1.9,23.0,882.0,894.78,657.59
2016,6,17,10,15,917.5,94.5,2.0,23.0,909.0,926.74,678.39
2016,6,17,10,30,923.0,96.0,2.1,23.0,936.0,955.98,697.41
2016,6,17,10,45,925.5,97.0,2.25,23.5,955.5,979.01,711.59
2016,6,17,11,0,928.0,98.0,2.4,24.0,975.0,998.94,723.81
2016,6,17,11,15,930.5,98.5,2.5,24.0,987.5,1015.17,734.62
2016,6,17,11,30,933.0,99.0,2.6,24.0,1000.0,1028.13,743.45
2016,6,17,11,45,933.0,100.0,2.75,24.0,1005.5,1035.79,749.49
2016,6,17,12,0,933.0,101.0,2.9,24.0,1011.0,1040.06,753.47
2016,6,17,12,15,480.0,229.0,3.05,24.0,697.5,724.25,541.92
2016,6,17,12,30,27.0,357.0,3.2,24.0,384.0,382.44,284.83
2016,6,17,12,45,26.5,352.5,3.35,24.0,379.0,377.03,282.35
2016,6,17,13,0,26.0,348.0,3.5,24.0,374.0,371.47,278.55
2016,6,17,13,15,24.0,344.0,3.6,24.0,367.5,364.84,273.87
2016,6,17,13,30,22.0,340.0,3.7,24.0,361.0,353.41,265.68
2016,6,17,13,45,457.0,224.5,3.85,24.0,630.5,659.16,503.81
2016,6,17,14,0,892.0,109.0,4.0,24.0,900.0,916.73,685.66
2016,6,17,14,15,464.5,227.0,4.1,23.5,638.0,640.61,489.71
2016,6,17,14,30,37.0,345.0,4.2,23.0,376.0,371.73,281.66
2016,6,17,14,45,450.0,223.0,4.3,23.0,572.0,592.55,459.13
2016,6,17,15,0,863.0,101.0,4.4,23.0,768.0,769.46,591.59
2016,6,17,15,15,851.5,98.5,4.4,22.5,727.5,724.08,560.35
2016,6,17,15,30,840.0,96.0,4.4,22.0,687.0,677.47,529.03
2016,6,17,15,45,826.0,93.0,4.45,22.0,642.0,627.74,492.34
2016,6,17,16,0,812.0,90.0,4.5,22.0,597.0,577.69,454.08
2016,6,17,16,15,793.0,87.0,4.45,21.5,549.0,524.13,412.64
2016,6,17,16,30,774.0,84.0,4.4,21.0,501.0,471.04,370.32
2016,6,17,16,45,750.0,80.5,4.35,20.5,451.5,415.96,325.18
2016,6,17,17,0,726.0,77.0,4.3,20.0,402.0,362.41,279.92
2016,6,17,17,15,692.5,72.5,4.2,19.5,351.5,306.42,231.69
2016,6,17,17,30,659.0,68.0,4.1,19.0,301.0,252.31,184.22
2016,6,17,17,45,613.0,62.5,4.0,18.5,251.5,198.72,137.46
2016,6,17,18,0,567.0,57.0,3.9,18.0,202.0,150.03,95.77
2016,6,17,18,15,497.0,49.5,3.75,17.5,156.5,101.72,58.06
2016,6,17,18,30,427.0,42.0,3.6,17.0,111.0,61.29,31.18
2016,6,17,18,45,321.0,32.0,3.5,16.5,73.5,26.22,16.65
2016,6,17,19,0,215.0,22.0,3.4,16.0,36.0,17.16,5.37
2016,6,17,19,15,107.5,11.0,3.25,15.5,18.0,10.81,0.0
2016,6,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.0,1.75,10.5,6.5,0.0,0.0
2016,6,18,5,0,116.0,10.0,1.9,11.0,13.0,9.83,0.0
2016,6,18,5,15,254.0,20.5,2.0,11.5,45.0,15.59,5.12
2016,6,18,5,30,392.0,31.0,2.1,12.0,77.0,27.04,17.82
2016,6,18,5,45,476.5,38.0,2.25,12.5,121.0,62.19,30.49
2016,6,18,6,0,561.0,45.0,2.4,13.0,165.0,106.84,60.62
2016,6,18,6,15,614.5,50.5,2.45,13.5,214.0,155.41,100.08
2016,6,18,6,30,668.0,56.0,2.5,14.0,263.0,208.44,146.02
2016,6,18,6,45,705.0,60.0,2.6,15.0,314.0,260.99,192.78
2016,6,18,7,0,742.0,64.0,2.7,16.0,365.0,317.17,242.11
2016,6,18,7,15,769.0,67.5,2.65,16.5,416.0,372.28,290.01
2016,6,18,7,30,796.0,71.0,2.6,17.0,467.0,429.43,338.07
2016,6,18,7,45,816.0,73.5,2.6,17.5,516.5,484.25,382.91
2016,6,18,8,0,836.0,76.0,2.6,18.0,566.0,539.17,426.31
2016,6,18,8,15,852.0,78.5,2.55,18.5,613.0,592.16,466.65
2016,6,18,8,30,868.0,81.0,2.5,19.0,660.0,644.96,505.47
2016,6,18,8,45,879.5,83.0,2.45,19.5,703.5,693.71,538.97
2016,6,18,9,0,891.0,85.0,2.4,20.0,747.0,741.37,569.94
2016,6,18,9,15,900.5,86.5,2.3,20.5,785.5,785.63,597.57
2016,6,18,9,30,910.0,88.0,2.2,21.0,824.0,828.18,623.39
2016,6,18,9,45,913.0,92.0,2.1,21.5,856.0,865.84,645.36
2016,6,18,10,0,916.0,96.0,2.0,22.0,888.0,900.94,665.19
2016,6,18,10,15,921.5,97.0,1.9,22.5,915.0,932.53,682.34
2016,6,18,10,30,927.0,98.0,1.8,23.0,942.0,961.41,697.41
2016,6,18,10,45,931.5,98.5,1.7,23.5,962.5,985.96,709.46
2016,6,18,11,0,936.0,99.0,1.6,24.0,983.0,1007.46,719.4
2016,6,18,11,15,938.5,99.5,1.55,24.0,996.0,1023.85,728.19
2016,6,18,11,30,941.0,100.0,1.5,24.0,1009.0,1036.95,735.0
2016,6,18,11,45,942.5,100.0,1.45,24.5,1014.5,1045.19,737.46
2016,6,18,12,0,944.0,100.0,1.4,25.0,1020.0,1050.04,737.94
2016,6,18,12,15,943.5,100.0,1.45,25.0,1018.0,1049.47,738.37
2016,6,18,12,30,943.0,100.0,1.5,25.0,1016.0,1045.47,736.86
2016,6,18,12,45,944.0,98.0,1.6,25.0,1007.5,1037.53,733.8
2016,6,18,13,0,945.0,96.0,1.7,25.0,999.0,1026.17,728.66
2016,6,18,13,15,742.0,229.0,1.8,25.0,930.5,958.34,687.88
2016,6,18,13,30,539.0,362.0,1.9,25.0,862.0,884.4,637.3
2016,6,18,13,45,572.5,322.0,2.05,25.0,841.0,862.89,627.48
2016,6,18,14,0,606.0,282.0,2.2,25.0,820.0,838.39,614.82
2016,6,18,14,15,762.5,186.5,2.25,25.0,840.0,859.83,632.98
2016,6,18,14,30,919.0,91.0,2.3,25.0,860.0,868.61,639.97
2016,6,18,14,45,910.5,90.0,2.35,25.0,824.0,829.24,615.0
2016,6,18,15,0,902.0,89.0,2.4,25.0,788.0,787.86,588.77
2016,6,18,15,15,892.0,87.5,2.4,24.5,747.0,743.08,560.63
2016,6,18,15,30,882.0,86.0,2.4,24.0,706.0,696.85,530.98
2016,6,18,15,45,868.0,84.0,2.4,24.0,661.0,646.31,495.47
2016,6,18,16,0,854.0,82.0,2.4,24.0,616.0,595.14,457.61
2016,6,18,16,15,837.0,79.5,2.4,23.5,567.5,541.46,417.62
2016,6,18,16,30,820.0,77.0,2.4,23.0,519.0,487.95,376.35
2016,6,18,16,45,796.5,74.0,2.4,23.0,468.5,430.85,330.29
2016,6,18,17,0,773.0,71.0,2.4,23.0,418.0,375.55,284.25
2016,6,18,17,15,741.5,67.0,2.35,22.5,366.0,318.21,235.96
2016,6,18,17,30,710.0,63.0,2.3,22.0,314.0,263.66,188.88
2016,6,18,17,45,665.5,58.0,2.3,21.5,263.5,208.2,141.21
2016,6,18,18,0,621.0,53.0,2.3,21.0,213.0,157.46,98.27
2016,6,18,18,15,552.5,46.5,2.15,20.0,165.5,105.85,58.41
2016,6,18,18,30,484.0,40.0,2.0,19.0,118.0,63.31,30.57
2016,6,18,18,45,373.5,30.5,1.95,18.5,78.5,25.46,15.87
2016,6,18,19,0,263.0,21.0,1.9,18.0,39.0,16.17,4.84
2016,6,18,19,15,131.5,10.5,1.85,17.5,19.5,10.32,0.0
2016,6,18,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.5,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,19,5,0,117.0,11.0,1.0,15.0,13.0,10.81,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,46.0,16.58,5.52
2016,6,19,5,30,404.0,32.0,1.3,16.0,79.0,27.74,18.08
2016,6,19,5,45,492.0,39.0,1.5,16.5,124.0,63.7,30.8
2016,6,19,6,0,580.0,46.0,1.7,17.0,169.0,111.06,62.32
2016,6,19,6,15,634.5,51.5,1.75,17.5,219.5,159.37,100.79
2016,6,19,6,30,689.0,57.0,1.8,18.0,270.0,213.72,146.97
2016,6,19,6,45,728.5,60.5,1.85,18.5,322.5,267.64,194.28
2016,6,19,7,0,768.0,64.0,1.9,19.0,375.0,325.45,244.41
2016,6,19,7,15,795.0,67.5,1.85,19.5,427.0,381.96,292.49
2016,6,19,7,30,822.0,71.0,1.8,20.0,479.0,441.13,341.04
2016,6,19,7,45,843.5,73.0,1.8,21.0,530.5,496.9,384.79
2016,6,19,8,0,865.0,75.0,1.8,22.0,582.0,553.52,427.43
2016,6,19,8,15,880.5,77.0,1.6,22.5,629.5,607.12,465.94
2016,6,19,8,30,896.0,79.0,1.4,23.0,677.0,660.44,502.37
2016,6,19,8,45,909.0,80.5,1.25,23.5,721.5,710.98,534.23
2016,6,19,9,0,922.0,82.0,1.1,24.0,766.0,760.48,563.29
2016,6,19,9,15,931.0,83.5,0.9,24.5,805.0,805.61,587.64
2016,6,19,9,30,940.0,85.0,0.7,25.0,844.0,848.9,609.56
2016,6,19,9,45,948.5,85.0,0.5,26.0,878.0,888.18,626.56
2016,6,19,10,0,957.0,85.0,0.3,27.0,912.0,925.16,641.23
2016,6,19,10,15,962.0,86.0,0.35,27.0,939.5,957.49,660.29
2016,6,19,10,30,967.0,87.0,0.4,27.0,967.0,986.95,677.71
2016,6,19,10,45,970.0,88.0,0.45,27.5,987.0,1011.49,690.91
2016,6,19,11,0,973.0,89.0,0.5,28.0,1007.0,1032.8,702.28
2016,6,19,11,15,975.0,89.5,0.65,28.0,1020.5,1049.29,714.68
2016,6,19,11,30,977.0,90.0,0.8,28.0,1034.0,1062.35,725.18
2016,6,19,11,45,975.5,91.5,0.95,28.5,1039.0,1069.44,730.77
2016,6,19,12,0,974.0,93.0,1.1,29.0,1044.0,1072.98,734.26
2016,6,19,12,15,973.5,93.0,1.25,29.0,1041.5,1072.45,736.78
2016,6,19,12,30,973.0,93.0,1.4,29.0,1039.0,1068.4,737.15
2016,6,19,12,45,965.5,97.0,1.6,29.0,1028.0,1057.95,734.4
2016,6,19,13,0,958.0,101.0,1.8,29.0,1017.0,1044.15,729.39
2016,6,19,13,15,954.5,100.5,1.9,29.0,999.0,1026.42,720.44
2016,6,19,13,30,951.0,100.0,2.0,29.0,981.0,1005.44,709.43
2016,6,19,13,45,946.5,98.5,2.15,29.0,957.0,979.37,695.69
2016,6,19,14,0,942.0,97.0,2.3,29.0,933.0,950.33,679.82
2016,6,19,14,15,935.0,95.5,2.4,28.5,901.5,916.26,661.31
2016,6,19,14,30,928.0,94.0,2.5,28.0,870.0,879.67,640.81
2016,6,19,14,45,918.5,92.5,2.65,28.0,833.0,838.71,616.13
2016,6,19,15,0,909.0,91.0,2.8,28.0,796.0,795.79,589.65
2016,6,19,15,15,898.0,89.0,2.9,27.5,754.0,749.52,561.2
2016,6,19,15,30,887.0,87.0,3.0,27.0,712.0,701.86,531.15
2016,6,19,15,45,871.5,85.5,3.1,27.0,665.5,650.65,495.62
2016,6,19,16,0,856.0,84.0,3.2,27.0,619.0,598.94,457.72
2016,6,19,16,15,837.5,81.0,3.25,26.5,570.0,543.84,416.9
2016,6,19,16,30,819.0,78.0,3.3,26.0,521.0,488.67,374.6
2016,6,19,16,45,793.5,75.0,3.4,25.5,469.5,431.12,329.1
2016,6,19,17,0,768.0,72.0,3.5,25.0,418.0,375.18,283.29
2016,6,19,17,15,735.5,68.0,3.5,24.5,366.0,317.75,235.0
2016,6,19,17,30,703.0,64.0,3.5,24.0,314.0,263.23,188.04
2016,6,19,17,45,656.5,59.0,3.5,23.5,263.0,207.66,140.46
2016,6,19,18,0,610.0,54.0,3.5,23.0,212.0,155.64,96.71
2016,6,19,18,15,541.0,47.5,3.35,22.0,165.0,105.9,58.51
2016,6,19,18,30,472.0,41.0,3.2,21.0,118.0,63.91,31.09
2016,6,19,18,45,360.0,31.5,3.05,20.5,78.5,26.61,16.68
2016,6,19,19,0,248.0,22.0,2.9,20.0,39.0,17.09,5.5
2016,6,19,19,15,124.0,11.0,2.85,19.5,19.5,10.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.0,1.55,14.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,10.0,1.7,15.0,13.0,9.83,0.0
2016,6,20,5,15,255.0,20.5,1.8,15.5,45.0,15.66,4.75
2016,6,20,5,30,395.0,31.0,1.9,16.0,77.0,26.39,16.9
2016,6,20,5,45,482.0,38.5,2.05,16.5,121.5,62.19,30.0
2016,6,20,6,0,569.0,46.0,2.2,17.0,166.0,107.78,60.11
2016,6,20,6,15,623.0,51.5,2.25,17.5,215.5,156.85,99.25
2016,6,20,6,30,677.0,57.0,2.3,18.0,265.0,210.39,144.85
2016,6,20,6,45,715.0,60.5,2.4,19.0,317.0,263.19,191.07
2016,6,20,7,0,753.0,64.0,2.5,20.0,369.0,319.73,239.91
2016,6,20,7,15,780.0,67.5,2.6,20.5,420.5,375.41,287.71
2016,6,20,7,30,807.0,71.0,2.7,21.0,472.0,433.13,335.77
2016,6,20,7,45,827.5,73.5,2.8,22.0,522.0,488.79,380.13
2016,6,20,8,0,848.0,76.0,2.9,23.0,572.0,544.56,422.99
2016,6,20,8,15,863.0,78.5,2.9,23.5,619.5,597.56,462.89
2016,6,20,8,30,878.0,81.0,2.9,24.0,667.0,650.27,501.28
2016,6,20,8,45,890.5,82.5,2.95,25.0,710.5,699.69,534.25
2016,6,20,9,0,903.0,84.0,3.0,26.0,754.0,748.07,564.71
2016,6,20,9,15,912.0,86.0,3.0,26.5,793.0,792.99,593.06
2016,6,20,9,30,921.0,88.0,3.0,27.0,832.0,836.13,619.75
2016,6,20,9,45,913.0,98.5,3.0,27.5,861.5,871.58,640.93
2016,6,20,10,0,905.0,109.0,3.0,28.0,891.0,903.7,659.71
2016,6,20,10,15,911.0,110.0,3.0,28.5,918.5,935.52,678.14
2016,6,20,10,30,917.0,111.0,3.0,29.0,946.0,964.68,694.66
2016,6,20,10,45,922.5,111.5,3.0,29.5,967.0,990.05,708.65
2016,6,20,11,0,928.0,112.0,3.0,30.0,988.0,1012.44,720.71
2016,6,20,11,15,722.0,256.5,3.05,30.0,943.5,977.88,698.48
2016,6,20,11,30,516.0,401.0,3.1,30.0,899.0,926.53,659.28
2016,6,20,11,45,542.0,378.5,3.15,30.5,905.0,934.32,664.69
2016,6,20,12,0,568.0,356.0,3.2,31.0,911.0,940.04,668.34
2016,6,20,12,15,754.0,234.0,3.3,31.0,968.5,1003.95,714.12
2016,6,20,12,30,940.0,112.0,3.4,31.0,1026.0,1054.73,746.56
2016,6,20,12,45,942.0,109.5,3.5,31.0,1018.0,1047.42,742.52
2016,6,20,13,0,944.0,107.0,3.6,31.0,1010.0,1036.67,736.84
2016,6,20,13,15,941.0,106.5,3.7,30.5,993.5,1019.68,728.72
2016,6,20,13,30,938.0,106.0,3.8,30.0,977.0,999.46,718.53
2016,6,20,13,45,933.5,105.5,3.9,30.0,953.5,974.74,703.92
2016,6,20,14,0,929.0,105.0,4.0,30.0,930.0,947.07,687.34
2016,6,20,14,15,923.0,103.5,4.05,29.5,899.5,914.28,668.35
2016,6,20,14,30,917.0,102.0,4.1,29.0,869.0,878.94,647.44
2016,6,20,14,45,908.5,100.5,4.2,29.0,833.0,839.19,622.25
2016,6,20,15,0,900.0,99.0,4.3,29.0,797.0,797.43,595.4
2016,6,20,15,15,888.5,97.0,4.3,28.5,755.0,751.17,565.85
2016,6,20,15,30,877.0,95.0,4.3,28.0,713.0,703.57,534.89
2016,6,20,15,45,861.5,93.0,4.35,28.0,667.0,652.3,498.35
2016,6,20,16,0,846.0,91.0,4.4,28.0,621.0,600.53,459.87
2016,6,20,16,15,827.0,88.0,4.35,27.5,571.5,545.57,418.65
2016,6,20,16,30,808.0,85.0,4.3,27.0,522.0,490.79,376.28
2016,6,20,16,45,780.5,82.0,4.25,26.5,470.5,432.87,330.22
2016,6,20,17,0,753.0,79.0,4.2,26.0,419.0,376.78,284.2
2016,6,20,17,15,719.5,74.5,4.05,25.5,366.5,319.28,235.93
2016,6,20,17,30,686.0,70.0,3.9,25.0,314.0,263.6,188.26
2016,6,20,17,45,636.0,65.0,3.8,24.5,263.0,207.96,140.97
2016,6,20,18,0,586.0,60.0,3.7,24.0,212.0,157.63,98.95
2016,6,20,18,15,515.5,52.0,3.35,23.0,164.5,107.54,60.65
2016,6,20,18,30,445.0,44.0,3.0,22.0,117.0,65.41,32.96
2016,6,20,18,45,335.0,33.5,2.7,21.0,77.5,28.59,18.31
2016,6,20,19,0,225.0,23.0,2.4,20.0,38.0,18.03,6.26
2016,6,20,19,15,112.5,11.5,2.4,19.5,19.0,11.3,0.0
2016,6,20,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.8,15.5,6.0,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.8,16.0,12.0,9.83,0.0
2016,6,21,5,15,261.0,20.5,0.95,16.5,44.5,15.7,4.59
2016,6,21,5,30,402.0,31.0,1.1,17.0,77.0,26.08,16.56
2016,6,21,5,45,488.0,38.0,1.3,18.0,122.0,61.67,29.29
2016,6,21,6,0,574.0,45.0,1.5,19.0,167.0,108.39,59.9
2016,6,21,6,15,629.0,50.5,1.55,19.5,217.0,156.37,97.65
2016,6,21,6,30,684.0,56.0,1.6,20.0,267.0,210.44,143.13
2016,6,21,6,45,722.0,60.5,1.7,21.0,319.0,264.57,189.87
2016,6,21,7,0,760.0,65.0,1.8,22.0,371.0,322.46,239.13
2016,6,21,7,15,787.0,68.0,1.9,22.5,423.0,378.03,286.2
2016,6,21,7,30,814.0,71.0,2.0,23.0,475.0,435.61,333.48
2016,6,21,7,45,834.5,74.0,2.15,24.0,525.5,492.14,377.93
2016,6,21,8,0,855.0,77.0,2.3,25.0,576.0,548.78,420.9
2016,6,21,8,15,870.0,79.5,2.35,25.5,623.5,602.14,460.54
2016,6,21,8,30,885.0,82.0,2.4,26.0,671.0,655.19,498.72
2016,6,21,8,45,896.5,84.0,2.5,27.0,715.0,704.77,531.5
2016,6,21,9,0,908.0,86.0,2.6,28.0,759.0,753.21,561.73
2016,6,21,9,15,916.5,87.5,2.6,28.5,797.5,797.47,589.1
2016,6,21,9,30,925.0,89.0,2.6,29.0,836.0,839.9,614.83
2016,6,21,9,45,928.0,92.5,2.65,29.5,868.0,877.68,637.49
