Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,931.0,96.0,2.7,30.0,900.0,912.86,658.25
2016,6,21,10,15,936.0,97.0,2.75,30.0,927.0,944.55,677.96
2016,6,21,10,30,941.0,98.0,2.8,30.0,954.0,973.45,695.85
2016,6,21,10,45,942.0,100.5,2.85,30.5,973.0,997.14,709.02
2016,6,21,11,0,943.0,103.0,2.9,31.0,992.0,1017.62,720.18
2016,6,21,11,15,945.0,103.5,2.95,31.0,1005.0,1033.76,730.13
2016,6,21,11,30,947.0,104.0,3.0,31.0,1018.0,1046.58,738.11
2016,6,21,11,45,945.5,105.5,3.1,31.5,1022.5,1053.53,741.49
2016,6,21,12,0,944.0,107.0,3.2,32.0,1027.0,1057.04,742.85
2016,6,21,12,15,943.5,107.0,3.3,32.0,1025.0,1056.62,743.37
2016,6,21,12,30,943.0,107.0,3.4,32.0,1023.0,1052.78,741.87
2016,6,21,12,45,938.0,109.0,3.5,32.0,1013.0,1043.08,736.8
2016,6,21,13,0,933.0,111.0,3.6,32.0,1003.0,1030.09,729.73
2016,6,21,13,15,929.5,110.0,3.65,31.5,986.0,1012.32,720.8
2016,6,21,13,30,926.0,109.0,3.7,31.0,969.0,991.38,709.85
2016,6,21,13,45,921.0,108.5,3.8,31.0,945.5,966.49,695.2
2016,6,21,14,0,916.0,108.0,3.9,31.0,922.0,938.73,678.61
2016,6,21,14,15,909.5,106.5,4.0,30.5,891.5,905.9,659.91
2016,6,21,14,30,903.0,105.0,4.1,30.0,861.0,870.59,639.3
2016,6,21,14,45,893.5,104.0,4.2,30.0,825.0,831.05,614.27
2016,6,21,15,0,884.0,103.0,4.3,30.0,789.0,789.6,587.66
2016,6,21,15,15,873.0,101.0,4.4,29.5,748.0,744.35,559.19
2016,6,21,15,30,862.0,99.0,4.5,29.0,707.0,697.76,529.24
2016,6,21,15,45,848.0,96.0,4.6,28.5,661.5,647.13,494.27
2016,6,21,16,0,834.0,93.0,4.7,28.0,616.0,596.16,457.49
2016,6,21,16,15,815.5,90.0,4.75,27.5,567.0,541.82,416.83
2016,6,21,16,30,797.0,87.0,4.8,27.0,518.0,487.86,375.09
2016,6,21,16,45,775.0,82.5,4.85,26.5,467.5,431.47,330.15
2016,6,21,17,0,753.0,78.0,4.9,26.0,417.0,376.35,284.74
2016,6,21,17,15,720.0,73.5,4.8,25.0,365.5,319.01,236.82
2016,6,21,17,30,687.0,69.0,4.7,24.0,314.0,264.64,190.25
2016,6,21,17,45,643.5,63.0,4.6,23.5,263.5,208.27,141.8
2016,6,21,18,0,600.0,57.0,4.5,23.0,213.0,157.69,98.97
2016,6,21,18,15,531.0,50.0,4.2,22.0,166.0,107.91,60.57
2016,6,21,18,30,462.0,43.0,3.9,21.0,119.0,65.89,32.85
2016,6,21,18,45,355.5,33.0,3.6,20.5,79.5,28.55,18.33
2016,6,21,19,0,249.0,23.0,3.3,20.0,40.0,18.01,6.36
2016,6,21,19,15,124.5,11.5,3.15,19.5,20.0,11.3,0.0
2016,6,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,22,5,0,135.0,10.0,2.3,13.0,13.0,9.83,0.0
2016,6,22,5,15,286.5,20.0,2.4,13.5,46.5,15.27,4.22
2016,6,22,5,30,438.0,30.0,2.5,14.0,80.0,24.99,15.82
2016,6,22,5,45,527.0,37.0,2.65,14.5,126.5,64.27,30.73
2016,6,22,6,0,616.0,44.0,2.8,15.0,173.0,111.79,61.98
2016,6,22,6,15,669.5,49.0,2.85,15.5,224.0,161.32,101.77
2016,6,22,6,30,723.0,54.0,2.9,16.0,275.0,216.78,149.58
2016,6,22,6,45,760.5,57.0,3.0,17.0,328.0,271.43,198.09
2016,6,22,7,0,798.0,60.0,3.1,18.0,381.0,329.74,249.18
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.0,387.64,299.49
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,446.26,348.91
2016,6,22,7,45,868.5,68.5,3.3,19.5,538.0,502.91,395.41
2016,6,22,8,0,888.0,71.0,3.4,20.0,589.0,560.19,440.89
2016,6,22,8,15,902.0,73.5,3.45,20.5,637.5,614.55,482.62
2016,6,22,8,30,916.0,76.0,3.5,21.0,686.0,668.46,522.73
2016,6,22,8,45,926.5,78.0,3.55,22.0,730.0,718.74,556.57
2016,6,22,9,0,937.0,80.0,3.6,23.0,774.0,767.74,587.88
2016,6,22,9,15,945.5,81.5,3.65,23.5,813.0,813.17,617.26
2016,6,22,9,30,954.0,83.0,3.7,24.0,852.0,856.7,644.93
2016,6,22,9,45,958.5,85.0,3.75,24.5,885.5,895.25,668.87
2016,6,22,10,0,963.0,87.0,3.8,25.0,919.0,931.21,690.85
2016,6,22,10,15,968.0,88.0,3.85,25.5,946.5,963.85,710.43
2016,6,22,10,30,973.0,89.0,3.9,26.0,974.0,993.59,727.98
2016,6,22,10,45,976.0,90.0,3.95,26.5,994.0,1018.41,742.23
2016,6,22,11,0,979.0,91.0,4.0,27.0,1014.0,1039.97,754.36
2016,6,22,11,15,981.5,91.5,4.05,27.0,1027.5,1057.19,765.22
2016,6,22,11,30,984.0,92.0,4.1,27.0,1041.0,1070.96,773.98
2016,6,22,11,45,985.0,92.0,4.15,27.5,1047.0,1079.23,777.75
2016,6,22,12,0,986.0,92.0,4.2,28.0,1053.0,1083.94,779.38
2016,6,22,12,15,986.0,92.0,4.25,28.0,1051.5,1084.07,779.75
2016,6,22,12,30,986.0,92.0,4.3,28.0,1050.0,1080.62,777.98
2016,6,22,12,45,979.5,95.0,4.4,28.0,1039.5,1070.2,772.16
2016,6,22,13,0,973.0,98.0,4.5,28.0,1029.0,1056.36,764.23
2016,6,22,13,15,970.0,97.5,4.5,27.5,1012.0,1039.03,755.02
2016,6,22,13,30,967.0,97.0,4.5,27.0,995.0,1018.39,743.66
2016,6,22,13,45,962.5,96.5,4.55,27.0,971.0,993.12,728.07
2016,6,22,14,0,958.0,96.0,4.6,27.0,947.0,964.82,710.51
2016,6,22,14,15,952.0,94.5,4.6,26.5,916.0,931.3,690.52
2016,6,22,14,30,946.0,93.0,4.6,26.0,885.0,895.13,668.55
2016,6,22,14,45,938.0,91.5,4.6,26.0,848.5,854.87,642.22
2016,6,22,15,0,930.0,90.0,4.6,26.0,812.0,812.47,614.21
2016,6,22,15,15,919.5,88.5,4.55,25.5,770.0,766.32,584.18
2016,6,22,15,30,909.0,87.0,4.5,25.0,728.0,718.68,552.66
2016,6,22,15,45,895.5,84.5,4.5,25.0,682.0,666.82,515.68
2016,6,22,16,0,882.0,82.0,4.5,25.0,636.0,614.23,476.07
2016,6,22,16,15,864.5,79.5,4.45,24.5,586.0,558.95,434.07
2016,6,22,16,30,847.0,77.0,4.4,24.0,536.0,503.84,390.87
2016,6,22,16,45,823.5,74.0,4.35,23.5,484.0,445.34,343.71
2016,6,22,17,0,800.0,71.0,4.3,23.0,432.0,388.59,296.42
2016,6,22,17,15,768.0,67.0,4.2,22.0,379.0,329.56,246.62
2016,6,22,17,30,736.0,63.0,4.1,21.0,326.0,273.34,197.9
2016,6,22,17,45,689.5,58.5,4.0,20.5,274.0,216.34,148.29
2016,6,22,18,0,643.0,54.0,3.9,20.0,222.0,164.26,103.7
2016,6,22,18,15,574.5,47.5,3.75,19.0,173.0,111.18,62.13
2016,6,22,18,30,506.0,41.0,3.6,18.0,124.0,67.2,32.78
2016,6,22,18,45,392.5,32.0,3.45,17.5,83.0,28.23,14.62
2016,6,22,19,0,279.0,23.0,3.3,17.0,42.0,17.98,6.58
2016,6,22,19,15,139.5,11.5,3.25,16.5,21.0,11.3,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.0,2.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,128.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,6,23,5,15,277.5,20.0,2.55,12.5,45.0,15.31,4.08
2016,6,23,5,30,427.0,30.0,2.6,13.0,78.0,24.52,15.46
2016,6,23,5,45,516.0,36.5,2.65,13.5,124.0,62.63,29.99
2016,6,23,6,0,605.0,43.0,2.7,14.0,170.0,108.97,60.37
2016,6,23,6,15,658.0,48.0,2.8,14.5,220.5,157.76,99.64
2016,6,23,6,30,711.0,53.0,2.9,15.0,271.0,212.42,146.92
2016,6,23,6,45,749.0,56.5,3.05,16.0,323.5,267.01,195.52
2016,6,23,7,0,787.0,60.0,3.2,17.0,376.0,325.33,246.83
2016,6,23,7,15,813.0,63.0,3.3,17.5,428.5,382.83,297.08
2016,6,23,7,30,839.0,66.0,3.4,18.0,481.0,441.11,346.58
2016,6,23,7,45,858.5,68.5,3.5,19.0,531.5,497.25,392.23
2016,6,23,8,0,878.0,71.0,3.6,20.0,582.0,554.04,436.72
2016,6,23,8,15,892.5,73.0,3.7,20.5,630.0,607.73,478.24
2016,6,23,8,30,907.0,75.0,3.8,21.0,678.0,661.03,518.26
2016,6,23,8,45,918.0,77.0,3.9,22.0,722.0,711.28,552.5
2016,6,23,9,0,929.0,79.0,4.0,23.0,766.0,760.31,584.25
2016,6,23,9,15,938.0,80.5,4.05,23.5,805.5,805.85,613.94
2016,6,23,9,30,947.0,82.0,4.1,24.0,845.0,849.54,641.94
2016,6,23,9,45,949.5,86.0,4.2,24.5,878.0,888.26,666.42
2016,6,23,10,0,952.0,90.0,4.3,25.0,911.0,924.28,688.88
2016,6,23,10,15,957.0,91.0,4.35,25.5,938.5,956.65,708.46
2016,6,23,10,30,962.0,92.0,4.4,26.0,966.0,986.16,726.02
2016,6,23,10,45,965.5,93.0,4.5,26.5,987.0,1011.26,740.87
2016,6,23,11,0,969.0,94.0,4.6,27.0,1008.0,1033.17,753.61
2016,6,23,11,15,971.5,94.5,4.65,27.0,1021.5,1050.29,764.65
2016,6,23,11,30,974.0,95.0,4.7,27.0,1035.0,1064.0,773.58
2016,6,23,11,45,975.0,95.0,4.8,27.5,1041.0,1072.24,777.96
2016,6,23,12,0,976.0,95.0,4.9,28.0,1047.0,1076.96,780.16
2016,6,23,12,15,975.5,95.0,4.95,28.0,1045.0,1076.64,780.37
2016,6,23,12,30,975.0,95.0,5.0,28.0,1043.0,1072.77,778.41
2016,6,23,12,45,970.5,96.5,5.1,28.0,1032.5,1062.94,773.1
2016,6,23,13,0,966.0,98.0,5.2,28.0,1022.0,1049.68,765.63
2016,6,23,13,15,963.0,97.5,5.25,28.0,1005.0,1032.5,755.22
2016,6,23,13,30,960.0,97.0,5.3,28.0,988.0,1012.03,742.68
2016,6,23,13,45,956.0,95.5,5.4,28.0,964.0,986.4,727.06
2016,6,23,14,0,952.0,94.0,5.5,28.0,940.0,957.73,709.32
2016,6,23,14,15,945.0,93.0,5.55,27.5,909.0,924.05,689.15
2016,6,23,14,30,938.0,92.0,5.6,27.0,878.0,887.79,666.98
2016,6,23,14,45,930.5,90.0,5.65,27.0,841.0,847.73,640.59
2016,6,23,15,0,923.0,88.0,5.7,27.0,804.0,805.52,612.43
2016,6,23,15,15,912.0,86.0,5.7,26.5,762.0,758.8,581.73
2016,6,23,15,30,901.0,84.0,5.7,26.0,720.0,710.64,549.53
2016,6,23,15,45,888.0,81.5,5.7,25.5,674.0,659.48,513.61
2016,6,23,16,0,875.0,79.0,5.7,25.0,628.0,607.56,474.82
2016,6,23,16,15,857.5,76.5,5.6,24.5,578.5,552.64,432.35
2016,6,23,16,30,840.0,74.0,5.5,24.0,529.0,497.89,388.77
2016,6,23,16,45,819.5,70.0,5.45,23.5,478.0,440.75,342.11
2016,6,23,17,0,799.0,66.0,5.4,23.0,427.0,383.77,294.16
2016,6,23,17,15,768.5,62.5,5.25,22.0,375.0,325.81,244.68
2016,6,23,17,30,738.0,59.0,5.1,21.0,323.0,270.5,196.24
2016,6,23,17,45,699.5,53.5,4.95,20.5,272.0,214.26,146.64
2016,6,23,18,0,661.0,48.0,4.8,20.0,221.0,162.04,101.34
2016,6,23,18,15,595.5,42.5,4.5,19.0,172.5,110.79,60.93
2016,6,23,18,30,530.0,37.0,4.2,18.0,124.0,66.95,31.67
2016,6,23,18,45,424.0,29.0,3.95,17.5,83.5,26.06,12.47
2016,6,23,19,0,318.0,21.0,3.7,17.0,43.0,16.05,5.34
2016,6,23,19,15,159.0,10.5,3.6,16.5,21.5,10.32,0.0
2016,6,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,4.5,2.4,12.5,6.0,0.0,0.0
2016,6,24,5,0,125.0,9.0,2.6,13.0,12.0,8.85,0.0
2016,6,24,5,15,276.0,19.0,2.75,13.0,44.5,14.41,3.26
2016,6,24,5,30,427.0,29.0,2.9,13.0,77.0,23.16,14.27
2016,6,24,5,45,514.5,36.0,3.05,13.5,122.5,61.54,29.28
2016,6,24,6,0,602.0,43.0,3.2,14.0,168.0,108.04,59.75
2016,6,24,6,15,657.0,48.0,3.25,14.5,219.0,156.96,99.01
2016,6,24,6,30,712.0,53.0,3.3,15.0,270.0,211.97,146.54
2016,6,24,6,45,748.0,57.0,3.35,16.0,322.5,266.53,195.2
2016,6,24,7,0,784.0,61.0,3.4,17.0,375.0,324.6,246.35
2016,6,24,7,15,811.5,64.0,3.45,17.5,428.5,382.52,296.92
2016,6,24,7,30,839.0,67.0,3.5,18.0,482.0,441.39,346.86
2016,6,24,7,45,858.5,70.5,3.55,18.5,533.5,498.56,393.96
2016,6,24,8,0,878.0,74.0,3.6,19.0,585.0,556.38,440.03
2016,6,24,8,15,894.5,76.0,3.6,19.5,634.0,611.29,482.33
2016,6,24,8,30,911.0,78.0,3.6,20.0,683.0,666.0,523.16
2016,6,24,8,45,922.5,80.5,3.65,20.5,728.0,717.32,559.19
2016,6,24,9,0,934.0,83.0,3.7,21.0,773.0,767.46,592.7
2016,6,24,9,15,944.0,84.5,3.75,21.5,814.0,814.01,623.14
2016,6,24,9,30,954.0,86.0,3.8,22.0,855.0,858.77,651.92
2016,6,24,9,45,960.5,88.5,3.9,22.5,889.5,899.6,677.9
2016,6,24,10,0,967.0,91.0,4.0,23.0,924.0,937.97,701.97
2016,6,24,10,15,973.0,92.0,4.1,23.0,953.0,971.71,724.15
2016,6,24,10,30,979.0,93.0,4.2,23.0,982.0,1002.6,744.4
2016,6,24,10,45,982.5,94.0,4.3,23.5,1003.5,1028.11,759.61
2016,6,24,11,0,986.0,95.0,4.4,24.0,1025.0,1050.38,772.68
2016,6,24,11,15,989.0,95.5,4.45,24.0,1039.0,1068.29,784.14
2016,6,24,11,30,992.0,96.0,4.5,24.0,1053.0,1082.74,793.44
2016,6,24,11,45,993.0,97.0,4.6,24.5,1059.5,1092.19,798.5
2016,6,24,12,0,994.0,98.0,4.7,25.0,1066.0,1098.04,801.51
2016,6,24,12,15,994.0,98.0,4.75,25.0,1064.5,1098.27,802.11
2016,6,24,12,30,994.0,98.0,4.8,25.0,1063.0,1094.9,800.5
2016,6,24,12,45,988.0,100.5,4.9,25.5,1053.0,1084.5,793.28
2016,6,24,13,0,982.0,103.0,5.0,26.0,1043.0,1070.64,783.9
2016,6,24,13,15,979.0,102.5,5.05,26.0,1025.5,1053.28,773.44
2016,6,24,13,30,976.0,102.0,5.1,26.0,1008.0,1032.56,760.8
2016,6,24,13,45,972.0,100.5,5.15,26.0,984.0,1006.64,744.69
2016,6,24,14,0,968.0,99.0,5.2,26.0,960.0,977.62,726.47
2016,6,24,14,15,962.0,98.0,5.2,26.0,929.0,944.39,704.98
2016,6,24,14,30,956.0,97.0,5.2,26.0,898.0,908.48,681.57
2016,6,24,14,45,947.5,95.5,5.2,26.0,860.5,867.53,654.54
2016,6,24,15,0,939.0,94.0,5.2,26.0,823.0,824.45,625.81
2016,6,24,15,15,928.0,92.0,5.2,25.5,780.5,777.11,594.98
2016,6,24,15,30,917.0,90.0,5.2,25.0,738.0,728.28,562.6
2016,6,24,15,45,902.5,88.0,5.2,25.0,691.0,675.95,524.91
2016,6,24,16,0,888.0,86.0,5.2,25.0,644.0,622.93,484.66
2016,6,24,16,15,870.0,83.0,5.1,24.5,593.5,566.58,441.48
2016,6,24,16,30,852.0,80.0,5.0,24.0,543.0,510.42,397.16
2016,6,24,16,45,827.0,77.0,4.95,23.5,490.0,451.0,349.09
2016,6,24,17,0,802.0,74.0,4.9,23.0,437.0,393.43,301.0
2016,6,24,17,15,769.0,70.0,4.7,22.5,383.5,333.89,250.07
2016,6,24,17,30,736.0,66.0,4.5,22.0,330.0,277.27,200.59
2016,6,24,17,45,687.5,61.5,4.35,21.5,277.0,219.72,150.71
2016,6,24,18,0,639.0,57.0,4.2,21.0,224.0,165.86,104.86
2016,6,24,18,15,568.0,50.0,3.9,20.0,174.5,113.49,64.03
2016,6,24,18,30,497.0,43.0,3.6,19.0,125.0,69.14,34.37
2016,6,24,18,45,377.5,33.5,3.3,18.0,83.5,29.98,15.8
2016,6,24,19,0,258.0,24.0,3.0,17.0,42.0,18.93,7.38
2016,6,24,19,15,129.0,12.0,2.95,16.5,21.0,11.8,0.0
2016,6,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,5,15,197.0,16.0,1.35,13.5,38.0,11.71,1.38
2016,6,25,5,30,394.0,32.0,1.5,14.0,76.0,25.41,16.12
2016,6,25,5,45,488.5,39.5,1.7,15.0,122.0,61.18,29.79
2016,6,25,6,0,583.0,47.0,1.9,16.0,168.0,107.6,59.7
2016,6,25,6,15,640.0,53.0,1.95,16.5,219.5,158.29,99.82
2016,6,25,6,30,697.0,59.0,2.0,17.0,271.0,213.75,146.86
2016,6,25,6,45,738.0,62.5,2.1,18.0,324.5,268.4,194.62
2016,6,25,7,0,779.0,66.0,2.2,19.0,378.0,327.13,245.32
2016,6,25,7,15,807.0,69.5,2.4,20.0,431.5,384.6,294.29
2016,6,25,7,30,835.0,73.0,2.6,21.0,485.0,444.2,343.42
2016,6,25,7,45,856.5,75.5,2.85,22.0,537.0,501.85,389.61
2016,6,25,8,0,878.0,78.0,3.1,23.0,589.0,559.7,434.43
2016,6,25,8,15,893.5,80.5,3.25,23.5,637.5,614.55,476.19
2016,6,25,8,30,909.0,83.0,3.4,24.0,686.0,669.13,516.55
2016,6,25,8,45,921.5,84.5,3.55,25.0,731.0,720.07,551.16
2016,6,25,9,0,934.0,86.0,3.7,26.0,776.0,769.93,583.05
2016,6,25,9,15,943.0,88.0,3.75,26.5,816.0,816.26,612.69
2016,6,25,9,30,952.0,90.0,3.8,27.0,856.0,860.74,640.66
2016,6,25,9,45,955.5,93.5,3.9,27.5,889.5,900.04,665.06
2016,6,25,10,0,959.0,97.0,4.0,28.0,923.0,936.7,687.49
2016,6,25,10,15,964.0,98.0,4.0,28.0,951.0,969.36,707.96
2016,6,25,10,30,969.0,99.0,4.0,28.0,979.0,999.15,726.49
2016,6,25,10,45,972.5,100.0,4.05,28.5,999.5,1024.49,740.93
2016,6,25,11,0,976.0,101.0,4.1,29.0,1020.0,1046.62,753.29
2016,6,25,11,15,978.0,101.5,4.1,29.0,1034.0,1063.46,763.48
2016,6,25,11,30,980.0,102.0,4.1,29.0,1048.0,1076.84,771.56
2016,6,25,11,45,980.5,102.5,4.1,29.5,1053.5,1085.24,775.02
2016,6,25,12,0,981.0,103.0,4.1,30.0,1059.0,1090.08,776.35
2016,6,25,12,15,980.5,103.0,4.1,30.0,1057.0,1089.86,776.16
2016,6,25,12,30,980.0,103.0,4.1,30.0,1055.0,1086.08,773.87
2016,6,25,12,45,977.5,103.0,4.2,30.0,1045.5,1076.77,768.87
2016,6,25,13,0,975.0,103.0,4.3,30.0,1036.0,1063.97,761.74
2016,6,25,13,15,972.0,102.5,4.3,30.0,1019.0,1046.75,751.23
2016,6,25,13,30,969.0,102.0,4.3,30.0,1002.0,1026.2,738.66
2016,6,25,13,45,963.5,101.5,4.35,30.0,977.5,1000.09,722.81
2016,6,25,14,0,958.0,101.0,4.4,30.0,953.0,970.97,704.98
2016,6,25,14,15,951.0,100.0,4.4,29.5,922.0,937.18,685.11
2016,6,25,14,30,944.0,99.0,4.4,29.0,891.0,900.8,663.34
2016,6,25,14,45,935.0,97.5,4.45,29.0,853.5,859.87,637.19
2016,6,25,15,0,926.0,96.0,4.5,29.0,816.0,816.88,609.37
2016,6,25,15,15,915.0,94.0,4.5,28.5,773.5,770.07,579.56
2016,6,25,15,30,904.0,92.0,4.5,28.0,731.0,721.79,548.26
2016,6,25,15,45,889.0,90.0,4.5,28.0,684.0,669.71,511.43
2016,6,25,16,0,874.0,88.0,4.5,28.0,637.0,617.03,472.28
2016,6,25,16,15,855.5,85.0,4.45,27.5,587.0,561.07,430.41
2016,6,25,16,30,837.0,82.0,4.4,27.0,537.0,505.05,387.21
2016,6,25,16,45,813.0,78.5,4.4,26.5,484.5,446.69,340.9
2016,6,25,17,0,789.0,75.0,4.4,26.0,432.0,389.73,294.2
2016,6,25,17,15,755.5,71.0,4.25,25.0,379.0,330.7,245.06
2016,6,25,17,30,722.0,67.0,4.1,24.0,326.0,274.65,197.18
2016,6,25,17,45,676.5,61.5,3.95,23.5,274.0,217.56,148.12
2016,6,25,18,0,631.0,56.0,3.8,23.0,222.0,163.86,102.73
2016,6,25,18,15,561.5,49.5,3.4,22.0,173.0,112.56,62.99
2016,6,25,18,30,492.0,43.0,3.0,21.0,124.0,69.08,34.13
2016,6,25,18,45,381.5,33.0,2.65,20.0,83.0,29.76,15.32
2016,6,25,19,0,271.0,23.0,2.3,19.0,42.0,17.93,6.65
2016,6,25,19,15,135.5,11.5,2.2,18.5,21.0,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,5,15,201.0,15.5,1.05,15.5,37.5,11.31,0.85
2016,6,26,5,30,402.0,31.0,1.2,16.0,75.0,24.05,14.79
2016,6,26,5,45,490.5,39.0,1.35,17.0,120.5,60.3,28.9
2016,6,26,6,0,579.0,47.0,1.5,18.0,166.0,106.53,58.52
2016,6,26,6,15,635.0,52.5,1.55,18.5,216.5,156.3,97.49
2016,6,26,6,30,691.0,58.0,1.6,19.0,267.0,210.73,143.23
2016,6,26,6,45,691.0,63.5,1.7,19.5,306.0,255.51,184.14
2016,6,26,7,0,691.0,69.0,1.8,20.0,345.0,299.88,224.22
2016,6,26,7,15,757.0,71.0,1.85,20.5,411.5,365.9,279.04
2016,6,26,7,30,823.0,73.0,1.9,21.0,478.0,438.16,337.37
2016,6,26,7,45,844.0,76.0,2.0,22.0,529.5,495.45,382.52
2016,6,26,8,0,865.0,79.0,2.1,23.0,581.0,552.91,426.23
2016,6,26,8,15,880.5,81.5,2.15,23.5,629.5,607.17,466.73
2016,6,26,8,30,896.0,84.0,2.2,24.0,678.0,661.16,505.75
2016,6,26,8,45,908.5,86.0,2.25,25.0,722.5,712.07,539.51
2016,6,26,9,0,921.0,88.0,2.3,26.0,767.0,761.92,570.42
2016,6,26,9,15,930.0,89.5,2.35,26.5,806.5,807.27,598.8
2016,6,26,9,30,939.0,91.0,2.4,27.0,846.0,850.8,625.59
2016,6,26,9,45,948.5,91.0,2.5,28.0,881.0,891.17,649.07
2016,6,26,10,0,958.0,91.0,2.6,29.0,916.0,929.32,670.77
2016,6,26,10,15,963.0,92.0,2.7,29.0,943.5,962.01,691.46
2016,6,26,10,30,968.0,93.0,2.8,29.0,971.0,991.83,710.33
2016,6,26,10,45,972.0,93.0,2.9,29.5,992.0,1016.66,724.6
2016,6,26,11,0,976.0,93.0,3.0,30.0,1013.0,1038.3,736.88
2016,6,26,11,15,978.0,93.5,3.1,30.0,1026.5,1055.19,747.72
2016,6,26,11,30,980.0,94.0,3.2,30.0,1040.0,1068.64,756.53
2016,6,26,11,45,981.0,94.5,3.3,30.5,1045.5,1077.59,761.1
2016,6,26,12,0,982.0,95.0,3.4,31.0,1051.0,1082.99,763.56
2016,6,26,12,15,981.5,94.5,3.5,31.0,1049.5,1082.31,763.9
2016,6,26,12,30,981.0,94.0,3.6,31.0,1048.0,1078.07,762.13
2016,6,26,12,45,968.5,101.0,3.75,31.5,1035.5,1065.97,754.36
2016,6,26,13,0,956.0,108.0,3.9,32.0,1023.0,1050.58,744.59
2016,6,26,13,15,953.0,107.5,4.05,31.5,1006.0,1033.67,736.88
2016,6,26,13,30,950.0,107.0,4.2,31.0,989.0,1013.5,727.01
2016,6,26,13,45,944.5,106.0,4.35,31.0,964.5,987.32,711.69
2016,6,26,14,0,939.0,105.0,4.5,31.0,940.0,958.2,694.35
2016,6,26,14,15,932.0,103.5,4.55,31.0,909.0,924.46,673.36
2016,6,26,14,30,925.0,102.0,4.6,31.0,878.0,888.18,650.55
2016,6,26,14,45,915.5,101.0,4.7,31.0,841.0,848.02,625.26
2016,6,26,15,0,906.0,100.0,4.8,31.0,804.0,805.88,598.43
2016,6,26,15,15,894.0,98.0,4.85,30.5,762.0,759.13,568.95
2016,6,26,15,30,882.0,96.0,4.9,30.0,720.0,711.05,538.0
2016,6,26,15,45,866.0,94.0,4.95,30.0,673.5,659.29,501.42
2016,6,26,16,0,850.0,92.0,5.0,30.0,627.0,607.06,462.77
2016,6,26,16,15,831.0,89.0,4.95,29.5,577.0,551.96,421.58
2016,6,26,16,30,812.0,86.0,4.9,29.0,527.0,496.96,379.22
2016,6,26,16,45,785.5,82.5,4.85,28.5,475.0,438.72,333.14
2016,6,26,17,0,759.0,79.0,4.8,28.0,423.0,382.19,287.0
2016,6,26,17,15,725.0,74.5,4.55,27.0,370.5,324.07,238.85
2016,6,26,17,30,691.0,70.0,4.3,26.0,318.0,269.01,192.16
2016,6,26,17,45,644.5,64.5,4.05,25.5,267.0,212.04,143.74
2016,6,26,18,0,598.0,59.0,3.8,25.0,216.0,161.17,101.11
2016,6,26,18,15,528.0,51.5,3.35,24.0,168.0,110.64,62.32
2016,6,26,18,30,458.0,44.0,2.9,23.0,120.0,68.01,34.06
2016,6,26,18,45,349.5,33.5,2.5,22.5,80.0,30.05,15.5
2016,6,26,19,0,241.0,23.0,2.1,22.0,40.0,17.92,6.52
2016,6,26,19,15,120.5,11.5,2.05,21.0,20.0,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.0,1.3,16.5,36.5,10.91,0.33
2016,6,27,5,30,389.0,30.0,1.5,17.0,73.0,22.64,13.49
2016,6,27,5,45,477.5,38.0,1.7,18.0,117.5,58.1,27.53
2016,6,27,6,0,566.0,46.0,1.9,19.0,162.0,103.52,56.41
2016,6,27,6,15,622.0,51.5,1.95,19.5,212.0,152.49,94.58
2016,6,27,6,30,678.0,57.0,2.0,20.0,262.0,206.15,139.57
2016,6,27,6,45,716.0,61.5,2.05,20.5,314.0,259.83,186.37
2016,6,27,7,0,754.0,66.0,2.1,21.0,366.0,317.29,235.99
2016,6,27,7,15,781.5,69.5,2.25,22.0,418.0,373.21,283.26
2016,6,27,7,30,809.0,73.0,2.4,23.0,470.0,431.24,330.71
2016,6,27,7,45,828.0,76.0,2.6,24.0,520.0,486.83,374.88
2016,6,27,8,0,847.0,79.0,2.8,25.0,570.0,542.42,417.56
2016,6,27,8,15,862.5,81.5,2.9,26.0,617.5,595.82,456.89
2016,6,27,8,30,878.0,84.0,3.0,27.0,665.0,649.0,494.72
2016,6,27,8,45,888.0,87.0,3.1,28.0,708.5,698.44,527.91
2016,6,27,9,0,898.0,90.0,3.2,29.0,752.0,746.65,558.16
2016,6,27,9,15,907.0,92.0,3.15,29.5,791.0,791.64,586.05
2016,6,27,9,30,916.0,94.0,3.1,30.0,830.0,834.86,612.28
2016,6,27,9,45,911.0,102.5,3.05,30.5,860.0,870.95,633.34
2016,6,27,10,0,906.0,111.0,3.0,31.0,890.0,903.94,652.12
2016,6,27,10,15,911.5,112.0,2.95,31.0,917.5,935.65,671.2
2016,6,27,10,30,917.0,113.0,2.9,31.0,945.0,964.68,688.43
2016,6,27,10,45,919.5,115.0,2.85,31.5,965.0,989.05,701.21
2016,6,27,11,0,922.0,117.0,2.8,32.0,985.0,1010.33,711.98
2016,6,27,11,15,924.0,117.5,2.8,32.0,998.0,1026.46,721.42
2016,6,27,11,30,926.0,118.0,2.8,32.0,1011.0,1039.32,728.94
2016,6,27,11,45,925.5,119.5,2.85,32.5,1016.5,1047.4,732.57
2016,6,27,12,0,925.0,121.0,2.9,33.0,1022.0,1052.11,734.25
2016,6,27,12,15,924.5,121.0,3.05,33.0,1020.5,1051.96,735.43
2016,6,27,12,30,924.0,121.0,3.2,33.0,1019.0,1048.46,734.62
2016,6,27,12,45,924.0,119.5,3.35,33.0,1010.0,1040.62,731.16
2016,6,27,13,0,924.0,118.0,3.5,33.0,1001.0,1029.43,725.65
2016,6,27,13,15,920.0,117.0,3.65,33.0,984.0,1011.56,715.92
2016,6,27,13,30,916.0,116.0,3.8,33.0,967.0,990.56,704.19
2016,6,27,13,45,909.0,116.0,3.95,33.0,943.0,964.75,689.3
2016,6,27,14,0,902.0,116.0,4.1,33.0,919.0,936.18,672.51
2016,6,27,14,15,895.0,114.5,4.2,32.5,888.5,903.49,653.96
2016,6,27,14,30,888.0,113.0,4.3,32.0,858.0,868.38,633.54
2016,6,27,14,45,877.5,112.0,4.45,32.0,821.5,828.66,608.68
2016,6,27,15,0,867.0,111.0,4.6,32.0,785.0,787.14,582.27
2016,6,27,15,15,854.5,108.5,4.65,31.5,743.5,741.05,553.19
2016,6,27,15,30,842.0,106.0,4.7,31.0,702.0,693.77,522.85
2016,6,27,15,45,826.0,103.5,4.8,31.0,656.0,643.98,487.51
2016,6,27,16,0,810.0,101.0,4.9,31.0,610.0,592.77,449.97
2016,6,27,16,15,790.0,97.5,4.85,30.5,561.5,538.22,409.41
2016,6,27,16,30,770.0,94.0,4.8,30.0,513.0,484.23,368.06
2016,6,27,16,45,743.0,90.0,4.8,29.5,462.0,427.38,323.42
2016,6,27,17,0,716.0,86.0,4.8,29.0,411.0,371.39,278.12
2016,6,27,17,15,681.0,81.0,4.6,28.5,360.0,314.56,230.96
2016,6,27,17,30,646.0,76.0,4.4,28.0,309.0,260.93,185.58
2016,6,27,17,45,597.5,70.0,4.2,27.5,258.5,206.61,139.96
2016,6,27,18,0,549.0,64.0,4.0,27.0,208.0,157.47,99.34
2016,6,27,18,15,478.5,55.5,3.45,26.0,161.5,108.6,62.24
2016,6,27,18,30,408.0,47.0,2.9,25.0,115.0,67.72,35.17
2016,6,27,18,45,303.5,35.5,2.4,24.0,76.5,31.57,16.87
2016,6,27,19,0,199.0,24.0,1.9,23.0,38.0,18.89,7.15
2016,6,27,19,15,99.5,12.0,1.8,22.5,19.0,11.8,0.0
2016,6,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,132.5,18.0,0.8,18.5,32.0,13.89,1.52
2016,6,28,5,30,265.0,36.0,0.8,19.0,64.0,27.69,17.55
2016,6,28,5,45,357.5,46.5,0.85,19.5,106.0,59.08,31.99
2016,6,28,6,0,450.0,57.0,0.9,20.0,148.0,100.54,58.56
2016,6,28,6,15,510.0,65.0,0.85,20.5,196.0,144.67,92.19
2016,6,28,6,30,570.0,73.0,0.8,21.0,244.0,195.53,133.57
2016,6,28,6,45,615.5,78.0,0.75,22.0,295.0,246.01,175.66
2016,6,28,7,0,661.0,83.0,0.7,23.0,346.0,301.15,220.96
2016,6,28,7,15,692.0,88.0,0.55,24.0,397.0,355.1,263.97
2016,6,28,7,30,723.0,93.0,0.4,25.0,448.0,411.65,306.91
2016,6,28,7,45,747.0,97.0,0.3,26.0,497.5,466.79,347.04
2016,6,28,8,0,771.0,101.0,0.2,27.0,547.0,522.39,385.53
2016,6,28,8,15,789.0,104.5,0.2,27.5,594.0,574.97,421.94
2016,6,28,8,30,807.0,108.0,0.2,28.0,641.0,627.72,457.17
2016,6,28,8,45,820.5,111.0,0.25,29.0,684.5,676.79,488.42
2016,6,28,9,0,834.0,114.0,0.3,30.0,728.0,725.11,517.05
2016,6,28,9,15,844.5,116.0,0.45,30.5,766.5,767.35,543.45
2016,6,28,9,30,855.0,118.0,0.6,31.0,805.0,809.52,569.71
2016,6,28,9,45,877.0,112.0,0.75,31.5,842.0,851.6,595.69
2016,6,28,10,0,899.0,106.0,0.9,32.0,879.0,892.44,620.65
2016,6,28,10,15,904.5,107.0,1.05,32.0,905.5,924.0,641.05
2016,6,28,10,30,910.0,108.0,1.2,32.0,932.0,952.9,659.9
2016,6,28,10,45,911.5,110.0,1.4,32.0,952.0,976.23,676.11
2016,6,28,11,0,913.0,112.0,1.6,32.0,972.0,996.46,690.44
2016,6,28,11,15,915.5,113.0,1.7,32.0,985.0,1013.49,701.5
2016,6,28,11,30,918.0,114.0,1.8,32.0,998.0,1027.32,710.7
2016,6,28,11,45,917.0,115.0,1.95,32.5,1003.5,1034.38,715.09
2016,6,28,12,0,916.0,116.0,2.1,33.0,1009.0,1038.1,717.53
2016,6,28,12,15,916.0,116.0,2.25,32.5,1007.5,1038.5,720.91
2016,6,28,12,30,916.0,116.0,2.4,32.0,1006.0,1035.57,722.31
2016,6,28,12,45,899.0,126.0,2.55,32.0,992.5,1022.47,715.97
2016,6,28,13,0,882.0,136.0,2.7,32.0,979.0,1006.37,707.79
2016,6,28,13,15,878.5,135.0,2.85,32.0,963.0,989.63,699.14
2016,6,28,13,30,875.0,134.0,3.0,32.0,947.0,969.88,688.5
2016,6,28,13,45,872.0,131.5,3.15,32.0,924.5,946.19,675.24
2016,6,28,14,0,869.0,129.0,3.3,32.0,902.0,919.67,660.03
2016,6,28,14,15,862.0,127.5,3.4,31.5,873.0,887.92,642.25
2016,6,28,14,30,855.0,126.0,3.5,31.0,844.0,853.84,622.68
2016,6,28,14,45,848.0,123.0,3.65,31.0,809.0,816.09,599.36
2016,6,28,15,0,841.0,120.0,3.8,31.0,774.0,776.37,574.36
2016,6,28,15,15,829.0,117.5,3.85,30.5,733.5,733.23,547.37
2016,6,28,15,30,817.0,115.0,3.9,30.0,693.0,687.0,517.57
2016,6,28,15,45,804.0,111.0,3.95,30.0,649.0,637.68,482.33
2016,6,28,16,0,791.0,107.0,4.0,30.0,605.0,587.76,445.78
2016,6,28,16,15,771.0,103.5,3.95,29.5,557.0,534.1,406.09
2016,6,28,16,30,751.0,100.0,3.9,29.0,509.0,481.02,365.64
2016,6,28,16,45,728.0,94.5,3.9,28.5,459.0,425.44,322.15
2016,6,28,17,0,705.0,89.0,3.9,28.0,409.0,370.31,277.68
2016,6,28,17,15,670.5,84.0,3.75,27.5,358.0,314.2,231.27
2016,6,28,17,30,636.0,79.0,3.6,27.0,307.0,261.25,186.53
2016,6,28,17,45,590.5,72.0,3.5,26.5,257.5,207.18,141.07
2016,6,28,18,0,545.0,65.0,3.4,26.0,208.0,157.97,100.25
2016,6,28,18,15,475.0,56.5,3.15,25.0,161.5,109.34,63.22
2016,6,28,18,30,405.0,48.0,2.9,24.0,115.0,68.66,36.14
2016,6,28,18,45,302.0,36.0,2.65,23.0,76.5,32.17,17.37
2016,6,28,19,0,199.0,24.0,2.4,22.0,38.0,18.89,7.19
2016,6,28,19,15,99.5,12.0,2.3,21.5,19.0,11.8,0.0
2016,6,28,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,29,5,15,178.0,15.5,2.25,15.0,34.5,11.42,0.0
2016,6,29,5,30,356.0,31.0,2.3,15.0,69.0,23.6,14.35
2016,6,29,5,45,452.5,39.0,2.4,15.5,113.5,56.6,27.69
2016,6,29,6,0,549.0,47.0,2.5,16.0,158.0,101.35,56.11
2016,6,29,6,15,606.5,52.5,2.55,16.5,208.0,148.17,92.77
2016,6,29,6,30,664.0,58.0,2.6,17.0,258.0,202.6,138.84
2016,6,29,6,45,707.5,62.0,2.7,18.0,310.5,256.51,185.94
2016,6,29,7,0,751.0,66.0,2.8,19.0,363.0,314.81,236.41
2016,6,29,7,15,779.0,69.5,2.85,19.5,415.0,370.77,284.79
2016,6,29,7,30,807.0,73.0,2.9,20.0,467.0,428.9,333.54
2016,6,29,7,45,830.5,75.0,2.95,21.0,518.5,485.63,379.06
2016,6,29,8,0,854.0,77.0,3.0,22.0,570.0,542.83,423.27
2016,6,29,8,15,870.0,79.0,3.0,22.5,618.0,596.41,463.95
2016,6,29,8,30,886.0,81.0,3.0,23.0,666.0,649.81,503.19
2016,6,29,8,45,900.0,82.5,3.05,23.5,711.0,700.89,538.91
2016,6,29,9,0,914.0,84.0,3.1,24.0,756.0,751.06,571.94
2016,6,29,9,15,923.5,85.5,3.15,24.5,795.5,796.64,601.23
2016,6,29,9,30,933.0,87.0,3.2,25.0,835.0,840.45,628.93
2016,6,29,9,45,934.5,92.0,3.3,25.5,868.0,879.15,653.11
2016,6,29,10,0,936.0,97.0,3.4,26.0,901.0,915.13,675.29
2016,6,29,10,15,941.5,98.0,3.5,26.0,929.0,947.79,696.48
2016,6,29,10,30,947.0,99.0,3.6,26.0,957.0,977.68,715.82
2016,6,29,10,45,951.5,99.5,3.75,26.5,978.0,1003.19,731.21
2016,6,29,11,0,956.0,100.0,3.9,27.0,999.0,1025.6,744.58
2016,6,29,11,15,958.5,100.5,4.0,27.0,1013.0,1042.83,755.79
2016,6,29,11,30,961.0,101.0,4.1,27.0,1027.0,1056.7,764.94
2016,6,29,11,45,962.5,101.0,4.2,27.0,1033.5,1065.64,771.04
2016,6,29,12,0,964.0,101.0,4.3,27.0,1040.0,1071.11,775.02
2016,6,29,12,15,964.5,101.0,4.4,27.0,1039.0,1072.07,776.22
2016,6,29,12,30,965.0,101.0,4.5,27.0,1038.0,1069.53,775.29
2016,6,29,12,45,959.0,103.5,4.6,27.0,1027.5,1059.55,769.59
2016,6,29,13,0,953.0,106.0,4.7,27.0,1017.0,1046.21,762.22
2016,6,29,13,15,950.5,105.5,4.75,26.5,1001.0,1029.95,754.07
2016,6,29,13,30,948.0,105.0,4.8,26.0,985.0,1010.4,743.74
2016,6,29,13,45,944.0,104.0,4.9,26.0,962.0,985.75,728.89
2016,6,29,14,0,940.0,103.0,5.0,26.0,939.0,958.09,711.93
2016,6,29,14,15,934.0,102.0,5.0,25.5,909.5,925.78,692.43
2016,6,29,14,30,928.0,101.0,5.0,25.0,880.0,890.86,670.96
2016,6,29,14,45,921.0,99.0,5.0,24.5,844.0,851.68,646.3
2016,6,29,15,0,914.0,97.0,5.0,24.0,808.0,810.31,619.81
2016,6,29,15,15,904.0,95.0,4.95,23.5,767.0,764.76,589.71
2016,6,29,15,30,894.0,93.0,4.9,23.0,726.0,717.67,558.1
2016,6,29,15,45,882.0,90.0,4.85,22.5,680.5,666.99,522.23
2016,6,29,16,0,870.0,87.0,4.8,22.0,635.0,615.44,483.66
2016,6,29,16,15,853.0,84.5,4.65,21.5,586.0,560.99,441.42
2016,6,29,16,30,836.0,82.0,4.5,21.0,537.0,506.36,397.84
2016,6,29,16,45,814.5,78.0,4.4,20.5,485.5,448.62,350.7
2016,6,29,17,0,793.0,74.0,4.3,20.0,434.0,392.02,303.01
2016,6,29,17,15,761.5,70.0,4.15,19.5,381.5,333.37,252.5
2016,6,29,17,30,730.0,66.0,4.0,19.0,329.0,277.47,203.26
2016,6,29,17,45,686.5,61.0,3.85,18.5,277.0,220.77,153.45
2016,6,29,18,0,643.0,56.0,3.7,18.0,225.0,167.25,107.15
2016,6,29,18,15,574.5,49.0,3.5,17.0,175.5,114.75,65.51
2016,6,29,18,30,506.0,42.0,3.3,16.0,126.0,69.98,34.91
2016,6,29,18,45,395.0,32.5,3.1,15.5,84.5,30.12,15.44
2016,6,29,19,0,284.0,23.0,2.9,15.0,43.0,17.92,6.85
2016,6,29,19,15,142.0,11.5,2.8,14.5,21.5,11.3,0.0
2016,6,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,5,15,192.0,15.5,2.75,11.5,36.0,11.47,0.0
2016,6,30,5,30,384.0,31.0,2.8,12.0,72.0,23.68,14.59
2016,6,30,5,45,481.0,39.0,2.85,12.5,118.0,57.56,28.16
2016,6,30,6,0,578.0,47.0,2.9,13.0,164.0,103.85,57.7
2016,6,30,6,15,636.5,52.5,2.85,13.5,215.0,153.82,97.27
2016,6,30,6,30,695.0,58.0,2.8,14.0,266.0,208.71,144.28
2016,6,30,6,45,734.5,62.5,2.75,15.0,319.0,263.71,193.04
2016,6,30,7,0,774.0,67.0,2.7,16.0,372.0,322.66,244.68
2016,6,30,7,15,802.5,70.5,2.6,16.5,425.5,380.07,294.58
2016,6,30,7,30,831.0,74.0,2.5,17.0,479.0,439.69,344.67
2016,6,30,7,45,852.5,76.5,2.45,17.5,531.0,497.2,391.55
2016,6,30,8,0,874.0,79.0,2.4,18.0,583.0,554.95,436.92
2016,6,30,8,15,890.0,81.5,2.25,18.5,632.0,610.06,478.24
2016,6,30,8,30,906.0,84.0,2.1,19.0,681.0,664.94,517.7
2016,6,30,8,45,919.0,85.5,2.0,20.0,726.5,716.28,551.51
2016,6,30,9,0,932.0,87.0,1.9,21.0,772.0,766.59,582.01
2016,6,30,9,15,941.5,89.0,1.85,21.5,812.5,813.45,610.82
2016,6,30,9,30,951.0,91.0,1.8,22.0,853.0,858.5,637.82
2016,6,30,9,45,954.0,94.5,1.8,23.0,886.5,897.59,659.63
2016,6,30,10,0,957.0,98.0,1.8,24.0,920.0,934.02,679.34
2016,6,30,10,15,962.5,99.0,1.85,24.5,948.5,967.34,698.71
2016,6,30,10,30,968.0,100.0,1.9,25.0,977.0,997.81,716.16
2016,6,30,10,45,971.5,101.0,2.0,25.5,998.0,1023.39,731.1
2016,6,30,11,0,975.0,102.0,2.1,26.0,1019.0,1045.77,744.05
2016,6,30,11,15,977.5,102.5,2.1,26.5,1033.0,1063.34,752.79
2016,6,30,11,30,980.0,103.0,2.1,27.0,1047.0,1077.47,759.49
2016,6,30,11,45,980.5,103.5,2.15,27.5,1053.0,1086.12,763.54
2016,6,30,12,0,981.0,104.0,2.2,28.0,1059.0,1091.21,765.56
2016,6,30,12,15,980.5,104.0,2.35,28.0,1057.5,1091.23,767.35
2016,6,30,12,30,980.0,104.0,2.5,28.0,1056.0,1087.68,767.01
2016,6,30,12,45,968.5,110.0,2.65,28.0,1043.5,1075.71,761.46
2016,6,30,13,0,957.0,116.0,2.8,28.0,1031.0,1060.42,753.86
2016,6,30,13,15,953.5,115.5,2.9,28.0,1014.0,1043.18,744.52
2016,6,30,13,30,950.0,115.0,3.0,28.0,997.0,1022.66,733.08
2016,6,30,13,45,943.5,114.5,3.1,28.0,972.0,996.19,717.78
2016,6,30,14,0,937.0,114.0,3.2,28.0,947.0,966.8,700.51
2016,6,30,14,15,929.5,112.5,3.3,28.0,916.0,932.78,680.05
2016,6,30,14,30,922.0,111.0,3.4,28.0,885.0,896.24,657.72
2016,6,30,14,45,911.5,110.0,3.5,28.0,847.5,855.43,632.26
2016,6,30,15,0,901.0,109.0,3.6,28.0,810.0,812.7,605.15
2016,6,30,15,15,889.0,107.0,3.6,27.5,767.5,766.16,575.76
2016,6,30,15,30,877.0,105.0,3.6,27.0,725.0,718.3,544.94
2016,6,30,15,45,859.5,103.0,3.65,27.0,678.0,666.49,508.28
2016,6,30,16,0,842.0,101.0,3.7,27.0,631.0,613.31,469.17
2016,6,30,16,15,822.0,97.5,3.7,26.5,581.0,557.19,427.58
2016,6,30,16,30,802.0,94.0,3.7,26.0,531.0,501.56,384.99
2016,6,30,16,45,774.0,90.5,3.75,25.5,478.5,443.05,338.91
2016,6,30,17,0,746.0,87.0,3.8,25.0,426.0,386.41,292.8
2016,6,30,17,15,710.0,82.0,3.75,24.0,373.0,326.56,243.45
2016,6,30,17,30,674.0,77.0,3.7,23.0,320.0,270.96,196.3
2016,6,30,17,45,622.0,71.0,3.65,22.5,267.5,214.15,147.93
2016,6,30,18,0,570.0,65.0,3.6,22.0,215.0,162.91,104.91
2016,6,30,18,15,495.5,57.0,3.4,21.0,167.0,112.72,66.15
2016,6,30,18,30,421.0,49.0,3.2,20.0,119.0,71.0,38.08
2016,6,30,18,45,304.0,37.5,3.05,19.0,79.0,33.88,18.95
2016,6,30,19,0,187.0,26.0,2.9,18.0,39.0,20.32,8.32
2016,6,30,19,15,93.5,13.0,2.8,17.5,19.5,12.78,0.0
2016,6,30,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
