Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,1.7,13.0,32.0,13.13,0.0
2016,7,1,5,30,281.0,34.0,1.8,13.0,64.0,26.68,17.03
2016,7,1,5,45,377.0,44.5,1.9,13.5,107.0,56.9,30.8
2016,7,1,6,0,473.0,55.0,2.0,14.0,150.0,99.54,58.34
2016,7,1,6,15,536.0,62.0,2.0,14.5,199.0,144.34,93.14
2016,7,1,6,30,599.0,69.0,2.0,15.0,248.0,196.2,136.64
2016,7,1,6,45,643.0,75.0,2.0,16.0,299.5,248.74,182.24
2016,7,1,7,0,687.0,81.0,2.0,17.0,351.0,305.79,231.26
2016,7,1,7,15,718.5,85.5,1.95,18.0,403.0,360.84,277.83
2016,7,1,7,30,750.0,90.0,1.9,19.0,455.0,419.37,325.54
2016,7,1,7,45,774.0,94.0,1.85,20.0,506.0,475.08,369.4
2016,7,1,8,0,798.0,98.0,1.8,21.0,557.0,532.08,412.44
2016,7,1,8,15,816.0,101.0,1.75,21.5,605.0,585.54,452.04
2016,7,1,8,30,834.0,104.0,1.7,22.0,653.0,639.13,490.31
2016,7,1,8,45,848.5,106.5,1.7,22.5,697.5,689.68,525.48
2016,7,1,9,0,863.0,109.0,1.7,23.0,742.0,738.18,556.68
2016,7,1,9,15,873.5,111.0,1.7,23.5,782.0,783.11,584.58
2016,7,1,9,30,884.0,113.0,1.7,24.0,822.0,826.49,610.97
2016,7,1,9,45,892.5,115.0,1.7,25.0,856.0,866.4,633.42
2016,7,1,10,0,901.0,117.0,1.7,26.0,890.0,904.19,654.08
2016,7,1,10,15,907.5,118.5,1.7,26.5,918.0,937.36,672.74
2016,7,1,10,30,914.0,120.0,1.7,27.0,946.0,967.91,689.6
2016,7,1,10,45,918.0,121.0,1.75,27.5,967.5,992.82,703.47
2016,7,1,11,0,922.0,122.0,1.8,28.0,989.0,1014.72,715.49
2016,7,1,11,15,925.0,122.5,1.85,28.0,1003.0,1032.02,726.14
2016,7,1,11,30,928.0,123.0,1.9,28.0,1017.0,1046.08,734.93
2016,7,1,11,45,929.0,123.5,2.0,28.0,1023.0,1054.85,741.25
2016,7,1,12,0,930.0,124.0,2.1,28.0,1029.0,1060.26,745.63
2016,7,1,12,15,930.0,124.0,2.2,28.0,1027.5,1060.79,747.12
2016,7,1,12,30,930.0,124.0,2.3,28.0,1026.0,1057.95,746.63
2016,7,1,12,45,925.5,125.0,2.4,28.5,1016.5,1048.25,740.49
2016,7,1,13,0,921.0,126.0,2.5,29.0,1007.0,1035.29,732.41
2016,7,1,13,15,917.5,125.0,2.65,28.5,990.5,1018.09,725.09
2016,7,1,13,30,914.0,124.0,2.8,28.0,974.0,997.74,715.67
2016,7,1,13,45,909.0,123.0,2.95,28.0,950.0,972.94,701.82
2016,7,1,14,0,904.0,122.0,3.1,28.0,926.0,945.27,685.95
2016,7,1,14,15,897.0,120.5,3.2,28.0,896.0,912.62,666.28
2016,7,1,14,30,890.0,119.0,3.3,28.0,866.0,877.52,644.79
2016,7,1,14,45,881.0,116.5,3.45,28.0,829.5,837.51,620.01
2016,7,1,15,0,872.0,114.0,3.6,28.0,793.0,795.55,593.52
2016,7,1,15,15,860.0,112.0,3.7,27.5,751.5,750.16,565.13
2016,7,1,15,30,848.0,110.0,3.8,27.0,710.0,704.64,536.09
2016,7,1,15,45,833.0,106.5,3.95,26.5,664.0,653.16,500.48
2016,7,1,16,0,818.0,103.0,4.1,26.0,618.0,601.19,463.15
2016,7,1,16,15,798.0,99.5,4.1,25.5,569.0,546.21,421.98
2016,7,1,16,30,778.0,96.0,4.1,25.0,520.0,491.76,379.91
2016,7,1,16,45,753.0,91.5,4.2,24.5,469.0,434.83,334.74
2016,7,1,17,0,728.0,87.0,4.3,24.0,418.0,379.49,289.34
2016,7,1,17,15,693.0,82.0,4.2,23.0,366.0,320.94,240.66
2016,7,1,17,30,658.0,77.0,4.1,22.0,314.0,266.54,194.19
2016,7,1,17,45,610.5,70.5,4.1,21.5,263.0,211.17,146.65
2016,7,1,18,0,563.0,64.0,4.1,21.0,212.0,160.87,104.04
2016,7,1,18,15,491.0,55.5,3.9,20.0,164.5,110.88,65.12
2016,7,1,18,30,419.0,47.0,3.7,19.0,117.0,69.05,36.69
2016,7,1,18,45,311.0,35.5,3.55,18.5,78.0,32.08,17.45
2016,7,1,19,0,203.0,24.0,3.4,18.0,39.0,18.92,7.3
2016,7,1,19,15,101.5,12.0,3.2,17.5,19.5,11.8,0.0
2016,7,1,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.5,17.5,1.9,13.5,29.0,13.56,0.0
2016,7,2,5,30,225.0,35.0,2.0,14.0,58.0,27.0,17.15
2016,7,2,5,45,316.5,47.5,2.1,14.5,99.5,55.67,31.58
2016,7,2,6,0,408.0,60.0,2.2,15.0,141.0,96.94,58.72
2016,7,2,6,15,471.5,69.5,2.25,15.5,189.0,140.49,92.33
2016,7,2,6,30,535.0,79.0,2.3,16.0,237.0,191.21,134.39
2016,7,2,6,45,583.0,85.5,2.35,16.5,288.5,241.78,178.08
2016,7,2,7,0,631.0,92.0,2.4,17.0,340.0,297.36,225.95
2016,7,2,7,15,664.5,97.5,2.35,17.5,391.0,351.19,271.92
2016,7,2,7,30,698.0,103.0,2.3,18.0,442.0,407.92,318.98
2016,7,2,7,45,726.0,107.0,2.3,19.0,493.0,463.13,362.93
2016,7,2,8,0,754.0,111.0,2.3,20.0,544.0,520.63,407.03
2016,7,2,8,15,773.5,115.0,2.3,20.5,592.0,573.9,447.26
2016,7,2,8,30,793.0,119.0,2.3,21.0,640.0,627.53,486.5
2016,7,2,8,45,809.5,121.0,2.3,21.5,684.5,677.2,521.77
2016,7,2,9,0,826.0,123.0,2.3,22.0,729.0,726.39,554.96
2016,7,2,9,15,838.0,125.5,2.3,22.5,768.5,771.92,583.98
2016,7,2,9,30,850.0,128.0,2.3,23.0,808.0,816.1,611.62
2016,7,2,9,45,863.0,127.5,2.35,24.0,843.5,853.84,633.64
2016,7,2,10,0,876.0,127.0,2.4,25.0,879.0,892.16,655.76
2016,7,2,10,15,883.0,128.5,2.4,25.0,907.0,925.11,676.21
2016,7,2,10,30,890.0,130.0,2.4,25.0,935.0,955.54,694.97
2016,7,2,10,45,896.0,130.5,2.45,25.5,956.5,981.37,709.79
2016,7,2,11,0,902.0,131.0,2.5,26.0,978.0,1004.32,722.76
2016,7,2,11,15,905.0,131.5,2.55,26.0,991.5,1021.36,733.44
2016,7,2,11,30,908.0,132.0,2.6,26.0,1005.0,1035.24,742.23
2016,7,2,11,45,910.5,131.5,2.65,26.5,1012.0,1044.39,746.68
2016,7,2,12,0,913.0,131.0,2.7,27.0,1019.0,1050.26,749.19
2016,7,2,12,15,913.0,131.0,2.8,27.0,1018.0,1050.83,750.45
2016,7,2,12,30,913.0,131.0,2.9,27.0,1017.0,1048.07,749.73
2016,7,2,12,45,918.5,125.5,3.0,27.0,1010.5,1041.97,747.0
2016,7,2,13,0,924.0,120.0,3.1,27.0,1004.0,1032.42,742.14
2016,7,2,13,15,921.0,119.5,3.2,27.0,987.5,1016.19,733.06
2016,7,2,13,30,918.0,119.0,3.3,27.0,971.0,996.78,721.97
2016,7,2,13,45,914.5,117.0,3.45,27.0,948.0,972.31,707.91
2016,7,2,14,0,911.0,115.0,3.6,27.0,925.0,944.88,691.78
2016,7,2,14,15,904.0,113.5,3.7,26.5,895.0,912.06,672.94
2016,7,2,14,30,897.0,112.0,3.8,26.0,865.0,876.75,652.17
2016,7,2,14,45,889.5,109.5,3.95,26.0,829.5,837.74,627.53
2016,7,2,15,0,882.0,107.0,4.1,26.0,794.0,796.65,601.12
2016,7,2,15,15,870.5,105.0,4.15,25.5,752.5,751.25,572.04
2016,7,2,15,30,859.0,103.0,4.2,25.0,711.0,704.51,541.51
2016,7,2,15,45,845.0,100.0,4.3,25.0,665.5,654.04,505.34
2016,7,2,16,0,831.0,97.0,4.4,25.0,620.0,603.35,467.44
2016,7,2,16,15,812.0,93.5,4.4,24.5,571.0,548.31,425.95
2016,7,2,16,30,793.0,90.0,4.4,24.0,522.0,493.66,383.45
2016,7,2,16,45,768.5,86.0,4.45,23.5,471.0,436.69,337.88
2016,7,2,17,0,744.0,82.0,4.5,23.0,420.0,381.23,292.01
2016,7,2,17,15,710.5,77.5,4.4,22.0,368.0,323.92,243.86
2016,7,2,17,30,677.0,73.0,4.3,21.0,316.0,268.43,196.11
2016,7,2,17,45,630.0,67.0,4.25,20.5,265.0,212.6,147.79
2016,7,2,18,0,583.0,61.0,4.2,20.0,214.0,161.76,104.39
2016,7,2,18,15,513.0,53.0,4.0,19.5,166.5,111.35,64.7
2016,7,2,18,30,443.0,45.0,3.8,19.0,119.0,68.87,35.68
2016,7,2,18,45,334.0,34.5,3.65,18.5,79.0,31.47,16.72
2016,7,2,19,0,225.0,24.0,3.5,18.0,39.0,18.94,7.25
2016,7,2,19,15,112.5,12.0,3.35,17.5,19.5,11.8,0.0
2016,7,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.5,1.4,13.5,30.5,12.77,0.0
2016,7,3,5,30,273.0,33.0,1.4,14.0,61.0,25.89,16.17
2016,7,3,5,45,366.5,44.0,1.45,14.5,103.5,54.98,29.7
2016,7,3,6,0,460.0,55.0,1.5,15.0,146.0,97.05,56.63
2016,7,3,6,15,522.0,62.5,1.5,15.5,194.5,141.32,90.71
2016,7,3,6,30,584.0,70.0,1.5,16.0,243.0,192.56,133.31
2016,7,3,6,45,629.0,76.0,1.5,17.0,294.5,244.5,177.96
2016,7,3,7,0,674.0,82.0,1.5,18.0,346.0,301.08,226.11
2016,7,3,7,15,706.0,87.0,1.45,18.5,397.5,356.11,272.67
2016,7,3,7,30,738.0,92.0,1.4,19.0,449.0,414.72,320.56
2016,7,3,7,45,762.5,95.5,1.35,19.5,499.5,469.59,364.08
2016,7,3,8,0,787.0,99.0,1.3,20.0,550.0,525.83,406.99
2016,7,3,8,15,805.0,102.5,1.3,20.5,598.0,579.31,446.59
2016,7,3,8,30,823.0,106.0,1.3,21.0,646.0,632.96,484.97
2016,7,3,8,45,838.0,108.5,1.3,22.0,690.5,683.44,518.89
2016,7,3,9,0,853.0,111.0,1.3,23.0,735.0,731.89,548.92
2016,7,3,9,15,863.5,113.0,1.25,23.5,774.5,776.51,575.75
2016,7,3,9,30,874.0,115.0,1.2,24.0,814.0,819.61,600.99
2016,7,3,9,45,895.5,109.5,1.2,25.0,852.0,862.61,625.07
2016,7,3,10,0,917.0,104.0,1.2,26.0,890.0,904.29,647.78
2016,7,3,10,15,923.0,105.5,1.2,26.0,918.0,937.57,667.39
2016,7,3,10,30,929.0,107.0,1.2,26.0,946.0,968.16,685.29
2016,7,3,10,45,933.0,107.5,1.3,26.5,967.0,993.01,699.87
2016,7,3,11,0,937.0,108.0,1.4,27.0,988.0,1014.79,712.6
2016,7,3,11,15,940.0,108.5,1.5,27.0,1002.0,1032.42,724.25
2016,7,3,11,30,943.0,109.0,1.6,27.0,1016.0,1046.76,734.01
2016,7,3,11,45,944.0,109.5,1.7,27.5,1022.5,1055.76,739.14
2016,7,3,12,0,945.0,110.0,1.8,28.0,1029.0,1061.33,742.28
2016,7,3,12,15,945.0,110.0,1.9,28.0,1027.5,1061.95,743.98
2016,7,3,12,30,945.0,110.0,2.0,28.0,1026.0,1059.13,743.67
2016,7,3,12,45,935.5,114.5,2.1,28.0,1015.0,1047.97,738.3
2016,7,3,13,0,926.0,119.0,2.2,28.0,1004.0,1033.58,730.99
2016,7,3,13,15,923.0,118.0,2.3,28.0,988.0,1016.84,722.22
2016,7,3,13,30,920.0,117.0,2.4,28.0,972.0,996.92,711.4
2016,7,3,13,45,915.5,116.0,2.55,28.0,948.5,972.51,698.13
2016,7,3,14,0,911.0,115.0,2.7,28.0,925.0,945.17,682.81
2016,7,3,14,15,904.0,113.5,2.8,27.5,895.0,912.36,664.63
2016,7,3,14,30,897.0,112.0,2.9,27.0,865.0,877.07,644.52
2016,7,3,14,45,888.5,110.0,3.05,27.0,829.0,837.75,620.42
2016,7,3,15,0,880.0,108.0,3.2,27.0,793.0,796.43,594.55
2016,7,3,15,15,868.0,106.0,3.3,26.5,751.5,750.73,566.08
2016,7,3,15,30,856.0,104.0,3.4,26.0,710.0,703.74,536.11
2016,7,3,15,45,841.5,101.0,3.5,26.0,664.0,653.81,500.83
2016,7,3,16,0,827.0,98.0,3.6,26.0,618.0,602.25,462.9
2016,7,3,16,15,807.5,94.5,3.7,25.5,569.0,547.1,422.02
2016,7,3,16,30,788.0,91.0,3.8,25.0,520.0,492.41,380.07
2016,7,3,16,45,762.5,87.0,3.9,24.5,469.0,435.21,334.76
2016,7,3,17,0,737.0,83.0,4.0,24.0,418.0,379.64,289.23
2016,7,3,17,15,703.0,78.5,4.0,23.5,366.0,321.44,240.39
2016,7,3,17,30,669.0,74.0,4.0,23.0,314.0,267.24,193.74
2016,7,3,17,45,621.0,67.5,4.0,22.5,263.0,211.1,145.69
2016,7,3,18,0,573.0,61.0,4.0,22.0,212.0,160.07,102.59
2016,7,3,18,15,502.5,53.5,3.9,21.0,164.5,110.6,64.14
2016,7,3,18,30,432.0,46.0,3.8,20.0,117.0,69.13,36.11
2016,7,3,18,45,323.0,35.0,3.75,19.0,77.5,31.85,17.07
2016,7,3,19,0,214.0,24.0,3.7,18.0,38.0,18.97,7.17
2016,7,3,19,15,107.0,12.0,3.55,17.5,19.0,11.8,0.0
2016,7,3,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,1.6,13.0,30.5,11.68,0.0
2016,7,4,5,30,295.0,31.0,1.6,13.0,61.0,24.03,14.6
2016,7,4,5,45,389.5,41.0,1.65,13.5,103.5,52.73,27.45
2016,7,4,6,0,484.0,51.0,1.7,14.0,146.0,95.14,54.3
2016,7,4,6,15,545.5,58.0,1.65,14.5,194.5,140.15,89.07
2016,7,4,6,30,607.0,65.0,1.6,15.0,243.0,192.05,132.52
2016,7,4,6,45,650.5,70.0,1.55,16.0,294.5,243.85,177.47
2016,7,4,7,0,694.0,75.0,1.5,17.0,346.0,300.1,225.75
2016,7,4,7,15,725.0,79.5,1.5,17.5,398.0,356.26,273.68
2016,7,4,7,30,756.0,84.0,1.5,18.0,450.0,413.91,321.41
2016,7,4,7,45,780.0,87.5,1.5,19.0,500.5,469.46,365.36
2016,7,4,8,0,804.0,91.0,1.5,20.0,551.0,526.3,408.54
2016,7,4,8,15,822.0,94.0,1.6,20.5,599.0,580.11,449.24
2016,7,4,8,30,840.0,97.0,1.7,21.0,647.0,633.48,488.45
2016,7,4,8,45,854.0,99.5,1.8,22.0,692.0,683.73,523.36
2016,7,4,9,0,868.0,102.0,1.9,23.0,737.0,733.2,554.94
2016,7,4,9,15,879.0,104.0,1.95,23.5,776.5,778.84,583.93
2016,7,4,9,30,890.0,106.0,2.0,24.0,816.0,822.95,611.49
2016,7,4,9,45,889.5,112.5,2.15,24.5,848.0,860.23,635.02
2016,7,4,10,0,889.0,119.0,2.3,25.0,880.0,894.79,656.64
2016,7,4,10,15,895.5,120.5,2.4,25.0,908.0,927.76,677.98
2016,7,4,10,30,902.0,122.0,2.5,25.0,936.0,958.15,697.61
2016,7,4,10,45,906.5,123.0,2.7,25.5,957.5,983.42,713.45
2016,7,4,11,0,911.0,124.0,2.9,26.0,979.0,1005.74,727.38
2016,7,4,11,15,914.0,124.5,3.05,26.0,992.5,1023.01,739.11
2016,7,4,11,30,917.0,125.0,3.2,26.0,1006.0,1037.09,748.9
2016,7,4,11,45,918.0,125.5,3.35,26.5,1012.5,1045.9,753.93
2016,7,4,12,0,919.0,126.0,3.5,27.0,1019.0,1051.39,756.92
2016,7,4,12,15,919.0,126.0,3.6,27.0,1018.0,1052.04,758.03
2016,7,4,12,30,919.0,126.0,3.7,27.0,1017.0,1049.34,757.11
2016,7,4,12,45,929.5,117.5,3.85,27.0,1012.0,1045.2,755.73
2016,7,4,13,0,940.0,109.0,4.0,27.0,1007.0,1037.45,752.08
2016,7,4,13,15,937.0,108.5,4.1,26.5,991.0,1021.05,744.0
2016,7,4,13,30,934.0,108.0,4.2,26.0,975.0,1001.4,733.81
2016,7,4,13,45,930.0,106.5,4.3,26.0,952.0,976.67,718.78
2016,7,4,14,0,926.0,105.0,4.4,26.0,929.0,948.95,701.71
2016,7,4,14,15,920.0,103.5,4.4,26.0,899.0,916.61,680.96
2016,7,4,14,30,914.0,102.0,4.4,26.0,869.0,881.69,658.38
2016,7,4,14,45,907.5,100.0,4.4,26.0,833.5,843.44,633.37
2016,7,4,15,0,901.0,98.0,4.4,26.0,798.0,802.99,606.67
2016,7,4,15,15,890.5,96.0,4.35,25.5,757.0,757.59,577.19
2016,7,4,15,30,880.0,94.0,4.3,25.0,716.0,710.72,546.25
2016,7,4,15,45,868.0,90.5,4.3,25.0,671.0,660.12,510.18
2016,7,4,16,0,856.0,87.0,4.3,25.0,626.0,608.68,471.56
2016,7,4,16,15,838.0,84.5,4.2,24.5,577.0,554.28,430.32
2016,7,4,16,30,820.0,82.0,4.1,24.0,528.0,499.85,387.79
2016,7,4,16,45,798.0,78.0,4.1,23.5,477.0,442.61,341.93
2016,7,4,17,0,776.0,74.0,4.1,23.0,426.0,386.58,295.51
2016,7,4,17,15,744.0,70.0,3.95,22.5,373.5,328.54,246.2
2016,7,4,17,30,712.0,66.0,3.8,22.0,321.0,273.31,198.17
2016,7,4,17,45,667.5,60.5,3.7,21.5,270.0,216.72,149.16
2016,7,4,18,0,623.0,55.0,3.6,21.0,219.0,163.48,103.7
2016,7,4,18,15,555.0,48.0,3.4,20.0,170.5,112.0,63.28
2016,7,4,18,30,487.0,41.0,3.2,19.0,122.0,68.19,33.57
2016,7,4,18,45,377.5,31.5,3.05,18.5,81.5,29.25,14.52
2016,7,4,19,0,268.0,22.0,2.9,18.0,41.0,17.05,5.76
2016,7,4,19,15,134.0,11.0,2.85,17.5,20.5,10.81,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.0,1.75,12.5,31.0,11.28,0.0
2016,7,5,5,30,323.0,30.0,1.8,13.0,62.0,23.16,13.8
2016,7,5,5,45,420.0,38.5,1.9,13.5,105.0,51.26,25.55
2016,7,5,6,0,517.0,47.0,2.0,14.0,148.0,94.11,52.11
2016,7,5,6,15,577.5,53.5,2.0,14.5,197.5,140.28,87.81
2016,7,5,6,30,638.0,60.0,2.0,15.0,247.0,193.21,132.38
2016,7,5,6,45,683.0,64.0,2.05,15.5,299.0,247.27,179.9
2016,7,5,7,0,728.0,68.0,2.1,16.0,351.0,304.63,230.18
2016,7,5,7,15,757.5,72.0,2.1,16.5,403.0,360.46,278.65
2016,7,5,7,30,787.0,76.0,2.1,17.0,455.0,418.68,327.64
2016,7,5,7,45,812.0,78.0,2.15,18.0,506.5,474.81,372.95
2016,7,5,8,0,837.0,80.0,2.2,19.0,558.0,532.41,417.71
2016,7,5,8,15,853.0,83.0,2.3,19.5,606.0,586.38,459.18
2016,7,5,8,30,869.0,86.0,2.4,20.0,654.0,640.21,499.32
2016,7,5,8,45,884.0,87.0,2.5,20.5,699.0,690.95,535.72
2016,7,5,9,0,899.0,88.0,2.6,21.0,744.0,740.93,569.11
2016,7,5,9,15,908.5,89.5,2.75,21.5,784.0,786.19,599.0
2016,7,5,9,30,918.0,91.0,2.9,22.0,824.0,829.73,627.39
2016,7,5,9,45,926.5,92.0,3.05,22.5,858.5,870.0,653.26
2016,7,5,10,0,935.0,93.0,3.2,23.0,893.0,908.05,677.42
2016,7,5,10,15,941.0,94.0,3.3,23.0,921.0,941.44,699.32
2016,7,5,10,30,947.0,95.0,3.4,23.0,949.0,972.09,719.38
2016,7,5,10,45,951.0,95.5,3.55,23.5,970.0,997.44,734.87
2016,7,5,11,0,955.0,96.0,3.7,24.0,991.0,1019.66,748.32
2016,7,5,11,15,957.5,96.5,3.8,24.0,1005.0,1037.19,759.86
2016,7,5,11,30,960.0,97.0,3.9,24.0,1019.0,1051.35,769.31
2016,7,5,11,45,961.5,97.0,4.0,24.5,1026.0,1060.57,774.15
2016,7,5,12,0,963.0,97.0,4.1,25.0,1033.0,1066.3,776.83
2016,7,5,12,15,963.0,97.0,4.2,25.0,1032.0,1067.02,777.9
2016,7,5,12,30,963.0,97.0,4.3,25.0,1031.0,1064.22,776.81
2016,7,5,12,45,955.5,101.0,4.4,25.0,1020.5,1054.51,771.31
2016,7,5,13,0,948.0,105.0,4.5,25.0,1010.0,1041.46,763.73
2016,7,5,13,15,945.0,104.5,4.5,25.0,994.0,1024.96,753.37
2016,7,5,13,30,942.0,104.0,4.5,25.0,978.0,1005.2,740.92
2016,7,5,13,45,938.0,103.0,4.55,25.0,955.0,980.82,725.76
2016,7,5,14,0,934.0,102.0,4.6,25.0,932.0,953.43,708.7
2016,7,5,14,15,928.0,100.5,4.6,24.5,902.0,920.88,689.08
2016,7,5,14,30,922.0,99.0,4.6,24.0,872.0,885.72,667.5
2016,7,5,14,45,914.0,97.0,4.65,24.0,836.0,845.98,641.55
2016,7,5,15,0,906.0,95.0,4.7,24.0,800.0,804.13,613.85
2016,7,5,15,15,895.5,93.0,4.65,23.5,759.0,758.53,583.81
2016,7,5,15,30,885.0,91.0,4.6,23.0,718.0,711.45,552.29
2016,7,5,15,45,871.5,89.0,4.6,23.0,672.0,661.16,516.1
2016,7,5,16,0,858.0,87.0,4.6,23.0,626.0,610.14,477.31
2016,7,5,16,15,839.5,84.0,4.55,22.5,577.0,554.85,435.0
2016,7,5,16,30,821.0,81.0,4.5,22.0,528.0,499.58,391.42
2016,7,5,16,45,797.0,77.5,4.45,21.5,476.5,441.86,344.57
2016,7,5,17,0,773.0,74.0,4.4,21.0,425.0,385.55,297.4
2016,7,5,17,15,740.5,70.0,4.3,20.5,372.5,327.46,247.6
2016,7,5,17,30,708.0,66.0,4.2,20.0,320.0,272.25,199.16
2016,7,5,17,45,662.0,61.0,4.15,19.5,268.5,215.99,150.04
2016,7,5,18,0,616.0,56.0,4.1,19.0,217.0,163.23,104.65
2016,7,5,18,15,546.5,49.0,3.95,18.0,169.0,111.91,64.1
2016,7,5,18,30,477.0,42.0,3.8,17.0,121.0,68.45,34.43
2016,7,5,18,45,365.5,32.0,3.7,16.5,80.5,29.56,15.03
2016,7,5,19,0,254.0,22.0,3.6,16.0,40.0,17.07,5.74
2016,7,5,19,15,127.0,11.0,3.5,15.5,20.0,10.81,0.0
2016,7,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,163.5,15.0,2.8,11.5,30.5,11.34,0.0
2016,7,6,5,30,327.0,30.0,2.8,12.0,61.0,23.27,13.86
2016,7,6,5,45,426.0,38.5,2.85,12.5,105.0,50.98,25.46
2016,7,6,6,0,525.0,47.0,2.9,13.0,149.0,94.26,52.19
2016,7,6,6,15,586.5,53.5,2.85,13.5,198.5,140.99,88.4
2016,7,6,6,30,648.0,60.0,2.8,14.0,248.0,194.6,133.79
2016,7,6,6,45,691.5,64.0,2.8,14.5,300.5,248.79,181.87
2016,7,6,7,0,735.0,68.0,2.8,15.0,353.0,306.13,232.63
2016,7,6,7,15,764.5,72.0,2.75,15.5,405.0,362.35,281.9
2016,7,6,7,30,794.0,76.0,2.7,16.0,457.0,420.96,331.68
2016,7,6,7,45,817.0,78.5,2.7,17.0,508.5,477.01,377.34
2016,7,6,8,0,840.0,81.0,2.7,18.0,560.0,534.31,422.22
2016,7,6,8,15,856.5,83.5,2.75,18.5,608.0,588.26,463.96
2016,7,6,8,30,873.0,86.0,2.8,19.0,656.0,642.12,504.33
2016,7,6,8,45,886.0,88.0,2.85,19.5,701.0,692.74,540.76
2016,7,6,9,0,899.0,90.0,2.9,20.0,746.0,742.42,573.97
2016,7,6,9,15,908.5,92.0,3.0,20.5,785.5,788.24,604.18
2016,7,6,9,30,918.0,94.0,3.1,21.0,825.0,832.35,632.83
2016,7,6,9,45,917.5,100.0,3.25,21.5,857.0,870.23,657.19
2016,7,6,10,0,917.0,106.0,3.4,22.0,889.0,905.32,679.49
2016,7,6,10,15,922.5,107.0,3.55,22.5,917.0,937.8,699.91
2016,7,6,10,30,928.0,108.0,3.7,23.0,945.0,967.56,718.41
2016,7,6,10,45,933.0,108.5,3.85,23.5,966.5,993.48,734.31
2016,7,6,11,0,938.0,109.0,4.0,24.0,988.0,1016.38,748.2
2016,7,6,11,15,940.5,109.5,4.1,24.0,1001.5,1033.68,759.6
2016,7,6,11,30,943.0,110.0,4.2,24.0,1015.0,1047.67,768.95
2016,7,6,11,45,944.5,109.5,4.3,24.0,1021.5,1056.29,774.89
2016,7,6,12,0,946.0,109.0,4.4,24.0,1028.0,1061.48,778.73
2016,7,6,12,15,945.5,109.0,4.5,24.0,1026.5,1061.72,779.44
2016,7,6,12,30,945.0,109.0,4.6,24.0,1025.0,1058.5,778.25
2016,7,6,12,45,946.0,106.5,4.7,24.0,1016.5,1050.81,774.34
2016,7,6,13,0,947.0,104.0,4.8,24.0,1008.0,1039.64,768.22
2016,7,6,13,15,943.0,103.5,4.85,24.0,991.0,1022.22,757.54
2016,7,6,13,30,939.0,103.0,4.9,24.0,974.0,1001.56,744.75
2016,7,6,13,45,935.0,101.5,5.0,24.0,950.5,976.75,729.56
2016,7,6,14,0,931.0,100.0,5.1,24.0,927.0,948.93,712.23
2016,7,6,14,15,924.0,98.5,5.15,23.5,896.0,915.6,692.05
2016,7,6,14,30,917.0,97.0,5.2,23.0,865.0,879.72,669.86
2016,7,6,14,45,908.5,95.0,5.3,23.0,829.0,839.74,643.49
2016,7,6,15,0,900.0,93.0,5.4,23.0,793.0,797.7,615.33
2016,7,6,15,15,888.0,91.0,5.35,22.5,751.0,751.23,584.13
2016,7,6,15,30,876.0,89.0,5.3,22.0,709.0,703.41,551.52
2016,7,6,15,45,862.0,86.5,5.3,22.0,663.0,652.68,514.46
2016,7,6,16,0,848.0,84.0,5.3,22.0,617.0,601.29,474.81
2016,7,6,16,15,829.0,81.5,5.2,21.5,568.0,546.7,432.31
2016,7,6,16,30,810.0,79.0,5.1,21.0,519.0,492.17,388.65
2016,7,6,16,45,786.0,75.5,5.05,20.5,468.0,435.01,341.73
2016,7,6,17,0,762.0,72.0,5.0,20.0,417.0,379.26,294.55
2016,7,6,17,15,729.5,68.0,4.8,19.5,365.5,321.76,244.73
2016,7,6,17,30,697.0,64.0,4.6,19.0,314.0,267.14,196.38
2016,7,6,17,45,651.5,59.0,4.45,18.5,263.0,211.59,147.52
2016,7,6,18,0,606.0,54.0,4.3,18.0,212.0,159.54,102.47
2016,7,6,18,15,538.5,47.0,4.05,17.5,165.0,109.02,62.19
2016,7,6,18,30,471.0,40.0,3.8,17.0,118.0,66.14,32.73
2016,7,6,18,45,363.5,30.5,3.6,16.5,78.5,28.09,13.9
2016,7,6,19,0,256.0,21.0,3.4,16.0,39.0,16.15,4.97
2016,7,6,19,15,128.0,10.5,3.3,15.5,19.5,10.32,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,168.0,13.5,2.45,12.0,29.5,10.04,0.0
2016,7,7,5,30,336.0,27.0,2.4,12.0,59.0,20.49,11.45
2016,7,7,5,45,433.5,35.0,2.4,12.5,102.0,47.47,22.54
2016,7,7,6,0,531.0,43.0,2.4,13.0,145.0,90.43,48.77
2016,7,7,6,15,356.5,76.0,2.35,13.5,153.0,125.08,84.95
2016,7,7,6,30,182.0,109.0,2.3,14.0,161.0,140.85,106.61
2016,7,7,6,45,193.0,130.0,2.3,14.5,195.5,175.2,135.9
2016,7,7,7,0,204.0,151.0,2.3,15.0,230.0,210.82,165.9
2016,7,7,7,15,497.0,110.0,2.3,15.5,338.5,296.75,232.71
2016,7,7,7,30,790.0,69.0,2.3,16.0,447.0,411.48,323.98
2016,7,7,7,45,812.0,71.0,2.35,17.0,497.0,466.74,368.81
2016,7,7,8,0,834.0,73.0,2.4,18.0,547.0,522.37,412.57
2016,7,7,8,15,850.0,75.5,2.45,18.5,594.5,575.73,453.86
2016,7,7,8,30,866.0,78.0,2.5,19.0,642.0,628.98,493.77
2016,7,7,8,45,879.5,79.5,2.6,20.0,686.5,679.13,528.87
2016,7,7,9,0,893.0,81.0,2.7,21.0,731.0,728.41,560.93
2016,7,7,9,15,902.5,82.5,2.8,21.5,770.0,773.51,590.58
2016,7,7,9,30,912.0,84.0,2.9,22.0,809.0,816.92,618.71
2016,7,7,9,45,916.5,87.0,3.0,22.5,842.5,855.79,643.4
2016,7,7,10,0,921.0,90.0,3.1,23.0,876.0,892.2,666.22
2016,7,7,10,15,926.5,91.0,3.25,23.0,903.5,924.84,688.03
2016,7,7,10,30,932.0,92.0,3.4,23.0,931.0,954.75,708.01
2016,7,7,10,45,935.5,93.0,3.55,23.5,952.0,979.91,723.45
2016,7,7,11,0,939.0,94.0,3.7,24.0,973.0,1001.97,736.85
2016,7,7,11,15,941.0,94.5,3.8,24.0,986.5,1018.86,748.01
2016,7,7,11,30,943.0,95.0,3.9,24.0,1000.0,1032.42,757.1
2016,7,7,11,45,943.5,95.5,4.05,24.5,1006.5,1041.1,761.95
2016,7,7,12,0,944.0,96.0,4.2,25.0,1013.0,1046.34,764.65
2016,7,7,12,15,944.0,96.0,4.25,25.0,1012.0,1047.12,765.41
2016,7,7,12,30,944.0,96.0,4.3,25.0,1011.0,1044.44,764.04
2016,7,7,12,45,932.5,103.0,4.4,25.0,999.5,1034.0,758.0
2016,7,7,13,0,921.0,110.0,4.5,25.0,988.0,1020.33,749.95
2016,7,7,13,15,918.0,109.0,4.5,25.0,972.5,1003.75,739.47
2016,7,7,13,30,915.0,108.0,4.5,25.0,957.0,983.99,726.95
2016,7,7,13,45,910.5,107.0,4.55,25.0,934.0,959.75,711.79
2016,7,7,14,0,906.0,106.0,4.6,25.0,911.0,932.59,694.76
2016,7,7,14,15,900.0,104.5,4.6,24.5,882.0,900.83,675.52
2016,7,7,14,30,894.0,103.0,4.6,24.0,853.0,866.54,654.38
2016,7,7,14,45,886.5,101.0,4.65,24.0,818.0,828.15,629.21
2016,7,7,15,0,879.0,99.0,4.7,24.0,783.0,787.68,602.32
2016,7,7,15,15,724.0,159.0,4.7,23.5,702.0,700.97,541.96
2016,7,7,15,30,569.0,219.0,4.7,23.0,621.0,619.57,480.46
2016,7,7,15,45,700.5,154.0,4.7,23.0,617.0,616.09,480.7
2016,7,7,16,0,832.0,89.0,4.7,23.0,613.0,596.8,467.82
2016,7,7,16,15,814.0,86.0,4.65,22.5,564.5,543.05,426.41
2016,7,7,16,30,796.0,83.0,4.6,22.0,516.0,489.24,383.86
2016,7,7,16,45,773.5,79.5,4.55,21.5,465.5,433.44,338.43
2016,7,7,17,0,751.0,76.0,4.5,21.0,415.0,378.91,292.63
2016,7,7,17,15,718.5,71.5,4.4,20.5,364.0,321.46,243.37
2016,7,7,17,30,686.0,67.0,4.3,20.0,313.0,266.9,195.53
2016,7,7,17,45,643.0,61.0,4.25,19.5,262.5,210.32,146.14
2016,7,7,18,0,600.0,55.0,4.2,19.0,212.0,159.38,102.16
2016,7,7,18,15,530.5,48.5,4.0,18.0,164.5,109.4,62.71
2016,7,7,18,30,461.0,42.0,3.8,17.0,117.0,67.27,34.04
2016,7,7,18,45,354.5,32.0,3.65,16.5,77.5,29.32,15.01
2016,7,7,19,0,248.0,22.0,3.5,16.0,38.0,17.15,5.45
2016,7,7,19,15,124.0,11.0,3.35,15.5,19.0,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,179.5,13.0,2.45,12.0,29.5,9.65,0.0
2016,7,8,5,30,359.0,26.0,2.5,12.0,59.0,19.65,10.66
2016,7,8,5,45,453.0,33.5,2.55,12.5,102.0,46.32,21.3
2016,7,8,6,0,547.0,41.0,2.6,13.0,145.0,90.87,48.54
2016,7,8,6,15,605.5,46.5,2.55,13.5,194.0,137.11,84.21
2016,7,8,6,30,664.0,52.0,2.5,14.0,243.0,189.93,129.06
2016,7,8,6,45,703.5,56.0,2.5,14.5,294.0,242.58,176.11
2016,7,8,7,0,743.0,60.0,2.5,15.0,345.0,299.24,226.53
2016,7,8,7,15,771.5,63.0,2.45,15.5,397.0,354.5,275.16
2016,7,8,7,30,800.0,66.0,2.4,16.0,449.0,412.69,324.71
2016,7,8,7,45,820.0,69.0,2.4,17.0,499.0,467.88,369.77
2016,7,8,8,0,840.0,72.0,2.4,18.0,549.0,523.87,413.69
2016,7,8,8,15,856.0,74.5,2.4,18.5,596.5,577.57,455.06
2016,7,8,8,30,872.0,77.0,2.4,19.0,644.0,631.14,494.95
2016,7,8,8,45,885.0,78.5,2.4,19.5,688.5,681.27,530.45
2016,7,8,9,0,898.0,80.0,2.4,20.0,733.0,730.46,562.9
2016,7,8,9,15,907.0,81.5,2.45,20.5,772.0,775.44,592.11
2016,7,8,9,30,916.0,83.0,2.5,21.0,811.0,818.67,619.73
2016,7,8,9,45,924.5,83.5,2.55,22.0,845.5,858.5,643.43
2016,7,8,10,0,933.0,84.0,2.6,23.0,880.0,896.12,665.29
2016,7,8,10,15,938.0,85.0,2.7,23.5,907.5,928.71,685.24
2016,7,8,10,30,943.0,86.0,2.8,24.0,935.0,958.52,703.29
2016,7,8,10,45,947.0,86.5,2.9,24.5,956.0,983.93,718.4
2016,7,8,11,0,951.0,87.0,3.0,25.0,977.0,1006.24,731.51
2016,7,8,11,15,953.0,87.5,3.1,25.5,990.5,1023.36,741.29
2016,7,8,11,30,955.0,88.0,3.2,26.0,1004.0,1037.12,749.0
2016,7,8,11,45,955.5,88.5,3.3,26.5,1010.5,1045.94,753.62
2016,7,8,12,0,956.0,89.0,3.4,27.0,1017.0,1051.28,756.13
2016,7,8,12,15,955.5,89.0,3.5,27.0,1015.5,1051.6,757.05
2016,7,8,12,30,955.0,89.0,3.6,27.0,1014.0,1048.42,755.85
2016,7,8,12,45,949.0,91.5,3.75,27.0,1004.0,1038.83,750.99
2016,7,8,13,0,943.0,94.0,3.9,27.0,994.0,1025.88,744.01
2016,7,8,13,15,940.0,93.5,4.0,27.0,978.0,1009.51,734.5
2016,7,8,13,30,937.0,93.0,4.1,27.0,962.0,989.88,722.89
2016,7,8,13,45,932.5,92.0,4.2,27.0,938.5,965.18,707.91
2016,7,8,14,0,928.0,91.0,4.3,27.0,915.0,937.5,690.9
2016,7,8,14,15,921.5,90.0,4.35,26.5,885.5,905.2,671.78
2016,7,8,14,30,915.0,89.0,4.4,26.0,856.0,870.34,650.72
2016,7,8,14,45,907.0,87.5,4.45,26.0,820.0,831.35,625.32
2016,7,8,15,0,899.0,86.0,4.5,26.0,784.0,790.25,598.23
2016,7,8,15,15,888.5,84.0,4.55,25.5,743.5,744.91,569.1
2016,7,8,15,30,878.0,82.0,4.6,25.0,703.0,698.11,538.41
2016,7,8,15,45,864.5,80.0,4.7,25.0,657.5,648.11,503.29
2016,7,8,16,0,851.0,78.0,4.8,25.0,612.0,597.39,465.16
2016,7,8,16,15,833.5,75.5,4.8,24.5,564.0,543.46,424.1
2016,7,8,16,30,816.0,73.0,4.8,24.0,516.0,489.72,381.85
2016,7,8,16,45,794.0,69.5,4.85,23.5,465.5,432.82,335.91
2016,7,8,17,0,772.0,66.0,4.9,23.0,415.0,377.44,289.63
2016,7,8,17,15,741.0,62.5,4.8,22.5,364.0,320.39,240.69
2016,7,8,17,30,710.0,59.0,4.7,22.0,313.0,266.04,192.99
2016,7,8,17,45,668.0,54.0,4.65,21.5,262.5,210.56,144.49
2016,7,8,18,0,626.0,49.0,4.6,21.0,212.0,159.5,100.46
2016,7,8,18,15,559.5,43.0,4.3,20.0,165.0,109.06,60.7
2016,7,8,18,30,493.0,37.0,4.0,19.0,118.0,64.68,30.53
2016,7,8,18,45,386.5,28.5,3.75,18.5,78.5,26.38,12.29
2016,7,8,19,0,280.0,20.0,3.5,18.0,39.0,15.29,3.97
2016,7,8,19,15,140.0,10.0,3.35,17.5,19.5,9.83,0.0
2016,7,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,12.5,1.45,14.5,27.0,9.25,0.0
2016,7,9,5,30,318.0,25.0,1.5,15.0,54.0,18.8,9.7
2016,7,9,5,45,392.0,35.0,1.55,15.5,93.5,44.59,21.39
2016,7,9,6,0,466.0,45.0,1.6,16.0,133.0,84.63,46.14
2016,7,9,6,15,514.5,53.0,1.7,16.5,178.0,127.31,78.9
2016,7,9,6,30,563.0,61.0,1.8,17.0,223.0,175.44,119.26
2016,7,9,6,45,590.5,70.5,1.95,18.0,270.0,224.76,162.37
2016,7,9,7,0,618.0,80.0,2.1,19.0,317.0,276.87,207.54
2016,7,9,7,15,714.5,69.0,2.25,19.5,381.0,338.25,258.82
2016,7,9,7,30,811.0,58.0,2.4,20.0,445.0,408.64,316.77
2016,7,9,7,45,831.0,60.5,2.55,21.0,494.5,463.88,361.64
2016,7,9,8,0,851.0,63.0,2.7,22.0,544.0,519.93,405.57
2016,7,9,8,15,866.0,65.0,2.8,22.5,591.5,573.08,446.53
2016,7,9,8,30,881.0,67.0,2.9,23.0,639.0,626.0,486.08
2016,7,9,8,45,892.0,68.5,3.0,23.5,682.5,675.2,520.82
2016,7,9,9,0,903.0,70.0,3.1,24.0,726.0,723.29,552.87
2016,7,9,9,15,912.0,71.5,3.2,24.5,765.0,768.5,582.44
2016,7,9,9,30,921.0,73.0,3.3,25.0,804.0,811.96,610.44
2016,7,9,9,45,919.0,80.0,3.45,25.5,836.5,849.95,634.65
2016,7,9,10,0,917.0,87.0,3.6,26.0,869.0,885.03,656.73
2016,7,9,10,15,922.5,88.0,3.7,26.0,896.5,917.66,678.09
2016,7,9,10,30,928.0,89.0,3.8,26.0,924.0,947.58,697.61
2016,7,9,10,45,932.5,89.5,3.9,26.0,945.5,973.18,714.28
2016,7,9,11,0,937.0,90.0,4.0,26.0,967.0,995.73,729.01
2016,7,9,11,15,940.0,90.5,4.1,26.0,981.0,1013.66,740.77
2016,7,9,11,30,943.0,91.0,4.2,26.0,995.0,1028.29,750.48
2016,7,9,11,45,945.0,90.5,4.3,26.5,1002.0,1037.53,755.28
2016,7,9,12,0,947.0,90.0,4.4,27.0,1009.0,1043.33,757.97
2016,7,9,12,15,947.5,90.0,4.5,27.0,1008.0,1044.68,759.37
2016,7,9,12,30,948.0,90.0,4.6,27.0,1007.0,1042.55,758.61
2016,7,9,12,45,948.0,89.0,4.75,27.0,999.0,1035.42,755.51
2016,7,9,13,0,948.0,88.0,4.9,27.0,991.0,1024.82,750.18
2016,7,9,13,15,945.5,87.5,4.95,26.5,975.5,1008.88,742.04
2016,7,9,13,30,943.0,87.0,5.0,26.0,960.0,989.64,731.71
2016,7,9,13,45,940.0,85.5,5.1,26.0,937.5,965.71,717.1
2016,7,9,14,0,937.0,84.0,5.2,26.0,915.0,938.69,700.34
2016,7,9,14,15,931.5,83.0,5.25,25.5,886.0,907.03,681.35
2016,7,9,14,30,926.0,82.0,5.3,25.0,857.0,872.71,660.32
2016,7,9,14,45,920.0,79.5,5.4,25.0,822.0,833.95,634.89
2016,7,9,15,0,914.0,77.0,5.5,25.0,787.0,792.91,607.56
2016,7,9,15,15,904.5,75.5,5.5,24.5,746.5,748.22,578.03
2016,7,9,15,30,895.0,74.0,5.5,24.0,706.0,701.95,546.91
2016,7,9,15,45,884.0,71.5,5.5,23.5,661.5,652.32,512.48
2016,7,9,16,0,873.0,69.0,5.5,23.0,617.0,601.7,474.41
2016,7,9,16,15,856.5,67.0,5.4,22.5,569.0,547.78,432.4
2016,7,9,16,30,840.0,65.0,5.3,22.0,521.0,493.9,389.17
2016,7,9,16,45,820.5,62.0,5.25,21.5,470.5,437.96,343.1
2016,7,9,17,0,801.0,59.0,5.2,21.0,420.0,382.9,296.27
2016,7,9,17,15,771.5,56.0,5.1,20.5,369.0,325.5,246.36
2016,7,9,17,30,742.0,53.0,5.0,20.0,318.0,269.43,196.58
2016,7,9,17,45,701.5,48.5,4.9,19.5,267.0,213.02,146.56
2016,7,9,18,0,661.0,44.0,4.8,19.0,216.0,160.84,100.95
2016,7,9,18,15,597.0,39.0,4.65,18.5,168.5,109.7,60.01
2016,7,9,18,30,533.0,34.0,4.5,18.0,121.0,65.83,30.26
2016,7,9,18,45,425.0,26.5,4.35,17.5,80.5,26.4,12.13
2016,7,9,19,0,317.0,19.0,4.2,17.0,40.0,15.64,3.98
2016,7,9,19,15,158.5,9.5,4.1,16.5,20.0,9.34,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.5,3.2,11.5,29.5,10.22,0.0
2016,7,10,5,30,354.0,27.0,3.4,12.0,59.0,20.8,11.37
2016,7,10,5,45,458.5,34.5,3.6,12.5,103.0,46.22,21.57
2016,7,10,6,0,563.0,42.0,3.8,13.0,147.0,91.96,48.96
2016,7,10,6,15,622.5,47.5,3.85,13.5,197.0,139.15,85.19
2016,7,10,6,30,682.0,53.0,3.9,14.0,247.0,193.07,131.04
2016,7,10,6,45,723.5,56.5,3.95,14.5,299.5,246.77,179.24
2016,7,10,7,0,765.0,60.0,4.0,15.0,352.0,304.69,231.19
2016,7,10,7,15,793.0,63.5,4.0,15.5,404.5,361.5,281.75
2016,7,10,7,30,821.0,67.0,4.0,16.0,457.0,421.16,333.25
2016,7,10,7,45,842.0,69.5,4.05,16.5,508.0,477.5,380.74
2016,7,10,8,0,863.0,72.0,4.1,17.0,559.0,534.73,427.4
2016,7,10,8,15,879.0,74.0,4.1,17.0,608.0,589.14,471.21
2016,7,10,8,30,895.0,76.0,4.1,17.0,657.0,643.38,513.7
2016,7,10,8,45,907.0,78.0,4.1,17.5,701.5,694.48,550.98
2016,7,10,9,0,919.0,80.0,4.1,18.0,746.0,744.52,585.08
2016,7,10,9,15,928.5,81.5,4.1,18.5,786.5,790.83,615.9
2016,7,10,9,30,938.0,83.0,4.1,19.0,827.0,835.38,645.01
2016,7,10,9,45,944.0,85.5,4.2,19.5,861.5,876.06,671.46
2016,7,10,10,0,950.0,88.0,4.3,20.0,896.0,914.3,695.98
2016,7,10,10,15,956.0,89.0,4.35,20.5,925.0,948.39,717.19
2016,7,10,10,30,962.0,90.0,4.4,21.0,954.0,979.68,736.36
2016,7,10,10,45,965.5,91.0,4.45,21.5,975.5,1005.66,751.82
2016,7,10,11,0,969.0,92.0,4.5,22.0,997.0,1028.44,765.25
2016,7,10,11,15,972.0,92.5,4.6,22.0,1012.0,1046.91,777.86
2016,7,10,11,30,975.0,93.0,4.7,22.0,1027.0,1061.96,788.31
2016,7,10,11,45,976.0,93.5,4.8,22.5,1034.0,1071.53,793.66
2016,7,10,12,0,977.0,94.0,4.9,23.0,1041.0,1077.53,796.77
2016,7,10,12,15,977.5,94.0,4.95,23.0,1040.5,1078.94,798.09
2016,7,10,12,30,978.0,94.0,5.0,23.0,1040.0,1076.75,797.17
2016,7,10,12,45,972.5,97.0,5.1,23.0,1031.0,1068.07,792.49
2016,7,10,13,0,967.0,100.0,5.2,23.0,1022.0,1055.92,785.59
2016,7,10,13,15,964.5,99.5,5.2,23.0,1006.0,1039.74,775.23
2016,7,10,13,30,962.0,99.0,5.2,23.0,990.0,1020.19,762.69
2016,7,10,13,45,960.0,97.0,5.25,23.5,967.5,996.3,746.13
2016,7,10,14,0,958.0,95.0,5.3,24.0,945.0,969.21,727.45
2016,7,10,14,15,952.5,93.5,5.3,23.5,915.0,936.46,707.4
2016,7,10,14,30,947.0,92.0,5.3,23.0,885.0,900.97,685.29
2016,7,10,14,45,941.0,90.0,5.35,23.0,849.0,862.0,659.48
2016,7,10,15,0,935.0,88.0,5.4,23.0,813.0,820.69,631.76
2016,7,10,15,15,925.0,86.0,5.35,23.0,771.5,774.27,599.63
2016,7,10,15,30,915.0,84.0,5.3,23.0,730.0,726.23,566.06
2016,7,10,15,45,903.5,81.5,5.25,23.0,684.0,675.34,529.41
2016,7,10,16,0,892.0,79.0,5.2,23.0,638.0,623.46,489.54
2016,7,10,16,15,875.0,76.5,5.1,22.5,588.5,567.76,446.51
2016,7,10,16,30,858.0,74.0,5.0,22.0,539.0,512.12,402.23
2016,7,10,16,45,836.5,70.5,4.95,21.5,487.0,453.75,354.56
2016,7,10,17,0,815.0,67.0,4.9,21.0,435.0,395.71,305.66
2016,7,10,17,15,784.0,63.5,4.7,20.5,381.5,336.25,254.22
2016,7,10,17,30,753.0,60.0,4.5,20.0,328.0,279.45,203.96
2016,7,10,17,45,709.5,55.0,4.35,19.5,275.5,221.14,152.63
2016,7,10,18,0,666.0,50.0,4.2,19.0,223.0,167.42,106.0
2016,7,10,18,15,597.5,44.0,3.85,18.0,173.0,114.44,63.98
2016,7,10,18,30,529.0,38.0,3.5,17.0,123.0,69.31,33.44
2016,7,10,18,45,412.5,29.5,3.2,16.5,81.5,27.31,13.15
2016,7,10,19,0,296.0,21.0,2.9,16.0,40.0,16.35,4.18
2016,7,10,19,15,148.0,10.5,2.9,15.5,20.0,10.32,0.0
2016,7,10,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
