Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,13.0,1.65,12.5,28.5,12.78,0.0
2016,7,11,5,30,346.0,26.0,1.6,13.0,57.0,19.94,10.5
2016,7,11,5,45,453.0,33.5,1.6,13.5,101.0,44.44,20.42
2016,7,11,6,0,560.0,41.0,1.6,14.0,145.0,89.96,47.26
2016,7,11,6,15,621.0,47.0,1.6,14.5,195.5,137.66,83.42
2016,7,11,6,30,682.0,53.0,1.6,15.0,246.0,192.25,129.18
2016,7,11,6,45,725.5,56.5,1.65,16.0,299.0,246.47,176.68
2016,7,11,7,0,769.0,60.0,1.7,17.0,352.0,305.14,227.75
2016,7,11,7,15,797.0,63.5,1.8,17.5,404.5,362.19,277.43
2016,7,11,7,30,825.0,67.0,1.9,18.0,457.0,422.08,327.96
2016,7,11,7,45,846.5,69.0,2.05,19.0,508.5,478.41,373.73
2016,7,11,8,0,868.0,71.0,2.2,20.0,560.0,535.67,418.56
2016,7,11,8,15,883.5,73.5,2.25,20.5,608.5,590.58,460.55
2016,7,11,8,30,899.0,76.0,2.3,21.0,657.0,645.28,501.0
2016,7,11,8,45,911.0,77.5,2.4,22.0,702.0,696.1,536.01
2016,7,11,9,0,923.0,79.0,2.5,23.0,747.0,745.85,567.82
2016,7,11,9,15,932.0,80.5,2.55,23.5,787.0,791.99,597.37
2016,7,11,9,30,941.0,82.0,2.6,24.0,827.0,836.33,625.27
2016,7,11,9,45,939.5,88.5,2.65,24.5,859.5,875.02,649.01
2016,7,11,10,0,938.0,95.0,2.7,25.0,892.0,910.77,670.59
2016,7,11,10,15,943.0,96.5,2.75,25.0,920.5,944.18,691.79
2016,7,11,10,30,948.0,98.0,2.8,25.0,949.0,974.78,711.12
2016,7,11,10,45,951.5,99.0,2.9,25.5,970.0,1000.49,726.27
2016,7,11,11,0,955.0,100.0,3.0,26.0,991.0,1023.04,739.4
2016,7,11,11,15,957.0,100.5,3.05,26.0,1005.0,1040.35,750.25
2016,7,11,11,30,959.0,101.0,3.1,26.0,1019.0,1054.27,759.05
2016,7,11,11,45,959.5,101.5,3.15,26.5,1025.5,1063.24,763.32
2016,7,11,12,0,960.0,102.0,3.2,27.0,1032.0,1068.69,765.48
2016,7,11,12,15,959.5,102.0,3.25,27.0,1030.5,1069.11,766.1
2016,7,11,12,30,959.0,102.0,3.3,27.0,1029.0,1066.0,764.63
2016,7,11,12,45,957.0,102.0,3.4,27.0,1020.5,1057.88,760.5
2016,7,11,13,0,955.0,102.0,3.5,27.0,1012.0,1046.29,754.25
2016,7,11,13,15,952.0,101.0,3.55,27.0,995.5,1029.3,744.2
2016,7,11,13,30,949.0,100.0,3.6,27.0,979.0,1008.99,732.08
2016,7,11,13,45,944.5,99.5,3.65,27.0,955.5,984.58,717.3
2016,7,11,14,0,940.0,99.0,3.7,27.0,932.0,957.12,700.51
2016,7,11,14,15,934.0,97.5,3.8,26.5,902.0,924.43,681.81
2016,7,11,14,30,928.0,96.0,3.9,26.0,872.0,889.08,661.07
2016,7,11,14,45,919.5,94.5,4.0,26.0,836.0,849.21,635.67
2016,7,11,15,0,911.0,93.0,4.1,26.0,800.0,807.22,608.51
2016,7,11,15,15,900.5,91.0,4.1,25.5,758.5,761.35,579.05
2016,7,11,15,30,890.0,89.0,4.1,25.0,717.0,713.97,548.04
2016,7,11,15,45,876.5,86.5,4.2,25.0,671.0,662.84,512.2
2016,7,11,16,0,863.0,84.0,4.3,25.0,625.0,610.96,473.5
2016,7,11,16,15,845.0,81.5,4.3,24.5,576.0,556.07,432.08
2016,7,11,16,30,827.0,79.0,4.3,24.0,527.0,501.16,389.29
2016,7,11,16,45,804.0,75.5,4.35,23.5,475.0,443.41,342.99
2016,7,11,17,0,781.0,72.0,4.4,23.0,423.0,386.96,296.19
2016,7,11,17,15,748.5,68.0,4.3,22.5,371.0,328.26,246.21
2016,7,11,17,30,716.0,64.0,4.2,22.0,319.0,272.44,197.56
2016,7,11,17,45,671.0,59.0,4.1,21.5,267.0,215.8,148.35
2016,7,11,18,0,626.0,54.0,4.0,21.0,215.0,162.63,102.85
2016,7,11,18,15,555.5,47.0,3.75,20.0,166.5,110.54,62.05
2016,7,11,18,30,485.0,40.0,3.5,19.0,118.0,66.45,32.37
2016,7,11,18,45,370.0,30.5,3.25,18.5,77.5,27.59,13.68
2016,7,11,19,0,255.0,21.0,3.0,18.0,37.0,16.4,3.78
2016,7,11,19,15,127.5,10.5,2.95,17.5,18.5,10.32,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.0,2.25,12.0,28.5,11.8,0.0
2016,7,12,5,30,379.0,24.0,2.3,12.0,57.0,19.78,10.27
2016,7,12,5,45,482.0,31.5,2.4,12.5,101.5,44.57,20.19
2016,7,12,6,0,585.0,39.0,2.5,13.0,146.0,89.59,46.22
2016,7,12,6,15,644.0,44.0,2.5,13.5,196.5,137.39,82.58
2016,7,12,6,30,703.0,49.0,2.5,14.0,247.0,191.85,128.72
2016,7,12,6,45,743.0,52.5,2.5,15.0,299.5,246.3,177.12
2016,7,12,7,0,783.0,56.0,2.5,16.0,352.0,304.8,228.81
2016,7,12,7,15,810.5,59.0,2.5,16.5,405.0,362.79,279.8
2016,7,12,7,30,838.0,62.0,2.5,17.0,458.0,421.85,330.2
2016,7,12,7,45,858.0,64.5,2.5,18.0,509.0,478.65,376.55
2016,7,12,8,0,878.0,67.0,2.5,19.0,560.0,536.22,421.63
2016,7,12,8,15,893.0,69.0,2.55,19.5,608.5,590.86,463.82
2016,7,12,8,30,908.0,71.0,2.6,20.0,657.0,645.22,504.44
2016,7,12,8,45,919.5,72.5,2.7,21.0,702.0,696.15,539.67
2016,7,12,9,0,931.0,74.0,2.8,22.0,747.0,745.95,571.79
2016,7,12,9,15,939.5,75.5,2.9,22.5,787.0,792.08,601.9
2016,7,12,9,30,948.0,77.0,3.0,23.0,827.0,836.36,630.34
2016,7,12,9,45,952.5,80.0,3.15,23.5,861.0,876.77,656.15
2016,7,12,10,0,957.0,83.0,3.3,24.0,895.0,914.61,680.03
2016,7,12,10,15,962.0,84.0,3.45,24.0,923.5,948.11,702.22
2016,7,12,10,30,967.0,85.0,3.6,24.0,952.0,978.74,722.51
2016,7,12,10,45,971.0,85.5,3.75,24.5,973.5,1004.89,738.42
2016,7,12,11,0,975.0,86.0,3.9,25.0,995.0,1027.84,752.24
2016,7,12,11,15,977.0,86.5,4.0,25.0,1009.5,1045.52,763.8
2016,7,12,11,30,979.0,87.0,4.1,25.0,1024.0,1059.73,773.23
2016,7,12,11,45,980.5,87.0,4.2,25.5,1030.5,1069.39,778.28
2016,7,12,12,0,982.0,87.0,4.3,26.0,1037.0,1075.48,781.13
2016,7,12,12,15,982.0,87.0,4.35,26.0,1036.5,1076.45,782.01
2016,7,12,12,30,982.0,87.0,4.4,26.0,1036.0,1073.8,780.68
2016,7,12,12,45,971.5,93.5,4.5,26.0,1025.5,1063.75,774.98
2016,7,12,13,0,961.0,100.0,4.6,26.0,1015.0,1050.3,767.23
2016,7,12,13,15,958.5,99.0,4.6,25.5,999.0,1033.72,758.41
2016,7,12,13,30,956.0,98.0,4.6,25.0,983.0,1013.78,747.41
2016,7,12,13,45,953.0,96.5,4.65,25.0,960.0,989.59,732.52
2016,7,12,14,0,950.0,95.0,4.7,25.0,937.0,962.27,715.51
2016,7,12,14,15,944.5,93.5,4.7,25.0,907.0,929.74,694.52
2016,7,12,14,30,939.0,92.0,4.7,25.0,877.0,894.48,671.6
2016,7,12,14,45,932.5,90.0,4.75,25.0,841.5,855.34,646.18
2016,7,12,15,0,926.0,88.0,4.8,25.0,806.0,813.92,618.91
2016,7,12,15,15,916.0,86.0,4.8,24.5,764.5,767.81,588.94
2016,7,12,15,30,906.0,84.0,4.8,24.0,723.0,720.11,557.36
2016,7,12,15,45,895.0,81.0,4.8,24.0,677.5,669.39,521.36
2016,7,12,16,0,884.0,78.0,4.8,24.0,632.0,617.64,482.12
2016,7,12,16,15,867.0,75.5,4.7,23.5,582.5,562.27,439.66
2016,7,12,16,30,850.0,73.0,4.6,23.0,533.0,506.97,395.96
2016,7,12,16,45,829.0,69.5,4.6,22.5,481.0,449.18,349.17
2016,7,12,17,0,808.0,66.0,4.6,22.0,429.0,391.7,301.07
2016,7,12,17,15,777.0,62.5,4.45,21.5,376.0,332.55,250.22
2016,7,12,17,30,746.0,59.0,4.3,21.0,323.0,276.08,200.51
2016,7,12,17,45,702.5,54.5,4.15,20.5,271.0,218.61,150.11
2016,7,12,18,0,659.0,50.0,4.0,20.0,219.0,165.72,104.4
2016,7,12,18,15,590.5,44.0,3.65,19.0,170.0,113.12,62.92
2016,7,12,18,30,522.0,38.0,3.3,18.0,121.0,68.38,32.88
2016,7,12,18,45,406.0,29.0,2.95,17.5,79.5,26.37,12.64
2016,7,12,19,0,290.0,20.0,2.6,17.0,38.0,15.5,2.92
2016,7,12,19,15,145.0,10.0,2.5,16.5,19.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,179.0,12.5,1.65,12.5,27.5,12.29,0.0
2016,7,13,5,30,358.0,25.0,1.7,13.0,55.0,19.2,9.59
2016,7,13,5,45,464.0,32.5,1.75,13.5,99.5,42.64,19.21
2016,7,13,6,0,570.0,40.0,1.8,14.0,144.0,88.42,45.75
2016,7,13,6,15,631.5,46.0,1.75,14.5,194.5,136.67,82.08
2016,7,13,6,30,693.0,52.0,1.7,15.0,245.0,191.89,128.28
2016,7,13,6,45,735.5,55.5,1.65,16.0,298.5,246.44,176.11
2016,7,13,7,0,778.0,59.0,1.6,17.0,352.0,305.35,227.35
2016,7,13,7,15,806.0,62.5,1.55,18.0,405.5,362.93,276.67
2016,7,13,7,30,834.0,66.0,1.5,19.0,459.0,423.35,326.37
2016,7,13,7,45,855.5,68.5,1.5,20.0,511.0,480.72,372.01
2016,7,13,8,0,877.0,71.0,1.5,21.0,563.0,539.02,416.43
2016,7,13,8,15,892.5,73.0,1.5,21.5,612.0,593.97,457.47
2016,7,13,8,30,908.0,75.0,1.5,22.0,661.0,648.68,496.85
2016,7,13,8,45,920.5,77.0,1.5,23.0,706.5,700.86,531.41
2016,7,13,9,0,933.0,79.0,1.5,24.0,752.0,751.99,562.6
2016,7,13,9,15,942.0,80.5,1.45,24.5,792.5,798.65,590.62
2016,7,13,9,30,951.0,82.0,1.4,25.0,833.0,843.48,616.83
2016,7,13,9,45,948.0,89.5,1.4,26.0,865.5,882.42,638.07
2016,7,13,10,0,945.0,97.0,1.4,27.0,898.0,918.28,656.98
2016,7,13,10,15,950.5,98.0,1.45,27.5,926.5,951.93,676.23
2016,7,13,10,30,956.0,99.0,1.5,28.0,955.0,982.77,693.6
2016,7,13,10,45,960.5,99.5,1.55,28.5,977.0,1009.19,708.18
2016,7,13,11,0,965.0,100.0,1.6,29.0,999.0,1032.46,720.84
2016,7,13,11,15,967.0,100.5,1.65,29.0,1013.0,1050.01,731.51
2016,7,13,11,30,969.0,101.0,1.7,29.0,1027.0,1064.13,740.24
2016,7,13,11,45,970.0,101.5,1.8,29.5,1034.0,1073.75,745.62
2016,7,13,12,0,971.0,102.0,1.9,30.0,1041.0,1079.82,748.95
2016,7,13,12,15,970.5,102.0,1.95,30.0,1039.5,1080.3,749.84
2016,7,13,12,30,970.0,102.0,2.0,30.0,1038.0,1077.21,748.71
2016,7,13,12,45,966.0,102.5,2.15,30.0,1028.5,1067.57,745.01
2016,7,13,13,0,962.0,103.0,2.3,30.0,1019.0,1054.46,739.16
2016,7,13,13,15,959.0,102.5,2.4,30.0,1002.5,1037.9,730.58
2016,7,13,13,30,956.0,102.0,2.5,30.0,986.0,1017.99,719.91
2016,7,13,13,45,950.5,101.5,2.6,30.0,962.0,992.5,705.66
2016,7,13,14,0,945.0,101.0,2.7,30.0,938.0,963.99,689.4
2016,7,13,14,15,938.5,99.5,2.75,29.5,907.5,930.7,670.86
2016,7,13,14,30,932.0,98.0,2.8,29.0,877.0,894.76,650.37
2016,7,13,14,45,922.5,97.0,2.9,29.0,840.0,854.42,625.73
2016,7,13,15,0,913.0,96.0,3.0,29.0,803.0,812.01,599.36
2016,7,13,15,15,902.0,94.0,3.05,28.5,761.0,765.65,570.76
2016,7,13,15,30,891.0,92.0,3.1,28.0,719.0,717.8,540.58
2016,7,13,15,45,875.5,90.0,3.2,28.0,672.5,665.76,505.02
2016,7,13,16,0,860.0,88.0,3.3,28.0,626.0,613.14,466.82
2016,7,13,16,15,841.5,85.0,3.35,27.5,576.0,557.53,425.98
2016,7,13,16,30,823.0,82.0,3.4,27.0,526.0,502.02,383.79
2016,7,13,16,45,797.0,79.0,3.5,26.5,473.5,443.53,337.94
2016,7,13,17,0,771.0,76.0,3.6,26.0,421.0,386.65,291.74
2016,7,13,17,15,737.0,71.5,3.55,25.0,368.5,327.4,242.77
2016,7,13,17,30,703.0,67.0,3.5,24.0,316.0,271.2,194.99
2016,7,13,17,45,652.5,62.0,3.45,23.5,263.5,212.73,145.12
2016,7,13,18,0,602.0,57.0,3.4,23.0,211.0,160.71,101.32
2016,7,13,18,15,528.5,49.5,3.2,22.0,162.5,109.11,61.49
2016,7,13,18,30,455.0,42.0,3.0,21.0,114.0,65.88,32.75
2016,7,13,18,45,333.5,31.5,2.9,20.0,74.0,27.77,14.22
2016,7,13,19,0,212.0,21.0,2.8,19.0,34.0,16.54,2.93
2016,7,13,19,15,106.0,10.5,2.65,18.5,17.0,10.32,0.0
2016,7,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,0.7,16.5,25.0,12.78,0.0
2016,7,14,5,30,294.0,26.0,0.8,17.0,50.0,20.27,10.01
2016,7,14,5,45,402.0,35.0,0.95,17.5,93.0,42.21,20.17
2016,7,14,6,0,510.0,44.0,1.1,18.0,136.0,84.57,44.29
2016,7,14,6,15,576.0,50.5,1.1,18.5,186.0,130.72,78.16
2016,7,14,6,30,642.0,57.0,1.1,19.0,236.0,184.32,121.78
2016,7,14,6,45,687.5,61.5,1.15,20.0,288.5,239.03,168.43
2016,7,14,7,0,733.0,66.0,1.2,21.0,341.0,297.23,217.82
2016,7,14,7,15,763.5,70.0,1.2,21.5,394.0,353.83,265.7
2016,7,14,7,30,794.0,74.0,1.2,22.0,447.0,412.96,314.08
2016,7,14,7,45,817.5,77.0,1.25,23.0,498.5,469.99,358.81
2016,7,14,8,0,841.0,80.0,1.3,24.0,550.0,528.3,402.72
2016,7,14,8,15,858.0,82.5,1.35,24.5,599.0,582.93,443.18
2016,7,14,8,30,875.0,85.0,1.4,25.0,648.0,637.52,482.28
2016,7,14,8,45,888.5,87.0,1.5,26.0,693.5,688.94,517.19
2016,7,14,9,0,902.0,89.0,1.6,27.0,739.0,739.48,548.63
2016,7,14,9,15,912.0,91.0,1.7,27.5,779.0,786.21,578.03
2016,7,14,9,30,922.0,93.0,1.8,28.0,819.0,831.26,605.97
2016,7,14,9,45,929.0,94.5,1.9,28.5,854.0,871.4,630.38
2016,7,14,10,0,936.0,96.0,2.0,29.0,889.0,909.21,653.1
2016,7,14,10,15,941.5,97.0,2.1,29.0,917.5,942.64,674.21
2016,7,14,10,30,947.0,98.0,2.2,29.0,946.0,973.29,693.56
2016,7,14,10,45,951.0,99.0,2.3,29.5,967.5,999.59,708.76
2016,7,14,11,0,955.0,100.0,2.4,30.0,989.0,1022.75,722.01
2016,7,14,11,15,957.5,100.5,2.45,30.0,1003.0,1040.68,732.98
2016,7,14,11,30,960.0,101.0,2.5,30.0,1017.0,1055.21,741.97
2016,7,14,11,45,960.5,101.5,2.65,30.0,1024.0,1064.29,748.76
2016,7,14,12,0,961.0,102.0,2.8,30.0,1031.0,1069.84,753.47
2016,7,14,12,15,960.5,102.0,2.9,30.0,1030.0,1070.34,754.66
2016,7,14,12,30,960.0,102.0,3.0,30.0,1029.0,1067.29,753.77
2016,7,14,12,45,952.5,105.5,3.15,30.0,1018.5,1057.31,749.07
2016,7,14,13,0,945.0,109.0,3.3,30.0,1008.0,1043.95,742.29
2016,7,14,13,15,942.0,108.5,3.35,30.0,991.5,1027.63,732.87
2016,7,14,13,30,939.0,108.0,3.4,30.0,975.0,1008.02,721.4
2016,7,14,13,45,934.0,107.0,3.5,30.0,951.5,982.84,706.72
2016,7,14,14,0,929.0,106.0,3.6,30.0,928.0,954.66,690.04
2016,7,14,14,15,922.5,104.5,3.6,29.5,898.0,921.8,670.93
2016,7,14,14,30,916.0,103.0,3.6,29.0,868.0,886.34,649.93
2016,7,14,14,45,907.0,101.5,3.65,29.0,831.5,846.42,624.69
2016,7,14,15,0,898.0,100.0,3.7,29.0,795.0,804.43,597.81
2016,7,14,15,15,886.5,98.0,3.75,28.5,753.5,758.26,568.85
2016,7,14,15,30,875.0,96.0,3.8,28.0,712.0,710.67,538.38
2016,7,14,15,45,860.5,93.5,3.85,27.5,665.5,659.46,503.56
2016,7,14,16,0,846.0,91.0,3.9,27.0,619.0,607.6,466.23
2016,7,14,16,15,827.0,88.0,3.85,26.5,569.5,552.51,425.07
2016,7,14,16,30,808.0,85.0,3.8,26.0,520.0,497.31,382.52
2016,7,14,16,45,782.5,81.5,3.8,26.0,468.5,439.28,335.88
2016,7,14,17,0,757.0,78.0,3.8,26.0,417.0,382.83,289.16
2016,7,14,17,15,722.5,73.5,3.7,25.0,364.0,324.13,240.57
2016,7,14,17,30,688.0,69.0,3.6,24.0,311.0,267.46,192.44
2016,7,14,17,45,638.5,63.5,3.55,23.5,259.5,210.62,143.89
2016,7,14,18,0,589.0,58.0,3.5,23.0,208.0,159.07,100.5
2016,7,14,18,15,514.5,50.5,3.35,22.0,160.0,108.07,61.24
2016,7,14,18,30,440.0,43.0,3.2,21.0,112.0,65.59,33.09
2016,7,14,18,45,320.0,32.0,3.05,20.0,72.5,27.91,17.57
2016,7,14,19,0,200.0,21.0,2.9,19.0,33.0,16.62,2.39
2016,7,14,19,15,100.0,10.5,2.8,18.5,16.5,10.32,0.0
2016,7,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,1.6,13.5,24.5,12.29,0.0
2016,7,15,5,30,295.0,25.0,1.7,14.0,49.0,19.41,9.26
2016,7,15,5,45,402.5,34.0,1.85,14.5,91.5,40.74,19.45
2016,7,15,6,0,510.0,43.0,2.0,15.0,134.0,82.96,43.6
2016,7,15,6,15,575.0,49.5,2.05,15.5,183.0,128.91,77.73
2016,7,15,6,30,640.0,56.0,2.1,16.0,232.0,183.42,122.84
2016,7,15,6,45,684.5,60.5,2.15,17.0,284.5,236.5,169.1
2016,7,15,7,0,729.0,65.0,2.2,18.0,337.0,294.2,219.22
2016,7,15,7,15,759.5,68.5,2.2,18.5,389.5,350.1,267.78
2016,7,15,7,30,790.0,72.0,2.2,19.0,442.0,408.53,317.0
2016,7,15,7,45,813.5,75.0,2.2,20.0,493.5,465.37,362.79
2016,7,15,8,0,837.0,78.0,2.2,21.0,545.0,523.52,407.77
2016,7,15,8,15,854.0,80.5,2.2,21.5,593.5,577.97,449.15
2016,7,15,8,30,871.0,83.0,2.2,22.0,642.0,632.41,489.11
2016,7,15,8,45,885.0,85.0,2.25,23.0,687.5,684.03,524.85
2016,7,15,9,0,899.0,87.0,2.3,24.0,733.0,734.82,557.02
2016,7,15,9,15,909.0,88.5,2.4,24.5,773.5,780.97,586.77
2016,7,15,9,30,919.0,90.0,2.5,25.0,814.0,825.44,615.03
2016,7,15,9,45,923.5,94.0,2.65,25.5,848.5,866.0,640.69
2016,7,15,10,0,928.0,98.0,2.8,26.0,883.0,904.07,664.5
2016,7,15,10,15,934.0,99.0,2.9,26.0,911.5,937.77,686.25
2016,7,15,10,30,940.0,100.0,3.0,26.0,940.0,968.73,706.2
2016,7,15,10,45,945.0,100.5,3.15,26.5,962.0,995.34,722.3
2016,7,15,11,0,950.0,101.0,3.3,27.0,984.0,1018.88,736.41
2016,7,15,11,15,952.5,101.5,3.4,27.0,999.0,1036.76,748.01
2016,7,15,11,30,955.0,102.0,3.5,27.0,1014.0,1051.27,757.56
2016,7,15,11,45,957.5,102.0,3.6,27.5,1021.0,1061.82,763.2
2016,7,15,12,0,960.0,102.0,3.7,28.0,1028.0,1068.88,766.7
2016,7,15,12,15,960.0,102.0,3.75,28.0,1027.5,1069.9,767.63
2016,7,15,12,30,960.0,102.0,3.8,28.0,1027.0,1067.37,766.46
2016,7,15,12,45,956.0,103.0,3.9,28.0,1018.0,1058.34,761.6
2016,7,15,13,0,952.0,104.0,4.0,28.0,1009.0,1045.86,754.63
2016,7,15,13,15,949.0,103.5,4.0,28.0,993.0,1029.44,744.54
2016,7,15,13,30,946.0,103.0,4.0,28.0,977.0,1009.71,732.38
2016,7,15,13,45,942.5,101.5,4.05,28.0,954.0,985.26,717.49
2016,7,15,14,0,939.0,100.0,4.1,28.0,931.0,957.72,700.56
2016,7,15,14,15,933.0,99.0,4.1,27.5,901.0,925.53,681.56
2016,7,15,14,30,927.0,98.0,4.1,27.0,871.0,890.66,660.62
2016,7,15,14,45,919.5,96.0,4.15,27.0,835.0,851.06,635.2
2016,7,15,15,0,912.0,94.0,4.2,27.0,799.0,809.26,608.03
2016,7,15,15,15,901.5,92.0,4.15,26.5,757.5,763.25,578.39
2016,7,15,15,30,891.0,90.0,4.1,26.0,716.0,715.72,547.25
2016,7,15,15,45,878.0,87.5,4.1,26.0,670.0,664.75,511.35
2016,7,15,16,0,865.0,85.0,4.1,26.0,624.0,612.97,472.7
2016,7,15,16,15,847.0,82.0,4.05,25.5,574.5,557.33,430.89
2016,7,15,16,30,829.0,79.0,4.0,25.0,525.0,501.73,387.76
2016,7,15,16,45,804.5,76.0,4.0,24.5,473.0,443.56,341.32
2016,7,15,17,0,780.0,73.0,4.0,24.0,421.0,386.83,294.48
2016,7,15,17,15,746.5,69.0,3.9,23.0,368.0,327.71,244.96
2016,7,15,17,30,713.0,65.0,3.8,22.0,315.0,271.57,196.63
2016,7,15,17,45,663.0,60.0,3.7,21.5,263.0,213.83,146.77
2016,7,15,18,0,613.0,55.0,3.6,21.0,211.0,160.14,101.17
2016,7,15,18,15,539.5,48.0,3.45,20.0,162.0,108.41,60.96
2016,7,15,18,30,466.0,41.0,3.3,19.0,113.0,65.06,32.15
2016,7,15,18,45,341.0,31.0,3.15,18.5,73.0,26.89,16.8
2016,7,15,19,0,216.0,21.0,3.0,18.0,33.0,16.71,1.77
2016,7,15,19,15,108.0,10.5,2.9,17.5,16.5,10.32,0.0
2016,7,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,13.0,2.15,13.5,23.5,12.78,0.0
2016,7,16,5,30,277.0,26.0,2.2,14.0,47.0,20.52,9.82
2016,7,16,5,45,387.0,35.0,2.3,14.5,89.5,40.64,19.94
2016,7,16,6,0,497.0,44.0,2.4,15.0,132.0,82.09,43.49
2016,7,16,6,15,564.5,50.5,2.4,15.5,181.5,127.62,77.11
2016,7,16,6,30,632.0,57.0,2.4,16.0,231.0,180.78,120.97
2016,7,16,6,45,679.5,61.5,2.45,16.5,283.5,235.42,168.75
2016,7,16,7,0,727.0,66.0,2.5,17.0,336.0,293.8,219.92
2016,7,16,7,15,758.0,70.0,2.45,17.5,389.0,350.29,269.19
2016,7,16,7,30,789.0,74.0,2.4,18.0,442.0,409.39,319.15
2016,7,16,7,45,814.5,76.5,2.4,19.0,494.0,466.68,365.58
2016,7,16,8,0,840.0,79.0,2.4,20.0,546.0,525.44,411.35
2016,7,16,8,15,857.0,81.5,2.4,20.5,595.0,580.1,453.18
2016,7,16,8,30,874.0,84.0,2.4,21.0,644.0,634.73,493.58
2016,7,16,8,45,888.5,85.5,2.45,22.0,689.5,686.37,529.64
2016,7,16,9,0,903.0,87.0,2.5,23.0,735.0,737.21,562.07
2016,7,16,9,15,913.0,89.0,2.6,23.5,775.5,784.08,592.51
2016,7,16,9,30,923.0,91.0,2.7,24.0,816.0,829.28,621.41
2016,7,16,9,45,927.0,94.5,2.85,24.5,850.5,869.1,646.7
2016,7,16,10,0,931.0,98.0,3.0,25.0,885.0,906.4,670.11
2016,7,16,10,15,937.0,99.0,3.1,25.0,913.5,940.23,692.07
2016,7,16,10,30,943.0,100.0,3.2,25.0,942.0,971.31,712.21
2016,7,16,10,45,947.5,101.0,3.3,25.5,964.0,998.08,728.09
2016,7,16,11,0,952.0,102.0,3.4,26.0,986.0,1021.73,741.95
2016,7,16,11,15,954.5,102.5,3.5,26.0,1001.0,1039.68,753.63
2016,7,16,11,30,957.0,103.0,3.6,26.0,1016.0,1054.25,763.26
2016,7,16,11,45,958.5,103.0,3.7,26.5,1023.0,1063.85,768.29
2016,7,16,12,0,960.0,103.0,3.8,27.0,1030.0,1069.94,771.19
2016,7,16,12,15,960.0,103.0,3.9,27.0,1029.0,1070.97,772.49
2016,7,16,12,30,960.0,103.0,4.0,27.0,1028.0,1068.46,771.65
2016,7,16,12,45,955.0,105.0,4.1,27.0,1018.5,1059.46,766.74
2016,7,16,13,0,950.0,107.0,4.2,27.0,1009.0,1047.03,759.72
2016,7,16,13,15,947.0,106.5,4.25,26.5,993.0,1030.65,751.36
2016,7,16,13,30,944.0,106.0,4.3,26.0,977.0,1010.94,740.85
2016,7,16,13,45,940.0,104.5,4.35,26.0,954.0,986.07,725.46
2016,7,16,14,0,936.0,103.0,4.4,26.0,931.0,958.12,708.02
2016,7,16,14,15,930.0,102.0,4.4,25.5,900.5,925.99,688.82
2016,7,16,14,30,924.0,101.0,4.4,25.0,870.0,891.2,667.65
2016,7,16,14,45,916.5,99.0,4.45,25.0,834.0,851.67,641.95
2016,7,16,15,0,909.0,97.0,4.5,25.0,798.0,809.96,614.53
2016,7,16,15,15,898.0,95.0,4.45,24.5,756.5,763.66,584.29
2016,7,16,15,30,887.0,93.0,4.4,24.0,715.0,715.89,552.63
2016,7,16,15,45,874.0,90.0,4.4,24.0,669.0,664.55,515.93
2016,7,16,16,0,861.0,87.0,4.4,24.0,623.0,612.41,476.64
2016,7,16,16,15,843.0,84.0,4.35,23.5,573.5,556.92,434.47
2016,7,16,16,30,825.0,81.0,4.3,23.0,524.0,501.51,391.05
2016,7,16,16,45,801.5,77.0,4.25,23.0,472.0,442.95,343.14
2016,7,16,17,0,778.0,73.0,4.2,23.0,420.0,385.73,294.97
2016,7,16,17,15,744.5,69.0,4.05,22.5,367.0,326.69,244.74
2016,7,16,17,30,711.0,65.0,3.9,22.0,314.0,270.63,195.93
2016,7,16,17,45,664.5,59.5,3.8,21.5,262.0,213.32,146.28
2016,7,16,18,0,618.0,54.0,3.7,21.0,210.0,159.69,100.57
2016,7,16,18,15,543.5,47.0,3.5,20.0,161.5,107.57,60.11
2016,7,16,18,30,469.0,40.0,3.3,19.0,113.0,63.95,31.23
2016,7,16,18,45,345.0,30.0,3.1,18.5,73.0,25.7,15.74
2016,7,16,19,0,221.0,20.0,2.9,18.0,33.0,15.81,0.59
2016,7,16,19,15,110.5,10.0,2.85,17.5,16.5,9.83,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,1.8,12.0,24.5,11.3,0.0
2016,7,17,5,30,339.0,23.0,1.9,12.0,49.0,17.72,7.53
2016,7,17,5,45,449.0,31.0,2.0,12.5,92.5,38.19,17.11
2016,7,17,6,0,559.0,39.0,2.1,13.0,136.0,83.48,42.64
2016,7,17,6,15,622.5,44.5,2.0,13.5,186.5,130.72,77.7
2016,7,17,6,30,686.0,50.0,1.9,14.0,237.0,185.2,123.19
2016,7,17,6,45,730.0,53.5,1.85,15.0,290.0,239.73,171.19
2016,7,17,7,0,774.0,57.0,1.8,16.0,343.0,298.8,222.93
2016,7,17,7,15,803.0,60.5,1.75,16.5,396.5,357.42,274.05
2016,7,17,7,30,832.0,64.0,1.7,17.0,450.0,417.38,324.65
2016,7,17,7,45,855.0,66.0,1.65,18.0,502.5,475.0,371.03
2016,7,17,8,0,878.0,68.0,1.6,19.0,555.0,533.71,416.2
2016,7,17,8,15,893.5,70.0,1.65,19.5,604.0,588.89,458.25
2016,7,17,8,30,909.0,72.0,1.7,20.0,653.0,643.84,498.73
2016,7,17,8,45,922.0,73.5,1.8,21.0,699.0,696.09,534.67
2016,7,17,9,0,935.0,75.0,1.9,22.0,745.0,747.33,567.34
2016,7,17,9,15,944.0,76.5,2.05,22.5,785.5,794.28,597.96
2016,7,17,9,30,953.0,78.0,2.2,23.0,826.0,839.4,627.01
2016,7,17,9,45,951.0,85.0,2.35,23.5,859.5,878.98,652.06
2016,7,17,10,0,949.0,92.0,2.5,24.0,893.0,915.53,674.94
2016,7,17,10,15,954.5,93.0,2.65,24.0,921.5,949.49,697.34
2016,7,17,10,30,960.0,94.0,2.8,24.0,950.0,980.62,717.88
2016,7,17,10,45,963.0,95.5,2.95,24.5,972.0,1006.92,733.87
2016,7,17,11,0,966.0,97.0,3.1,25.0,994.0,1029.98,747.78
2016,7,17,11,15,968.5,97.5,3.2,25.0,1008.5,1048.19,759.66
2016,7,17,11,30,971.0,98.0,3.3,25.0,1023.0,1062.96,769.45
2016,7,17,11,45,971.0,99.0,3.45,25.5,1029.5,1072.24,774.73
2016,7,17,12,0,971.0,100.0,3.6,26.0,1036.0,1077.93,777.82
2016,7,17,12,15,971.0,100.0,3.75,26.0,1035.0,1079.0,779.58
2016,7,17,12,30,971.0,100.0,3.9,26.0,1034.0,1076.47,779.14
2016,7,17,12,45,966.5,101.5,4.05,26.5,1024.5,1067.4,773.03
2016,7,17,13,0,962.0,103.0,4.2,27.0,1015.0,1054.84,764.76
2016,7,17,13,15,959.0,102.5,4.25,26.5,999.0,1038.29,756.33
2016,7,17,13,30,956.0,102.0,4.3,26.0,983.0,1018.37,745.72
2016,7,17,13,45,951.5,101.0,4.4,26.0,959.5,993.27,730.51
2016,7,17,14,0,947.0,100.0,4.5,26.0,936.0,965.09,713.19
2016,7,17,14,15,941.0,99.0,4.55,25.5,906.0,932.64,694.08
2016,7,17,14,30,935.0,98.0,4.6,25.0,876.0,897.49,673.09
2016,7,17,14,45,926.5,96.0,4.7,25.0,839.5,856.75,646.97
2016,7,17,15,0,918.0,94.0,4.8,25.0,803.0,813.86,619.01
2016,7,17,15,15,907.0,92.0,4.8,24.5,761.0,767.18,588.64
2016,7,17,15,30,896.0,90.0,4.8,24.0,719.0,719.0,556.71
2016,7,17,15,45,882.5,87.5,4.8,24.0,672.5,667.41,519.76
2016,7,17,16,0,869.0,85.0,4.8,24.0,626.0,615.04,480.04
2016,7,17,16,15,850.5,82.5,4.7,23.5,575.5,559.36,437.35
2016,7,17,16,30,832.0,80.0,4.6,23.0,525.0,503.78,393.45
2016,7,17,16,45,808.5,76.0,4.6,22.5,473.0,444.82,345.8
2016,7,17,17,0,785.0,72.0,4.6,22.0,421.0,387.2,297.66
2016,7,17,17,15,751.0,68.0,4.5,21.0,367.5,327.57,247.07
2016,7,17,17,30,717.0,64.0,4.4,20.0,314.0,270.99,197.78
2016,7,17,17,45,671.0,58.5,4.3,19.5,262.0,213.44,147.37
2016,7,17,18,0,625.0,53.0,4.2,19.0,210.0,159.54,100.97
2016,7,17,18,15,550.5,46.0,4.0,18.0,161.0,107.05,59.9
2016,7,17,18,30,476.0,39.0,3.8,17.0,112.0,63.06,30.64
2016,7,17,18,45,354.0,29.0,3.6,16.5,72.0,24.51,14.84
2016,7,17,19,0,232.0,19.0,3.4,16.0,32.0,14.91,0.0
2016,7,17,19,15,116.0,9.5,3.3,15.5,16.0,9.34,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,161.5,11.5,1.85,11.5,23.0,11.3,0.0
2016,7,18,5,30,323.0,23.0,1.9,12.0,46.0,17.83,7.27
2016,7,18,5,45,434.0,31.0,2.0,12.5,89.5,37.13,16.83
2016,7,18,6,0,545.0,39.0,2.1,13.0,133.0,81.55,41.68
2016,7,18,6,15,609.5,44.5,2.1,13.5,183.0,128.09,76.05
2016,7,18,6,30,674.0,50.0,2.1,14.0,233.0,182.0,120.98
2016,7,18,6,45,718.5,54.0,2.1,14.5,286.0,236.47,169.25
2016,7,18,7,0,763.0,58.0,2.1,15.0,339.0,295.55,221.64
2016,7,18,7,15,792.5,61.5,2.05,15.5,392.0,352.99,272.18
2016,7,18,7,30,822.0,65.0,2.0,16.0,445.0,413.4,323.57
2016,7,18,7,45,845.0,67.0,2.0,17.0,497.0,470.54,370.19
2016,7,18,8,0,868.0,69.0,2.0,18.0,549.0,528.78,415.79
2016,7,18,8,15,883.5,71.0,1.95,18.5,598.0,583.51,457.57
2016,7,18,8,30,899.0,73.0,1.9,19.0,647.0,638.03,497.64
2016,7,18,8,45,912.5,74.5,1.9,19.5,692.5,690.21,534.33
2016,7,18,9,0,926.0,76.0,1.9,20.0,738.0,741.45,567.68
2016,7,18,9,15,935.0,77.5,1.95,20.5,778.5,788.09,597.59
2016,7,18,9,30,944.0,79.0,2.0,21.0,819.0,832.91,625.84
2016,7,18,9,45,947.0,83.0,2.05,21.5,853.0,873.28,650.73
2016,7,18,10,0,950.0,87.0,2.1,22.0,887.0,911.0,673.6
2016,7,18,10,15,955.0,88.0,2.2,22.5,915.5,944.58,694.07
2016,7,18,10,30,960.0,89.0,2.3,23.0,944.0,975.31,712.6
2016,7,18,10,45,964.0,89.5,2.4,23.5,966.0,1001.57,728.19
2016,7,18,11,0,968.0,90.0,2.5,24.0,988.0,1024.63,741.73
2016,7,18,11,15,970.0,90.5,2.65,24.0,1002.5,1042.42,753.92
2016,7,18,11,30,972.0,91.0,2.8,24.0,1017.0,1056.75,764.01
2016,7,18,11,45,973.5,91.0,2.95,24.5,1023.5,1066.54,769.81
2016,7,18,12,0,975.0,91.0,3.1,25.0,1030.0,1072.74,773.4
2016,7,18,12,15,974.5,91.0,3.25,25.0,1029.0,1073.33,775.02
2016,7,18,12,30,974.0,91.0,3.4,25.0,1028.0,1070.3,774.43
2016,7,18,12,45,973.0,90.5,3.55,25.0,1019.5,1062.65,770.95
2016,7,18,13,0,972.0,90.0,3.7,25.0,1011.0,1051.42,765.2
2016,7,18,13,15,969.5,89.5,3.8,25.0,995.0,1035.21,755.89
2016,7,18,13,30,967.0,89.0,3.9,25.0,979.0,1015.57,744.37
2016,7,18,13,45,963.5,87.5,4.0,25.0,956.0,990.64,729.36
2016,7,18,14,0,960.0,86.0,4.1,25.0,933.0,962.54,712.19
2016,7,18,14,15,954.0,85.0,4.1,24.5,902.5,929.71,692.56
2016,7,18,14,30,948.0,84.0,4.1,24.0,872.0,894.14,670.9
2016,7,18,14,45,941.5,82.0,4.2,24.0,836.0,854.57,645.45
2016,7,18,15,0,935.0,80.0,4.3,24.0,800.0,812.66,618.08
2016,7,18,15,15,924.5,78.5,4.3,23.5,758.5,766.18,587.91
2016,7,18,15,30,914.0,77.0,4.3,23.0,717.0,718.1,556.13
2016,7,18,15,45,902.0,74.5,4.35,23.0,670.5,666.68,520.06
2016,7,18,16,0,890.0,72.0,4.4,23.0,624.0,614.3,480.5
2016,7,18,16,15,873.0,69.5,4.35,22.5,574.5,558.44,437.75
2016,7,18,16,30,856.0,67.0,4.3,22.0,525.0,502.63,393.66
2016,7,18,16,45,834.5,64.0,4.25,21.5,473.0,444.59,346.41
2016,7,18,17,0,813.0,61.0,4.2,21.0,421.0,387.63,298.43
2016,7,18,17,15,782.0,57.5,4.1,20.5,368.0,327.37,246.53
2016,7,18,17,30,751.0,54.0,4.0,20.0,315.0,270.46,196.24
2016,7,18,17,45,707.5,49.5,3.95,19.5,263.0,212.6,145.28
2016,7,18,18,0,664.0,45.0,3.9,19.0,211.0,159.34,99.12
2016,7,18,18,15,594.0,39.5,3.75,18.0,162.0,106.79,57.83
2016,7,18,18,30,524.0,34.0,3.6,17.0,113.0,62.3,28.54
2016,7,18,18,45,404.5,25.5,3.45,16.5,72.5,22.75,13.31
2016,7,18,19,0,285.0,17.0,3.3,16.0,32.0,14.21,0.0
2016,7,18,19,15,142.5,8.5,3.2,15.5,16.0,8.36,0.0
2016,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,186.5,10.0,1.8,11.5,23.5,9.83,0.0
2016,7,19,5,30,373.0,20.0,1.8,12.0,47.0,16.41,5.87
2016,7,19,5,45,480.0,27.0,1.85,12.5,90.5,35.42,14.88
2016,7,19,6,0,587.0,34.0,1.9,13.0,134.0,79.43,38.38
2016,7,19,6,15,648.0,38.5,1.9,13.5,184.0,126.88,73.31
2016,7,19,6,30,709.0,43.0,1.9,14.0,234.0,181.25,118.82
2016,7,19,6,45,749.5,46.5,1.9,15.0,286.5,237.27,168.38
2016,7,19,7,0,790.0,50.0,1.9,16.0,339.0,296.16,220.39
2016,7,19,7,15,817.5,52.5,1.85,16.5,392.0,353.15,270.57
2016,7,19,7,30,845.0,55.0,1.8,17.0,445.0,412.26,320.89
2016,7,19,7,45,865.0,57.0,1.75,18.0,496.5,469.17,367.06
2016,7,19,8,0,885.0,59.0,1.7,19.0,548.0,526.85,411.8
2016,7,19,8,15,900.0,61.0,1.7,19.5,596.5,582.15,453.93
2016,7,19,8,30,915.0,63.0,1.7,20.0,645.0,637.17,494.33
2016,7,19,8,45,926.0,64.5,1.7,20.5,690.0,688.44,529.72
2016,7,19,9,0,937.0,66.0,1.7,21.0,735.0,738.51,561.97
2016,7,19,9,15,946.0,67.5,1.75,21.5,775.5,785.64,591.99
2016,7,19,9,30,955.0,69.0,1.8,22.0,816.0,830.93,620.33
2016,7,19,9,45,954.5,75.5,1.9,23.0,850.5,871.45,644.37
2016,7,19,10,0,954.0,82.0,2.0,24.0,885.0,909.03,666.18
2016,7,19,10,15,959.0,83.0,2.15,24.0,913.5,942.78,688.43
2016,7,19,10,30,964.0,84.0,2.3,24.0,942.0,973.66,708.82
2016,7,19,10,45,967.0,85.0,2.45,24.5,963.5,999.62,724.66
2016,7,19,11,0,970.0,86.0,2.6,25.0,985.0,1022.33,738.43
2016,7,19,11,15,972.0,86.5,2.7,25.0,999.5,1040.19,750.11
2016,7,19,11,30,974.0,87.0,2.8,25.0,1014.0,1054.57,759.7
2016,7,19,11,45,974.5,88.0,2.95,25.5,1020.5,1064.44,765.51
2016,7,19,12,0,975.0,89.0,3.1,26.0,1027.0,1070.69,769.12
2016,7,19,12,15,975.0,89.0,3.2,26.0,1026.0,1071.8,770.62
2016,7,19,12,30,975.0,89.0,3.3,26.0,1025.0,1069.27,769.94
2016,7,19,12,45,968.5,92.0,3.4,26.0,1015.5,1059.75,764.9
2016,7,19,13,0,962.0,95.0,3.5,26.0,1006.0,1046.75,757.73
2016,7,19,13,15,959.5,94.5,3.55,25.5,990.0,1030.67,749.72
2016,7,19,13,30,957.0,94.0,3.6,25.0,974.0,1011.19,739.53
2016,7,19,13,45,953.5,92.5,3.7,25.0,951.0,986.46,724.76
2016,7,19,14,0,950.0,91.0,3.8,25.0,928.0,958.59,707.85
2016,7,19,14,15,944.0,90.0,3.85,25.0,898.0,926.01,687.4
2016,7,19,14,30,938.0,89.0,3.9,25.0,868.0,890.72,665.0
2016,7,19,14,45,931.5,86.5,4.0,25.0,832.0,850.94,639.58
2016,7,19,15,0,925.0,84.0,4.1,25.0,796.0,808.85,612.27
2016,7,19,15,15,914.5,82.5,4.1,24.5,754.5,762.72,582.52
2016,7,19,15,30,904.0,81.0,4.1,24.0,713.0,715.02,551.19
2016,7,19,15,45,892.0,78.5,4.2,23.5,667.0,664.0,516.55
2016,7,19,16,0,880.0,76.0,4.3,23.0,621.0,612.03,478.43
2016,7,19,16,15,862.5,73.5,4.3,22.5,571.5,556.32,435.96
2016,7,19,16,30,845.0,71.0,4.3,22.0,522.0,500.73,392.15
2016,7,19,16,45,822.5,67.5,4.3,22.0,470.0,442.25,344.0
2016,7,19,17,0,800.0,64.0,4.3,22.0,418.0,384.33,294.9
2016,7,19,17,15,768.0,60.5,4.2,21.0,365.0,325.06,244.47
2016,7,19,17,30,736.0,57.0,4.1,20.0,312.0,268.58,195.09
2016,7,19,17,45,690.5,52.5,4.1,19.5,260.0,211.07,144.58
2016,7,19,18,0,645.0,48.0,4.1,19.0,208.0,158.4,99.09
2016,7,19,18,15,573.0,42.0,3.9,18.0,159.0,106.23,58.27
2016,7,19,18,30,501.0,36.0,3.7,17.0,110.0,60.86,28.25
2016,7,19,18,45,378.5,27.0,3.55,16.5,70.5,22.02,12.63
2016,7,19,19,0,256.0,18.0,3.4,16.0,31.0,14.13,0.0
2016,7,19,19,15,128.0,9.0,3.25,15.5,15.5,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,22.5,9.83,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,45.0,16.53,5.47
2016,7,20,5,45,470.5,27.0,1.9,13.5,88.0,34.51,14.57
2016,7,20,6,0,579.0,34.0,2.0,14.0,131.0,77.99,37.45
2016,7,20,6,15,641.0,39.0,2.05,14.5,181.0,125.57,72.22
2016,7,20,6,30,703.0,44.0,2.1,15.0,231.0,180.2,117.69
2016,7,20,6,45,744.0,47.0,2.15,16.0,283.5,235.51,166.52
2016,7,20,7,0,785.0,50.0,2.2,17.0,336.0,293.78,217.97
2016,7,20,7,15,813.0,53.0,2.1,17.5,389.0,351.2,268.41
2016,7,20,7,30,841.0,56.0,2.0,18.0,442.0,410.82,319.0
2016,7,20,7,45,861.5,58.0,1.95,19.0,494.0,467.81,365.24
2016,7,20,8,0,882.0,60.0,1.9,20.0,546.0,525.62,410.11
2016,7,20,8,15,897.5,62.0,1.75,20.5,595.0,581.11,451.68
2016,7,20,8,30,913.0,64.0,1.6,21.0,644.0,636.38,491.22
2016,7,20,8,45,925.0,65.5,1.5,22.0,689.0,688.28,525.12
2016,7,20,9,0,937.0,67.0,1.4,23.0,734.0,739.08,555.47
2016,7,20,9,15,946.0,68.5,1.3,23.5,775.0,786.26,583.45
2016,7,20,9,30,955.0,70.0,1.2,24.0,816.0,831.6,609.41
2016,7,20,9,45,955.0,76.0,1.2,25.0,850.5,872.07,631.66
2016,7,20,10,0,955.0,82.0,1.2,26.0,885.0,909.63,651.65
2016,7,20,10,15,960.5,83.0,1.35,26.0,914.0,943.9,674.11
2016,7,20,10,30,966.0,84.0,1.5,26.0,943.0,975.32,694.78
2016,7,20,10,45,970.5,84.0,1.7,26.5,965.0,1001.74,711.63
2016,7,20,11,0,975.0,84.0,1.9,27.0,987.0,1024.97,726.44
2016,7,20,11,15,977.5,84.5,2.05,27.0,1001.5,1043.42,739.08
2016,7,20,11,30,980.0,85.0,2.2,27.0,1016.0,1058.4,749.65
2016,7,20,11,45,981.5,85.0,2.35,27.5,1023.0,1068.3,755.66
2016,7,20,12,0,983.0,85.0,2.5,28.0,1030.0,1074.59,759.5
2016,7,20,12,15,982.5,85.0,2.6,28.0,1029.0,1075.21,760.88
2016,7,20,12,30,982.0,85.0,2.7,28.0,1028.0,1072.17,760.1
2016,7,20,12,45,979.0,86.0,2.85,28.0,1019.5,1064.03,756.73
2016,7,20,13,0,976.0,87.0,3.0,28.0,1011.0,1052.31,751.13
2016,7,20,13,15,973.5,86.5,3.1,28.0,995.0,1036.02,742.2
2016,7,20,13,30,971.0,86.0,3.2,28.0,979.0,1016.29,731.1
2016,7,20,13,45,967.0,85.0,3.3,28.0,955.5,991.29,716.58
2016,7,20,14,0,963.0,84.0,3.4,28.0,932.0,963.13,699.94
2016,7,20,14,15,957.0,83.0,3.5,27.5,902.0,930.17,681.37
2016,7,20,14,30,951.0,82.0,3.6,27.0,872.0,894.44,660.7
2016,7,20,14,45,943.5,81.0,3.7,27.0,835.5,854.92,635.86
2016,7,20,15,0,936.0,80.0,3.8,27.0,799.0,813.12,609.17
2016,7,20,15,15,926.0,78.5,3.85,26.5,757.0,766.89,579.97
2016,7,20,15,30,916.0,77.0,3.9,26.0,715.0,719.02,549.1
2016,7,20,15,45,902.5,75.0,3.95,26.0,669.0,666.96,513.12
2016,7,20,16,0,889.0,73.0,4.0,26.0,623.0,614.07,473.77
2016,7,20,16,15,871.5,70.5,4.05,25.0,573.0,557.88,432.51
2016,7,20,16,30,854.0,68.0,4.1,24.0,523.0,501.8,389.67
2016,7,20,16,45,830.5,65.5,4.15,23.5,470.5,443.38,342.65
2016,7,20,17,0,807.0,63.0,4.2,23.0,418.0,386.25,295.02
2016,7,20,17,15,775.5,59.5,4.2,22.0,365.0,326.1,244.15
2016,7,20,17,30,744.0,56.0,4.2,21.0,312.0,269.33,194.68
2016,7,20,17,45,697.0,51.5,4.2,20.5,259.5,211.0,143.68
2016,7,20,18,0,650.0,47.0,4.2,20.0,207.0,157.7,97.88
2016,7,20,18,15,578.0,41.0,4.1,19.0,158.0,105.27,57.05
2016,7,20,18,30,506.0,35.0,4.0,18.0,109.0,61.17,28.36
2016,7,20,18,45,380.5,26.0,3.9,17.5,69.5,20.66,11.37
2016,7,20,19,0,255.0,17.0,3.8,17.0,30.0,13.25,0.0
2016,7,20,19,15,127.5,8.5,3.65,16.5,15.0,8.36,0.0
2016,7,20,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
