Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,2.05,12.0,21.5,9.83,0.0
2016,7,21,5,30,337.0,20.0,2.1,12.0,43.0,16.64,5.06
2016,7,21,5,45,448.0,27.5,2.15,12.5,85.5,33.82,14.78
2016,7,21,6,0,559.0,35.0,2.2,13.0,128.0,76.58,37.33
2016,7,21,6,15,622.5,40.5,2.2,13.5,178.0,123.67,71.71
2016,7,21,6,30,686.0,46.0,2.2,14.0,228.0,178.01,116.93
2016,7,21,6,45,728.5,49.5,2.25,15.0,280.5,232.14,164.83
2016,7,21,7,0,771.0,53.0,2.3,16.0,333.0,290.66,216.6
2016,7,21,7,15,799.5,56.0,2.3,16.5,385.5,348.5,267.67
2016,7,21,7,30,828.0,59.0,2.3,17.0,438.0,407.65,318.38
2016,7,21,7,45,848.5,61.5,2.3,18.0,489.5,464.51,365.04
2016,7,21,8,0,869.0,64.0,2.3,19.0,541.0,522.23,410.46
2016,7,21,8,15,884.5,66.0,2.3,19.5,589.5,577.14,452.83
2016,7,21,8,30,900.0,68.0,2.3,20.0,638.0,631.84,493.57
2016,7,21,8,45,912.0,69.5,2.35,21.0,683.0,683.2,529.15
2016,7,21,9,0,924.0,71.0,2.4,22.0,728.0,733.49,561.31
2016,7,21,9,15,933.0,72.5,2.45,22.5,768.5,780.19,591.43
2016,7,21,9,30,942.0,74.0,2.5,23.0,809.0,825.08,619.86
2016,7,21,9,45,947.0,76.5,2.55,23.5,843.5,865.65,645.0
2016,7,21,10,0,952.0,79.0,2.6,24.0,878.0,903.69,668.19
2016,7,21,10,15,957.0,79.5,2.7,24.5,906.5,936.95,688.42
2016,7,21,10,30,962.0,80.0,2.8,25.0,935.0,967.34,706.69
2016,7,21,10,45,965.5,81.0,2.9,25.5,956.5,993.8,722.35
2016,7,21,11,0,969.0,82.0,3.0,26.0,978.0,1017.03,735.93
2016,7,21,11,15,971.5,82.5,3.1,26.0,992.5,1035.43,747.9
2016,7,21,11,30,974.0,83.0,3.2,26.0,1007.0,1050.35,757.77
2016,7,21,11,45,975.0,83.5,3.35,26.5,1014.0,1060.24,763.44
2016,7,21,12,0,976.0,84.0,3.5,27.0,1021.0,1066.52,766.91
2016,7,21,12,15,976.0,83.5,3.65,27.0,1020.0,1067.14,768.38
2016,7,21,12,30,976.0,83.0,3.8,27.0,1019.0,1064.1,767.62
2016,7,21,12,45,967.0,88.5,3.95,27.0,1009.0,1054.67,762.83
2016,7,21,13,0,958.0,94.0,4.1,27.0,999.0,1041.8,755.87
2016,7,21,13,15,955.0,93.5,4.2,27.0,983.0,1025.26,746.26
2016,7,21,13,30,952.0,93.0,4.3,27.0,967.0,1005.36,734.47
2016,7,21,13,45,949.5,91.0,4.45,27.0,944.5,981.12,720.07
2016,7,21,14,0,947.0,89.0,4.6,27.0,922.0,953.68,703.54
2016,7,21,14,15,941.0,88.0,4.6,26.5,892.0,921.14,684.11
2016,7,21,14,30,935.0,87.0,4.6,26.0,862.0,885.88,662.67
2016,7,21,14,45,928.5,85.0,4.65,26.0,826.0,846.64,637.29
2016,7,21,15,0,922.0,83.0,4.7,26.0,790.0,805.1,610.05
2016,7,21,15,15,912.0,81.0,4.7,25.5,749.0,758.87,580.09
2016,7,21,15,30,902.0,79.0,4.7,25.0,708.0,711.03,548.51
2016,7,21,15,45,890.5,76.5,4.7,24.5,662.0,660.34,513.71
2016,7,21,16,0,879.0,74.0,4.7,24.0,616.0,608.66,475.45
2016,7,21,16,15,862.0,71.5,4.65,23.5,566.5,553.19,432.95
2016,7,21,16,30,845.0,69.0,4.6,23.0,517.0,497.8,389.13
2016,7,21,16,45,824.0,65.5,4.55,22.5,465.5,439.93,341.98
2016,7,21,17,0,803.0,62.0,4.5,22.0,414.0,383.09,294.11
2016,7,21,17,15,772.0,58.5,4.4,21.5,361.5,323.31,242.62
2016,7,21,17,30,741.0,55.0,4.3,21.0,309.0,266.86,192.77
2016,7,21,17,45,698.0,50.0,4.2,20.5,257.0,209.13,142.05
2016,7,21,18,0,655.0,45.0,4.1,20.0,205.0,155.97,96.18
2016,7,21,18,15,584.0,39.0,3.9,19.0,156.5,103.4,55.27
2016,7,21,18,30,513.0,33.0,3.7,18.0,108.0,59.03,26.55
2016,7,21,18,45,393.0,24.5,3.5,17.5,68.5,20.4,11.06
2016,7,21,19,0,273.0,16.0,3.3,17.0,29.0,13.46,0.0
2016,7,21,19,15,136.5,8.0,3.15,16.5,14.5,7.86,0.0
2016,7,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,1.75,13.5,20.5,9.83,0.0
2016,7,22,5,30,334.0,20.0,1.9,14.0,41.0,16.78,4.43
2016,7,22,5,45,446.0,27.5,2.05,14.5,84.0,33.15,14.45
2016,7,22,6,0,558.0,35.0,2.2,15.0,127.0,75.76,36.5
2016,7,22,6,15,623.0,40.5,2.25,15.5,177.0,122.95,70.51
2016,7,22,6,30,688.0,46.0,2.3,16.0,227.0,177.58,115.52
2016,7,22,6,45,732.0,49.5,2.4,17.0,280.0,232.21,163.47
2016,7,22,7,0,776.0,53.0,2.5,18.0,333.0,292.33,216.21
2016,7,22,7,15,805.5,56.5,2.6,18.5,386.5,350.39,267.31
2016,7,22,7,30,835.0,60.0,2.7,19.0,440.0,410.83,318.98
2016,7,22,7,45,857.0,62.0,2.85,20.0,492.5,468.32,366.29
2016,7,22,8,0,879.0,64.0,3.0,21.0,545.0,526.8,412.65
2016,7,22,8,15,895.0,66.0,3.05,21.5,594.5,582.55,455.89
2016,7,22,8,30,911.0,68.0,3.1,22.0,644.0,638.12,497.59
2016,7,22,8,45,923.5,69.5,3.2,23.0,690.0,690.38,534.09
2016,7,22,9,0,936.0,71.0,3.3,24.0,736.0,741.58,567.2
2016,7,22,9,15,945.5,72.5,3.35,24.5,777.0,789.21,598.07
2016,7,22,9,30,955.0,74.0,3.4,25.0,818.0,835.03,627.25
2016,7,22,9,45,948.0,84.0,3.5,26.0,850.5,873.93,650.33
2016,7,22,10,0,941.0,94.0,3.6,27.0,883.0,909.43,670.85
2016,7,22,10,15,947.0,95.0,3.65,27.0,912.0,943.82,692.84
2016,7,22,10,30,953.0,96.0,3.7,27.0,941.0,975.42,712.92
2016,7,22,10,45,957.5,97.0,3.8,27.5,963.5,1002.64,728.99
2016,7,22,11,0,962.0,98.0,3.9,28.0,986.0,1026.7,743.0
2016,7,22,11,15,964.5,98.5,3.95,28.0,1000.5,1045.0,754.47
2016,7,22,11,30,967.0,99.0,4.0,28.0,1015.0,1059.85,763.85
2016,7,22,11,45,968.0,99.5,4.05,28.5,1022.0,1069.69,768.59
2016,7,22,12,0,969.0,100.0,4.1,29.0,1029.0,1075.94,771.15
2016,7,22,12,15,968.5,100.0,4.1,29.0,1028.0,1076.57,771.47
2016,7,22,12,30,968.0,100.0,4.1,29.0,1027.0,1073.57,769.63
2016,7,22,12,45,969.0,97.5,4.2,29.0,1019.0,1065.9,765.6
2016,7,22,13,0,970.0,95.0,4.3,29.0,1011.0,1054.61,759.35
2016,7,22,13,15,967.0,94.5,4.3,28.5,994.5,1037.9,750.57
2016,7,22,13,30,964.0,94.0,4.3,28.0,978.0,1017.77,739.62
2016,7,22,13,45,959.5,93.0,4.35,28.0,954.5,992.41,724.08
2016,7,22,14,0,955.0,92.0,4.4,28.0,931.0,963.92,706.47
2016,7,22,14,15,949.0,91.0,4.4,27.5,900.5,931.13,687.04
2016,7,22,14,30,943.0,90.0,4.4,27.0,870.0,895.58,665.59
2016,7,22,14,45,934.5,88.0,4.4,26.5,833.0,854.41,640.06
2016,7,22,15,0,926.0,86.0,4.4,26.0,796.0,811.05,612.7
2016,7,22,15,15,915.5,84.5,4.4,25.5,754.0,764.75,582.87
2016,7,22,15,30,905.0,83.0,4.4,25.0,712.0,716.88,551.44
2016,7,22,15,45,875.0,87.0,4.45,25.0,661.5,660.58,511.44
2016,7,22,16,0,845.0,91.0,4.5,25.0,611.0,604.95,469.57
2016,7,22,16,15,825.0,88.0,4.45,24.5,561.0,549.15,427.2
2016,7,22,16,30,805.0,85.0,4.4,24.0,511.0,493.23,383.42
2016,7,22,16,45,751.5,88.5,4.4,23.5,454.0,429.46,332.36
2016,7,22,17,0,698.0,92.0,4.4,23.0,397.0,369.38,282.98
2016,7,22,17,15,659.5,86.0,4.25,22.5,344.5,310.62,233.35
2016,7,22,17,30,621.0,80.0,4.1,22.0,292.0,255.53,185.9
2016,7,22,17,45,550.0,74.5,3.95,21.5,239.0,197.41,137.01
2016,7,22,18,0,479.0,69.0,3.8,21.0,186.0,147.17,95.78
2016,7,22,18,15,402.5,57.5,3.6,20.5,139.5,98.58,58.62
2016,7,22,18,30,326.0,46.0,3.4,20.0,93.0,58.12,31.56
2016,7,22,18,45,213.5,31.0,3.25,19.5,57.0,23.98,13.72
2016,7,22,19,0,101.0,16.0,3.1,19.0,21.0,12.48,0.0
2016,7,22,19,15,50.5,8.0,3.0,18.5,10.5,7.86,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.0,1.45,13.5,15.5,10.81,0.0
2016,7,23,5,30,142.0,22.0,1.6,14.0,31.0,17.17,3.89
2016,7,23,5,45,251.5,36.5,1.8,15.0,70.0,34.96,19.07
2016,7,23,6,0,361.0,51.0,2.0,16.0,109.0,73.75,42.2
2016,7,23,6,15,432.5,62.0,2.0,16.5,156.5,115.96,72.63
2016,7,23,6,30,504.0,73.0,2.0,17.0,204.0,166.44,113.07
2016,7,23,6,45,559.5,80.0,2.05,18.0,255.5,217.15,155.88
2016,7,23,7,0,615.0,87.0,2.1,19.0,307.0,273.9,203.96
2016,7,23,7,15,651.5,93.0,2.25,19.5,359.5,328.57,250.83
2016,7,23,7,30,688.0,99.0,2.4,20.0,412.0,386.6,299.4
2016,7,23,7,45,715.5,104.5,2.55,21.0,463.5,442.98,344.89
2016,7,23,8,0,743.0,110.0,2.7,22.0,515.0,501.2,390.26
2016,7,23,8,15,764.0,114.0,2.85,23.0,564.0,555.93,431.59
2016,7,23,8,30,785.0,118.0,3.0,24.0,613.0,610.83,471.74
2016,7,23,8,45,797.5,123.0,3.15,25.0,657.5,661.36,507.42
2016,7,23,9,0,810.0,128.0,3.3,26.0,702.0,711.12,541.53
2016,7,23,9,15,823.0,131.0,3.45,26.5,743.0,758.23,572.57
2016,7,23,9,30,836.0,134.0,3.6,27.0,784.0,804.12,602.38
2016,7,23,9,45,846.5,136.0,3.75,28.0,819.5,845.45,627.49
2016,7,23,10,0,857.0,138.0,3.9,29.0,855.0,884.9,651.0
2016,7,23,10,15,864.0,139.5,3.9,29.0,884.0,914.81,669.78
2016,7,23,10,30,871.0,141.0,3.9,29.0,913.0,945.68,689.19
2016,7,23,10,45,833.0,169.0,3.95,29.5,922.0,963.23,698.69
2016,7,23,11,0,795.0,197.0,4.0,30.0,931.0,971.66,702.36
2016,7,23,11,15,798.5,198.5,4.05,30.0,945.5,989.63,713.8
2016,7,23,11,30,802.0,200.0,4.1,30.0,960.0,1004.71,723.38
2016,7,23,11,45,763.5,226.5,4.15,30.5,954.0,1004.56,721.75
2016,7,23,12,0,725.0,253.0,4.2,31.0,948.0,996.99,715.55
2016,7,23,12,15,724.5,253.0,4.25,31.0,947.0,997.39,716.11
2016,7,23,12,30,724.0,253.0,4.3,31.0,946.0,994.9,714.85
2016,7,23,12,45,736.0,242.5,4.35,31.0,941.5,991.31,713.0
2016,7,23,13,0,748.0,232.0,4.4,31.0,937.0,984.63,709.25
2016,7,23,13,15,743.5,230.5,4.45,31.0,921.0,967.96,699.08
2016,7,23,13,30,739.0,229.0,4.5,31.0,905.0,948.62,687.27
2016,7,23,13,45,693.5,248.5,4.55,31.0,871.0,909.72,662.52
2016,7,23,14,0,648.0,268.0,4.6,31.0,837.0,870.04,635.7
2016,7,23,14,15,637.5,263.5,4.6,30.5,807.5,837.25,615.45
2016,7,23,14,30,627.0,259.0,4.6,30.0,778.0,802.92,593.8
2016,7,23,14,45,603.5,258.5,4.6,30.0,739.5,760.57,564.87
2016,7,23,15,0,580.0,258.0,4.6,30.0,701.0,717.08,534.85
2016,7,23,15,15,563.5,250.0,4.6,29.5,661.0,672.43,504.87
2016,7,23,15,30,547.0,242.0,4.6,29.0,621.0,627.62,474.14
2016,7,23,15,45,536.0,228.0,4.6,29.0,579.0,580.54,440.37
2016,7,23,16,0,525.0,214.0,4.6,29.0,537.0,533.27,405.78
2016,7,23,16,15,499.5,203.0,4.5,28.5,490.0,480.93,367.07
2016,7,23,16,30,474.0,192.0,4.4,28.0,443.0,430.22,328.75
2016,7,23,16,45,462.0,174.0,4.35,27.5,397.5,380.69,290.53
2016,7,23,17,0,450.0,156.0,4.3,27.0,352.0,331.87,251.76
2016,7,23,17,15,411.0,141.5,4.05,26.0,303.0,278.08,208.86
2016,7,23,17,30,372.0,127.0,3.8,25.0,254.0,228.31,168.49
2016,7,23,17,45,337.5,108.5,3.55,24.5,208.5,179.98,128.65
2016,7,23,18,0,303.0,90.0,3.3,24.0,163.0,135.55,92.38
2016,7,23,18,15,241.5,70.5,3.05,23.0,120.0,91.82,59.21
2016,7,23,18,30,180.0,51.0,2.8,22.0,77.0,55.13,33.42
2016,7,23,18,45,115.5,31.5,2.55,21.0,45.5,26.15,15.2
2016,7,23,19,0,51.0,12.0,2.3,20.0,14.0,10.33,0.0
2016,7,23,19,15,25.5,6.0,2.25,19.5,7.0,5.9,0.0
2016,7,23,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,60.0,10.5,0.85,14.5,14.0,10.32,0.0
2016,7,24,5,30,120.0,21.0,0.9,15.0,28.0,16.38,2.54
2016,7,24,5,45,219.5,37.5,0.95,16.0,66.5,34.79,19.45
2016,7,24,6,0,319.0,54.0,1.0,17.0,105.0,71.97,42.19
2016,7,24,6,15,390.5,66.5,1.0,17.5,152.0,113.25,71.81
2016,7,24,6,30,462.0,79.0,1.0,18.0,199.0,162.72,110.87
2016,7,24,6,45,276.5,110.0,1.05,19.0,186.0,173.82,128.77
2016,7,24,7,0,91.0,141.0,1.1,20.0,173.0,162.94,125.99
2016,7,24,7,15,373.5,126.0,1.1,20.5,290.0,258.7,198.18
2016,7,24,7,30,656.0,111.0,1.1,21.0,407.0,384.59,294.31
2016,7,24,7,45,513.0,158.5,1.1,22.0,407.0,399.22,306.47
2016,7,24,8,0,370.0,206.0,1.1,23.0,407.0,397.25,304.57
2016,7,24,8,15,382.5,225.0,1.15,23.5,449.5,442.97,338.46
2016,7,24,8,30,395.0,244.0,1.2,24.0,492.0,489.28,371.57
2016,7,24,8,45,380.0,269.0,1.25,25.0,522.5,523.62,394.12
2016,7,24,9,0,365.0,294.0,1.3,26.0,553.0,555.83,414.53
2016,7,24,9,15,366.5,314.5,1.35,26.5,586.5,593.85,439.62
2016,7,24,9,30,368.0,335.0,1.4,27.0,620.0,631.05,463.61
2016,7,24,9,45,563.5,265.5,1.45,28.0,725.5,741.83,540.85
2016,7,24,10,0,759.0,196.0,1.5,29.0,831.0,861.32,618.81
2016,7,24,10,15,767.5,199.0,1.6,29.0,860.0,895.44,639.6
2016,7,24,10,30,776.0,202.0,1.7,29.0,889.0,927.43,659.9
2016,7,24,10,45,736.5,232.0,1.85,29.5,896.5,939.56,666.94
2016,7,24,11,0,697.0,262.0,2.0,30.0,904.0,947.11,671.31
2016,7,24,11,15,701.5,264.0,2.1,30.0,918.5,965.34,683.31
2016,7,24,11,30,706.0,266.0,2.2,30.0,933.0,981.01,693.66
2016,7,24,11,45,665.5,293.5,2.3,30.5,926.5,974.72,687.98
2016,7,24,12,0,625.0,321.0,2.4,31.0,920.0,964.95,679.95
2016,7,24,12,15,624.5,321.0,2.5,31.0,919.0,965.25,681.12
2016,7,24,12,30,624.0,321.0,2.6,31.0,918.0,962.99,680.61
2016,7,24,12,45,632.0,313.0,2.75,31.0,913.0,958.75,679.68
2016,7,24,13,0,640.0,305.0,2.9,31.0,908.0,951.84,677.04
2016,7,24,13,15,635.0,302.0,2.95,30.5,892.0,934.54,668.0
2016,7,24,13,30,630.0,299.0,3.0,30.0,876.0,914.94,657.47
2016,7,24,13,45,580.0,319.5,3.15,30.0,840.0,874.5,631.14
2016,7,24,14,0,530.0,340.0,3.3,30.0,804.0,834.44,604.77
2016,7,24,14,15,519.5,333.0,3.35,29.5,775.0,802.17,585.32
2016,7,24,14,30,509.0,326.0,3.4,29.0,746.0,768.75,564.71
2016,7,24,14,45,476.0,326.0,3.5,29.0,705.0,722.96,533.81
2016,7,24,15,0,443.0,326.0,3.6,29.0,664.0,677.96,503.04
2016,7,24,15,15,426.5,313.0,3.65,28.5,624.5,630.47,471.43
2016,7,24,15,30,410.0,300.0,3.7,28.0,585.0,586.61,441.66
2016,7,24,15,45,387.5,286.0,3.8,27.5,540.5,538.3,408.02
2016,7,24,16,0,365.0,272.0,3.9,27.0,496.0,491.2,374.5
2016,7,24,16,15,342.5,254.0,3.9,26.5,450.0,441.6,338.25
2016,7,24,16,30,320.0,236.0,3.9,26.0,404.0,393.67,302.47
2016,7,24,16,45,296.0,214.0,3.9,25.5,357.5,343.07,263.9
2016,7,24,17,0,272.0,192.0,3.9,25.0,311.0,294.71,226.26
2016,7,24,17,15,242.0,168.0,3.75,24.0,263.5,244.82,187.12
2016,7,24,17,30,212.0,144.0,3.6,23.0,216.0,198.21,149.96
2016,7,24,17,45,182.0,118.0,3.45,22.0,172.0,153.16,113.68
2016,7,24,18,0,152.0,92.0,3.3,21.0,128.0,112.14,80.65
2016,7,24,18,15,115.5,66.0,3.15,20.0,89.5,74.24,50.84
2016,7,24,18,30,79.0,40.0,3.0,19.0,51.0,41.15,25.6
2016,7,24,18,45,49.0,23.0,2.85,18.5,29.0,20.83,10.97
2016,7,24,19,0,19.0,6.0,2.7,18.0,7.0,5.9,0.0
2016,7,24,19,15,9.5,3.0,2.55,17.5,3.5,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,39.5,8.5,0.8,13.5,11.0,8.36,0.0
2016,7,25,5,30,79.0,17.0,0.9,14.0,22.0,13.11,0.08
2016,7,25,5,45,158.0,36.5,1.0,14.5,57.5,32.47,18.62
2016,7,25,6,0,237.0,56.0,1.1,15.0,93.0,67.19,41.68
2016,7,25,6,15,301.5,73.0,1.1,15.5,138.5,106.99,71.05
2016,7,25,6,30,366.0,90.0,1.1,16.0,184.0,154.28,108.65
2016,7,25,6,45,424.0,102.0,1.15,17.0,234.5,202.63,148.39
2016,7,25,7,0,482.0,114.0,1.2,18.0,285.0,257.37,193.57
2016,7,25,7,15,521.5,124.0,1.3,18.5,336.0,309.7,237.31
2016,7,25,7,30,561.0,134.0,1.4,19.0,387.0,365.88,283.26
2016,7,25,7,45,598.5,140.5,1.55,20.0,439.0,422.74,328.22
2016,7,25,8,0,636.0,147.0,1.7,21.0,491.0,481.32,373.2
2016,7,25,8,15,659.5,153.5,1.75,22.0,539.5,534.65,412.56
2016,7,25,8,30,683.0,160.0,1.8,23.0,588.0,589.02,451.37
2016,7,25,8,45,705.0,164.0,1.9,24.0,634.0,640.63,487.32
2016,7,25,9,0,727.0,168.0,2.0,25.0,680.0,692.55,522.45
2016,7,25,9,15,741.5,172.5,2.05,25.5,721.0,739.33,553.76
2016,7,25,9,30,756.0,177.0,2.1,26.0,762.0,785.23,583.38
2016,7,25,9,45,816.5,153.0,2.2,26.5,811.5,837.52,616.58
2016,7,25,10,0,877.0,129.0,2.3,27.0,861.0,889.26,648.88
2016,7,25,10,15,884.5,130.5,2.3,27.5,890.5,923.72,668.63
2016,7,25,10,30,892.0,132.0,2.3,28.0,920.0,955.65,686.69
2016,7,25,10,45,862.5,154.5,2.35,28.5,931.5,976.05,697.79
2016,7,25,11,0,833.0,177.0,2.4,29.0,943.0,987.96,703.64
2016,7,25,11,15,836.5,178.0,2.4,29.0,958.0,1006.04,714.44
2016,7,25,11,30,840.0,179.0,2.4,29.0,973.0,1021.11,723.35
2016,7,25,11,45,806.5,202.5,2.45,29.5,969.0,1018.9,720.62
2016,7,25,12,0,773.0,226.0,2.5,30.0,965.0,1017.65,718.78
2016,7,25,12,15,772.5,226.0,2.55,30.0,964.5,1018.1,719.53
2016,7,25,12,30,772.0,226.0,2.6,30.0,964.0,1015.5,718.46
2016,7,25,12,45,781.5,217.5,2.7,30.0,959.0,1011.06,716.82
2016,7,25,13,0,791.0,209.0,2.8,30.0,954.0,999.45,710.73
2016,7,25,13,15,786.5,207.5,2.85,29.5,937.5,982.4,702.24
2016,7,25,13,30,782.0,206.0,2.9,29.0,921.0,962.54,691.98
2016,7,25,13,45,737.0,226.0,2.95,29.0,886.5,927.52,670.49
2016,7,25,14,0,692.0,246.0,3.0,29.0,852.0,888.01,645.77
2016,7,25,14,15,682.0,242.0,3.05,28.5,822.0,854.94,626.13
2016,7,25,14,30,672.0,238.0,3.1,28.0,792.0,820.16,604.92
2016,7,25,14,45,640.0,242.5,3.2,28.0,751.0,774.37,574.34
2016,7,25,15,0,608.0,247.0,3.3,28.0,710.0,728.76,543.41
2016,7,25,15,15,590.5,239.5,3.35,27.5,669.5,681.57,512.14
2016,7,25,15,30,573.0,232.0,3.4,27.0,629.0,635.4,480.81
2016,7,25,15,45,540.5,227.5,3.45,27.0,581.5,582.56,442.76
2016,7,25,16,0,508.0,223.0,3.5,27.0,534.0,531.42,405.23
2016,7,25,16,15,482.0,211.0,3.5,26.5,486.5,478.56,366.48
2016,7,25,16,30,456.0,199.0,3.5,26.0,439.0,427.44,328.04
2016,7,25,16,45,411.5,188.0,3.5,25.5,387.5,370.96,284.62
2016,7,25,17,0,367.0,177.0,3.5,25.0,336.0,317.51,242.74
2016,7,25,17,15,330.0,158.5,3.35,24.0,287.0,265.36,201.48
2016,7,25,17,30,293.0,140.0,3.2,23.0,238.0,217.1,162.68
2016,7,25,17,45,242.0,118.0,3.1,22.5,189.5,166.48,121.97
2016,7,25,18,0,191.0,96.0,3.0,22.0,141.0,121.76,86.46
2016,7,25,18,15,146.0,70.5,2.85,21.0,100.0,80.64,54.55
2016,7,25,18,30,101.0,45.0,2.7,20.0,59.0,45.27,28.17
2016,7,25,18,45,60.5,26.0,2.55,19.0,33.5,21.79,11.52
2016,7,25,19,0,20.0,7.0,2.4,18.0,8.0,6.88,0.0
2016,7,25,19,15,10.0,3.5,2.3,17.5,4.0,3.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,28.5,7.5,0.4,16.5,9.0,7.37,0.0
2016,7,26,5,30,57.0,15.0,0.5,17.0,18.0,12.83,0.0
2016,7,26,5,45,128.5,36.0,0.6,18.0,53.0,32.83,19.02
2016,7,26,6,0,200.0,57.0,0.7,19.0,88.0,65.93,41.33
2016,7,26,6,15,260.5,76.0,0.75,19.5,132.0,104.49,69.56
2016,7,26,6,30,321.0,95.0,0.8,20.0,176.0,150.07,105.17
2016,7,26,6,45,377.0,109.0,0.85,21.0,226.0,197.27,143.03
2016,7,26,7,0,433.0,123.0,0.9,22.0,276.0,250.7,186.04
2016,7,26,7,15,472.0,135.0,0.85,22.5,326.0,302.12,227.57
2016,7,26,7,30,511.0,147.0,0.8,23.0,376.0,357.41,271.06
2016,7,26,7,45,546.5,155.0,0.8,24.0,427.0,410.78,311.53
2016,7,26,8,0,582.0,163.0,0.8,25.0,478.0,467.07,352.75
2016,7,26,8,15,606.5,171.0,0.8,26.0,526.0,521.32,390.96
2016,7,26,8,30,631.0,179.0,0.8,27.0,574.0,575.33,427.63
2016,7,26,8,45,646.0,187.0,0.8,28.0,617.5,623.98,459.25
2016,7,26,9,0,661.0,195.0,0.8,29.0,661.0,672.45,489.7
2016,7,26,9,15,676.0,200.0,0.75,29.0,700.5,717.53,518.41
2016,7,26,9,30,691.0,205.0,0.7,29.0,740.0,761.92,545.96
2016,7,26,9,45,736.0,191.0,0.65,29.5,783.5,811.01,574.93
2016,7,26,10,0,781.0,177.0,0.6,30.0,827.0,858.58,601.07
2016,7,26,10,15,789.0,179.5,0.5,30.5,855.5,892.14,617.07
2016,7,26,10,30,797.0,182.0,0.4,31.0,884.0,923.49,631.47
2016,7,26,10,45,752.5,214.5,0.35,31.5,890.5,936.78,635.96
2016,7,26,11,0,708.0,247.0,0.3,32.0,897.0,942.64,636.36
2016,7,26,11,15,711.5,248.5,0.4,32.0,911.0,959.58,647.83
2016,7,26,11,30,715.0,250.0,0.5,32.0,925.0,973.88,657.75
2016,7,26,11,45,664.0,284.5,0.65,32.0,915.0,964.44,654.22
2016,7,26,12,0,613.0,319.0,0.8,32.0,905.0,951.2,647.59
2016,7,26,12,15,612.0,319.0,0.95,32.0,903.5,950.99,650.31
2016,7,26,12,30,611.0,319.0,1.1,32.0,902.0,948.25,651.21
2016,7,26,12,45,664.0,282.0,1.25,32.5,910.5,959.91,661.3
2016,7,26,13,0,717.0,245.0,1.4,33.0,919.0,967.55,667.58
2016,7,26,13,15,711.5,243.0,1.5,32.5,902.5,949.75,659.76
2016,7,26,13,30,706.0,241.0,1.6,32.0,886.0,929.42,650.51
2016,7,26,13,45,640.0,272.0,1.75,32.0,845.5,883.43,622.88
2016,7,26,14,0,574.0,303.0,1.9,32.0,805.0,837.18,593.86
2016,7,26,14,15,562.5,297.5,1.95,32.0,775.0,804.38,573.89
2016,7,26,14,30,551.0,292.0,2.0,32.0,745.0,770.34,552.7
2016,7,26,14,45,508.0,298.5,2.1,32.0,702.0,721.62,520.97
2016,7,26,15,0,465.0,305.0,2.2,32.0,659.0,674.25,489.62
2016,7,26,15,15,447.5,293.5,2.3,31.5,619.0,629.72,461.3
2016,7,26,15,30,430.0,282.0,2.4,31.0,579.0,585.43,432.35
2016,7,26,15,45,399.5,272.0,2.5,30.5,533.0,531.95,395.97
2016,7,26,16,0,369.0,262.0,2.6,30.0,487.0,483.46,362.22
2016,7,26,16,15,345.0,244.5,2.65,29.5,441.0,433.35,326.47
2016,7,26,16,30,321.0,227.0,2.7,29.0,395.0,385.06,291.2
2016,7,26,16,45,291.5,207.0,2.8,28.5,347.5,333.91,253.0
2016,7,26,17,0,262.0,187.0,2.9,28.0,300.0,285.59,216.11
2016,7,26,17,15,231.5,163.0,2.8,27.0,253.5,236.14,177.93
2016,7,26,17,30,201.0,139.0,2.7,26.0,207.0,189.64,141.43
2016,7,26,17,45,168.5,113.0,2.6,25.5,163.0,145.12,105.98
2016,7,26,18,0,136.0,87.0,2.5,25.0,119.0,104.55,73.8
2016,7,26,18,15,102.0,61.5,2.3,24.0,82.0,68.42,45.81
2016,7,26,18,30,68.0,36.0,2.1,23.0,45.0,36.81,21.98
2016,7,26,18,45,39.5,20.0,1.95,22.5,25.0,18.28,8.39
2016,7,26,19,0,11.0,4.0,1.8,22.0,5.0,3.93,0.0
2016,7,26,19,15,5.5,2.0,1.65,21.5,2.5,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,19.5,6.0,0.2,20.5,7.0,5.9,0.0
2016,7,27,5,30,39.0,12.0,0.3,21.0,14.0,10.34,0.0
2016,7,27,5,45,95.5,33.0,0.4,21.5,45.5,29.64,16.59
2016,7,27,6,0,152.0,54.0,0.5,22.0,77.0,59.56,37.4
2016,7,27,6,15,205.5,74.5,0.5,22.5,119.0,95.66,63.88
2016,7,27,6,30,259.0,95.0,0.5,23.0,161.0,138.18,96.68
2016,7,27,6,45,309.0,111.5,0.5,24.0,207.5,182.36,131.42
2016,7,27,7,0,359.0,128.0,0.5,25.0,254.0,232.77,171.07
2016,7,27,7,15,397.0,142.0,0.55,25.5,302.0,281.65,209.79
2016,7,27,7,30,435.0,156.0,0.6,26.0,350.0,334.39,250.72
2016,7,27,7,45,469.0,166.0,0.65,27.0,398.5,385.0,288.63
2016,7,27,8,0,503.0,176.0,0.7,28.0,447.0,438.52,327.52
2016,7,27,8,15,527.5,185.0,0.8,28.5,493.0,488.28,363.57
2016,7,27,8,30,552.0,194.0,0.9,29.0,539.0,539.44,399.74
2016,7,27,8,45,570.0,202.5,1.05,29.5,581.5,586.92,432.84
2016,7,27,9,0,588.0,211.0,1.2,30.0,624.0,636.31,466.53
2016,7,27,9,15,604.0,217.0,1.35,30.0,663.0,680.18,496.92
2016,7,27,9,30,620.0,223.0,1.5,30.0,702.0,723.66,526.71
2016,7,27,9,45,656.0,214.5,1.65,30.5,741.5,768.52,556.63
2016,7,27,10,0,692.0,206.0,1.8,31.0,781.0,813.63,585.97
2016,7,27,10,15,701.0,209.0,1.95,31.0,809.5,846.31,607.23
2016,7,27,10,30,710.0,212.0,2.1,31.0,838.0,877.1,627.36
2016,7,27,10,45,679.5,237.5,2.25,31.5,848.5,891.63,635.78
2016,7,27,11,0,649.0,263.0,2.4,32.0,859.0,902.24,641.25
2016,7,27,11,15,653.5,265.0,2.55,32.0,873.0,919.75,653.29
2016,7,27,11,30,658.0,267.0,2.7,32.0,887.0,934.86,663.75
2016,7,27,11,45,622.0,293.0,2.85,32.0,882.5,931.19,660.94
2016,7,27,12,0,586.0,319.0,3.0,32.0,878.0,924.28,656.19
2016,7,27,12,15,585.5,319.0,3.1,31.5,877.0,924.53,658.39
2016,7,27,12,30,585.0,319.0,3.2,31.0,876.0,922.36,659.03
2016,7,27,12,45,587.5,314.0,3.35,31.0,869.5,915.83,656.07
2016,7,27,13,0,590.0,309.0,3.5,31.0,863.0,906.88,651.55
2016,7,27,13,15,584.5,306.0,3.55,31.0,847.0,889.35,640.68
2016,7,27,13,30,579.0,303.0,3.6,31.0,831.0,870.06,628.66
2016,7,27,13,45,543.0,315.5,3.7,31.0,800.5,836.11,606.15
2016,7,27,14,0,507.0,328.0,3.8,31.0,770.0,801.65,583.15
2016,7,27,14,15,496.5,321.0,3.85,30.5,741.5,769.99,563.71
2016,7,27,14,30,486.0,314.0,3.9,30.0,713.0,737.24,543.2
2016,7,27,14,45,461.0,311.0,3.95,30.0,676.0,695.79,514.93
2016,7,27,15,0,436.0,308.0,4.0,30.0,639.0,654.64,486.55
2016,7,27,15,15,420.0,296.0,4.0,29.5,600.5,611.85,457.76
2016,7,27,15,30,404.0,284.0,4.0,29.0,562.0,566.16,426.39
2016,7,27,15,45,385.0,269.5,4.05,28.5,519.5,519.91,394.0
2016,7,27,16,0,366.0,255.0,4.1,28.0,477.0,474.57,361.56
2016,7,27,16,15,342.5,230.0,4.0,27.5,424.0,417.53,319.59
2016,7,27,16,30,319.0,205.0,3.9,27.0,371.0,362.36,278.14
2016,7,27,16,45,299.5,192.0,3.85,27.0,335.0,322.72,247.08
2016,7,27,17,0,280.0,179.0,3.8,27.0,299.0,284.74,216.78
2016,7,27,17,15,249.0,156.5,3.6,26.0,253.0,235.61,178.28
2016,7,27,17,30,218.0,134.0,3.4,25.0,207.0,189.86,141.91
2016,7,27,17,45,190.5,110.0,3.2,24.5,165.5,147.03,107.23
2016,7,27,18,0,163.0,86.0,3.0,24.0,124.0,107.52,75.39
2016,7,27,18,15,124.0,62.0,2.8,23.5,86.5,70.27,46.49
2016,7,27,18,30,85.0,38.0,2.6,23.0,49.0,38.08,22.51
2016,7,27,18,45,51.0,21.5,2.4,22.5,27.0,18.17,8.07
2016,7,27,19,0,17.0,5.0,2.2,22.0,5.0,4.91,0.0
2016,7,27,19,15,8.5,2.5,2.05,21.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,28.0,7.0,1.15,17.5,8.5,6.88,0.0
2016,7,28,5,30,56.0,14.0,1.2,18.0,17.0,12.0,0.0
2016,7,28,5,45,135.0,33.5,1.25,18.5,51.0,30.39,16.99
2016,7,28,6,0,214.0,53.0,1.3,19.0,85.0,61.91,37.59
2016,7,28,6,15,278.0,69.5,1.25,19.5,128.5,99.67,64.9
2016,7,28,6,30,342.0,86.0,1.2,20.0,172.0,144.88,100.19
2016,7,28,6,45,214.5,111.5,1.2,21.0,170.0,159.04,117.87
2016,7,28,7,0,87.0,137.0,1.2,22.0,168.0,157.68,120.99
2016,7,28,7,15,315.0,132.0,1.2,22.5,268.5,241.43,184.04
2016,7,28,7,30,543.0,127.0,1.2,23.0,369.0,350.37,267.24
2016,7,28,7,45,379.5,178.5,1.25,24.0,357.5,355.2,271.91
2016,7,28,8,0,216.0,230.0,1.3,25.0,346.0,338.28,258.35
2016,7,28,8,15,224.0,253.0,1.35,25.5,383.0,377.43,287.21
2016,7,28,8,30,232.0,276.0,1.4,26.0,420.0,417.04,315.45
2016,7,28,8,45,254.5,295.0,1.45,27.0,464.0,465.78,349.21
2016,7,28,9,0,277.0,314.0,1.5,28.0,508.0,513.29,381.26
2016,7,28,9,15,287.0,327.0,1.55,28.5,538.5,546.68,403.46
2016,7,28,9,30,297.0,340.0,1.6,29.0,569.0,580.1,425.42
2016,7,28,9,45,297.5,355.0,1.65,29.5,593.5,607.59,442.77
2016,7,28,10,0,298.0,370.0,1.7,30.0,618.0,634.2,459.34
2016,7,28,10,15,522.5,280.5,1.8,30.0,733.0,758.29,548.71
2016,7,28,10,30,747.0,191.0,1.9,30.0,848.0,889.42,636.85
2016,7,28,10,45,721.0,213.0,2.0,30.5,860.0,905.67,644.96
2016,7,28,11,0,695.0,235.0,2.1,31.0,872.0,918.08,651.8
2016,7,28,11,15,699.0,236.5,2.2,31.0,886.0,935.29,663.1
2016,7,28,11,30,703.0,238.0,2.3,31.0,900.0,949.93,672.79
2016,7,28,11,45,668.5,262.5,2.45,31.0,896.0,946.95,671.89
2016,7,28,12,0,634.0,287.0,2.6,31.0,892.0,940.62,667.88
2016,7,28,12,15,633.5,287.0,2.7,31.0,891.0,940.91,668.91
2016,7,28,12,30,633.0,287.0,2.8,31.0,890.0,938.62,668.27
2016,7,28,12,45,623.0,290.5,2.9,31.0,879.5,927.82,661.97
2016,7,28,13,0,613.0,294.0,3.0,31.0,869.0,914.67,654.21
2016,7,28,13,15,608.0,291.5,3.1,30.5,853.5,898.18,645.84
2016,7,28,13,30,603.0,289.0,3.2,30.0,838.0,879.48,635.93
2016,7,28,13,45,568.0,301.5,3.3,30.0,808.0,845.18,613.4
2016,7,28,14,0,533.0,314.0,3.4,30.0,778.0,811.1,590.85
2016,7,28,14,15,522.5,307.5,3.45,29.5,749.5,779.23,571.37
2016,7,28,14,30,512.0,301.0,3.5,29.0,721.0,746.19,550.77
2016,7,28,14,45,487.5,298.5,3.55,29.0,684.0,704.79,522.64
2016,7,28,15,0,463.0,296.0,3.6,29.0,647.0,663.59,494.3
2016,7,28,15,15,356.0,310.5,3.6,28.5,571.0,575.79,431.64
2016,7,28,15,30,249.0,325.0,3.6,28.0,495.0,496.32,373.82
2016,7,28,15,45,243.5,301.0,3.65,28.0,458.5,456.56,345.68
2016,7,28,16,0,238.0,277.0,3.7,28.0,422.0,416.85,316.91
2016,7,28,16,15,240.5,247.0,3.65,27.5,382.5,375.79,287.2
2016,7,28,16,30,243.0,217.0,3.6,27.0,343.0,336.05,257.69
2016,7,28,16,45,271.0,196.5,3.6,26.5,323.5,314.18,240.97
2016,7,28,17,0,299.0,176.0,3.6,26.0,304.0,289.01,220.67
2016,7,28,17,15,266.0,155.0,3.4,25.0,257.5,239.62,181.72
2016,7,28,17,30,233.0,134.0,3.2,24.0,211.0,193.79,145.1
2016,7,28,17,45,199.0,110.5,3.05,23.5,168.0,149.14,108.98
2016,7,28,18,0,165.0,87.0,2.9,23.0,125.0,108.53,76.38
2016,7,28,18,15,124.5,62.5,2.7,22.5,87.0,70.56,46.88
2016,7,28,18,30,84.0,38.0,2.5,22.0,49.0,37.85,22.47
2016,7,28,18,45,49.0,21.0,2.35,21.5,27.0,17.76,7.55
2016,7,28,19,0,14.0,4.0,2.2,21.0,5.0,3.93,0.0
2016,7,28,19,15,7.0,2.0,2.1,20.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,15,22.0,6.0,1.05,17.5,7.0,5.9,0.0
2016,7,29,5,30,44.0,12.0,1.1,18.0,14.0,10.34,0.0
2016,7,29,5,45,113.0,32.0,1.15,18.5,46.5,28.64,15.82
2016,7,29,6,0,182.0,52.0,1.2,19.0,79.0,59.46,36.75
2016,7,29,6,15,241.5,70.5,1.2,19.5,121.5,96.14,63.54
2016,7,29,6,30,301.0,89.0,1.2,20.0,164.0,139.76,97.63
2016,7,29,6,45,365.0,101.0,1.2,20.5,213.0,185.71,134.6
2016,7,29,7,0,429.0,113.0,1.2,21.0,262.0,238.79,177.84
2016,7,29,7,15,468.0,124.0,1.2,22.0,311.0,288.95,218.68
2016,7,29,7,30,507.0,135.0,1.2,23.0,360.0,342.99,261.55
2016,7,29,7,45,546.0,141.0,1.2,24.0,410.0,395.75,302.27
2016,7,29,8,0,585.0,147.0,1.2,25.0,460.0,453.42,345.27
2016,7,29,8,15,609.5,154.0,1.2,25.5,507.0,505.35,383.37
2016,7,29,8,30,634.0,161.0,1.2,26.0,554.0,558.53,421.19
2016,7,29,8,45,652.5,166.5,1.25,27.0,598.0,607.18,454.16
2016,7,29,9,0,671.0,172.0,1.3,28.0,642.0,655.95,486.22
2016,7,29,9,15,686.0,176.5,1.3,28.5,681.5,700.93,515.38
2016,7,29,9,30,701.0,181.0,1.3,29.0,721.0,745.21,543.36
2016,7,29,9,45,688.0,198.5,1.35,29.5,748.5,778.64,563.4
2016,7,29,10,0,675.0,216.0,1.4,30.0,776.0,809.02,581.2
2016,7,29,10,15,684.5,219.5,1.45,30.0,804.0,842.23,602.18
2016,7,29,10,30,694.0,223.0,1.5,30.0,832.0,873.62,621.69
2016,7,29,10,45,675.5,241.0,1.6,30.5,846.0,891.47,631.9
2016,7,29,11,0,657.0,259.0,1.7,31.0,860.0,905.99,639.79
2016,7,29,11,15,661.5,261.0,1.8,31.0,874.0,923.64,651.58
2016,7,29,11,30,666.0,263.0,1.9,31.0,888.0,938.86,661.83
2016,7,29,11,45,639.5,282.5,2.05,31.5,886.5,938.29,660.42
2016,7,29,12,0,613.0,302.0,2.2,32.0,885.0,934.66,657.21
2016,7,29,12,15,612.5,302.0,2.3,31.5,884.5,934.92,659.65
2016,7,29,12,30,612.0,302.0,2.4,31.0,884.0,932.67,660.49
2016,7,29,12,45,623.0,292.0,2.55,31.0,880.0,929.37,660.29
2016,7,29,13,0,634.0,282.0,2.7,31.0,876.0,923.36,658.33
2016,7,29,13,15,629.0,279.5,2.75,31.0,860.5,906.58,648.21
2016,7,29,13,30,624.0,277.0,2.8,31.0,845.0,887.51,636.66
2016,7,29,13,45,588.5,290.0,2.9,31.0,814.5,853.27,614.55
2016,7,29,14,0,553.0,303.0,3.0,31.0,784.0,818.06,591.63
2016,7,29,14,15,542.5,297.5,3.1,30.5,755.5,786.63,573.0
2016,7,29,14,30,532.0,292.0,3.2,30.0,727.0,753.98,553.14
2016,7,29,14,45,505.5,290.5,3.3,30.0,689.5,711.3,524.57
2016,7,29,15,0,479.0,289.0,3.4,30.0,652.0,668.89,495.78
2016,7,29,15,15,462.5,278.5,3.45,29.5,613.0,625.5,466.97
2016,7,29,15,30,446.0,268.0,3.5,29.0,574.0,582.23,437.6
2016,7,29,15,45,426.0,255.5,3.6,28.5,531.5,535.07,404.84
2016,7,29,16,0,406.0,243.0,3.7,28.0,489.0,486.2,370.07
2016,7,29,16,15,348.5,225.5,3.7,27.5,424.0,415.95,318.14
2016,7,29,16,30,291.0,208.0,3.7,27.0,359.0,350.92,269.2
2016,7,29,16,45,301.5,191.0,3.7,26.5,333.0,322.14,247.04
2016,7,29,17,0,312.0,174.0,3.7,26.0,307.0,291.85,222.76
2016,7,29,17,15,278.5,153.5,3.6,25.0,260.0,242.07,183.45
2016,7,29,17,30,245.0,133.0,3.5,24.0,213.0,195.89,146.47
2016,7,29,17,45,210.5,110.0,3.4,23.5,170.0,150.93,110.02
2016,7,29,18,0,176.0,87.0,3.3,23.0,127.0,110.05,77.15
2016,7,29,18,15,133.0,62.5,3.1,22.0,88.5,71.21,47.15
2016,7,29,18,30,90.0,38.0,2.9,21.0,50.0,37.94,22.48
2016,7,29,18,45,53.0,21.0,2.75,20.5,27.5,17.76,7.25
2016,7,29,19,0,16.0,4.0,2.6,20.0,5.0,3.93,0.0
2016,7,29,19,15,8.0,2.0,2.45,19.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.0,7.0,1.35,17.0,8.5,6.88,0.0
2016,7,30,5,30,64.0,14.0,1.5,17.0,17.0,10.82,0.0
2016,7,30,5,45,148.0,32.0,1.7,17.5,50.5,27.22,14.48
2016,7,30,6,0,232.0,50.0,1.9,18.0,84.0,59.88,35.53
2016,7,30,6,15,300.0,65.5,1.9,18.5,127.5,98.11,62.94
2016,7,30,6,30,368.0,81.0,1.9,19.0,171.0,144.26,99.09
2016,7,30,6,45,431.0,90.5,1.9,20.0,220.5,191.32,137.48
2016,7,30,7,0,494.0,100.0,1.9,21.0,270.0,245.33,182.03
2016,7,30,7,15,534.0,108.5,1.95,21.5,320.5,298.19,226.31
2016,7,30,7,30,574.0,117.0,2.0,22.0,371.0,353.86,271.99
2016,7,30,7,45,611.5,121.5,2.05,23.0,422.0,408.07,314.94
2016,7,30,8,0,649.0,126.0,2.1,24.0,473.0,465.34,358.86
2016,7,30,8,15,672.5,131.5,2.15,24.5,521.0,518.38,398.97
2016,7,30,8,30,696.0,137.0,2.2,25.0,569.0,572.43,438.67
2016,7,30,8,45,718.5,140.0,2.25,26.0,614.5,624.0,474.61
2016,7,30,9,0,741.0,143.0,2.3,27.0,660.0,675.89,509.67
2016,7,30,9,15,755.0,146.5,2.4,27.5,700.5,721.01,540.04
2016,7,30,9,30,769.0,150.0,2.5,28.0,741.0,765.86,568.76
2016,7,30,9,45,809.5,136.5,2.65,28.5,783.5,814.03,599.66
2016,7,30,10,0,850.0,123.0,2.8,29.0,826.0,859.06,628.06
2016,7,30,10,15,857.5,124.5,2.9,29.0,855.0,892.85,649.78
2016,7,30,10,30,865.0,126.0,3.0,29.0,884.0,924.2,669.93
2016,7,30,10,45,847.0,141.5,3.1,29.5,899.5,943.11,680.64
2016,7,30,11,0,829.0,157.0,3.2,30.0,915.0,963.49,692.41
2016,7,30,11,15,833.0,158.0,3.25,30.0,929.5,982.05,704.07
2016,7,30,11,30,837.0,159.0,3.3,30.0,944.0,997.58,713.87
2016,7,30,11,45,814.5,175.0,3.4,30.0,944.0,999.03,715.14
2016,7,30,12,0,792.0,191.0,3.5,30.0,944.0,996.9,714.31
2016,7,30,12,15,792.0,191.0,3.55,30.0,943.5,997.82,715.24
2016,7,30,12,30,792.0,191.0,3.6,30.0,943.0,995.67,714.26
2016,7,30,12,45,788.5,191.5,3.65,30.0,934.5,987.46,709.51
2016,7,30,13,0,785.0,192.0,3.7,30.0,926.0,976.28,702.96
2016,7,30,13,15,781.0,190.5,3.75,30.0,910.5,959.68,692.98
2016,7,30,13,30,777.0,189.0,3.8,30.0,895.0,940.27,681.24
2016,7,30,13,45,748.5,200.5,3.85,30.0,866.0,911.67,663.45
2016,7,30,14,0,720.0,212.0,3.9,30.0,837.0,878.45,642.56
2016,7,30,14,15,710.5,208.5,3.9,29.5,807.5,845.47,622.74
2016,7,30,14,30,701.0,205.0,3.9,29.0,778.0,810.66,601.47
2016,7,30,14,45,678.5,206.0,3.9,29.0,740.0,768.2,572.7
2016,7,30,15,0,656.0,207.0,3.9,29.0,702.0,725.2,543.03
2016,7,30,15,15,640.0,201.0,3.9,28.5,661.5,679.78,512.48
2016,7,30,15,30,624.0,195.0,3.9,28.0,621.0,633.95,480.94
2016,7,30,15,45,597.0,190.5,3.9,28.0,575.5,582.32,443.44
2016,7,30,16,0,570.0,186.0,3.9,28.0,530.0,530.26,404.91
2016,7,30,16,15,544.0,177.0,3.85,27.5,482.5,477.36,365.67
2016,7,30,16,30,518.0,168.0,3.8,27.0,435.0,426.08,326.63
2016,7,30,16,45,476.0,159.0,3.75,26.5,384.5,369.59,282.69
2016,7,30,17,0,434.0,150.0,3.7,26.0,334.0,316.93,240.84
2016,7,30,17,15,394.0,136.0,3.55,25.0,285.0,264.24,198.64
2016,7,30,17,30,354.0,122.0,3.4,24.0,236.0,215.72,159.14
2016,7,30,17,45,295.0,104.5,3.25,23.5,188.0,163.9,117.31
