Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,0,236.0,87.0,3.1,23.0,140.0,119.37,82.11
2016,7,30,18,15,180.0,65.0,2.95,22.0,99.0,77.98,50.7
2016,7,30,18,30,124.0,43.0,2.8,21.0,58.0,43.48,26.03
2016,7,30,18,45,72.0,24.0,2.65,20.5,32.0,20.15,8.52
2016,7,30,19,0,20.0,5.0,2.5,20.0,6.0,4.91,0.0
2016,7,30,19,15,10.0,2.5,2.45,19.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.5,1.3,15.5,9.0,7.37,0.0
2016,7,31,5,30,77.0,15.0,1.5,16.0,18.0,11.68,0.0
2016,7,31,5,45,179.5,31.0,1.7,16.5,53.0,26.44,13.72
2016,7,31,6,0,282.0,47.0,1.9,17.0,88.0,60.24,34.28
2016,7,31,6,15,355.5,60.0,1.9,17.5,132.5,99.61,62.02
2016,7,31,6,30,429.0,73.0,1.9,18.0,177.0,147.5,99.59
2016,7,31,6,45,495.0,80.0,1.9,19.0,228.0,197.14,140.54
2016,7,31,7,0,561.0,87.0,1.9,20.0,279.0,253.25,187.36
2016,7,31,7,15,599.5,93.5,2.05,20.5,330.0,306.21,232.56
2016,7,31,7,30,638.0,100.0,2.2,21.0,381.0,362.84,279.83
2016,7,31,7,45,673.5,103.5,2.35,22.0,432.5,418.49,324.69
2016,7,31,8,0,709.0,107.0,2.5,23.0,484.0,476.87,370.24
2016,7,31,8,15,731.0,111.0,2.6,23.5,532.0,530.51,411.49
2016,7,31,8,30,753.0,115.0,2.7,24.0,580.0,584.87,452.09
2016,7,31,8,45,771.0,118.0,2.8,25.0,625.5,635.86,488.2
2016,7,31,9,0,789.0,121.0,2.9,26.0,671.0,686.63,523.09
2016,7,31,9,15,802.0,124.0,2.9,26.0,711.0,733.16,554.27
2016,7,31,9,30,815.0,127.0,2.9,26.0,751.0,778.51,584.2
2016,7,31,9,45,793.5,146.5,2.95,26.5,778.0,810.87,604.03
2016,7,31,10,0,772.0,166.0,3.0,27.0,805.0,839.18,621.05
2016,7,31,10,15,780.5,168.5,3.0,27.0,833.5,873.02,642.64
2016,7,31,10,30,789.0,171.0,3.0,27.0,862.0,904.7,662.62
2016,7,31,10,45,766.5,190.5,3.05,27.5,875.5,922.11,672.17
2016,7,31,11,0,744.0,210.0,3.1,28.0,889.0,939.48,681.83
2016,7,31,11,15,748.0,211.5,3.1,28.0,903.5,957.45,692.92
2016,7,31,11,30,752.0,213.0,3.1,28.0,918.0,972.67,702.27
2016,7,31,11,45,724.0,233.0,3.1,28.5,916.0,972.27,700.23
2016,7,31,12,0,696.0,253.0,3.1,29.0,914.0,968.48,696.24
2016,7,31,12,15,695.5,253.5,3.15,29.0,913.0,969.32,697.15
2016,7,31,12,30,695.0,254.0,3.2,29.0,912.0,967.35,696.32
2016,7,31,12,45,745.5,218.5,3.25,29.0,919.5,976.31,702.67
2016,7,31,13,0,796.0,183.0,3.3,29.0,927.0,977.85,704.26
2016,7,31,13,15,792.0,181.5,3.35,29.0,910.5,961.07,694.14
2016,7,31,13,30,788.0,180.0,3.4,29.0,894.0,941.45,682.35
2016,7,31,13,45,733.5,206.5,3.45,29.0,858.0,903.73,658.63
2016,7,31,14,0,679.0,233.0,3.5,29.0,822.0,862.49,632.5
2016,7,31,14,15,669.0,229.0,3.55,28.5,792.0,829.62,612.55
2016,7,31,14,30,659.0,225.0,3.6,28.0,762.0,795.07,591.04
2016,7,31,14,45,621.0,232.5,3.65,28.0,720.5,747.81,558.5
2016,7,31,15,0,583.0,240.0,3.7,28.0,679.0,699.83,525.09
2016,7,31,15,15,566.0,232.5,3.7,27.5,639.0,655.01,494.83
2016,7,31,15,30,549.0,225.0,3.7,27.0,599.0,610.08,463.8
2016,7,31,15,45,524.0,217.5,3.75,26.5,554.5,560.11,428.42
2016,7,31,16,0,499.0,210.0,3.8,26.0,510.0,511.24,392.98
2016,7,31,16,15,472.5,198.5,3.75,25.5,463.0,458.99,354.04
2016,7,31,16,30,446.0,187.0,3.7,25.0,416.0,408.56,315.54
2016,7,31,16,45,416.5,173.0,3.7,24.5,368.5,356.44,274.92
2016,7,31,17,0,387.0,159.0,3.7,24.0,321.0,306.95,235.42
2016,7,31,17,15,347.5,142.5,3.6,23.5,273.0,253.66,192.32
2016,7,31,17,30,308.0,126.0,3.5,23.0,225.0,205.86,153.16
2016,7,31,17,45,261.5,106.0,3.4,22.5,179.5,157.61,113.88
2016,7,31,18,0,215.0,86.0,3.3,22.0,134.0,114.73,79.54
2016,7,31,18,15,162.0,63.0,3.15,21.0,94.0,74.05,48.45
2016,7,31,18,30,109.0,40.0,3.0,20.0,54.0,40.01,23.77
2016,7,31,18,45,63.5,22.5,2.85,19.5,29.5,18.94,7.16
2016,7,31,19,0,18.0,5.0,2.7,19.0,5.0,4.91,0.0
2016,7,31,19,15,9.0,2.5,2.6,18.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.0,7.5,0.85,15.5,9.5,7.37,0.0
2016,8,1,5,30,110.0,15.0,0.9,16.0,19.0,14.74,0.0
2016,8,1,5,45,226.0,28.5,1.0,16.5,54.5,24.68,14.31
2016,8,1,6,0,342.0,42.0,1.1,17.0,90.0,59.79,31.93
2016,8,1,6,15,418.5,52.0,1.15,17.5,135.5,100.05,59.62
2016,8,1,6,30,495.0,62.0,1.2,18.0,181.0,149.22,98.11
2016,8,1,6,45,553.5,68.0,1.25,18.5,232.0,198.95,139.93
2016,8,1,7,0,612.0,74.0,1.3,19.0,283.0,255.11,187.72
2016,8,1,7,15,649.5,79.5,1.35,19.5,334.0,309.52,234.3
2016,8,1,7,30,687.0,85.0,1.4,20.0,385.0,367.44,282.58
2016,8,1,7,45,717.5,88.5,1.45,21.0,436.5,423.85,327.78
2016,8,1,8,0,748.0,92.0,1.5,22.0,488.0,481.75,372.49
2016,8,1,8,15,768.5,95.5,1.55,22.5,536.5,535.82,413.56
2016,8,1,8,30,789.0,99.0,1.6,23.0,585.0,590.4,453.68
2016,8,1,8,45,806.0,101.0,1.65,24.0,630.0,641.35,489.08
2016,8,1,9,0,823.0,103.0,1.7,25.0,675.0,691.9,522.33
2016,8,1,9,15,835.5,105.5,1.75,25.5,715.5,737.01,551.01
2016,8,1,9,30,848.0,108.0,1.8,26.0,756.0,782.39,579.46
2016,8,1,9,45,859.5,108.5,1.9,26.5,792.0,823.34,605.01
2016,8,1,10,0,871.0,109.0,2.0,27.0,828.0,862.43,629.09
2016,8,1,10,15,878.0,110.5,2.1,27.0,856.5,896.45,650.97
2016,8,1,10,30,885.0,112.0,2.2,27.0,885.0,927.92,671.18
2016,8,1,10,45,882.5,117.5,2.3,27.5,905.0,951.85,685.19
2016,8,1,11,0,880.0,123.0,2.4,28.0,925.0,972.51,697.17
2016,8,1,11,15,883.5,124.0,2.45,28.0,939.5,991.12,708.82
2016,8,1,11,30,887.0,125.0,2.5,28.0,954.0,1006.56,718.54
2016,8,1,11,45,879.5,131.0,2.6,28.5,958.5,1012.88,721.66
2016,8,1,12,0,872.0,137.0,2.7,29.0,963.0,1015.75,722.77
2016,8,1,12,15,872.0,136.5,2.75,29.0,962.5,1016.21,723.46
2016,8,1,12,30,872.0,136.0,2.8,29.0,962.0,1013.35,722.19
2016,8,1,12,45,872.0,134.5,2.9,29.0,954.0,1006.19,718.73
2016,8,1,13,0,872.0,133.0,3.0,29.0,946.0,995.73,713.27
2016,8,1,13,15,868.5,132.5,3.05,28.5,930.0,979.64,705.28
2016,8,1,13,30,865.0,132.0,3.1,28.0,914.0,960.46,695.32
2016,8,1,13,45,851.0,136.0,3.2,28.0,888.5,933.09,678.96
2016,8,1,14,0,837.0,140.0,3.3,28.0,863.0,907.5,663.72
2016,8,1,14,15,829.0,138.0,3.35,27.5,833.0,874.43,644.35
2016,8,1,14,30,821.0,136.0,3.4,27.0,803.0,839.07,623.23
2016,8,1,14,45,805.0,136.0,3.45,27.0,766.0,797.17,596.16
2016,8,1,15,0,789.0,136.0,3.5,27.0,729.0,753.95,567.89
2016,8,1,15,15,775.0,133.0,3.55,26.5,688.0,708.09,538.46
2016,8,1,15,30,761.0,130.0,3.6,26.0,647.0,661.29,506.52
2016,8,1,15,45,734.5,129.0,3.65,26.0,599.5,608.06,467.63
2016,8,1,16,0,708.0,128.0,3.7,26.0,552.0,555.11,428.05
2016,8,1,16,15,684.0,123.0,3.7,25.5,503.5,500.54,387.02
2016,8,1,16,30,660.0,118.0,3.7,25.0,455.0,447.11,345.6
2016,8,1,16,45,617.0,114.5,3.7,24.5,402.5,388.23,298.82
2016,8,1,17,0,574.0,111.0,3.7,24.0,350.0,333.07,253.83
2016,8,1,17,15,531.5,102.0,3.6,23.0,299.5,276.75,207.43
2016,8,1,17,30,489.0,93.0,3.5,22.0,249.0,223.68,162.89
2016,8,1,17,45,422.0,83.0,3.45,21.5,200.0,170.09,118.51
2016,8,1,18,0,355.0,73.0,3.4,21.0,151.0,124.02,81.48
2016,8,1,18,15,280.5,57.0,3.25,20.0,108.0,79.33,48.14
2016,8,1,18,30,206.0,41.0,3.1,19.0,65.0,43.36,24.18
2016,8,1,18,45,120.0,23.5,3.0,18.5,36.0,18.3,6.08
2016,8,1,19,0,34.0,6.0,2.9,18.0,7.0,5.9,0.0
2016,8,1,19,15,17.0,3.0,2.8,17.5,3.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.5,7.0,0.7,14.5,8.5,6.88,0.0
2016,8,2,5,30,93.0,14.0,0.7,15.0,17.0,13.76,0.0
2016,8,2,5,45,199.5,29.0,0.75,15.5,52.0,24.32,13.9
2016,8,2,6,0,306.0,44.0,0.8,16.0,87.0,58.37,32.22
2016,8,2,6,15,382.5,56.0,0.85,16.5,132.5,99.09,60.58
2016,8,2,6,30,459.0,68.0,0.9,17.0,178.0,148.07,98.85
2016,8,2,6,45,296.5,100.5,0.95,17.5,178.5,167.28,123.14
2016,8,2,7,0,134.0,133.0,1.0,18.0,179.0,168.05,130.01
2016,8,2,7,15,396.5,114.5,1.05,19.0,281.0,253.16,194.29
2016,8,2,7,30,659.0,96.0,1.1,20.0,383.0,366.51,281.51
2016,8,2,7,45,480.5,154.0,1.2,21.0,377.0,376.97,291.43
2016,8,2,8,0,302.0,212.0,1.3,22.0,371.0,366.68,283.39
2016,8,2,8,15,318.5,231.5,1.4,22.5,414.0,411.96,317.54
2016,8,2,8,30,335.0,251.0,1.5,23.0,457.0,458.34,351.42
2016,8,2,8,45,568.0,186.0,1.6,23.5,566.5,569.83,435.75
2016,8,2,9,0,801.0,121.0,1.7,24.0,676.0,694.54,526.86
2016,8,2,9,15,814.5,124.0,1.85,24.5,717.5,742.01,557.4
2016,8,2,9,30,828.0,127.0,2.0,25.0,759.0,788.31,587.39
2016,8,2,9,45,843.5,127.0,2.2,25.5,796.5,831.73,615.52
2016,8,2,10,0,859.0,127.0,2.4,26.0,834.0,870.24,640.14
2016,8,2,10,15,867.0,128.5,2.5,26.5,863.5,904.83,661.23
2016,8,2,10,30,875.0,130.0,2.6,27.0,893.0,936.94,680.59
2016,8,2,10,45,854.5,147.5,2.75,27.5,908.0,955.81,691.72
2016,8,2,11,0,834.0,165.0,2.9,28.0,923.0,976.26,704.01
2016,8,2,11,15,838.5,166.0,3.0,28.0,938.5,995.41,716.47
2016,8,2,11,30,843.0,167.0,3.1,28.0,954.0,1011.52,727.06
2016,8,2,11,45,818.5,184.5,3.25,28.0,953.5,1012.52,728.48
2016,8,2,12,0,794.0,202.0,3.4,28.0,953.0,1009.84,727.74
2016,8,2,12,15,794.0,202.0,3.5,28.0,952.5,1010.73,729.03
2016,8,2,12,30,794.0,202.0,3.6,28.0,952.0,1008.5,728.37
2016,8,2,12,45,811.0,189.5,3.7,28.5,949.5,1007.41,727.11
2016,8,2,13,0,828.0,177.0,3.8,29.0,947.0,1002.81,723.67
2016,8,2,13,15,824.0,175.5,3.85,28.5,930.5,985.53,714.65
2016,8,2,13,30,820.0,174.0,3.9,28.0,914.0,965.27,703.76
2016,8,2,13,45,787.0,187.5,3.95,28.0,883.0,930.4,681.78
2016,8,2,14,0,754.0,201.0,4.0,28.0,852.0,897.18,660.86
2016,8,2,14,15,744.5,198.0,4.0,27.5,821.5,863.67,640.62
2016,8,2,14,30,735.0,195.0,4.0,27.0,791.0,828.2,618.84
2016,8,2,14,45,710.5,196.5,4.0,27.0,751.5,783.42,588.91
2016,8,2,15,0,686.0,198.0,4.0,27.0,712.0,738.15,557.42
2016,8,2,15,15,669.5,192.5,3.95,26.5,670.5,691.56,525.66
2016,8,2,15,30,653.0,187.0,3.9,26.0,629.0,644.52,492.88
2016,8,2,15,45,627.0,182.0,3.9,26.0,582.0,591.68,454.23
2016,8,2,16,0,601.0,177.0,3.9,26.0,535.0,539.79,415.49
2016,8,2,16,15,574.0,168.0,3.85,25.5,486.0,483.13,373.09
2016,8,2,16,30,547.0,159.0,3.8,25.0,437.0,429.8,332.07
2016,8,2,16,45,511.0,149.0,3.75,24.5,386.5,373.48,287.72
2016,8,2,17,0,475.0,139.0,3.7,24.0,336.0,320.35,244.84
2016,8,2,17,15,432.5,125.5,3.55,23.0,286.0,265.14,200.0
2016,8,2,17,30,390.0,112.0,3.4,22.0,236.0,214.38,158.08
2016,8,2,17,45,338.5,95.5,3.3,21.5,188.5,163.49,116.1
2016,8,2,18,0,287.0,79.0,3.2,21.0,141.0,118.5,79.77
2016,8,2,18,15,221.0,59.5,3.05,20.0,99.5,75.35,47.3
2016,8,2,18,30,155.0,40.0,2.9,19.0,58.0,41.21,23.77
2016,8,2,18,45,77.5,20.0,2.8,18.5,29.0,16.92,4.38
2016,8,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,35.5,6.5,1.1,14.5,7.5,0.0,0.0
2016,8,3,5,30,71.0,13.0,1.2,15.0,15.0,12.78,0.0
2016,8,3,5,45,178.5,30.0,1.3,15.5,50.5,24.73,13.96
2016,8,3,6,0,286.0,47.0,1.4,16.0,86.0,59.43,33.8
2016,8,3,6,15,364.5,60.5,1.4,16.5,132.5,99.96,62.1
2016,8,3,6,30,443.0,74.0,1.4,17.0,179.0,149.62,100.85
2016,8,3,6,45,503.0,83.5,1.45,17.5,230.5,201.09,143.81
2016,8,3,7,0,563.0,93.0,1.5,18.0,282.0,258.29,192.14
2016,8,3,7,15,604.0,100.5,1.5,19.0,335.0,313.29,238.37
2016,8,3,7,30,645.0,108.0,1.5,20.0,388.0,372.28,286.52
2016,8,3,7,45,503.5,153.5,1.55,21.0,388.5,386.83,299.78
2016,8,3,8,0,362.0,199.0,1.6,22.0,389.0,384.61,298.05
2016,8,3,8,15,363.0,221.0,1.65,22.5,428.0,426.63,329.64
2016,8,3,8,30,364.0,243.0,1.7,23.0,467.0,468.14,359.71
2016,8,3,8,45,362.0,265.5,1.8,24.0,502.0,507.58,386.88
2016,8,3,9,0,360.0,288.0,1.9,25.0,537.0,546.07,412.65
2016,8,3,9,15,389.0,296.0,2.05,25.5,579.5,592.11,445.04
2016,8,3,9,30,418.0,304.0,2.2,26.0,622.0,643.64,480.63
2016,8,3,9,45,622.0,230.5,2.35,26.5,729.0,756.04,562.29
2016,8,3,10,0,826.0,157.0,2.5,27.0,836.0,875.95,642.91
2016,8,3,10,15,834.0,159.5,2.65,27.0,865.5,911.01,665.19
2016,8,3,10,30,842.0,162.0,2.8,27.0,895.0,943.7,686.62
2016,8,3,10,45,796.0,195.0,2.95,27.5,902.0,954.09,692.19
2016,8,3,11,0,750.0,228.0,3.1,28.0,909.0,963.67,697.47
2016,8,3,11,15,754.0,229.5,3.25,28.0,923.5,981.79,709.76
2016,8,3,11,30,758.0,231.0,3.4,28.0,938.0,997.1,720.23
2016,8,3,11,45,715.0,260.5,3.6,28.0,931.0,991.4,717.53
2016,8,3,12,0,672.0,290.0,3.8,28.0,924.0,981.9,711.72
2016,8,3,12,15,671.5,289.5,3.9,28.0,923.0,981.67,712.25
2016,8,3,12,30,671.0,289.0,4.0,28.0,922.0,978.68,710.95
2016,8,3,12,45,690.5,273.5,4.1,28.0,920.0,977.7,711.83
2016,8,3,13,0,710.0,258.0,4.2,28.0,918.0,973.55,710.07
2016,8,3,13,15,705.0,256.0,4.25,28.0,901.5,956.11,699.26
2016,8,3,13,30,700.0,254.0,4.3,28.0,885.0,936.09,686.87
2016,8,3,13,45,656.0,271.5,4.4,28.0,851.0,896.99,660.65
2016,8,3,14,0,612.0,289.0,4.5,28.0,817.0,857.18,633.58
2016,8,3,14,15,601.5,283.5,4.55,27.5,786.5,823.3,612.51
2016,8,3,14,30,591.0,278.0,4.6,27.0,756.0,788.68,590.66
2016,8,3,14,45,570.0,274.0,4.65,27.0,718.5,745.85,561.32
2016,8,3,15,0,549.0,270.0,4.7,27.0,681.0,702.74,531.39
2016,8,3,15,15,531.5,261.0,4.65,26.5,640.0,657.21,500.04
2016,8,3,15,30,514.0,252.0,4.6,26.0,599.0,611.7,468.09
2016,8,3,15,45,506.5,235.5,4.6,25.5,557.0,565.43,435.35
2016,8,3,16,0,499.0,219.0,4.6,25.0,515.0,518.74,401.43
2016,8,3,16,15,472.5,206.0,4.45,24.5,467.0,464.92,360.74
2016,8,3,16,30,446.0,193.0,4.3,24.0,419.0,412.95,320.62
2016,8,3,16,45,439.0,172.0,4.2,23.5,374.0,363.8,281.88
2016,8,3,17,0,432.0,151.0,4.1,23.0,329.0,314.9,242.17
2016,8,3,17,15,390.5,135.5,3.9,22.0,279.0,260.45,197.92
2016,8,3,17,30,349.0,120.0,3.7,21.0,229.0,210.38,156.65
2016,8,3,17,45,325.5,99.0,3.5,20.5,185.5,163.49,116.98
2016,8,3,18,0,302.0,78.0,3.3,20.0,142.0,119.33,80.08
2016,8,3,18,15,233.0,58.5,3.1,19.5,99.5,75.13,46.75
2016,8,3,18,30,164.0,39.0,2.9,19.0,57.0,39.14,21.95
2016,8,3,18,45,82.0,19.5,2.75,18.5,28.5,16.51,3.11
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,21.0,5.5,2.1,12.0,6.5,0.0,0.0
2016,8,4,5,30,42.0,11.0,2.1,12.0,13.0,10.81,0.0
2016,8,4,5,45,143.0,30.0,2.15,12.5,47.5,24.29,13.53
2016,8,4,6,0,244.0,49.0,2.2,13.0,82.0,58.3,34.74
2016,8,4,6,15,127.0,65.0,2.1,13.5,82.5,75.73,52.86
2016,8,4,6,30,10.0,81.0,2.0,14.0,83.0,79.18,61.28
2016,8,4,6,45,21.0,102.0,1.95,14.5,108.0,102.72,80.8
2016,8,4,7,0,32.0,123.0,1.9,15.0,133.0,127.91,101.43
2016,8,4,7,15,167.5,143.0,1.8,15.5,213.5,197.96,156.59
2016,8,4,7,30,303.0,163.0,1.7,16.0,294.0,283.91,224.83
2016,8,4,7,45,325.5,182.0,1.65,17.0,339.0,330.59,261.52
2016,8,4,8,0,348.0,201.0,1.6,18.0,384.0,379.27,298.82
2016,8,4,8,15,541.0,166.5,1.55,19.0,482.0,475.73,372.81
2016,8,4,8,30,734.0,132.0,1.5,20.0,580.0,589.22,456.86
2016,8,4,8,45,744.5,139.5,1.5,21.0,624.0,639.37,490.85
2016,8,4,9,0,755.0,147.0,1.5,22.0,668.0,688.7,523.56
2016,8,4,9,15,567.0,234.5,1.65,22.5,639.0,667.56,504.2
2016,8,4,9,30,379.0,322.0,1.8,23.0,610.0,626.97,470.85
2016,8,4,9,45,564.0,256.0,1.95,23.5,707.5,732.31,548.63
2016,8,4,10,0,749.0,190.0,2.1,24.0,805.0,845.62,627.25
2016,8,4,10,15,540.0,298.0,2.25,24.0,749.5,791.81,586.03
2016,8,4,10,30,331.0,406.0,2.4,24.0,694.0,721.01,532.12
2016,8,4,10,45,381.0,392.5,2.55,24.5,732.0,762.72,562.03
2016,8,4,11,0,431.0,379.0,2.7,25.0,770.0,810.47,594.72
2016,8,4,11,15,425.5,388.5,2.85,25.0,779.5,822.59,602.78
2016,8,4,11,30,420.0,398.0,3.0,25.0,789.0,832.8,609.85
2016,8,4,11,45,417.5,391.5,3.15,25.5,783.0,827.97,606.16
2016,8,4,12,0,415.0,385.0,3.3,26.0,777.0,821.25,601.33
2016,8,4,12,15,414.5,385.0,3.45,26.0,776.0,821.25,602.1
2016,8,4,12,30,414.0,385.0,3.6,26.0,775.0,819.41,601.62
2016,8,4,12,45,420.0,378.5,3.8,26.0,771.5,815.63,600.38
2016,8,4,13,0,426.0,372.0,4.0,26.0,768.0,809.95,597.86
2016,8,4,13,15,419.5,370.0,4.05,25.5,753.5,794.81,589.03
2016,8,4,13,30,413.0,368.0,4.1,25.0,739.0,778.15,579.17
2016,8,4,13,45,375.0,380.0,4.2,25.0,710.5,740.05,552.46
2016,8,4,14,0,337.0,392.0,4.3,25.0,682.0,707.74,529.56
2016,8,4,14,15,428.0,348.5,4.3,24.5,703.0,736.93,554.58
2016,8,4,14,30,519.0,305.0,4.3,24.0,724.0,754.97,571.39
2016,8,4,14,45,498.5,299.5,4.35,24.0,687.0,713.4,542.14
2016,8,4,15,0,478.0,294.0,4.4,24.0,650.0,671.73,512.75
2016,8,4,15,15,461.5,283.0,4.35,23.5,610.5,627.7,482.16
2016,8,4,15,30,445.0,272.0,4.3,23.0,571.0,583.79,451.07
2016,8,4,15,45,440.0,253.0,4.3,22.5,531.5,539.72,419.61
2016,8,4,16,0,435.0,234.0,4.3,22.0,492.0,495.15,386.98
2016,8,4,16,15,410.0,219.0,4.2,21.5,445.0,440.92,345.84
2016,8,4,16,30,385.0,204.0,4.1,21.0,398.0,391.29,307.32
2016,8,4,16,45,382.5,181.0,4.1,20.5,356.0,345.67,271.13
2016,8,4,17,0,380.0,158.0,4.1,20.0,314.0,299.92,233.69
2016,8,4,17,15,341.0,140.0,4.0,19.0,265.0,247.14,190.52
2016,8,4,17,30,302.0,122.0,3.9,18.0,216.0,198.54,150.19
2016,8,4,17,45,282.0,100.0,3.8,17.5,174.5,154.51,112.58
2016,8,4,18,0,262.0,78.0,3.7,17.0,133.0,112.88,77.39
2016,8,4,18,15,197.5,57.5,3.6,16.5,92.0,71.05,45.41
2016,8,4,18,30,133.0,37.0,3.5,16.0,51.0,37.12,21.35
2016,8,4,18,45,66.5,18.5,3.4,15.5,25.5,15.68,1.5
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,84.0,13.0,2.3,12.0,16.0,12.78,0.0
2016,8,5,5,45,218.0,27.5,2.4,12.5,52.5,22.17,11.55
2016,8,5,6,0,352.0,42.0,2.5,13.0,89.0,58.9,31.72
2016,8,5,6,15,436.0,52.5,2.5,13.5,136.5,100.83,60.49
2016,8,5,6,30,520.0,63.0,2.5,14.0,184.0,152.64,101.4
2016,8,5,6,45,262.5,87.0,2.5,14.5,148.5,145.72,108.28
2016,8,5,7,0,5.0,111.0,2.5,15.0,113.0,108.3,85.78
2016,8,5,7,15,15.5,134.5,2.45,15.5,141.0,135.12,107.57
2016,8,5,7,30,26.0,158.0,2.4,16.0,169.0,164.1,130.76
2016,8,5,7,45,82.5,192.5,2.35,16.5,234.0,225.65,179.93
2016,8,5,8,0,139.0,227.0,2.3,17.0,299.0,295.52,234.93
2016,8,5,8,15,156.0,250.5,2.25,17.5,339.5,336.44,266.09
2016,8,5,8,30,173.0,274.0,2.2,18.0,380.0,378.86,297.9
2016,8,5,8,45,232.0,289.0,2.2,18.5,442.0,441.88,345.56
2016,8,5,9,0,291.0,304.0,2.2,19.0,504.0,513.53,398.5
2016,8,5,9,15,589.5,206.5,2.2,19.5,643.5,657.93,509.04
2016,8,5,9,30,888.0,109.0,2.2,20.0,783.0,813.81,619.0
2016,8,5,9,45,883.5,118.5,2.2,20.5,815.5,852.34,641.53
2016,8,5,10,0,879.0,128.0,2.2,21.0,848.0,887.77,662.77
2016,8,5,10,15,886.0,129.5,2.25,21.5,877.5,922.12,683.54
2016,8,5,10,30,893.0,131.0,2.3,22.0,907.0,953.87,702.44
2016,8,5,10,45,885.0,140.5,2.35,22.5,925.5,976.89,715.55
2016,8,5,11,0,877.0,150.0,2.4,23.0,944.0,996.34,726.43
2016,8,5,11,15,880.5,150.5,2.45,23.0,959.0,1014.4,737.9
2016,8,5,11,30,884.0,151.0,2.5,23.0,974.0,1029.28,747.41
2016,8,5,11,45,873.0,160.0,2.6,23.5,977.0,1034.99,750.24
2016,8,5,12,0,862.0,169.0,2.7,24.0,980.0,1043.81,755.22
2016,8,5,12,15,861.5,169.0,2.75,24.0,979.0,1044.2,755.85
2016,8,5,12,30,861.0,169.0,2.8,24.0,978.0,1041.22,754.51
2016,8,5,12,45,882.0,153.5,2.9,24.5,976.0,1034.24,749.73
2016,8,5,13,0,903.0,138.0,3.0,25.0,974.0,1029.99,746.82
2016,8,5,13,15,899.5,137.0,3.1,25.0,957.0,1012.79,737.05
2016,8,5,13,30,896.0,136.0,3.2,25.0,940.0,992.37,725.27
2016,8,5,13,45,874.5,144.0,3.3,25.0,911.5,961.25,706.41
2016,8,5,14,0,853.0,152.0,3.4,25.0,883.0,932.53,689.06
2016,8,5,14,15,844.5,149.5,3.45,25.0,852.0,897.82,667.21
2016,8,5,14,30,836.0,147.0,3.5,25.0,821.0,860.78,643.65
2016,8,5,14,45,817.0,148.5,3.6,25.0,781.5,817.23,615.62
2016,8,5,15,0,798.0,150.0,3.7,25.0,742.0,772.5,586.41
2016,8,5,15,15,783.0,146.0,3.7,24.5,699.5,724.28,554.73
2016,8,5,15,30,768.0,142.0,3.7,24.0,657.0,675.91,521.02
2016,8,5,15,45,748.0,137.5,3.75,23.5,609.5,622.28,482.69
2016,8,5,16,0,728.0,133.0,3.8,23.0,562.0,568.78,443.32
2016,8,5,16,15,703.0,127.5,3.8,22.5,511.5,512.0,400.14
2016,8,5,16,30,678.0,122.0,3.8,22.0,461.0,456.43,356.56
2016,8,5,16,45,650.0,113.5,3.8,22.0,409.5,398.1,308.94
2016,8,5,17,0,622.0,105.0,3.8,22.0,358.0,341.91,261.81
2016,8,5,17,15,577.5,96.5,3.7,21.0,305.0,282.82,212.49
2016,8,5,17,30,533.0,88.0,3.6,20.0,252.0,228.28,166.06
2016,8,5,17,45,480.0,76.0,3.5,19.5,202.5,173.36,119.45
2016,8,5,18,0,427.0,64.0,3.4,19.0,153.0,124.49,79.18
2016,8,5,18,15,338.0,50.0,3.25,18.0,108.0,75.83,43.5
2016,8,5,18,30,249.0,36.0,3.1,17.0,63.0,38.45,19.94
2016,8,5,18,45,124.5,18.0,3.0,16.5,31.5,13.98,0.0
2016,8,5,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,1.7,12.0,13.0,11.8,0.0
2016,8,6,5,45,177.5,28.0,1.75,12.5,47.5,22.2,11.22
2016,8,6,6,0,300.0,44.0,1.8,13.0,82.0,56.52,31.53
2016,8,6,6,15,385.0,55.5,1.75,13.5,128.5,97.34,59.73
2016,8,6,6,30,470.0,67.0,1.7,14.0,175.0,147.26,98.82
2016,8,6,6,45,538.0,73.5,1.7,14.5,227.5,198.17,141.78
2016,8,6,7,0,606.0,80.0,1.7,15.0,280.0,256.69,191.98
2016,8,6,7,15,646.0,86.0,1.7,15.5,333.0,312.25,240.27
2016,8,6,7,30,686.0,92.0,1.7,16.0,386.0,371.64,290.54
2016,8,6,7,45,721.5,95.0,1.7,17.0,439.0,429.46,337.6
2016,8,6,8,0,757.0,98.0,1.7,18.0,492.0,490.23,385.18
2016,8,6,8,15,778.5,102.0,1.8,18.5,541.5,546.04,428.5
2016,8,6,8,30,800.0,106.0,1.9,19.0,591.0,602.45,470.96
2016,8,6,8,45,818.0,108.0,2.0,20.0,638.0,654.78,508.34
2016,8,6,9,0,836.0,110.0,2.1,21.0,685.0,706.77,543.87
2016,8,6,9,15,849.0,112.5,2.25,21.0,726.5,754.91,576.99
2016,8,6,9,30,862.0,115.0,2.4,21.0,768.0,799.21,607.19
2016,8,6,9,45,850.5,129.0,2.55,21.5,798.0,838.75,632.74
2016,8,6,10,0,839.0,143.0,2.7,22.0,828.0,872.27,654.03
2016,8,6,10,15,847.0,144.5,2.85,22.5,857.5,906.71,675.86
2016,8,6,10,30,855.0,146.0,3.0,23.0,887.0,938.71,695.91
2016,8,6,10,45,851.5,153.0,3.2,23.5,906.5,963.01,711.17
2016,8,6,11,0,848.0,160.0,3.4,24.0,926.0,984.06,724.31
2016,8,6,11,15,852.0,161.0,3.55,24.0,941.0,1002.93,737.14
2016,8,6,11,30,856.0,162.0,3.7,24.0,956.0,1018.68,748.01
2016,8,6,11,45,849.5,167.5,3.85,24.0,961.0,1025.43,753.08
2016,8,6,12,0,843.0,173.0,4.0,24.0,966.0,1028.77,756.07
2016,8,6,12,15,843.5,173.0,4.1,24.0,965.5,1030.12,757.54
2016,8,6,12,30,844.0,173.0,4.2,24.0,965.0,1028.15,756.96
2016,8,6,12,45,841.5,172.5,4.3,24.0,956.0,1019.39,751.99
2016,8,6,13,0,839.0,172.0,4.4,24.0,947.0,1007.42,745.01
2016,8,6,13,15,835.5,170.5,4.45,24.0,931.0,990.29,734.38
2016,8,6,13,30,832.0,169.0,4.5,24.0,915.0,970.13,721.76
2016,8,6,13,45,825.0,168.0,4.55,24.0,891.0,944.3,705.53
2016,8,6,14,0,818.0,167.0,4.6,24.0,867.0,915.82,687.48
2016,8,6,14,15,809.5,164.5,4.6,23.5,836.5,882.02,666.66
2016,8,6,14,30,801.0,162.0,4.6,23.0,806.0,845.99,644.11
2016,8,6,14,45,796.0,156.0,4.65,23.0,770.5,807.23,618.44
2016,8,6,15,0,791.0,150.0,4.7,23.0,735.0,766.38,591.03
2016,8,6,15,15,776.0,146.0,4.65,22.5,693.0,718.39,558.41
2016,8,6,15,30,761.0,142.0,4.6,22.0,651.0,670.28,523.96
2016,8,6,15,45,746.0,136.0,4.6,22.0,605.0,618.59,485.28
2016,8,6,16,0,731.0,130.0,4.6,22.0,559.0,566.58,445.43
2016,8,6,16,15,706.5,124.5,4.55,21.5,509.0,509.89,401.62
2016,8,6,16,30,682.0,119.0,4.5,21.0,459.0,454.38,357.45
2016,8,6,16,45,651.0,111.5,4.45,20.5,407.0,395.53,309.43
2016,8,6,17,0,620.0,104.0,4.4,20.0,355.0,339.14,262.08
2016,8,6,17,15,575.5,96.0,4.3,19.5,302.5,280.68,212.23
2016,8,6,17,30,531.0,88.0,4.2,19.0,250.0,226.77,165.58
2016,8,6,17,45,478.0,76.0,4.1,18.5,200.5,172.03,118.86
2016,8,6,18,0,425.0,64.0,4.0,18.0,151.0,123.35,78.6
2016,8,6,18,15,334.0,50.0,3.8,17.0,106.0,74.73,43.0
2016,8,6,18,30,243.0,36.0,3.6,16.0,61.0,37.65,19.65
2016,8,6,18,45,121.5,18.0,3.45,15.5,30.5,14.03,0.0
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,24.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,8,7,5,30,48.0,11.0,2.5,12.0,12.0,10.81,0.0
2016,8,7,5,45,190.0,26.5,2.7,12.5,48.5,20.68,9.65
2016,8,7,6,0,332.0,42.0,2.9,13.0,85.0,57.01,30.95
2016,8,7,6,15,418.0,53.5,2.9,13.5,132.5,98.83,59.58
2016,8,7,6,30,504.0,65.0,2.9,14.0,180.0,150.8,100.44
2016,8,7,6,45,575.0,71.0,2.95,14.5,234.5,203.87,145.52
2016,8,7,7,0,646.0,77.0,3.0,15.0,289.0,264.86,198.34
2016,8,7,7,15,685.5,82.5,3.0,15.5,343.0,322.03,248.72
2016,8,7,7,30,725.0,88.0,3.0,16.0,397.0,382.91,301.04
2016,8,7,7,45,759.5,91.0,3.0,17.0,451.5,442.82,350.57
2016,8,7,8,0,794.0,94.0,3.0,18.0,506.0,504.67,399.86
2016,8,7,8,15,815.0,97.5,3.0,18.5,556.5,561.6,444.46
2016,8,7,8,30,836.0,101.0,3.0,19.0,607.0,619.0,487.94
2016,8,7,8,45,849.5,105.0,3.0,20.0,653.5,672.13,525.86
2016,8,7,9,0,863.0,109.0,3.0,21.0,700.0,724.45,561.26
2016,8,7,9,15,875.0,111.5,3.05,21.5,742.0,770.84,591.66
2016,8,7,9,30,887.0,114.0,3.1,22.0,784.0,817.55,621.87
2016,8,7,9,45,868.0,131.5,3.15,22.5,812.5,855.5,645.62
2016,8,7,10,0,849.0,149.0,3.2,23.0,841.0,886.8,664.66
2016,8,7,10,15,857.0,151.0,3.25,23.5,871.0,922.09,686.3
2016,8,7,10,30,865.0,153.0,3.3,24.0,901.0,954.9,706.06
2016,8,7,10,45,841.0,172.0,3.35,24.5,914.5,972.53,715.69
2016,8,7,11,0,817.0,191.0,3.4,25.0,928.0,985.91,722.68
2016,8,7,11,15,821.0,192.0,3.4,25.0,942.5,1004.32,734.14
2016,8,7,11,30,825.0,193.0,3.4,25.0,957.0,1019.71,743.63
2016,8,7,11,45,800.5,210.0,3.45,25.5,956.0,1019.81,742.21
2016,8,7,12,0,776.0,227.0,3.5,26.0,955.0,1021.36,741.98
2016,8,7,12,15,776.0,226.5,3.55,26.0,954.0,1021.61,742.47
2016,8,7,12,30,776.0,226.0,3.6,26.0,953.0,1018.73,741.04
2016,8,7,12,45,798.5,209.5,3.7,26.5,952.0,1014.11,737.51
2016,8,7,13,0,821.0,193.0,3.8,27.0,951.0,1010.86,734.97
2016,8,7,13,15,817.0,191.5,3.85,27.0,934.0,993.44,724.38
2016,8,7,13,30,813.0,190.0,3.9,27.0,917.0,973.05,711.98
2016,8,7,13,45,775.0,205.5,3.95,27.0,883.5,939.0,690.51
2016,8,7,14,0,737.0,221.0,4.0,27.0,850.0,900.4,665.95
2016,8,7,14,15,727.0,217.5,4.0,26.5,819.0,866.12,645.17
2016,8,7,14,30,717.0,214.0,4.0,26.0,788.0,829.96,622.7
2016,8,7,14,45,699.0,211.5,4.05,26.0,749.5,786.7,593.31
2016,8,7,15,0,681.0,209.0,4.1,26.0,711.0,742.55,562.86
2016,8,7,15,15,663.5,202.5,4.1,25.5,668.5,694.18,529.85
2016,8,7,15,30,646.0,196.0,4.1,25.0,626.0,645.46,495.84
2016,8,7,15,45,635.0,184.5,4.1,25.0,581.5,595.84,459.59
2016,8,7,16,0,624.0,173.0,4.1,25.0,537.0,545.81,422.18
2016,8,7,16,15,596.0,164.5,4.05,24.5,487.0,487.81,378.42
2016,8,7,16,30,568.0,156.0,4.0,24.0,437.0,433.28,336.1
2016,8,7,16,45,550.0,141.0,4.0,23.5,388.5,378.69,292.65
2016,8,7,17,0,532.0,126.0,4.0,23.0,340.0,325.35,248.86
2016,8,7,17,15,486.0,114.0,3.8,22.0,288.0,267.49,201.17
2016,8,7,17,30,440.0,102.0,3.6,21.0,236.0,214.43,156.77
2016,8,7,17,45,398.5,85.5,3.45,20.5,188.5,163.04,113.43
2016,8,7,18,0,357.0,69.0,3.3,20.0,141.0,116.41,75.1
2016,8,7,18,15,273.0,52.0,3.1,19.0,97.5,70.57,41.65
2016,8,7,18,30,189.0,35.0,2.9,18.0,54.0,34.66,18.19
2016,8,7,18,45,94.5,17.5,2.7,17.5,27.0,13.67,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,20.5,5.0,1.45,12.5,5.0,0.0,0.0
2016,8,8,5,30,41.0,10.0,1.7,13.0,10.0,9.83,0.0
2016,8,8,5,45,156.0,27.0,1.95,13.5,44.0,21.12,9.44
2016,8,8,6,0,271.0,44.0,2.2,14.0,78.0,54.17,30.48
2016,8,8,6,15,354.5,57.5,2.15,14.5,124.0,94.1,58.09
2016,8,8,6,30,438.0,71.0,2.1,15.0,170.0,143.77,96.82
2016,8,8,6,45,513.0,77.5,2.1,15.5,223.0,195.37,139.81
2016,8,8,7,0,588.0,84.0,2.1,16.0,276.0,254.45,190.06
2016,8,8,7,15,629.5,91.0,2.05,16.5,329.0,310.56,238.61
2016,8,8,7,30,671.0,98.0,2.0,17.0,382.0,370.7,289.3
2016,8,8,7,45,704.0,102.5,2.0,18.0,434.5,428.16,336.04
2016,8,8,8,0,737.0,107.0,2.0,19.0,487.0,488.06,382.96
2016,8,8,8,15,759.5,111.5,2.0,19.5,537.0,544.19,426.1
2016,8,8,8,30,782.0,116.0,2.0,20.0,587.0,600.89,468.24
2016,8,8,8,45,792.5,122.0,2.05,21.0,632.0,651.63,503.91
2016,8,8,9,0,803.0,128.0,2.1,22.0,677.0,701.41,537.73
2016,8,8,9,15,816.5,131.5,2.2,22.5,718.5,749.68,569.87
2016,8,8,9,30,830.0,135.0,2.3,23.0,760.0,796.75,600.32
2016,8,8,9,45,807.0,155.0,2.4,23.5,786.5,829.23,620.46
2016,8,8,10,0,784.0,175.0,2.5,24.0,813.0,857.44,637.72
2016,8,8,10,15,792.5,177.5,2.65,24.5,842.5,891.8,659.43
2016,8,8,10,30,801.0,180.0,2.8,25.0,872.0,923.91,679.46
2016,8,8,10,45,756.5,213.0,2.95,25.5,879.5,938.57,687.93
2016,8,8,11,0,712.0,246.0,3.1,26.0,887.0,945.5,691.51
2016,8,8,11,15,716.0,247.5,3.2,26.0,901.5,963.02,703.19
2016,8,8,11,30,720.0,249.0,3.3,26.0,916.0,977.85,713.1
2016,8,8,11,45,682.5,275.0,3.45,26.0,910.5,973.59,710.7
2016,8,8,12,0,645.0,301.0,3.6,26.0,905.0,965.78,705.11
2016,8,8,12,15,645.0,300.5,3.7,26.0,904.0,965.92,705.89
2016,8,8,12,30,645.0,300.0,3.8,26.0,903.0,963.37,704.9
2016,8,8,12,45,614.5,316.0,3.95,26.0,886.0,944.39,692.35
2016,8,8,13,0,584.0,332.0,4.1,26.0,869.0,923.73,678.71
2016,8,8,13,15,578.5,329.0,4.2,25.5,853.0,906.26,669.19
2016,8,8,13,30,573.0,326.0,4.3,25.0,837.0,886.67,658.13
2016,8,8,13,45,555.5,326.5,4.45,25.0,811.0,857.56,639.06
2016,8,8,14,0,538.0,327.0,4.6,25.0,785.0,827.15,619.2
2016,8,8,14,15,527.0,320.0,4.65,24.5,755.5,793.8,598.09
2016,8,8,14,30,516.0,313.0,4.7,24.0,726.0,759.29,575.81
2016,8,8,14,45,520.5,295.5,4.8,24.0,695.0,725.74,553.5
2016,8,8,15,0,525.0,278.0,4.9,24.0,664.0,690.28,529.39
2016,8,8,15,15,507.5,268.0,4.9,23.5,623.5,644.54,497.45
2016,8,8,15,30,490.0,258.0,4.9,23.0,583.0,598.89,464.97
2016,8,8,15,45,510.5,230.0,4.95,23.0,547.5,559.84,436.78
2016,8,8,16,0,531.0,202.0,5.0,23.0,512.0,517.74,405.42
2016,8,8,16,15,503.5,191.0,4.95,22.0,463.0,463.76,364.72
2016,8,8,16,30,476.0,180.0,4.9,21.0,414.0,411.67,324.37
2016,8,8,16,45,492.0,154.0,4.85,20.5,372.5,365.71,287.06
2016,8,8,17,0,508.0,128.0,4.8,20.0,331.0,317.43,246.37
2016,8,8,17,15,462.0,116.0,4.6,19.5,279.5,260.94,198.68
2016,8,8,17,30,416.0,104.0,4.4,19.0,228.0,209.28,154.65
2016,8,8,17,45,394.0,84.5,4.2,18.5,184.0,160.36,112.29
2016,8,8,18,0,372.0,65.0,4.0,18.0,140.0,114.0,73.05
2016,8,8,18,15,284.5,49.5,3.75,17.5,96.5,68.59,39.91
2016,8,8,18,30,197.0,34.0,3.5,17.0,53.0,33.47,17.24
2016,8,8,18,45,98.5,17.0,3.25,16.5,26.5,13.32,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,15.5,4.0,2.5,12.0,4.5,0.0,0.0
2016,8,9,5,30,31.0,8.0,2.6,12.0,9.0,7.86,0.0
2016,8,9,5,45,140.0,26.0,2.75,12.5,42.0,20.34,8.36
2016,8,9,6,0,249.0,44.0,2.9,13.0,75.0,52.65,30.07
2016,8,9,6,15,332.0,58.5,2.9,13.5,120.5,92.11,57.63
2016,8,9,6,30,415.0,73.0,2.9,14.0,166.0,141.3,96.13
2016,8,9,6,45,364.0,92.0,2.9,14.5,189.5,173.52,127.67
2016,8,9,7,0,313.0,111.0,2.9,15.0,213.0,198.87,152.89
2016,8,9,7,15,337.5,129.5,2.85,15.5,257.0,244.3,191.76
2016,8,9,7,30,362.0,148.0,2.8,16.0,301.0,293.99,233.29
2016,8,9,7,45,357.0,172.0,2.75,16.5,339.0,334.52,266.62
2016,8,9,8,0,352.0,196.0,2.7,17.0,377.0,375.84,299.42
2016,8,9,8,15,548.5,162.5,2.65,17.5,477.5,474.94,377.75
2016,8,9,8,30,745.0,129.0,2.6,18.0,578.0,591.44,467.27
2016,8,9,8,45,752.0,138.5,2.55,18.5,621.5,642.01,503.5
2016,8,9,9,0,759.0,148.0,2.5,19.0,665.0,691.42,538.13
2016,8,9,9,15,773.5,151.5,2.5,19.5,706.5,738.9,570.85
2016,8,9,9,30,788.0,155.0,2.5,20.0,748.0,783.93,599.85
2016,8,9,9,45,768.0,175.5,2.5,20.5,776.0,819.82,622.09
2016,8,9,10,0,748.0,196.0,2.5,21.0,804.0,850.42,640.51
2016,8,9,10,15,757.5,199.0,2.55,21.5,833.5,885.41,662.17
2016,8,9,10,30,767.0,202.0,2.6,22.0,863.0,918.31,682.2
2016,8,9,10,45,731.0,230.5,2.65,22.5,873.5,932.59,689.76
2016,8,9,11,0,695.0,259.0,2.7,23.0,884.0,942.39,694.58
2016,8,9,11,15,699.5,260.5,2.75,23.0,898.5,960.14,706.13
2016,8,9,11,30,704.0,262.0,2.8,23.0,913.0,975.26,715.95
2016,8,9,11,45,667.5,288.0,2.9,23.5,908.5,971.72,711.74
2016,8,9,12,0,631.0,314.0,3.0,24.0,904.0,964.69,705.1
2016,8,9,12,15,631.0,313.0,3.05,24.0,902.5,964.29,705.3
2016,8,9,12,30,631.0,312.0,3.1,24.0,901.0,961.25,703.78
2016,8,9,12,45,649.5,296.5,3.2,24.0,898.0,959.42,704.24
2016,8,9,13,0,668.0,281.0,3.3,24.0,895.0,954.54,702.72
2016,8,9,13,15,663.0,278.5,3.35,24.0,878.5,936.92,691.66
2016,8,9,13,30,658.0,276.0,3.4,24.0,862.0,916.85,679.04
2016,8,9,13,45,609.0,296.5,3.45,24.0,827.0,876.1,651.02
2016,8,9,14,0,560.0,317.0,3.5,24.0,792.0,836.49,623.59
2016,8,9,14,15,548.5,310.5,3.5,23.5,762.0,802.57,602.13
2016,8,9,14,30,537.0,304.0,3.5,23.0,732.0,767.45,579.47
2016,8,9,14,45,501.5,305.5,3.55,23.0,690.5,720.1,546.34
2016,8,9,15,0,466.0,307.0,3.6,23.0,649.0,673.67,513.45
2016,8,9,15,15,448.5,295.0,3.55,22.5,608.5,628.22,482.01
2016,8,9,15,30,431.0,283.0,3.5,22.0,568.0,579.83,447.85
2016,8,9,15,45,407.5,269.0,3.5,22.0,522.5,529.75,410.95
2016,8,9,16,0,384.0,255.0,3.5,22.0,477.0,480.97,374.35
2016,8,9,16,15,358.5,236.5,3.5,21.5,429.5,428.21,334.75
2016,8,9,16,30,333.0,218.0,3.5,21.0,382.0,377.46,295.78
2016,8,9,16,45,308.0,196.0,3.5,21.0,334.0,325.73,254.69
2016,8,9,17,0,283.0,174.0,3.5,21.0,286.0,276.41,214.76
2016,8,9,17,15,248.5,150.0,3.4,20.0,237.5,224.75,173.21
2016,8,9,17,30,214.0,126.0,3.3,19.0,189.0,176.97,134.22
2016,8,9,17,45,178.5,99.5,3.25,18.5,145.0,130.68,96.12
