Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,143.0,73.0,3.2,18.0,101.0,88.79,62.05
2016,8,9,18,15,100.5,48.0,3.05,17.5,65.0,52.3,33.59
2016,8,9,18,30,58.0,23.0,2.9,17.0,29.0,21.61,10.18
2016,8,9,18,45,29.0,11.5,2.8,16.5,14.5,9.91,0.0
2016,8,9,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,5,15,12.5,3.0,1.25,12.5,3.0,0.0,0.0
2016,8,10,5,30,25.0,6.0,1.4,13.0,6.0,5.9,0.0
2016,8,10,5,45,111.0,24.0,1.55,13.5,35.5,18.71,6.59
2016,8,10,6,0,197.0,42.0,1.7,14.0,65.0,47.74,27.55
2016,8,10,6,15,273.5,59.0,1.7,14.5,109.0,85.66,54.49
2016,8,10,6,30,350.0,76.0,1.7,15.0,153.0,132.63,91.11
2016,8,10,6,45,315.5,95.0,1.7,15.5,179.0,164.98,121.51
2016,8,10,7,0,281.0,114.0,1.7,16.0,205.0,192.35,147.35
2016,8,10,7,15,324.5,130.0,1.65,16.5,253.0,240.11,187.12
2016,8,10,7,30,368.0,146.0,1.6,17.0,301.0,294.29,231.4
2016,8,10,7,45,496.0,142.5,1.55,17.5,379.5,370.82,292.07
2016,8,10,8,0,624.0,139.0,1.5,18.0,458.0,461.92,362.7
2016,8,10,8,15,650.0,145.5,1.45,18.5,507.5,516.48,403.8
2016,8,10,8,30,676.0,152.0,1.4,19.0,557.0,572.35,444.67
2016,8,10,8,45,695.0,157.5,1.4,20.0,603.0,623.6,480.25
2016,8,10,9,0,714.0,163.0,1.4,21.0,649.0,674.91,514.65
2016,8,10,9,15,730.0,168.0,1.4,21.5,690.5,723.23,546.89
2016,8,10,9,30,746.0,173.0,1.4,22.0,732.0,770.79,577.55
2016,8,10,9,45,809.5,148.5,1.4,22.5,782.0,824.28,610.72
2016,8,10,10,0,873.0,124.0,1.4,23.0,832.0,877.4,642.89
2016,8,10,10,15,881.0,125.5,1.4,23.5,861.5,912.5,662.81
2016,8,10,10,30,889.0,127.0,1.4,24.0,891.0,945.05,681.07
2016,8,10,10,45,881.5,136.0,1.4,24.5,910.0,968.01,693.14
2016,8,10,11,0,874.0,145.0,1.4,25.0,929.0,987.42,703.05
2016,8,10,11,15,877.5,145.5,1.5,25.0,943.5,1005.38,715.04
2016,8,10,11,30,881.0,146.0,1.6,25.0,958.0,1020.14,725.12
2016,8,10,11,45,868.5,155.5,1.7,25.5,960.5,1024.83,727.63
2016,8,10,12,0,856.0,165.0,1.8,26.0,963.0,1032.51,732.17
2016,8,10,12,15,856.0,165.0,1.95,26.0,962.0,1033.23,734.51
2016,8,10,12,30,856.0,165.0,2.1,26.0,961.0,1030.58,734.81
2016,8,10,12,45,855.5,163.0,2.25,26.0,952.5,1022.0,731.41
2016,8,10,13,0,855.0,161.0,2.4,26.0,944.0,1010.11,725.92
2016,8,10,13,15,851.0,160.0,2.55,26.0,927.0,992.6,716.8
2016,8,10,13,30,847.0,159.0,2.7,26.0,910.0,972.0,705.62
2016,8,10,13,45,829.0,163.5,2.85,26.0,882.0,941.16,687.63
2016,8,10,14,0,811.0,168.0,3.0,26.0,854.0,908.11,667.99
2016,8,10,14,15,801.5,165.5,3.15,25.5,823.0,873.41,648.22
2016,8,10,14,30,792.0,163.0,3.3,25.0,792.0,836.57,626.6
2016,8,10,14,45,777.0,160.5,3.45,25.0,753.5,793.39,598.97
2016,8,10,15,0,762.0,158.0,3.6,25.0,715.0,750.35,571.01
2016,8,10,15,15,745.5,154.0,3.65,24.5,672.0,701.99,538.39
2016,8,10,15,30,729.0,150.0,3.7,24.0,629.0,652.99,504.19
2016,8,10,15,45,710.0,144.0,3.8,24.0,582.5,600.01,465.35
2016,8,10,16,0,691.0,138.0,3.9,24.0,536.0,547.17,425.59
2016,8,10,16,15,663.5,131.5,3.9,23.5,485.5,489.74,381.82
2016,8,10,16,30,636.0,125.0,3.9,23.0,435.0,433.9,337.97
2016,8,10,16,45,601.5,117.0,3.95,22.5,383.0,375.47,290.92
2016,8,10,17,0,567.0,109.0,4.0,22.0,331.0,319.99,244.93
2016,8,10,17,15,519.0,99.0,3.85,21.0,279.5,261.57,196.21
2016,8,10,17,30,471.0,89.0,3.7,20.0,228.0,207.1,150.13
2016,8,10,17,45,405.0,76.5,3.6,19.5,178.5,153.17,105.23
2016,8,10,18,0,339.0,64.0,3.5,19.0,129.0,106.82,68.14
2016,8,10,18,15,252.0,47.0,3.35,18.0,87.0,62.35,36.06
2016,8,10,18,30,165.0,30.0,3.2,17.0,45.0,28.21,13.61
2016,8,10,18,45,82.5,15.0,3.05,16.5,22.5,14.74,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,106.0,20.0,1.35,13.5,32.5,15.45,3.84
2016,8,11,6,0,212.0,40.0,1.6,14.0,65.0,46.52,26.12
2016,8,11,6,15,291.5,56.0,1.6,14.5,109.5,84.62,52.84
2016,8,11,6,30,371.0,72.0,1.6,15.0,154.0,132.13,89.74
2016,8,11,6,45,440.0,83.0,1.6,15.5,205.5,181.73,130.8
2016,8,11,7,0,509.0,94.0,1.6,16.0,257.0,239.13,179.2
2016,8,11,7,15,553.0,103.0,1.6,16.5,309.5,294.81,226.71
2016,8,11,7,30,597.0,112.0,1.6,17.0,362.0,353.76,275.9
2016,8,11,7,45,640.0,116.0,1.6,18.0,415.5,411.39,322.28
2016,8,11,8,0,683.0,120.0,1.6,19.0,469.0,472.64,369.85
2016,8,11,8,15,708.0,125.5,1.6,19.5,519.5,528.57,412.51
2016,8,11,8,30,733.0,131.0,1.6,20.0,570.0,585.6,454.57
2016,8,11,8,45,758.5,133.0,1.65,21.0,618.0,640.14,492.97
2016,8,11,9,0,784.0,135.0,1.7,22.0,666.0,694.37,529.96
2016,8,11,9,15,798.5,138.5,1.7,22.5,708.0,742.68,561.57
2016,8,11,9,30,813.0,142.0,1.7,23.0,750.0,789.9,591.05
2016,8,11,9,45,843.5,134.0,1.75,24.0,791.5,837.07,619.26
2016,8,11,10,0,874.0,126.0,1.8,25.0,833.0,880.03,644.15
2016,8,11,10,15,881.5,128.0,1.8,25.0,863.0,915.23,665.68
2016,8,11,10,30,889.0,130.0,1.8,25.0,893.0,947.85,685.47
2016,8,11,10,45,885.0,137.0,1.8,25.5,913.0,972.04,698.45
2016,8,11,11,0,881.0,144.0,1.8,26.0,933.0,992.82,709.32
2016,8,11,11,15,884.5,145.0,1.8,26.0,947.5,1011.39,720.23
2016,8,11,11,30,888.0,146.0,1.8,26.0,962.0,1026.72,729.2
2016,8,11,11,45,878.5,153.0,1.85,26.5,966.0,1031.91,731.23
2016,8,11,12,0,869.0,160.0,1.9,27.0,970.0,1039.95,735.23
2016,8,11,12,15,868.5,160.0,1.9,27.0,968.5,1040.14,735.24
2016,8,11,12,30,868.0,160.0,1.9,27.0,967.0,1036.91,733.33
2016,8,11,12,45,868.0,158.5,1.95,27.0,958.5,1029.22,729.46
2016,8,11,13,0,868.0,157.0,2.0,27.0,950.0,1018.14,723.59
2016,8,11,13,15,863.5,156.0,2.05,27.0,933.0,999.91,713.33
2016,8,11,13,30,859.0,155.0,2.1,27.0,916.0,978.56,701.16
2016,8,11,13,45,838.5,161.0,2.2,27.0,887.0,946.68,682.75
2016,8,11,14,0,818.0,167.0,2.3,27.0,858.0,912.65,662.81
2016,8,11,14,15,809.0,164.5,2.35,26.5,826.5,878.12,643.11
2016,8,11,14,30,800.0,162.0,2.4,26.0,795.0,841.4,621.66
2016,8,11,14,45,779.5,162.5,2.45,26.0,755.5,798.25,594.34
2016,8,11,15,0,759.0,163.0,2.5,26.0,716.0,752.3,564.75
2016,8,11,15,15,742.5,158.5,2.6,25.5,672.5,703.48,532.72
2016,8,11,15,30,726.0,154.0,2.7,25.0,629.0,654.02,499.22
2016,8,11,15,45,701.5,149.5,2.8,25.0,581.0,599.17,459.77
2016,8,11,16,0,677.0,145.0,2.9,25.0,533.0,545.0,419.71
2016,8,11,16,15,649.0,138.5,2.95,24.5,482.5,487.95,377.0
2016,8,11,16,30,621.0,132.0,3.0,24.0,432.0,432.57,334.19
2016,8,11,16,45,583.0,123.5,3.15,23.5,379.5,372.95,286.98
2016,8,11,17,0,545.0,115.0,3.3,23.0,327.0,315.34,240.0
2016,8,11,17,15,496.0,104.5,3.2,22.0,275.5,257.51,192.27
2016,8,11,17,30,447.0,94.0,3.1,21.0,224.0,204.85,148.15
2016,8,11,17,45,378.0,80.5,3.05,20.5,174.5,150.84,103.75
2016,8,11,18,0,309.0,67.0,3.0,20.0,125.0,104.78,67.39
2016,8,11,18,15,224.5,48.5,2.9,19.0,83.5,60.99,35.85
2016,8,11,18,30,140.0,30.0,2.8,18.0,42.0,27.23,12.98
2016,8,11,18,45,70.0,15.0,2.7,17.5,21.0,14.74,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,18.5,1.0,14.5,35.0,14.27,2.4
2016,8,12,6,0,294.0,37.0,1.1,15.0,70.0,48.45,25.18
2016,8,12,6,15,383.5,48.5,1.05,15.5,116.5,88.13,51.6
2016,8,12,6,30,473.0,60.0,1.0,16.0,163.0,138.39,90.09
2016,8,12,6,45,534.5,68.5,1.0,16.5,214.5,189.78,133.14
2016,8,12,7,0,596.0,77.0,1.0,17.0,266.0,248.07,182.71
2016,8,12,7,15,638.0,83.5,0.9,18.0,319.0,304.31,230.17
2016,8,12,7,30,680.0,90.0,0.8,19.0,372.0,364.63,279.28
2016,8,12,7,45,711.5,95.0,0.75,20.0,425.0,422.43,324.83
2016,8,12,8,0,743.0,100.0,0.7,21.0,478.0,482.51,370.08
2016,8,12,8,15,766.0,104.0,0.65,21.5,528.0,538.81,411.36
2016,8,12,8,30,789.0,108.0,0.6,22.0,578.0,595.69,451.36
2016,8,12,8,45,806.5,111.0,0.55,23.0,624.5,648.38,485.92
2016,8,12,9,0,824.0,114.0,0.5,24.0,671.0,700.7,518.63
2016,8,12,9,15,837.0,117.0,0.5,24.5,712.5,749.0,547.67
2016,8,12,9,30,850.0,120.0,0.5,25.0,754.0,795.99,575.29
2016,8,12,9,45,862.5,120.5,0.5,25.5,790.5,835.3,597.49
2016,8,12,10,0,875.0,121.0,0.5,26.0,827.0,875.51,620.0
2016,8,12,10,15,882.5,122.5,0.6,26.5,856.5,910.23,640.72
2016,8,12,10,30,890.0,124.0,0.7,27.0,886.0,942.35,659.83
2016,8,12,10,45,890.5,128.0,0.8,27.5,907.0,967.72,674.78
2016,8,12,11,0,891.0,132.0,0.9,28.0,928.0,989.87,687.85
2016,8,12,11,15,894.0,133.0,1.0,28.0,942.5,1008.09,699.97
2016,8,12,11,30,897.0,134.0,1.1,28.0,957.0,1023.02,710.23
2016,8,12,11,45,892.0,138.5,1.2,28.0,962.0,1030.24,715.95
2016,8,12,12,0,887.0,143.0,1.3,28.0,967.0,1033.94,719.7
2016,8,12,12,15,887.0,142.5,1.45,28.0,966.0,1034.08,722.21
2016,8,12,12,30,887.0,142.0,1.6,28.0,965.0,1030.8,722.61
2016,8,12,12,45,884.5,142.0,1.8,28.0,955.5,1022.14,720.36
2016,8,12,13,0,882.0,142.0,2.0,28.0,946.0,1010.13,715.89
2016,8,12,13,15,878.0,141.0,2.1,28.0,929.0,992.38,706.51
2016,8,12,13,30,874.0,140.0,2.2,28.0,912.0,971.47,695.13
2016,8,12,13,45,861.0,142.5,2.35,28.0,886.0,942.79,679.17
2016,8,12,14,0,848.0,145.0,2.5,28.0,860.0,916.1,664.3
2016,8,12,14,15,839.5,143.0,2.6,27.5,828.5,881.65,644.95
2016,8,12,14,30,831.0,141.0,2.7,27.0,797.0,844.87,623.76
2016,8,12,14,45,816.5,139.5,2.85,27.0,758.5,801.7,596.95
2016,8,12,15,0,802.0,138.0,3.0,27.0,720.0,757.07,568.64
2016,8,12,15,15,786.5,134.5,3.05,26.5,677.0,708.49,537.44
2016,8,12,15,30,771.0,131.0,3.1,26.0,634.0,659.06,503.51
2016,8,12,15,45,749.5,127.5,3.15,26.0,586.5,605.78,464.78
2016,8,12,16,0,728.0,124.0,3.2,26.0,539.0,552.13,424.77
2016,8,12,16,15,702.0,118.5,3.2,25.5,488.0,494.65,381.46
2016,8,12,16,30,676.0,113.0,3.2,25.0,437.0,438.54,337.8
2016,8,12,16,45,639.0,106.5,3.25,25.0,384.5,378.46,289.29
2016,8,12,17,0,602.0,100.0,3.3,25.0,332.0,321.55,242.08
2016,8,12,17,15,554.0,91.0,3.15,24.0,279.5,262.26,193.05
2016,8,12,17,30,506.0,82.0,3.0,23.0,227.0,208.0,147.46
2016,8,12,17,45,436.5,71.0,2.9,22.5,177.5,152.04,101.47
2016,8,12,18,0,367.0,60.0,2.8,22.0,128.0,105.1,64.59
2016,8,12,18,15,272.0,44.5,2.65,21.0,85.5,60.2,33.27
2016,8,12,18,30,177.0,29.0,2.5,20.0,43.0,26.4,11.66
2016,8,12,18,45,88.5,14.5,2.35,19.5,21.5,14.25,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,18.0,0.35,17.5,34.0,13.9,1.3
2016,8,13,6,0,290.0,36.0,0.4,18.0,68.0,46.99,23.85
2016,8,13,6,15,380.5,47.5,0.45,18.5,114.0,86.47,49.71
2016,8,13,6,30,471.0,59.0,0.5,19.0,160.0,136.67,87.48
2016,8,13,6,45,533.0,67.0,0.55,20.0,211.5,187.54,129.14
2016,8,13,7,0,595.0,75.0,0.6,21.0,263.0,245.37,177.13
2016,8,13,7,15,637.0,81.5,0.7,21.5,315.5,301.55,224.46
2016,8,13,7,30,679.0,88.0,0.8,22.0,368.0,361.81,273.98
2016,8,13,7,45,712.5,92.0,0.95,23.0,421.0,419.45,319.91
2016,8,13,8,0,746.0,96.0,1.1,24.0,474.0,479.77,366.32
2016,8,13,8,15,769.0,100.0,1.15,25.0,524.0,536.05,407.65
2016,8,13,8,30,792.0,104.0,1.2,26.0,574.0,593.09,447.96
2016,8,13,8,45,808.5,107.5,1.3,27.0,620.5,645.78,484.18
2016,8,13,9,0,825.0,111.0,1.4,28.0,667.0,698.0,518.76
2016,8,13,9,15,838.5,113.5,1.4,28.5,708.5,746.2,548.4
2016,8,13,9,30,852.0,116.0,1.4,29.0,750.0,790.42,574.86
2016,8,13,9,45,863.0,117.5,1.45,29.5,786.5,832.35,599.96
2016,8,13,10,0,874.0,119.0,1.5,30.0,823.0,872.32,623.5
2016,8,13,10,15,881.5,120.5,1.5,30.0,852.0,907.01,644.14
2016,8,13,10,30,889.0,122.0,1.5,30.0,881.0,939.09,663.06
2016,8,13,10,45,879.0,132.0,1.5,30.5,899.0,960.77,674.1
2016,8,13,11,0,869.0,142.0,1.5,31.0,917.0,978.77,682.97
2016,8,13,11,15,872.5,143.0,1.55,31.0,932.0,997.11,694.2
2016,8,13,11,30,876.0,144.0,1.6,31.0,947.0,1012.23,703.55
2016,8,13,11,45,860.0,155.5,1.65,31.5,948.5,1021.57,708.07
2016,8,13,12,0,844.0,167.0,1.7,32.0,950.0,1021.61,707.11
2016,8,13,12,15,844.0,167.0,1.8,32.0,948.5,1022.2,708.8
2016,8,13,12,30,844.0,167.0,1.9,32.0,947.0,1019.45,708.5
2016,8,13,12,45,843.0,165.5,2.05,32.0,938.5,1010.83,705.28
2016,8,13,13,0,842.0,164.0,2.2,32.0,930.0,998.93,700.03
2016,8,13,13,15,838.0,162.5,2.35,31.5,913.0,980.92,692.33
2016,8,13,13,30,834.0,161.0,2.5,31.0,896.0,959.86,682.59
2016,8,13,13,45,808.5,170.0,2.65,31.0,866.5,926.87,663.66
2016,8,13,14,0,783.0,179.0,2.8,31.0,837.0,892.02,643.31
2016,8,13,14,15,773.5,176.0,2.9,30.5,806.0,857.42,623.73
2016,8,13,14,30,764.0,173.0,3.0,30.0,775.0,822.98,603.92
2016,8,13,14,45,744.0,173.0,3.1,30.0,735.5,778.97,576.09
2016,8,13,15,0,724.0,173.0,3.2,30.0,696.0,734.09,546.57
2016,8,13,15,15,707.0,168.0,3.3,29.5,653.5,685.69,514.65
2016,8,13,15,30,690.0,163.0,3.4,29.0,611.0,636.81,481.45
2016,8,13,15,45,668.0,157.0,3.5,29.0,564.0,583.57,443.21
2016,8,13,16,0,646.0,151.0,3.6,29.0,517.0,530.87,404.35
2016,8,13,16,15,617.5,143.5,3.65,28.5,467.0,474.07,362.05
2016,8,13,16,30,589.0,136.0,3.7,28.0,417.0,419.07,319.83
2016,8,13,16,45,555.5,125.5,3.8,27.5,366.0,359.62,273.1
2016,8,13,17,0,522.0,115.0,3.9,27.0,315.0,304.75,228.61
2016,8,13,17,15,473.5,103.5,3.75,26.0,263.5,247.52,181.92
2016,8,13,17,30,425.0,92.0,3.6,25.0,212.0,195.45,138.9
2016,8,13,17,45,367.0,77.0,3.5,24.0,165.0,143.62,96.77
2016,8,13,18,0,309.0,62.0,3.4,23.0,118.0,98.53,61.45
2016,8,13,18,15,221.5,44.0,3.2,22.5,77.5,55.43,31.07
2016,8,13,18,30,134.0,26.0,3.0,22.0,37.0,22.69,8.99
2016,8,13,18,45,67.0,13.0,2.85,21.5,18.5,12.78,0.0
2016,8,13,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,110.5,18.5,0.35,18.5,30.5,14.35,0.47
2016,8,14,6,0,221.0,37.0,0.4,19.0,61.0,43.59,22.99
2016,8,14,6,15,305.5,52.0,0.45,19.5,105.0,81.61,48.65
2016,8,14,6,30,390.0,67.0,0.5,20.0,149.0,129.63,84.74
2016,8,14,6,45,445.0,79.5,0.6,20.5,198.5,178.49,124.72
2016,8,14,7,0,500.0,92.0,0.7,21.0,248.0,233.56,170.46
2016,8,14,7,15,544.5,101.0,0.65,22.0,300.0,288.91,215.7
2016,8,14,7,30,589.0,110.0,0.6,23.0,352.0,347.59,262.21
2016,8,14,7,45,617.0,119.0,0.6,24.0,402.5,403.0,304.97
2016,8,14,8,0,645.0,128.0,0.6,25.0,453.0,460.49,347.57
2016,8,14,8,15,670.5,134.0,0.65,25.5,502.5,515.37,387.8
2016,8,14,8,30,696.0,140.0,0.7,26.0,552.0,571.45,427.63
2016,8,14,8,45,708.5,148.0,0.8,27.0,596.5,621.97,461.86
2016,8,14,9,0,721.0,156.0,0.9,28.0,641.0,671.9,494.7
2016,8,14,9,15,736.5,160.5,1.0,28.0,682.5,719.66,527.37
2016,8,14,9,30,752.0,165.0,1.1,28.0,724.0,766.59,558.49
2016,8,14,9,45,785.0,157.0,1.25,28.5,765.5,812.01,587.17
2016,8,14,10,0,818.0,149.0,1.4,29.0,807.0,858.88,616.49
2016,8,14,10,15,826.5,151.5,1.55,29.0,836.0,894.21,639.41
2016,8,14,10,30,835.0,154.0,1.7,29.0,865.0,927.15,660.89
2016,8,14,10,45,805.5,176.5,1.85,29.5,877.0,942.62,670.01
2016,8,14,11,0,776.0,199.0,2.0,30.0,889.0,957.38,678.86
2016,8,14,11,15,780.5,200.0,2.15,30.0,904.0,971.75,688.87
2016,8,14,11,30,785.0,201.0,2.3,30.0,919.0,986.98,699.49
2016,8,14,11,45,751.0,224.0,2.45,30.5,914.5,988.28,699.99
2016,8,14,12,0,717.0,247.0,2.6,31.0,910.0,981.82,695.75
2016,8,14,12,15,716.5,247.0,2.7,31.0,909.0,981.8,696.67
2016,8,14,12,30,716.0,247.0,2.8,31.0,908.0,978.84,695.74
2016,8,14,12,45,760.5,217.0,2.95,31.0,913.0,986.25,701.92
2016,8,14,13,0,805.0,187.0,3.1,31.0,918.0,985.95,703.17
2016,8,14,13,15,800.5,185.5,3.2,30.5,901.0,967.92,694.23
2016,8,14,13,30,796.0,184.0,3.3,30.0,884.0,946.98,683.49
2016,8,14,13,45,751.5,203.0,3.4,30.0,849.0,910.84,661.35
2016,8,14,14,0,707.0,222.0,3.5,30.0,814.0,870.54,636.31
2016,8,14,14,15,696.5,218.0,3.6,29.5,783.0,835.81,615.9
2016,8,14,14,30,686.0,214.0,3.7,29.0,752.0,799.32,593.38
2016,8,14,14,45,656.5,216.0,3.8,29.0,711.0,752.24,561.5
2016,8,14,15,0,627.0,218.0,3.9,29.0,670.0,705.18,529.12
2016,8,14,15,15,608.5,211.0,3.9,28.5,627.5,657.49,496.74
2016,8,14,15,30,590.0,204.0,3.9,28.0,585.0,608.08,462.41
2016,8,14,15,45,572.5,193.0,3.95,27.5,540.0,557.19,426.31
2016,8,14,16,0,555.0,182.0,4.0,27.0,495.0,506.67,389.46
2016,8,14,16,15,526.0,171.5,4.0,26.5,446.0,451.25,347.74
2016,8,14,16,30,497.0,161.0,4.0,26.0,397.0,397.86,306.48
2016,8,14,16,45,475.5,145.0,4.0,25.5,349.0,344.49,264.15
2016,8,14,17,0,454.0,129.0,4.0,25.0,301.0,292.9,222.05
2016,8,14,17,15,407.0,114.5,3.85,24.0,251.0,237.04,176.48
2016,8,14,17,30,360.0,100.0,3.7,23.0,201.0,186.27,134.6
2016,8,14,17,45,315.0,81.5,3.6,22.5,156.0,137.35,94.23
2016,8,14,18,0,270.0,63.0,3.5,22.0,111.0,93.73,59.41
2016,8,14,18,15,190.0,43.5,3.3,21.0,71.5,52.22,29.83
2016,8,14,18,30,110.0,24.0,3.1,20.0,32.0,20.27,7.16
2016,8,14,18,45,55.0,12.0,2.95,19.5,16.0,11.8,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,16.5,1.55,14.5,35.0,12.5,0.0
2016,8,15,6,0,344.0,33.0,1.7,15.0,70.0,46.14,21.97
2016,8,15,6,15,439.0,43.0,1.7,15.5,117.0,87.69,48.89
2016,8,15,6,30,534.0,53.0,1.7,16.0,164.0,140.49,89.19
2016,8,15,6,45,596.0,59.5,1.7,16.5,217.5,193.5,134.1
2016,8,15,7,0,658.0,66.0,1.7,17.0,271.0,253.43,185.88
2016,8,15,7,15,699.0,71.5,1.65,17.5,325.0,311.82,236.68
2016,8,15,7,30,740.0,77.0,1.6,18.0,379.0,374.59,289.68
2016,8,15,7,45,769.5,81.0,1.6,19.0,432.5,433.61,337.74
2016,8,15,8,0,799.0,85.0,1.6,20.0,486.0,494.6,385.38
2016,8,15,8,15,820.5,88.5,1.6,20.5,537.0,552.25,429.44
2016,8,15,8,30,842.0,92.0,1.6,21.0,588.0,610.4,472.26
2016,8,15,8,45,856.0,95.5,1.6,22.0,635.0,663.81,509.21
2016,8,15,9,0,870.0,99.0,1.6,23.0,682.0,714.58,542.16
2016,8,15,9,15,882.5,101.5,1.7,23.5,724.0,763.59,573.83
2016,8,15,9,30,895.0,104.0,1.8,24.0,766.0,811.09,604.06
2016,8,15,9,45,884.0,116.5,1.95,24.5,797.0,847.91,627.25
2016,8,15,10,0,873.0,129.0,2.1,25.0,828.0,881.09,647.97
2016,8,15,10,15,881.0,130.5,2.2,25.5,858.0,916.18,669.38
2016,8,15,10,30,889.0,132.0,2.3,26.0,888.0,948.69,688.95
2016,8,15,10,45,881.0,141.0,2.45,26.5,906.5,971.17,702.46
2016,8,15,11,0,873.0,150.0,2.6,27.0,925.0,990.04,713.76
2016,8,15,11,15,876.5,151.0,2.7,27.0,940.0,1008.39,725.75
2016,8,15,11,30,880.0,152.0,2.8,27.0,955.0,1023.5,735.76
2016,8,15,11,45,868.0,161.0,2.95,27.5,957.5,1034.43,742.21
2016,8,15,12,0,856.0,170.0,3.1,28.0,960.0,1035.81,742.67
2016,8,15,12,15,855.5,170.0,3.2,27.5,958.5,1035.82,744.96
2016,8,15,12,30,855.0,170.0,3.3,27.0,957.0,1032.43,745.19
2016,8,15,12,45,843.0,175.0,3.4,27.0,945.0,1019.52,737.89
2016,8,15,13,0,831.0,180.0,3.5,27.0,933.0,1003.47,728.68
2016,8,15,13,15,826.5,178.5,3.6,27.0,915.5,985.01,717.93
2016,8,15,13,30,822.0,177.0,3.7,27.0,898.0,963.53,705.19
2016,8,15,13,45,807.0,179.5,3.8,27.0,871.0,933.61,686.82
2016,8,15,14,0,792.0,182.0,3.9,27.0,844.0,901.43,666.86
2016,8,15,14,15,782.5,179.5,3.95,26.5,812.5,869.54,647.97
2016,8,15,14,30,773.0,177.0,4.0,26.0,781.0,832.73,625.48
2016,8,15,14,45,759.5,173.0,4.05,26.0,742.5,789.33,596.93
2016,8,15,15,0,746.0,169.0,4.1,26.0,704.0,744.57,566.6
2016,8,15,15,15,728.5,164.5,4.1,25.5,661.0,695.34,532.77
2016,8,15,15,30,711.0,160.0,4.1,25.0,618.0,645.61,497.75
2016,8,15,15,45,691.5,153.0,4.1,24.5,570.5,591.88,458.9
2016,8,15,16,0,672.0,146.0,4.1,24.0,523.0,538.41,419.13
2016,8,15,16,15,643.0,139.0,4.05,23.5,472.0,480.53,374.73
2016,8,15,16,30,614.0,132.0,4.0,23.0,421.0,424.45,330.45
2016,8,15,16,45,579.5,122.0,3.95,22.5,369.0,365.24,282.56
2016,8,15,17,0,545.0,112.0,3.9,22.0,317.0,307.71,234.82
2016,8,15,17,15,494.5,101.0,3.7,21.0,265.0,249.2,186.0
2016,8,15,17,30,444.0,90.0,3.5,20.0,213.0,196.08,141.16
2016,8,15,17,45,379.5,75.5,3.3,19.5,164.5,142.65,96.91
2016,8,15,18,0,315.0,61.0,3.1,19.0,116.0,96.72,60.61
2016,8,15,18,15,222.0,43.0,2.9,18.5,75.0,53.3,29.98
2016,8,15,18,30,129.0,25.0,2.7,18.0,34.0,20.83,7.95
2016,8,15,18,45,64.5,12.5,2.55,17.5,17.0,12.29,0.0
2016,8,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,45,55.0,18.5,0.65,13.5,24.0,15.65,0.0
2016,8,16,6,0,110.0,37.0,0.7,14.0,48.0,38.64,22.52
2016,8,16,6,15,155.0,57.0,0.7,14.5,83.5,69.99,46.34
2016,8,16,6,30,200.0,77.0,0.7,15.0,119.0,106.91,75.7
2016,8,16,6,45,229.0,98.0,0.7,16.0,159.0,146.62,108.69
2016,8,16,7,0,258.0,119.0,0.7,17.0,199.0,189.76,144.46
2016,8,16,7,15,293.5,133.5,0.7,17.5,240.0,232.04,179.27
2016,8,16,7,30,329.0,148.0,0.7,18.0,281.0,278.05,216.51
2016,8,16,7,45,528.5,128.5,0.75,19.0,377.0,370.27,287.76
2016,8,16,8,0,728.0,109.0,0.8,20.0,473.0,482.68,372.62
2016,8,16,8,15,752.5,114.0,0.85,21.0,524.0,540.18,414.56
2016,8,16,8,30,777.0,119.0,0.9,22.0,575.0,598.63,456.06
2016,8,16,8,45,790.0,125.0,0.95,23.0,621.0,650.63,491.49
2016,8,16,9,0,803.0,131.0,1.0,24.0,667.0,702.25,525.47
2016,8,16,9,15,817.5,134.5,1.05,24.5,709.5,751.41,557.04
2016,8,16,9,30,832.0,138.0,1.1,25.0,752.0,799.41,586.64
2016,8,16,9,45,828.5,148.0,1.15,25.5,785.0,837.94,609.62
2016,8,16,10,0,825.0,158.0,1.2,26.0,818.0,873.57,630.58
2016,8,16,10,15,833.5,160.0,1.2,26.5,847.5,908.61,650.28
2016,8,16,10,30,842.0,162.0,1.2,27.0,877.0,941.22,668.22
2016,8,16,10,45,820.5,180.0,1.3,27.5,891.5,959.65,678.79
2016,8,16,11,0,799.0,198.0,1.4,28.0,906.0,973.98,687.0
2016,8,16,11,15,803.0,199.5,1.45,28.0,920.5,992.45,698.51
2016,8,16,11,30,807.0,201.0,1.5,28.0,935.0,1007.91,708.18
2016,8,16,11,45,780.0,219.0,1.6,28.5,933.0,1011.15,709.79
2016,8,16,12,0,753.0,237.0,1.7,29.0,931.0,1006.65,706.84
2016,8,16,12,15,752.5,237.0,1.8,29.0,929.5,1006.57,708.15
2016,8,16,12,30,752.0,237.0,1.9,29.0,928.0,1003.4,707.57
2016,8,16,12,45,762.0,228.0,2.0,29.0,922.0,998.19,705.79
2016,8,16,13,0,772.0,219.0,2.1,29.0,916.0,989.7,702.02
2016,8,16,13,15,767.0,217.0,2.2,28.5,898.5,970.83,693.13
2016,8,16,13,30,762.0,215.0,2.3,28.0,881.0,949.14,682.44
2016,8,16,13,45,730.5,225.5,2.4,28.0,849.5,913.36,661.16
2016,8,16,14,0,699.0,236.0,2.5,28.0,818.0,876.21,638.61
2016,8,16,14,15,688.0,231.5,2.55,28.0,786.5,840.61,616.15
2016,8,16,14,30,677.0,227.0,2.6,28.0,755.0,803.32,592.18
2016,8,16,14,45,655.5,224.5,2.7,28.0,715.0,758.24,562.6
2016,8,16,15,0,634.0,222.0,2.8,28.0,675.0,712.66,532.1
2016,8,16,15,15,615.5,214.5,2.85,27.5,632.0,664.08,499.77
2016,8,16,15,30,597.0,207.0,2.9,27.0,589.0,613.88,465.47
2016,8,16,15,45,576.5,196.5,3.0,27.0,542.5,561.24,427.74
2016,8,16,16,0,556.0,186.0,3.1,27.0,496.0,509.24,389.48
2016,8,16,16,15,526.0,175.0,3.1,26.5,446.0,452.72,347.32
2016,8,16,16,30,496.0,164.0,3.1,26.0,396.0,398.36,305.62
2016,8,16,16,45,466.0,149.0,3.1,25.5,346.0,342.5,261.68
2016,8,16,17,0,436.0,134.0,3.1,25.0,296.0,289.38,218.76
2016,8,16,17,15,388.0,118.0,2.95,24.0,245.0,232.89,173.0
2016,8,16,17,30,340.0,102.0,2.8,23.0,194.0,181.66,131.05
2016,8,16,17,45,286.5,82.0,2.7,22.0,148.0,131.09,90.15
2016,8,16,18,0,233.0,62.0,2.6,21.0,102.0,86.86,55.51
2016,8,16,18,15,158.5,41.0,2.5,20.0,63.5,47.44,27.2
2016,8,16,18,30,84.0,20.0,2.4,19.0,25.0,17.36,4.55
2016,8,16,18,45,42.0,10.0,2.3,18.5,12.5,9.83,0.0
2016,8,16,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,79.0,18.0,1.0,16.5,26.0,15.24,0.0
2016,8,17,6,0,158.0,36.0,1.1,17.0,52.0,39.13,21.21
2016,8,17,6,15,236.5,54.5,1.2,17.5,94.5,75.93,47.22
2016,8,17,6,30,315.0,73.0,1.3,18.0,137.0,122.13,82.47
2016,8,17,6,45,377.0,87.5,1.45,18.5,186.5,170.1,121.64
2016,8,17,7,0,439.0,102.0,1.6,19.0,236.0,225.18,167.5
2016,8,17,7,15,485.0,113.0,1.6,19.5,287.5,278.28,212.08
2016,8,17,7,30,531.0,124.0,1.6,20.0,339.0,336.11,259.63
2016,8,17,7,45,568.0,132.5,1.6,21.0,391.0,391.84,303.93
2016,8,17,8,0,605.0,141.0,1.6,22.0,443.0,452.47,350.4
2016,8,17,8,15,632.0,148.0,1.7,22.5,492.0,507.25,392.11
2016,8,17,8,30,659.0,155.0,1.8,23.0,541.0,563.47,433.74
2016,8,17,8,45,673.0,164.0,1.95,24.0,585.5,614.33,469.62
2016,8,17,9,0,687.0,173.0,2.1,25.0,630.0,664.84,504.24
2016,8,17,9,15,703.0,178.0,2.15,25.5,671.5,712.15,536.31
2016,8,17,9,30,719.0,183.0,2.2,26.0,713.0,758.75,567.18
2016,8,17,9,45,744.0,180.0,2.25,26.5,752.0,803.48,595.74
2016,8,17,10,0,769.0,177.0,2.3,27.0,791.0,847.47,622.94
2016,8,17,10,15,778.5,180.0,2.35,27.5,820.5,880.23,642.41
2016,8,17,10,30,788.0,183.0,2.4,28.0,850.0,913.33,662.05
2016,8,17,10,45,770.0,199.0,2.45,28.5,865.0,935.27,674.34
2016,8,17,11,0,752.0,215.0,2.5,29.0,880.0,950.52,682.42
2016,8,17,11,15,756.0,216.5,2.55,29.0,894.5,968.42,693.71
2016,8,17,11,30,760.0,218.0,2.6,29.0,909.0,983.46,703.21
2016,8,17,11,45,738.0,233.5,2.65,29.0,908.0,984.4,703.87
2016,8,17,12,0,716.0,249.0,2.7,29.0,907.0,981.97,702.62
2016,8,17,12,15,715.5,249.0,2.75,29.0,905.5,981.83,702.97
2016,8,17,12,30,715.0,249.0,2.8,29.0,904.0,978.73,701.52
2016,8,17,12,45,745.5,228.0,2.9,29.0,904.5,981.47,704.36
2016,8,17,13,0,776.0,207.0,3.0,29.0,905.0,980.48,704.85
2016,8,17,13,15,770.5,205.0,3.05,29.0,887.5,961.03,693.16
2016,8,17,13,30,765.0,203.0,3.1,29.0,870.0,938.78,679.82
2016,8,17,13,45,731.5,214.5,3.15,29.0,838.0,902.23,657.08
2016,8,17,14,0,698.0,226.0,3.2,29.0,806.0,864.39,633.39
2016,8,17,14,15,687.0,222.0,3.25,28.5,774.5,829.31,612.15
2016,8,17,14,30,676.0,218.0,3.3,28.0,743.0,792.54,589.22
2016,8,17,14,45,648.5,218.5,3.35,28.0,702.0,745.78,557.47
2016,8,17,15,0,621.0,219.0,3.4,28.0,661.0,698.96,525.19
2016,8,17,15,15,602.0,211.5,3.4,27.5,618.5,648.85,491.15
2016,8,17,15,30,583.0,204.0,3.4,27.0,576.0,600.54,457.54
2016,8,17,15,45,542.5,200.5,3.45,27.0,526.0,543.23,415.53
2016,8,17,16,0,502.0,197.0,3.5,27.0,476.0,488.49,374.58
2016,8,17,16,15,472.0,184.5,3.5,26.0,427.0,433.2,333.8
2016,8,17,16,30,442.0,172.0,3.5,25.0,378.0,380.19,293.52
2016,8,17,16,45,391.0,159.5,3.5,24.5,325.0,321.14,247.06
2016,8,17,17,0,340.0,147.0,3.5,24.0,272.0,265.71,202.7
2016,8,17,17,15,296.5,127.0,3.35,23.0,223.5,212.55,159.79
2016,8,17,17,30,253.0,107.0,3.2,22.0,175.0,164.26,120.44
2016,8,17,17,45,197.5,83.0,3.05,21.5,129.0,115.09,80.89
2016,8,17,18,0,142.0,59.0,2.9,21.0,83.0,72.69,47.81
2016,8,17,18,15,92.0,36.5,2.75,20.0,49.5,38.98,22.55
2016,8,17,18,30,42.0,14.0,2.6,19.0,16.0,12.07,0.39
2016,8,17,18,45,21.0,7.0,2.5,18.5,8.0,6.88,0.0
2016,8,17,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,34.5,14.0,1.4,14.5,17.5,11.99,0.0
2016,8,18,6,0,69.0,28.0,1.6,15.0,35.0,28.63,15.32
2016,8,18,6,15,117.0,53.0,1.6,15.5,73.0,62.12,41.16
2016,8,18,6,30,165.0,78.0,1.6,16.0,111.0,101.88,72.74
2016,8,18,6,45,216.5,101.0,1.65,16.5,158.5,146.48,109.05
2016,8,18,7,0,268.0,124.0,1.7,17.0,206.0,197.2,150.82
2016,8,18,7,15,307.0,144.0,1.7,17.5,254.5,246.66,191.73
2016,8,18,7,30,346.0,164.0,1.7,18.0,303.0,300.34,235.39
2016,8,18,7,45,311.5,182.5,1.75,19.0,321.0,323.44,254.22
2016,8,18,8,0,277.0,201.0,1.8,20.0,339.0,342.37,268.73
2016,8,18,8,15,379.0,208.5,1.9,20.5,418.5,422.01,330.32
2016,8,18,8,30,481.0,216.0,2.0,21.0,498.0,514.83,400.14
2016,8,18,8,45,502.5,226.5,2.1,22.0,541.5,563.81,434.69
2016,8,18,9,0,524.0,237.0,2.2,23.0,585.0,613.55,469.14
2016,8,18,9,15,541.5,245.5,2.25,23.5,625.0,658.78,500.26
2016,8,18,9,30,559.0,254.0,2.3,24.0,665.0,703.89,530.68
2016,8,18,9,45,593.5,250.0,2.4,25.0,705.0,749.73,560.85
2016,8,18,10,0,628.0,246.0,2.5,26.0,745.0,797.73,591.81
2016,8,18,10,15,638.5,250.0,2.55,26.0,774.0,831.17,613.95
2016,8,18,10,30,649.0,254.0,2.6,26.0,803.0,862.9,634.89
2016,8,18,10,45,602.5,289.0,2.65,26.5,808.5,870.75,636.8
2016,8,18,11,0,556.0,324.0,2.7,27.0,814.0,874.33,636.08
2016,8,18,11,15,561.0,326.5,2.7,27.0,828.0,891.31,646.96
2016,8,18,11,30,566.0,329.0,2.7,27.0,842.0,906.14,656.32
2016,8,18,11,45,523.0,357.0,2.7,27.0,833.5,897.56,648.84
2016,8,18,12,0,480.0,385.0,2.7,27.0,825.0,886.08,639.7
2016,8,18,12,15,479.5,385.0,2.7,27.0,824.5,885.8,639.6
2016,8,18,12,30,479.0,385.0,2.7,27.0,824.0,883.41,638.09
2016,8,18,12,45,533.0,350.0,2.7,27.5,833.0,896.62,647.64
2016,8,18,13,0,587.0,315.0,2.7,28.0,842.0,906.38,654.79
2016,8,18,13,15,581.5,311.5,2.7,27.5,825.5,887.98,644.24
2016,8,18,13,30,576.0,308.0,2.7,27.0,809.0,867.45,632.47
2016,8,18,13,45,516.0,330.0,2.7,27.0,769.5,821.23,600.59
2016,8,18,14,0,456.0,352.0,2.7,27.0,730.0,775.59,568.98
2016,8,18,14,15,445.0,343.0,2.75,26.5,700.0,742.17,548.42
2016,8,18,14,30,434.0,334.0,2.8,26.0,670.0,707.87,526.79
2016,8,18,14,45,400.5,329.5,2.85,26.0,627.5,655.56,490.76
2016,8,18,15,0,367.0,325.0,2.9,26.0,585.0,609.09,458.28
2016,8,18,15,15,350.0,309.0,2.95,25.5,544.5,564.2,427.75
2016,8,18,15,30,333.0,293.0,3.0,25.0,504.0,519.86,396.92
2016,8,18,15,45,312.0,273.5,3.15,24.5,459.5,470.29,361.73
2016,8,18,16,0,291.0,254.0,3.3,24.0,415.0,422.1,326.66
2016,8,18,16,15,268.0,231.0,3.3,23.5,368.0,370.96,288.3
2016,8,18,16,30,245.0,208.0,3.3,23.0,321.0,319.54,248.9
2016,8,18,16,45,221.5,182.0,3.3,22.5,275.0,269.86,209.99
2016,8,18,17,0,198.0,156.0,3.3,22.0,229.0,222.65,172.26
2016,8,18,17,15,168.5,128.0,3.2,21.0,183.0,174.37,133.42
2016,8,18,17,30,139.0,100.0,3.1,20.0,137.0,129.62,96.98
2016,8,18,17,45,109.5,73.0,3.05,19.5,98.0,89.52,64.12
2016,8,18,18,0,80.0,46.0,3.0,19.0,59.0,53.28,34.89
2016,8,18,18,15,50.0,27.0,2.85,18.5,34.5,28.38,15.48
2016,8,18,18,30,20.0,8.0,2.7,18.0,10.0,6.97,0.0
2016,8,18,18,45,10.0,4.0,2.55,17.5,5.0,3.93,0.0
2016,8,18,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,12.5,1.4,13.5,15.5,10.74,0.0
2016,8,19,6,0,64.0,25.0,1.6,14.0,31.0,25.67,13.08
2016,8,19,6,15,109.5,50.0,1.65,14.5,68.5,58.5,38.61
2016,8,19,6,30,155.0,75.0,1.7,15.0,106.0,97.35,69.65
2016,8,19,6,45,211.0,98.5,1.75,15.5,154.5,142.77,106.6
2016,8,19,7,0,267.0,122.0,1.8,16.0,203.0,194.87,149.56
2016,8,19,7,15,306.0,142.0,1.75,16.5,251.5,244.26,190.59
2016,8,19,7,30,345.0,162.0,1.7,17.0,300.0,297.87,234.36
2016,8,19,7,45,395.0,173.5,1.65,18.0,352.5,351.95,277.08
2016,8,19,8,0,445.0,185.0,1.6,19.0,405.0,413.64,324.44
2016,8,19,8,15,472.5,197.5,1.45,19.5,452.5,466.02,363.56
2016,8,19,8,30,500.0,210.0,1.3,20.0,500.0,520.24,402.65
2016,8,19,8,45,536.5,213.5,1.15,21.0,548.0,572.85,438.51
2016,8,19,9,0,573.0,217.0,1.0,22.0,596.0,627.43,474.2
2016,8,19,9,15,590.5,224.0,0.95,22.5,636.5,673.13,503.87
2016,8,19,9,30,608.0,231.0,0.9,23.0,677.0,720.24,533.64
2016,8,19,9,45,575.5,260.5,0.85,24.0,699.0,745.67,545.86
2016,8,19,10,0,543.0,290.0,0.8,25.0,721.0,768.67,556.19
2016,8,19,10,15,553.5,295.5,0.75,25.5,749.0,801.13,574.73
2016,8,19,10,30,564.0,301.0,0.7,26.0,777.0,832.21,591.85
2016,8,19,10,45,567.5,307.5,0.7,26.5,797.0,856.22,604.91
2016,8,19,11,0,571.0,314.0,0.7,27.0,817.0,878.2,616.65
2016,8,19,11,15,576.0,317.0,0.7,27.0,830.5,895.88,627.02
2016,8,19,11,30,581.0,320.0,0.7,27.0,844.0,911.35,636.09
2016,8,19,11,45,579.0,323.0,0.75,27.5,849.0,917.61,639.13
2016,8,19,12,0,577.0,326.0,0.8,28.0,854.0,921.41,640.82
2016,8,19,12,15,576.5,326.0,0.85,28.0,852.5,921.13,641.48
2016,8,19,12,30,576.0,326.0,0.9,28.0,851.0,918.4,640.74
2016,8,19,12,45,565.5,328.5,1.0,28.0,839.5,906.03,634.68
2016,8,19,13,0,555.0,331.0,1.1,28.0,828.0,891.46,627.27
2016,8,19,13,15,549.5,327.0,1.25,27.5,811.0,872.96,619.44
2016,8,19,13,30,544.0,323.0,1.4,27.0,794.0,852.44,610.01
2016,8,19,13,45,535.0,318.0,1.55,27.0,770.0,825.81,595.06
2016,8,19,14,0,526.0,313.0,1.7,27.0,746.0,797.59,578.7
2016,8,19,14,15,514.5,305.5,1.85,26.5,715.5,763.28,558.99
2016,8,19,14,30,503.0,298.0,2.0,26.0,685.0,727.89,537.99
2016,8,19,14,45,492.0,286.5,2.15,26.0,650.0,687.98,512.33
