Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,0,481.0,275.0,2.3,26.0,615.0,647.37,485.56
2016,8,19,15,15,462.5,263.5,2.45,25.5,574.0,600.96,454.78
2016,8,19,15,30,444.0,252.0,2.6,25.0,533.0,554.89,423.34
2016,8,19,15,45,424.5,237.0,2.8,25.0,488.5,505.32,387.8
2016,8,19,16,0,405.0,222.0,3.0,25.0,444.0,453.68,349.8
2016,8,19,16,15,377.0,205.5,3.1,24.0,396.0,400.77,310.82
2016,8,19,16,30,349.0,189.0,3.2,23.0,348.0,350.15,272.39
2016,8,19,16,45,316.5,169.0,3.35,22.5,299.5,296.77,230.34
2016,8,19,17,0,284.0,149.0,3.5,22.0,251.0,246.67,189.96
2016,8,19,17,15,245.0,125.5,3.45,21.0,203.5,194.75,147.87
2016,8,19,17,30,206.0,102.0,3.4,20.0,156.0,147.3,109.04
2016,8,19,17,45,163.5,77.0,3.35,19.5,113.5,102.49,72.46
2016,8,19,18,0,121.0,52.0,3.3,19.0,71.0,62.99,41.06
2016,8,19,18,15,76.5,31.0,3.15,18.5,41.0,32.59,17.92
2016,8,19,18,30,32.0,10.0,3.0,18.0,11.0,8.67,0.0
2016,8,19,18,45,16.0,5.0,2.9,17.5,5.5,4.91,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,13.0,0.6,13.5,16.5,11.15,0.0
2016,8,20,6,0,74.0,26.0,0.7,14.0,33.0,26.92,13.72
2016,8,20,6,15,125.5,50.0,0.7,14.5,71.0,60.06,39.22
2016,8,20,6,30,177.0,74.0,0.7,15.0,109.0,99.87,70.69
2016,8,20,6,45,227.5,96.5,0.7,15.5,155.5,144.4,106.97
2016,8,20,7,0,278.0,119.0,0.7,16.0,202.0,194.92,148.51
2016,8,20,7,15,318.0,137.5,0.7,16.5,250.5,243.78,188.72
2016,8,20,7,30,358.0,156.0,0.7,17.0,299.0,296.94,231.64
2016,8,20,7,45,395.5,170.5,0.7,18.0,348.5,351.42,274.07
2016,8,20,8,0,433.0,185.0,0.7,19.0,398.0,407.5,316.39
2016,8,20,8,15,460.0,197.5,0.7,19.5,445.0,458.98,354.59
2016,8,20,8,30,487.0,210.0,0.7,20.0,492.0,512.29,393.01
2016,8,20,8,45,506.0,221.0,0.75,21.0,535.5,560.41,426.18
2016,8,20,9,0,525.0,232.0,0.8,22.0,579.0,609.05,458.78
2016,8,20,9,15,542.5,240.5,0.85,22.5,618.5,654.3,489.13
2016,8,20,9,30,560.0,249.0,0.9,23.0,658.0,699.42,518.77
2016,8,20,9,45,638.5,221.0,1.0,24.0,709.0,758.63,558.6
2016,8,20,10,0,717.0,193.0,1.1,25.0,760.0,819.2,597.64
2016,8,20,10,15,726.0,196.0,1.15,25.5,788.5,852.74,617.27
2016,8,20,10,30,735.0,199.0,1.2,26.0,817.0,884.21,635.73
2016,8,20,10,45,711.0,219.0,1.3,26.5,830.0,900.39,645.11
2016,8,20,11,0,687.0,239.0,1.4,27.0,843.0,912.78,652.28
2016,8,20,11,15,691.5,241.0,1.45,27.0,856.5,930.62,663.63
2016,8,20,11,30,696.0,243.0,1.5,27.0,870.0,945.81,673.31
2016,8,20,11,45,667.0,262.5,1.6,27.5,867.0,943.21,671.01
2016,8,20,12,0,638.0,282.0,1.7,28.0,864.0,937.32,666.14
2016,8,20,12,15,637.5,282.0,1.8,28.0,863.0,937.02,667.18
2016,8,20,12,30,637.0,282.0,1.9,28.0,862.0,934.03,666.48
2016,8,20,12,45,664.5,262.5,2.0,28.0,861.5,935.99,670.0
2016,8,20,13,0,692.0,243.0,2.1,28.0,861.0,934.56,670.79
2016,8,20,13,15,686.5,240.5,2.2,28.0,844.0,915.63,660.06
2016,8,20,13,30,681.0,238.0,2.3,28.0,827.0,894.17,647.81
2016,8,20,13,45,634.0,256.5,2.45,28.0,792.0,853.86,622.06
2016,8,20,14,0,587.0,275.0,2.6,28.0,757.0,811.99,594.8
2016,8,20,14,15,575.0,269.0,2.75,27.5,726.0,777.05,574.03
2016,8,20,14,30,563.0,263.0,2.9,27.0,695.0,740.87,551.82
2016,8,20,14,45,532.0,262.5,3.05,27.0,654.5,694.36,520.36
2016,8,20,15,0,501.0,262.0,3.2,27.0,614.0,648.44,488.72
2016,8,20,15,15,482.0,251.5,3.3,26.5,572.5,601.87,457.12
2016,8,20,15,30,463.0,241.0,3.4,26.0,531.0,555.64,424.95
2016,8,20,15,45,440.0,227.5,3.5,25.5,486.0,504.55,388.37
2016,8,20,16,0,417.0,214.0,3.6,25.0,441.0,454.7,351.75
2016,8,20,16,15,388.0,198.5,3.65,24.5,393.5,398.59,309.37
2016,8,20,16,30,359.0,183.0,3.7,24.0,346.0,347.98,270.15
2016,8,20,16,45,331.5,163.0,3.75,23.5,299.0,296.13,229.06
2016,8,20,17,0,304.0,143.0,3.8,23.0,252.0,246.99,189.21
2016,8,20,17,15,262.5,121.5,3.65,22.0,204.5,195.26,147.21
2016,8,20,17,30,221.0,100.0,3.5,21.0,157.0,148.26,108.77
2016,8,20,17,45,178.5,76.0,3.35,20.0,115.0,103.62,72.52
2016,8,20,18,0,136.0,52.0,3.2,19.0,73.0,64.26,41.42
2016,8,20,18,15,85.0,31.0,3.1,18.5,42.0,32.72,17.66
2016,8,20,18,30,34.0,10.0,3.0,18.0,11.0,8.67,0.0
2016,8,20,18,45,17.0,5.0,2.9,17.5,5.5,4.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,14.0,0.95,13.5,17.5,13.76,0.0
2016,8,21,6,0,85.0,28.0,1.1,14.0,35.0,29.07,14.97
2016,8,21,6,15,143.5,50.5,1.1,14.5,74.0,62.25,40.23
2016,8,21,6,30,202.0,73.0,1.1,15.0,113.0,102.84,72.07
2016,8,21,6,45,261.5,92.5,1.1,15.5,160.0,147.9,108.72
2016,8,21,7,0,321.0,112.0,1.1,16.0,207.0,199.94,151.72
2016,8,21,7,15,364.0,127.5,1.1,16.5,256.0,250.87,194.15
2016,8,21,7,30,407.0,143.0,1.1,17.0,305.0,305.22,238.62
2016,8,21,7,45,447.5,154.0,1.1,18.0,355.0,358.3,280.66
2016,8,21,8,0,488.0,165.0,1.1,19.0,405.0,415.1,324.26
2016,8,21,8,15,516.0,175.0,1.1,19.5,452.5,467.38,363.73
2016,8,21,8,30,544.0,185.0,1.1,20.0,500.0,521.45,403.36
2016,8,21,8,45,569.0,192.0,1.15,21.0,545.0,572.02,438.85
2016,8,21,9,0,594.0,199.0,1.2,22.0,590.0,625.41,475.24
2016,8,21,9,15,611.5,205.5,1.25,22.5,630.0,671.55,506.48
2016,8,21,9,30,629.0,212.0,1.3,23.0,670.0,717.32,536.86
2016,8,21,9,45,659.5,208.0,1.4,24.0,709.0,762.43,566.07
2016,8,21,10,0,690.0,204.0,1.5,25.0,748.0,807.38,594.56
2016,8,21,10,15,700.0,207.0,1.55,25.0,776.5,841.01,615.93
2016,8,21,10,30,710.0,210.0,1.6,25.0,805.0,872.71,636.07
2016,8,21,10,45,703.5,220.5,1.65,25.5,823.0,894.71,648.63
2016,8,21,11,0,697.0,231.0,1.7,26.0,841.0,913.77,659.39
2016,8,21,11,15,701.5,232.5,1.8,26.0,855.0,931.19,671.05
2016,8,21,11,30,706.0,234.0,1.9,26.0,869.0,945.93,681.09
2016,8,21,11,45,695.0,242.5,2.05,26.5,871.5,949.88,683.52
2016,8,21,12,0,684.0,251.0,2.2,27.0,874.0,950.81,684.16
2016,8,21,12,15,683.5,251.0,2.35,27.0,872.0,950.46,685.39
2016,8,21,12,30,683.0,251.0,2.5,27.0,870.0,947.28,684.83
2016,8,21,12,45,692.0,242.0,2.65,27.0,863.5,941.3,682.51
2016,8,21,13,0,701.0,233.0,2.8,27.0,857.0,932.3,678.26
2016,8,21,13,15,695.0,231.0,2.9,27.0,839.5,913.23,667.04
2016,8,21,13,30,689.0,229.0,3.0,27.0,822.0,891.63,654.19
2016,8,21,13,45,666.5,233.5,3.2,27.0,793.5,859.3,634.46
2016,8,21,14,0,644.0,238.0,3.4,27.0,765.0,825.49,612.87
2016,8,21,14,15,632.5,233.0,3.5,26.5,734.0,790.32,591.09
2016,8,21,14,30,621.0,228.0,3.6,26.0,703.0,753.67,567.82
2016,8,21,14,45,602.5,223.5,3.7,26.0,665.0,710.78,538.48
2016,8,21,15,0,584.0,219.0,3.8,26.0,627.0,665.6,507.06
2016,8,21,15,15,564.5,211.0,3.85,25.5,585.5,617.88,474.01
2016,8,21,15,30,545.0,203.0,3.9,25.0,544.0,570.31,440.26
2016,8,21,15,45,523.0,193.0,3.95,24.5,498.5,519.63,403.35
2016,8,21,16,0,501.0,183.0,4.0,24.0,453.0,469.88,366.17
2016,8,21,16,15,470.5,171.0,4.0,23.5,405.0,415.01,324.01
2016,8,21,16,30,440.0,159.0,4.0,23.0,357.0,362.5,282.63
2016,8,21,16,45,404.5,144.0,4.05,22.5,308.5,307.67,238.54
2016,8,21,17,0,369.0,129.0,4.1,22.0,260.0,256.31,196.29
2016,8,21,17,15,322.0,111.5,4.0,21.0,212.0,201.71,151.4
2016,8,21,17,30,275.0,94.0,3.9,20.0,164.0,154.04,111.92
2016,8,21,17,45,221.0,73.0,3.8,19.5,120.5,107.31,73.84
2016,8,21,18,0,167.0,52.0,3.7,19.0,77.0,67.13,42.43
2016,8,21,18,15,104.0,31.0,3.55,18.5,44.5,33.29,17.43
2016,8,21,18,30,41.0,10.0,3.4,18.0,12.0,8.66,0.0
2016,8,21,18,45,20.5,5.0,3.25,17.5,6.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,45.0,14.0,2.15,13.5,18.0,13.76,0.0
2016,8,22,6,0,90.0,28.0,2.2,14.0,36.0,29.19,14.73
2016,8,22,6,15,153.5,50.5,2.2,14.0,75.0,63.15,40.58
2016,8,22,6,30,217.0,73.0,2.2,14.0,114.0,105.12,73.62
2016,8,22,6,45,280.5,90.5,2.2,14.5,161.5,149.99,110.38
2016,8,22,7,0,344.0,108.0,2.2,15.0,209.0,203.47,155.1
2016,8,22,7,15,389.0,122.5,2.15,15.5,258.0,254.21,198.12
2016,8,22,7,30,434.0,137.0,2.1,16.0,307.0,309.73,244.39
2016,8,22,7,45,478.5,145.5,2.05,16.5,358.0,363.57,288.44
2016,8,22,8,0,523.0,154.0,2.0,17.0,409.0,421.47,334.55
2016,8,22,8,15,415.0,196.5,1.9,17.5,412.0,432.91,342.46
2016,8,22,8,30,307.0,239.0,1.8,18.0,415.0,429.17,337.61
2016,8,22,8,45,468.5,210.5,1.75,19.0,505.0,525.24,410.63
2016,8,22,9,0,630.0,182.0,1.7,20.0,595.0,633.26,489.27
2016,8,22,9,15,647.0,187.0,1.7,20.5,635.0,678.95,520.03
2016,8,22,9,30,664.0,192.0,1.7,21.0,675.0,724.13,550.19
2016,8,22,9,45,644.0,214.0,1.7,22.0,701.0,755.7,568.25
2016,8,22,10,0,624.0,236.0,1.7,23.0,727.0,783.72,583.52
2016,8,22,10,15,634.5,240.0,1.85,23.5,755.0,816.93,605.46
2016,8,22,10,30,645.0,244.0,2.0,24.0,783.0,848.45,625.99
2016,8,22,10,45,639.5,254.5,2.15,24.5,800.5,869.83,639.2
2016,8,22,11,0,634.0,265.0,2.3,25.0,818.0,888.5,650.64
2016,8,22,11,15,638.5,267.0,2.45,25.0,832.0,905.5,662.66
2016,8,22,11,30,643.0,269.0,2.6,25.0,846.0,920.02,673.08
2016,8,22,11,45,632.0,277.5,2.8,25.5,848.0,923.33,674.8
2016,8,22,12,0,621.0,286.0,3.0,26.0,850.0,923.83,674.74
2016,8,22,12,15,620.5,286.0,3.1,26.0,848.0,923.43,675.17
2016,8,22,12,30,620.0,286.0,3.2,26.0,846.0,920.4,673.91
2016,8,22,12,45,596.0,296.5,3.35,26.0,830.5,902.36,662.35
2016,8,22,13,0,572.0,307.0,3.5,26.0,815.0,881.73,649.08
2016,8,22,13,15,566.0,304.0,3.6,26.0,798.5,863.44,637.73
2016,8,22,13,30,560.0,301.0,3.7,26.0,782.0,843.09,624.88
2016,8,22,13,45,543.5,300.5,3.8,26.0,755.5,813.85,605.62
2016,8,22,14,0,527.0,300.0,3.9,26.0,729.0,783.35,585.34
2016,8,22,14,15,515.0,293.0,3.95,25.5,699.0,749.01,563.34
2016,8,22,14,30,503.0,286.0,4.0,25.0,669.0,713.64,540.27
2016,8,22,14,45,488.5,276.5,4.05,25.0,633.0,672.94,512.0
2016,8,22,15,0,474.0,267.0,4.1,25.0,597.0,631.82,483.03
2016,8,22,15,15,455.0,256.0,4.1,24.5,556.0,585.83,450.78
2016,8,22,15,30,436.0,245.0,4.1,24.0,515.0,540.26,418.17
2016,8,22,15,45,417.0,230.0,4.1,23.5,471.5,487.83,379.84
2016,8,22,16,0,398.0,215.0,4.1,23.0,428.0,440.29,344.23
2016,8,22,16,15,369.5,198.5,4.05,22.5,381.0,387.59,303.7
2016,8,22,16,30,341.0,182.0,4.0,22.0,334.0,337.26,264.14
2016,8,22,16,45,311.5,162.0,3.95,21.5,287.5,285.68,222.77
2016,8,22,17,0,282.0,142.0,3.9,21.0,241.0,237.06,183.0
2016,8,22,17,15,241.5,119.5,3.75,20.5,194.0,186.07,141.01
2016,8,22,17,30,201.0,97.0,3.6,20.0,147.0,139.74,102.74
2016,8,22,17,45,158.5,72.5,3.5,19.5,106.0,96.01,67.09
2016,8,22,18,0,116.0,48.0,3.4,19.0,65.0,57.61,36.72
2016,8,22,18,15,69.5,27.5,3.25,18.5,36.5,28.26,14.23
2016,8,22,18,30,23.0,7.0,3.1,18.0,8.0,6.88,0.0
2016,8,22,18,45,11.5,3.5,3.0,17.5,4.0,3.44,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,44.5,13.5,1.8,14.5,17.5,13.27,0.0
2016,8,23,6,0,89.0,27.0,2.1,15.0,35.0,28.16,13.69
2016,8,23,6,15,154.0,49.5,2.1,15.5,74.5,62.16,39.46
2016,8,23,6,30,219.0,72.0,2.1,16.0,114.0,104.36,72.27
2016,8,23,6,45,284.5,89.5,2.15,16.5,161.5,149.74,109.11
2016,8,23,7,0,350.0,107.0,2.2,17.0,209.0,204.0,154.14
2016,8,23,7,15,395.5,121.5,2.15,17.5,258.5,255.24,197.3
2016,8,23,7,30,441.0,136.0,2.1,18.0,308.0,311.32,243.71
2016,8,23,7,45,366.0,164.5,2.1,18.5,321.5,329.54,260.01
2016,8,23,8,0,291.0,193.0,2.1,19.0,335.0,341.32,269.66
2016,8,23,8,15,435.0,183.0,2.1,19.5,420.5,430.38,339.31
2016,8,23,8,30,579.0,173.0,2.1,20.0,506.0,530.06,415.2
2016,8,23,8,45,603.0,179.5,2.15,21.0,551.0,583.12,452.88
2016,8,23,9,0,627.0,186.0,2.2,22.0,596.0,635.01,488.93
2016,8,23,9,15,644.0,191.5,2.25,22.5,636.5,681.1,520.82
2016,8,23,9,30,661.0,197.0,2.3,23.0,677.0,726.68,551.7
2016,8,23,9,45,642.5,218.5,2.4,23.5,704.0,758.84,572.08
2016,8,23,10,0,624.0,240.0,2.5,24.0,731.0,787.55,589.84
2016,8,23,10,15,634.5,244.5,2.6,24.5,759.0,821.27,611.71
2016,8,23,10,30,645.0,249.0,2.7,25.0,787.0,853.29,632.13
2016,8,23,10,45,646.0,256.0,2.85,25.5,806.5,877.13,647.04
2016,8,23,11,0,647.0,263.0,3.0,26.0,826.0,898.52,660.29
2016,8,23,11,15,651.5,264.5,3.1,26.0,839.5,915.17,671.58
2016,8,23,11,30,656.0,266.0,3.2,26.0,853.0,929.29,681.27
2016,8,23,11,45,653.0,270.0,3.3,26.5,858.0,935.96,684.57
2016,8,23,12,0,650.0,274.0,3.4,27.0,863.0,939.87,686.14
2016,8,23,12,15,649.5,274.0,3.5,27.0,861.0,939.42,686.44
2016,8,23,12,30,649.0,274.0,3.6,27.0,859.0,936.24,685.03
2016,8,23,12,45,678.5,252.5,3.7,27.5,858.0,937.66,686.41
2016,8,23,13,0,708.0,231.0,3.8,28.0,857.0,935.54,684.58
2016,8,23,13,15,702.0,229.0,3.85,27.5,839.5,916.25,673.87
2016,8,23,13,30,696.0,227.0,3.9,27.0,822.0,894.41,661.53
2016,8,23,13,45,683.0,226.5,3.95,27.0,796.0,865.34,642.97
2016,8,23,14,0,670.0,226.0,4.0,27.0,770.0,834.34,622.61
2016,8,23,14,15,658.5,221.5,4.05,26.5,738.5,798.84,600.13
2016,8,23,14,30,647.0,217.0,4.1,26.0,707.0,761.78,576.18
2016,8,23,14,45,639.0,207.5,4.15,26.0,671.5,721.06,548.28
2016,8,23,15,0,631.0,198.0,4.2,26.0,636.0,678.95,518.94
2016,8,23,15,15,611.5,191.5,4.2,25.5,593.5,630.66,485.16
2016,8,23,15,30,592.0,185.0,4.2,25.0,551.0,580.44,449.24
2016,8,23,15,45,577.5,173.5,4.2,25.0,506.5,530.58,411.98
2016,8,23,16,0,563.0,162.0,4.2,25.0,462.0,480.84,373.92
2016,8,23,16,15,531.5,152.0,4.15,24.5,412.5,424.41,330.34
2016,8,23,16,30,500.0,142.0,4.1,24.0,363.0,370.34,287.48
2016,8,23,16,45,467.5,128.5,4.05,23.5,314.0,315.04,242.63
2016,8,23,17,0,435.0,115.0,4.0,23.0,265.0,262.79,199.21
2016,8,23,17,15,382.5,100.5,3.8,22.0,216.0,207.29,153.3
2016,8,23,17,30,330.0,86.0,3.6,21.0,167.0,157.63,112.09
2016,8,23,17,45,267.5,68.0,3.45,20.5,123.0,109.07,72.78
2016,8,23,18,0,205.0,50.0,3.3,20.0,79.0,67.96,41.28
2016,8,23,18,15,125.5,30.0,3.15,19.5,45.5,31.84,15.22
2016,8,23,18,30,46.0,10.0,3.0,19.0,12.0,9.83,0.0
2016,8,23,18,45,23.0,5.0,2.9,18.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,60.5,14.0,1.6,14.5,19.0,13.76,0.0
2016,8,24,6,0,121.0,28.0,1.8,15.0,38.0,29.43,13.68
2016,8,24,6,15,198.0,47.5,1.8,15.5,78.5,64.44,39.5
2016,8,24,6,30,275.0,67.0,1.8,16.0,119.0,108.69,73.4
2016,8,24,6,45,341.5,82.0,1.8,16.5,167.5,155.51,111.63
2016,8,24,7,0,408.0,97.0,1.8,17.0,216.0,210.05,157.21
2016,8,24,7,15,455.0,109.0,1.75,17.5,266.5,262.6,201.75
2016,8,24,7,30,502.0,121.0,1.7,18.0,317.0,320.06,249.49
2016,8,24,7,45,539.0,130.5,1.7,19.0,367.5,375.17,293.91
2016,8,24,8,0,576.0,140.0,1.7,20.0,418.0,435.26,340.64
2016,8,24,8,15,453.5,185.5,1.7,20.5,419.5,442.99,345.98
2016,8,24,8,30,331.0,231.0,1.7,21.0,421.0,435.52,338.65
2016,8,24,8,45,497.5,201.0,1.7,21.5,512.5,534.27,413.69
2016,8,24,9,0,664.0,171.0,1.7,22.0,604.0,645.34,494.78
2016,8,24,9,15,681.0,176.0,1.75,22.5,645.0,692.4,526.5
2016,8,24,9,30,698.0,181.0,1.8,23.0,686.0,738.84,557.61
2016,8,24,9,45,713.5,183.5,1.9,24.0,721.5,780.61,584.03
2016,8,24,10,0,729.0,186.0,2.0,25.0,757.0,821.1,608.47
2016,8,24,10,15,739.0,189.0,2.1,25.5,786.0,855.76,629.93
2016,8,24,10,30,749.0,192.0,2.2,26.0,815.0,888.35,649.92
2016,8,24,10,45,724.5,212.5,2.35,26.5,828.0,904.97,659.84
2016,8,24,11,0,700.0,233.0,2.5,27.0,841.0,917.69,667.38
2016,8,24,11,15,704.5,234.5,2.6,27.0,855.0,935.05,678.94
2016,8,24,11,30,709.0,236.0,2.7,27.0,869.0,949.69,688.78
2016,8,24,11,45,685.5,253.0,2.85,27.0,868.0,950.05,689.86
2016,8,24,12,0,662.0,270.0,3.0,27.0,867.0,947.15,688.4
2016,8,24,12,15,661.5,269.5,3.05,27.0,865.0,946.15,688.15
2016,8,24,12,30,661.0,269.0,3.1,27.0,863.0,942.36,686.12
2016,8,24,12,45,691.5,247.0,3.2,27.5,862.5,943.99,687.43
2016,8,24,13,0,722.0,225.0,3.3,28.0,862.0,942.0,685.8
2016,8,24,13,15,716.5,223.0,3.4,27.5,844.5,922.92,675.72
2016,8,24,13,30,711.0,221.0,3.5,27.0,827.0,901.21,663.96
2016,8,24,13,45,680.0,230.5,3.6,27.0,796.0,865.78,641.5
2016,8,24,14,0,649.0,240.0,3.7,27.0,765.0,829.16,617.03
2016,8,24,14,15,637.5,235.0,3.75,26.5,733.5,793.68,594.71
2016,8,24,14,30,626.0,230.0,3.8,26.0,702.0,756.7,570.92
2016,8,24,14,45,615.5,221.5,3.85,26.0,666.0,715.72,542.88
2016,8,24,15,0,605.0,213.0,3.9,26.0,630.0,673.61,513.58
2016,8,24,15,15,585.0,205.5,3.9,25.5,587.5,623.24,478.47
2016,8,24,15,30,565.0,198.0,3.9,25.0,545.0,574.9,443.99
2016,8,24,15,45,561.0,181.5,3.95,25.0,502.5,527.5,408.95
2016,8,24,16,0,557.0,165.0,4.0,25.0,460.0,479.25,372.32
2016,8,24,16,15,525.5,155.0,3.95,24.5,410.5,423.14,329.03
2016,8,24,16,30,494.0,145.0,3.9,24.0,361.0,369.4,286.47
2016,8,24,16,45,476.5,128.0,3.9,23.5,314.0,316.82,243.7
2016,8,24,17,0,459.0,111.0,3.9,23.0,267.0,265.64,200.82
2016,8,24,17,15,405.5,97.0,3.75,22.0,217.0,209.1,153.92
2016,8,24,17,30,352.0,83.0,3.6,21.0,167.0,158.51,111.82
2016,8,24,17,45,296.0,65.0,3.45,20.0,123.5,109.85,72.24
2016,8,24,18,0,240.0,47.0,3.3,19.0,80.0,67.88,39.95
2016,8,24,18,15,147.0,28.5,3.2,18.5,46.0,30.68,13.58
2016,8,24,18,30,54.0,10.0,3.1,18.0,12.0,9.83,0.0
2016,8,24,18,45,27.0,5.0,3.05,17.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,59.5,14.5,2.1,13.5,19.0,14.25,0.0
2016,8,25,6,0,119.0,29.0,2.2,14.0,38.0,30.73,14.45
2016,8,25,6,15,200.0,48.5,2.2,14.5,79.0,65.47,40.38
2016,8,25,6,30,281.0,68.0,2.2,15.0,120.0,110.44,74.84
2016,8,25,6,45,354.5,81.5,2.2,15.5,169.0,157.66,113.36
2016,8,25,7,0,428.0,95.0,2.2,16.0,218.0,213.38,160.09
2016,8,25,7,15,476.0,106.5,2.2,16.5,269.0,266.89,205.91
2016,8,25,7,30,524.0,118.0,2.2,17.0,320.0,325.41,255.09
2016,8,25,7,45,567.0,124.5,2.2,17.5,372.5,383.05,302.58
2016,8,25,8,0,610.0,131.0,2.2,18.0,425.0,443.0,350.62
2016,8,25,8,15,638.0,138.0,2.2,18.5,474.0,498.59,393.92
2016,8,25,8,30,666.0,145.0,2.2,19.0,523.0,555.69,437.01
2016,8,25,8,45,684.5,151.0,2.2,19.5,568.5,606.78,474.37
2016,8,25,9,0,703.0,157.0,2.2,20.0,614.0,657.85,510.66
2016,8,25,9,15,720.0,161.5,2.2,20.5,655.5,705.96,543.88
2016,8,25,9,30,737.0,166.0,2.2,21.0,697.0,753.35,575.69
2016,8,25,9,45,746.5,171.0,2.25,22.0,731.5,794.17,600.54
2016,8,25,10,0,756.0,176.0,2.3,23.0,766.0,833.21,623.83
2016,8,25,10,15,765.5,178.5,2.35,23.0,795.0,867.65,646.17
2016,8,25,10,30,775.0,181.0,2.4,23.0,824.0,896.74,664.89
2016,8,25,10,45,755.0,199.0,2.5,23.5,838.5,918.74,678.07
2016,8,25,11,0,735.0,217.0,2.6,24.0,853.0,933.81,686.73
2016,8,25,11,15,739.5,218.0,2.65,24.0,867.0,951.11,697.92
2016,8,25,11,30,744.0,219.0,2.7,24.0,881.0,965.56,707.3
2016,8,25,11,45,720.5,235.5,2.8,24.5,879.5,965.79,706.55
2016,8,25,12,0,697.0,252.0,2.9,25.0,878.0,962.65,703.81
2016,8,25,12,15,696.0,251.5,2.95,25.0,876.0,961.09,703.22
2016,8,25,12,30,695.0,251.0,3.0,25.0,874.0,956.63,700.81
2016,8,25,12,45,704.0,242.5,3.05,25.5,867.5,950.78,696.26
2016,8,25,13,0,713.0,234.0,3.1,26.0,861.0,941.85,689.8
2016,8,25,13,15,707.0,231.5,3.15,26.0,843.0,921.84,677.48
2016,8,25,13,30,701.0,229.0,3.2,26.0,825.0,899.25,663.55
2016,8,25,13,45,670.0,238.0,3.3,26.0,793.5,863.44,640.49
2016,8,25,14,0,639.0,247.0,3.4,26.0,762.0,826.47,615.87
2016,8,25,14,15,627.0,241.5,3.45,25.5,730.0,790.29,593.1
2016,8,25,14,30,615.0,236.0,3.5,25.0,698.0,752.69,568.89
2016,8,25,14,45,594.0,232.0,3.6,25.0,659.0,706.79,537.34
2016,8,25,15,0,573.0,228.0,3.7,25.0,620.0,662.42,506.28
2016,8,25,15,15,552.5,219.0,3.75,24.5,577.5,613.32,472.1
2016,8,25,15,30,532.0,210.0,3.8,24.0,535.0,564.52,437.3
2016,8,25,15,45,518.5,195.5,3.85,23.5,491.0,514.94,401.19
2016,8,25,16,0,505.0,181.0,3.9,23.0,447.0,465.53,364.15
2016,8,25,16,15,473.0,169.0,3.9,22.5,398.0,409.81,321.02
2016,8,25,16,30,441.0,157.0,3.9,22.0,349.0,356.63,278.79
2016,8,25,16,45,420.5,138.5,3.9,21.5,302.0,304.3,236.15
2016,8,25,17,0,400.0,120.0,3.9,21.0,255.0,253.78,193.85
2016,8,25,17,15,348.0,103.5,3.8,20.0,206.0,198.68,148.14
2016,8,25,17,30,296.0,87.0,3.7,19.0,157.0,149.44,107.19
2016,8,25,17,45,246.5,66.5,3.6,18.5,114.5,102.79,68.88
2016,8,25,18,0,197.0,46.0,3.5,18.0,72.0,62.14,37.14
2016,8,25,18,15,117.0,26.5,3.4,17.5,40.0,27.17,11.21
2016,8,25,18,30,37.0,7.0,3.3,17.0,8.0,6.88,0.0
2016,8,25,18,45,18.5,3.5,3.2,16.5,4.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,13.5,1.75,12.5,22.0,13.27,0.0
2016,8,26,6,0,218.0,27.0,2.0,13.0,44.0,32.23,13.18
2016,8,26,6,15,321.5,40.0,2.0,13.5,87.5,69.57,38.96
2016,8,26,6,30,425.0,53.0,2.0,14.0,131.0,118.99,75.98
2016,8,26,6,45,212.5,73.5,2.0,14.5,112.5,118.26,86.28
2016,8,26,7,0,0.0,94.0,2.0,15.0,94.0,90.9,71.41
2016,8,26,7,15,5.0,113.5,2.0,15.5,115.5,111.65,88.47
2016,8,26,7,30,10.0,133.0,2.0,16.0,137.0,133.03,105.7
2016,8,26,7,45,48.5,167.0,2.0,16.5,190.0,186.03,148.37
2016,8,26,8,0,87.0,201.0,2.0,17.0,243.0,242.15,192.9
2016,8,26,8,15,156.0,224.5,2.0,17.5,309.5,311.74,247.62
2016,8,26,8,30,225.0,248.0,2.0,18.0,376.0,385.45,304.48
2016,8,26,8,45,299.0,255.5,2.0,19.0,440.0,456.54,357.71
2016,8,26,9,0,373.0,263.0,2.0,20.0,504.0,530.02,411.36
2016,8,26,9,15,601.0,193.5,2.0,20.5,611.5,650.83,502.31
2016,8,26,9,30,829.0,124.0,2.0,21.0,719.0,779.1,592.77
2016,8,26,9,45,808.5,142.5,2.05,21.5,747.0,812.57,612.64
2016,8,26,10,0,788.0,161.0,2.1,22.0,775.0,841.87,630.39
2016,8,26,10,15,797.0,163.5,2.15,22.0,804.0,876.54,652.93
2016,8,26,10,30,806.0,166.0,2.2,22.0,833.0,908.89,673.78
2016,8,26,10,45,813.0,167.5,2.25,22.5,855.0,935.83,689.69
2016,8,26,11,0,820.0,169.0,2.3,23.0,877.0,959.99,703.79
2016,8,26,11,15,823.5,170.0,2.4,23.0,891.0,977.36,715.37
2016,8,26,11,30,827.0,171.0,2.5,23.0,905.0,991.57,725.06
2016,8,26,11,45,829.0,171.0,2.6,23.5,911.0,1000.06,729.74
2016,8,26,12,0,831.0,171.0,2.7,24.0,917.0,1005.23,732.41
2016,8,26,12,15,830.5,171.0,2.8,24.0,914.5,1004.61,732.88
2016,8,26,12,30,830.0,171.0,2.9,24.0,912.0,1000.63,731.32
2016,8,26,12,45,822.5,172.5,3.0,24.5,900.5,988.09,722.85
2016,8,26,13,0,815.0,174.0,3.1,25.0,889.0,972.42,712.47
2016,8,26,13,15,809.5,172.5,3.2,25.0,870.5,952.52,700.74
2016,8,26,13,30,804.0,171.0,3.3,25.0,852.0,929.7,687.06
2016,8,26,13,45,795.5,169.5,3.4,25.0,826.0,901.37,669.64
2016,8,26,14,0,787.0,168.0,3.5,25.0,800.0,870.53,650.42
2016,8,26,14,15,776.5,165.0,3.55,24.5,767.0,834.16,628.22
2016,8,26,14,30,766.0,162.0,3.6,24.0,734.0,797.99,605.9
2016,8,26,14,45,752.5,157.5,3.65,24.0,695.5,753.77,576.43
2016,8,26,15,0,739.0,153.0,3.7,24.0,657.0,708.25,544.94
2016,8,26,15,15,720.0,148.5,3.7,23.5,613.0,657.88,509.63
2016,8,26,15,30,701.0,144.0,3.7,23.0,569.0,607.21,473.19
2016,8,26,15,45,678.5,137.5,3.7,23.0,521.0,552.39,431.82
2016,8,26,16,0,656.0,131.0,3.7,23.0,473.0,498.2,389.89
2016,8,26,16,15,624.5,124.0,3.65,22.5,422.0,439.99,344.38
2016,8,26,16,30,593.0,117.0,3.6,22.0,371.0,383.96,299.25
2016,8,26,16,45,551.5,107.5,3.55,21.5,319.5,324.08,250.0
2016,8,26,17,0,510.0,98.0,3.5,21.0,268.0,266.83,201.79
2016,8,26,17,15,453.0,86.5,3.35,20.0,217.0,209.18,153.31
2016,8,26,17,30,396.0,75.0,3.2,19.0,166.0,157.85,110.07
2016,8,26,17,45,317.5,59.5,3.1,18.5,120.0,105.96,68.31
2016,8,26,18,0,239.0,44.0,3.0,18.0,74.0,63.41,36.48
2016,8,26,18,15,141.0,26.0,2.9,17.5,41.5,26.9,9.86
2016,8,26,18,30,43.0,8.0,2.8,17.0,9.0,7.86,0.0
2016,8,26,18,45,21.5,4.0,2.75,16.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,45,74.5,13.0,1.85,12.5,19.0,12.78,0.0
2016,8,27,6,0,149.0,26.0,1.9,13.0,38.0,28.13,11.24
2016,8,27,6,15,241.5,43.5,1.85,13.0,79.5,64.47,38.03
2016,8,27,6,30,334.0,61.0,1.8,13.0,121.0,111.6,73.96
2016,8,27,6,45,172.5,80.0,1.75,13.5,112.0,115.94,86.11
2016,8,27,7,0,11.0,99.0,1.7,14.0,103.0,98.78,77.98
2016,8,27,7,15,18.5,120.0,1.65,14.5,127.0,122.5,97.57
2016,8,27,7,30,26.0,141.0,1.6,15.0,151.0,148.54,118.68
2016,8,27,7,45,49.5,169.0,1.6,15.5,191.5,188.55,150.78
2016,8,27,8,0,73.0,197.0,1.6,16.0,232.0,231.23,184.54
2016,8,27,8,15,136.5,223.0,1.6,16.5,297.0,299.58,238.37
2016,8,27,8,30,200.0,249.0,1.6,17.0,362.0,371.52,293.84
2016,8,27,8,45,476.5,192.0,1.6,18.0,491.0,511.14,402.26
2016,8,27,9,0,753.0,135.0,1.6,19.0,620.0,669.11,519.08
2016,8,27,9,15,768.0,138.5,1.65,19.5,661.5,715.33,549.92
2016,8,27,9,30,783.0,142.0,1.7,20.0,703.0,761.68,579.93
2016,8,27,9,45,780.5,152.5,1.8,20.5,735.0,799.72,604.26
2016,8,27,10,0,778.0,163.0,1.9,21.0,767.0,835.03,626.59
2016,8,27,10,15,787.0,165.5,1.95,21.0,795.5,869.38,648.9
2016,8,27,10,30,796.0,168.0,2.0,21.0,824.0,901.42,669.59
2016,8,27,10,45,801.0,170.5,2.15,21.5,845.5,927.28,685.88
2016,8,27,11,0,806.0,173.0,2.3,22.0,867.0,950.32,700.35
2016,8,27,11,15,810.0,174.0,2.4,22.5,880.5,967.9,710.77
2016,8,27,11,30,814.0,175.0,2.5,23.0,894.0,982.4,719.28
2016,8,27,11,45,813.5,176.5,2.65,23.5,899.5,989.84,723.76
2016,8,27,12,0,813.0,178.0,2.8,24.0,905.0,994.0,726.22
2016,8,27,12,15,812.5,178.0,2.9,24.0,903.0,993.31,726.61
2016,8,27,12,30,812.0,178.0,3.0,24.0,901.0,989.33,724.99
2016,8,27,12,45,822.0,169.0,3.1,24.0,894.0,982.94,721.9
2016,8,27,13,0,832.0,160.0,3.2,24.0,887.0,973.04,716.59
2016,8,27,13,15,827.5,158.5,3.2,24.0,869.0,953.76,704.42
2016,8,27,13,30,823.0,157.0,3.2,24.0,851.0,931.46,690.36
2016,8,27,13,45,813.5,156.5,3.25,24.0,825.0,902.8,672.39
2016,8,27,14,0,804.0,156.0,3.3,24.0,799.0,871.62,652.67
2016,8,27,14,15,794.0,153.0,3.3,24.0,766.5,835.13,628.91
2016,8,27,14,30,784.0,150.0,3.3,24.0,734.0,796.55,603.57
2016,8,27,14,45,769.5,147.0,3.35,24.0,695.0,754.33,575.68
2016,8,27,15,0,755.0,144.0,3.4,24.0,656.0,708.96,544.81
2016,8,27,15,15,737.0,139.5,3.35,23.5,612.0,658.62,509.45
2016,8,27,15,30,719.0,135.0,3.3,23.0,568.0,607.84,472.9
2016,8,27,15,45,694.5,130.0,3.3,22.5,520.0,552.54,432.07
2016,8,27,16,0,670.0,125.0,3.3,22.0,472.0,498.03,390.6
2016,8,27,16,15,639.0,118.0,3.25,21.5,421.0,439.39,344.63
2016,8,27,16,30,608.0,111.0,3.2,21.0,370.0,382.86,298.94
2016,8,27,16,45,566.0,102.5,3.15,21.0,318.0,323.05,249.03
2016,8,27,17,0,524.0,94.0,3.1,21.0,266.0,267.22,201.39
2016,8,27,17,15,466.0,82.5,3.0,20.0,215.0,207.33,151.09
2016,8,27,17,30,408.0,71.0,2.9,19.0,164.0,155.2,107.2
2016,8,27,17,45,327.5,56.5,2.8,18.5,118.0,103.53,65.75
2016,8,27,18,0,247.0,42.0,2.7,18.0,72.0,61.42,34.54
2016,8,27,18,15,144.0,24.5,2.65,17.5,39.5,25.01,7.58
2016,8,27,18,30,41.0,7.0,2.6,17.0,7.0,6.88,0.0
2016,8,27,18,45,20.5,3.5,2.6,16.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,12.5,1.25,12.5,19.0,12.29,0.0
2016,8,28,6,0,168.0,25.0,1.3,13.0,38.0,27.7,10.12
2016,8,28,6,15,267.0,41.0,1.25,13.5,80.0,64.35,36.79
2016,8,28,6,30,366.0,57.0,1.2,14.0,122.0,112.45,72.89
2016,8,28,6,45,442.0,67.5,1.15,14.5,172.5,163.04,114.47
2016,8,28,7,0,518.0,78.0,1.1,15.0,223.0,221.58,163.93
2016,8,28,7,15,566.5,86.5,1.0,15.5,276.0,277.52,211.96
2016,8,28,7,30,615.0,95.0,0.9,16.0,329.0,338.41,262.83
2016,8,28,7,45,656.0,100.0,0.8,17.0,382.5,397.03,309.78
2016,8,28,8,0,697.0,105.0,0.7,18.0,436.0,459.03,357.22
2016,8,28,8,15,723.0,110.0,0.7,18.5,486.0,515.81,400.13
2016,8,28,8,30,749.0,115.0,0.7,19.0,536.0,573.69,442.29
2016,8,28,8,45,772.5,117.5,0.7,20.0,583.5,627.42,479.2
2016,8,28,9,0,796.0,120.0,0.7,21.0,631.0,681.9,515.24
2016,8,28,9,15,811.0,123.0,0.85,21.5,673.0,730.51,548.06
2016,8,28,9,30,826.0,126.0,1.0,22.0,715.0,777.95,579.06
2016,8,28,9,45,839.5,127.0,1.2,23.0,751.5,820.65,606.04
2016,8,28,10,0,853.0,128.0,1.4,24.0,788.0,861.52,631.48
2016,8,28,10,15,861.0,130.0,1.55,24.0,817.0,896.57,654.76
2016,8,28,10,30,869.0,132.0,1.7,24.0,846.0,924.36,673.36
2016,8,28,10,45,873.0,134.0,1.9,24.5,867.5,950.01,689.9
2016,8,28,11,0,877.0,136.0,2.1,25.0,889.0,972.57,704.41
2016,8,28,11,15,880.5,137.0,2.2,25.0,903.0,990.42,716.22
2016,8,28,11,30,884.0,138.0,2.3,25.0,917.0,1004.96,726.05
2016,8,28,11,45,884.0,139.0,2.45,25.5,922.5,1012.69,730.75
2016,8,28,12,0,884.0,140.0,2.6,26.0,928.0,1016.94,733.34
2016,8,28,12,15,883.5,140.0,2.7,26.0,926.0,1016.17,733.77
2016,8,28,12,30,883.0,140.0,2.8,26.0,924.0,1011.9,732.11
2016,8,28,12,45,896.0,130.0,2.9,26.5,917.5,1006.88,728.63
2016,8,28,13,0,909.0,120.0,3.0,27.0,911.0,998.03,722.78
2016,8,28,13,15,904.5,119.0,3.1,26.5,892.5,978.26,712.76
2016,8,28,13,30,900.0,118.0,3.2,26.0,874.0,955.21,700.61
2016,8,28,13,45,892.5,117.5,3.3,26.0,848.0,926.85,683.48
2016,8,28,14,0,885.0,117.0,3.4,26.0,822.0,895.64,664.34
2016,8,28,14,15,876.0,115.0,3.45,26.0,789.0,858.94,641.04
2016,8,28,14,30,867.0,113.0,3.5,26.0,756.0,819.85,615.92
2016,8,28,14,45,855.5,110.5,3.55,26.0,716.5,779.07,589.38
2016,8,28,15,0,844.0,108.0,3.6,26.0,677.0,733.27,558.99
2016,8,28,15,15,828.0,105.0,3.55,25.5,632.5,682.34,524.9
2016,8,28,15,30,812.0,102.0,3.5,25.0,588.0,630.57,487.81
2016,8,28,15,45,783.5,100.5,3.5,25.0,537.5,572.41,444.08
2016,8,28,16,0,755.0,99.0,3.5,25.0,487.0,515.18,399.9
2016,8,28,16,15,726.0,94.0,3.4,24.5,435.0,455.53,353.24
2016,8,28,16,30,697.0,89.0,3.3,24.0,383.0,397.4,306.29
2016,8,28,16,45,647.0,84.5,3.25,23.5,328.0,333.88,254.03
2016,8,28,17,0,597.0,80.0,3.2,23.0,273.0,275.09,204.39
2016,8,28,17,15,538.5,71.0,3.05,22.0,221.0,214.65,153.39
2016,8,28,17,30,480.0,62.0,2.9,21.0,169.0,160.65,107.8
2016,8,28,17,45,390.5,50.0,2.75,20.0,121.0,105.97,64.54
2016,8,28,18,0,301.0,38.0,2.6,19.0,73.0,61.97,32.77
2016,8,28,18,15,150.5,19.0,2.5,18.5,36.5,19.7,3.14
2016,8,28,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,12.5,1.75,12.5,19.0,12.29,0.0
2016,8,29,6,0,176.0,25.0,1.9,13.0,38.0,27.77,9.44
2016,8,29,6,15,279.5,40.0,1.9,13.5,80.0,64.39,36.26
2016,8,29,6,30,383.0,55.0,1.9,14.0,122.0,113.7,73.18
2016,8,29,6,45,461.5,64.5,1.95,14.5,173.0,163.94,114.64
2016,8,29,7,0,540.0,74.0,2.0,15.0,224.0,223.26,165.23
2016,8,29,7,15,588.5,82.0,2.0,15.5,277.0,279.94,214.72
2016,8,29,7,30,637.0,90.0,2.0,16.0,330.0,341.53,267.34
2016,8,29,7,45,673.5,95.5,2.0,17.0,383.0,399.84,315.58
2016,8,29,8,0,710.0,101.0,2.0,18.0,436.0,461.01,364.32
2016,8,29,8,15,735.5,105.5,2.0,18.5,486.0,517.63,408.59
2016,8,29,8,30,761.0,110.0,2.0,19.0,536.0,575.28,452.14
2016,8,29,8,45,776.5,115.0,2.05,20.0,581.5,627.01,489.23
2016,8,29,9,0,792.0,120.0,2.1,21.0,627.0,678.7,525.05
2016,8,29,9,15,806.5,123.5,2.1,21.5,668.5,727.27,557.49
2016,8,29,9,30,821.0,127.0,2.1,22.0,710.0,774.65,587.74
2016,8,29,9,45,849.5,120.0,2.15,22.5,750.0,820.86,617.07
2016,8,29,10,0,878.0,113.0,2.2,23.0,790.0,862.49,642.91
2016,8,29,10,15,885.5,114.5,2.2,23.5,819.0,896.92,663.25
2016,8,29,10,30,893.0,116.0,2.2,24.0,848.0,928.65,681.66
2016,8,29,10,45,865.0,136.0,2.25,25.0,860.5,943.99,688.43
2016,8,29,11,0,837.0,156.0,2.3,26.0,873.0,960.55,696.16
2016,8,29,11,15,840.5,157.0,2.35,26.0,886.5,977.98,707.24
2016,8,29,11,30,844.0,158.0,2.4,26.0,900.0,992.21,716.32
2016,8,29,11,45,819.0,174.0,2.45,26.5,898.0,990.99,714.25
2016,8,29,12,0,794.0,190.0,2.5,27.0,896.0,986.02,710.05
2016,8,29,12,15,793.5,190.0,2.6,27.0,893.5,985.21,710.53
