Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,30,793.0,190.0,2.7,27.0,891.0,981.16,708.98
2016,8,29,12,45,802.5,181.5,2.8,27.5,884.5,974.84,704.67
2016,8,29,13,0,812.0,173.0,2.9,28.0,878.0,965.09,698.23
2016,8,29,13,15,807.0,171.5,2.9,28.0,859.5,945.5,686.11
2016,8,29,13,30,802.0,170.0,2.9,28.0,841.0,922.97,672.18
2016,8,29,13,45,772.0,179.5,2.95,28.0,809.0,889.72,651.57
2016,8,29,14,0,742.0,189.0,3.0,28.0,777.0,852.01,627.88
2016,8,29,14,15,730.5,185.5,3.05,27.5,744.5,815.17,605.79
2016,8,29,14,30,719.0,182.0,3.1,27.0,712.0,776.56,582.14
2016,8,29,14,45,702.0,178.0,3.2,27.0,673.0,731.67,551.91
2016,8,29,15,0,685.0,174.0,3.3,27.0,634.0,685.89,520.41
2016,8,29,15,15,665.0,168.0,3.35,26.5,590.0,635.41,485.64
2016,8,29,15,30,645.0,162.0,3.4,26.0,546.0,584.87,449.88
2016,8,29,15,45,632.0,151.0,3.45,26.0,500.5,533.64,411.9
2016,8,29,16,0,619.0,140.0,3.5,26.0,455.0,482.26,372.74
2016,8,29,16,15,586.0,131.5,3.55,25.0,404.5,423.76,328.28
2016,8,29,16,30,553.0,123.0,3.6,24.0,354.0,366.08,282.99
2016,8,29,16,45,524.0,110.0,3.65,23.5,304.5,310.0,236.96
2016,8,29,17,0,495.0,97.0,3.7,23.0,255.0,256.54,191.84
2016,8,29,17,15,435.5,84.5,3.65,22.0,204.5,198.54,143.48
2016,8,29,17,30,376.0,72.0,3.6,21.0,154.0,147.21,100.77
2016,8,29,17,45,303.5,55.5,3.55,20.0,109.5,97.08,60.93
2016,8,29,18,0,231.0,39.0,3.5,19.0,65.0,55.64,30.28
2016,8,29,18,15,115.5,19.5,3.45,18.5,32.5,18.76,1.31
2016,8,29,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,12.0,2.25,13.5,20.0,11.8,0.0
2016,8,30,6,0,238.0,24.0,2.4,14.0,40.0,29.12,8.51
2016,8,30,6,15,352.0,35.5,2.45,14.5,84.0,67.11,35.4
2016,8,30,6,30,466.0,47.0,2.5,15.0,128.0,118.16,72.99
2016,8,30,6,45,554.0,52.5,2.65,15.5,181.0,171.27,116.82
2016,8,30,7,0,642.0,58.0,2.8,16.0,234.0,234.44,171.06
2016,8,30,7,15,686.5,63.0,2.8,16.5,288.0,292.84,222.98
2016,8,30,7,30,731.0,68.0,2.8,17.0,342.0,355.14,277.12
2016,8,30,7,45,765.5,71.0,2.85,18.0,396.0,414.91,327.4
2016,8,30,8,0,800.0,74.0,2.9,19.0,450.0,477.15,377.79
2016,8,30,8,15,822.5,77.0,2.95,19.5,500.5,534.93,423.75
2016,8,30,8,30,845.0,80.0,3.0,20.0,551.0,591.87,467.61
2016,8,30,8,45,861.0,83.0,3.05,21.0,598.0,645.88,506.89
2016,8,30,9,0,877.0,86.0,3.1,22.0,645.0,699.16,543.37
2016,8,30,9,15,889.5,88.0,3.15,22.5,687.0,747.8,575.59
2016,8,30,9,30,902.0,90.0,3.2,23.0,729.0,794.85,606.2
2016,8,30,9,45,908.5,92.5,3.25,24.0,764.0,835.72,630.88
2016,8,30,10,0,915.0,95.0,3.3,25.0,799.0,874.08,653.49
2016,8,30,10,15,922.0,96.5,3.35,25.5,828.0,909.12,674.86
2016,8,30,10,30,929.0,98.0,3.4,26.0,857.0,941.31,694.19
2016,8,30,10,45,921.0,106.0,3.45,26.5,875.0,963.51,706.82
2016,8,30,11,0,913.0,114.0,3.5,27.0,893.0,981.92,717.05
2016,8,30,11,15,915.5,114.5,3.55,27.0,906.5,998.72,727.73
2016,8,30,11,30,918.0,115.0,3.6,27.0,920.0,1012.04,736.25
2016,8,30,11,45,906.0,123.0,3.65,27.5,921.5,1015.54,737.07
2016,8,30,12,0,894.0,131.0,3.7,28.0,923.0,1015.31,735.65
2016,8,30,12,15,893.0,131.0,3.8,28.0,920.5,1013.9,735.42
2016,8,30,12,30,892.0,131.0,3.9,28.0,918.0,1008.96,733.02
2016,8,30,12,45,905.0,121.5,4.0,28.0,911.5,1004.1,730.79
2016,8,30,13,0,918.0,112.0,4.1,28.0,905.0,995.39,726.13
2016,8,30,13,15,913.0,111.0,4.15,27.5,885.5,974.84,714.9
2016,8,30,13,30,908.0,110.0,4.2,27.0,866.0,951.0,701.54
2016,8,30,13,45,886.0,116.5,4.3,27.0,835.5,916.71,679.96
2016,8,30,14,0,864.0,123.0,4.4,27.0,805.0,880.28,656.81
2016,8,30,14,15,854.0,121.0,4.4,26.5,771.5,847.01,636.5
2016,8,30,14,30,844.0,119.0,4.4,26.0,738.0,807.37,611.52
2016,8,30,14,45,828.0,117.5,4.45,26.0,697.5,761.64,580.96
2016,8,30,15,0,812.0,116.0,4.5,26.0,657.0,714.58,549.15
2016,8,30,15,15,794.5,112.5,4.5,25.5,612.0,663.36,513.79
2016,8,30,15,30,777.0,109.0,4.5,25.0,567.0,611.53,476.24
2016,8,30,15,45,764.0,101.5,4.55,25.0,520.0,557.88,435.61
2016,8,30,16,0,751.0,94.0,4.6,25.0,473.0,503.75,393.41
2016,8,30,16,15,721.0,89.5,4.5,24.5,421.5,444.37,346.24
2016,8,30,16,30,691.0,85.0,4.4,24.0,370.0,386.67,298.98
2016,8,30,16,45,664.5,76.0,4.35,23.5,319.0,327.84,249.53
2016,8,30,17,0,638.0,67.0,4.3,23.0,268.0,271.15,200.44
2016,8,30,17,15,578.5,60.0,4.1,22.0,215.5,210.45,148.55
2016,8,30,17,30,519.0,53.0,3.9,21.0,163.0,156.27,102.4
2016,8,30,17,45,438.5,42.0,3.7,20.5,116.5,102.06,59.02
2016,8,30,18,0,358.0,31.0,3.5,20.0,70.0,57.45,26.98
2016,8,30,18,15,179.0,15.5,3.35,19.5,35.0,15.75,0.0
2016,8,30,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.0,10.5,2.5,13.5,20.5,10.32,0.0
2016,8,31,6,0,306.0,21.0,2.7,14.0,41.0,28.11,6.08
2016,8,31,6,15,423.5,30.0,2.7,14.5,86.0,67.97,33.25
2016,8,31,6,30,541.0,39.0,2.7,15.0,131.0,121.75,72.68
2016,8,31,6,45,613.0,44.0,2.7,15.5,183.5,175.22,117.77
2016,8,31,7,0,685.0,49.0,2.7,16.0,236.0,236.84,171.65
2016,8,31,7,15,728.0,53.5,2.7,16.5,290.5,296.24,224.78
2016,8,31,7,30,771.0,58.0,2.7,17.0,345.0,359.72,280.18
2016,8,31,7,45,802.5,61.0,2.7,17.5,399.0,420.29,331.85
2016,8,31,8,0,834.0,64.0,2.7,18.0,453.0,482.21,382.82
2016,8,31,8,15,855.5,66.5,2.65,18.5,504.5,540.35,428.96
2016,8,31,8,30,877.0,69.0,2.6,19.0,556.0,598.82,473.64
2016,8,31,8,45,893.0,71.0,2.55,20.0,603.5,653.25,512.75
2016,8,31,9,0,909.0,73.0,2.5,21.0,651.0,706.86,548.22
2016,8,31,9,15,921.0,74.5,2.55,21.5,693.0,755.91,580.45
2016,8,31,9,30,933.0,76.0,2.6,22.0,735.0,803.23,610.97
2016,8,31,9,45,935.5,81.0,2.7,22.5,770.0,844.63,637.35
2016,8,31,10,0,938.0,86.0,2.8,23.0,805.0,883.15,661.55
2016,8,31,10,15,945.0,87.0,2.9,23.0,834.5,918.29,684.63
2016,8,31,10,30,952.0,88.0,3.0,23.0,864.0,950.49,705.72
2016,8,31,10,45,954.5,90.5,3.15,23.5,885.5,977.03,722.05
2016,8,31,11,0,957.0,93.0,3.3,24.0,907.0,1000.11,736.13
2016,8,31,11,15,960.0,93.5,3.45,24.0,921.0,1017.98,748.3
2016,8,31,11,30,963.0,94.0,3.6,24.0,935.0,1032.22,758.22
2016,8,31,11,45,962.0,95.5,3.75,24.5,940.5,1039.91,762.49
2016,8,31,12,0,961.0,97.0,3.9,25.0,946.0,1043.79,764.41
2016,8,31,12,15,960.5,97.0,4.0,25.0,943.5,1042.76,764.4
2016,8,31,12,30,960.0,97.0,4.1,25.0,941.0,1037.92,762.05
2016,8,31,12,45,953.5,99.0,4.25,25.0,929.0,1025.66,755.24
2016,8,31,13,0,947.0,101.0,4.4,25.0,917.0,1009.81,746.12
2016,8,31,13,15,943.0,100.5,4.45,24.5,898.0,990.17,735.4
2016,8,31,13,30,939.0,100.0,4.5,24.0,879.0,967.1,722.35
2016,8,31,13,45,933.0,98.5,4.6,24.0,852.0,937.88,704.28
2016,8,31,14,0,927.0,97.0,4.7,24.0,825.0,905.59,684.0
2016,8,31,14,15,918.0,95.5,4.75,23.5,791.5,867.92,660.78
2016,8,31,14,30,909.0,94.0,4.8,23.0,758.0,827.74,635.49
2016,8,31,14,45,899.5,91.5,4.85,23.0,718.0,783.83,605.96
2016,8,31,15,0,890.0,89.0,4.9,23.0,678.0,737.9,574.61
2016,8,31,15,15,874.5,86.5,4.9,22.5,632.5,686.12,539.42
2016,8,31,15,30,859.0,84.0,4.9,22.0,587.0,633.35,500.72
2016,8,31,15,45,832.0,83.0,4.9,22.0,536.0,576.08,456.14
2016,8,31,16,0,805.0,82.0,4.9,22.0,485.0,517.89,409.72
2016,8,31,16,15,776.0,78.0,4.8,21.5,432.0,456.68,360.26
2016,8,31,16,30,747.0,74.0,4.7,21.0,379.0,397.13,310.58
2016,8,31,16,45,696.0,71.0,4.65,20.5,323.5,332.27,255.55
2016,8,31,17,0,645.0,68.0,4.6,20.0,268.0,272.34,203.43
2016,8,31,17,15,583.0,60.5,4.35,19.5,215.0,210.23,149.42
2016,8,31,17,30,521.0,53.0,4.1,19.0,162.0,154.95,101.8
2016,8,31,17,45,422.0,43.0,3.95,18.5,114.0,99.4,57.92
2016,8,31,18,0,323.0,33.0,3.8,18.0,66.0,55.66,27.0
2016,8,31,18,15,161.5,16.5,3.6,17.5,33.0,15.82,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.0,2.3,12.5,18.0,11.8,0.0
2016,9,1,6,0,194.0,24.0,2.5,13.0,36.0,26.84,6.04
2016,9,1,6,15,310.5,37.5,2.5,13.5,79.5,64.89,35.25
2016,9,1,6,30,427.0,51.0,2.5,14.0,123.0,115.64,72.71
2016,9,1,6,45,527.5,56.5,2.5,14.5,177.0,168.99,116.15
2016,9,1,7,0,628.0,62.0,2.5,15.0,231.0,233.9,171.34
2016,9,1,7,15,675.5,67.5,2.45,15.5,286.0,292.66,223.45
2016,9,1,7,30,723.0,73.0,2.4,16.0,341.0,356.26,278.5
2016,9,1,7,45,763.0,75.5,2.4,17.0,396.0,417.52,329.77
2016,9,1,8,0,803.0,78.0,2.4,18.0,451.0,481.83,381.53
2016,9,1,8,15,826.5,81.0,2.35,18.5,502.5,540.31,427.55
2016,9,1,8,30,850.0,84.0,2.3,19.0,554.0,599.41,472.32
2016,9,1,8,45,864.5,88.0,2.25,20.0,601.0,652.25,509.92
2016,9,1,9,0,879.0,92.0,2.2,21.0,648.0,705.66,545.77
2016,9,1,9,15,892.0,94.0,2.2,21.5,690.5,754.71,577.49
2016,9,1,9,30,905.0,96.0,2.2,22.0,733.0,802.18,607.55
2016,9,1,9,45,895.0,108.0,2.2,22.5,764.5,839.76,630.39
2016,9,1,10,0,885.0,120.0,2.2,23.0,796.0,873.66,650.54
2016,9,1,10,15,893.0,121.5,2.3,23.5,825.0,908.6,672.12
2016,9,1,10,30,901.0,123.0,2.4,24.0,854.0,940.83,691.76
2016,9,1,10,45,882.0,137.5,2.5,24.5,869.0,958.85,702.06
2016,9,1,11,0,863.0,152.0,2.6,25.0,884.0,978.43,713.55
2016,9,1,11,15,866.5,153.0,2.75,25.0,898.0,996.08,725.68
2016,9,1,11,30,870.0,154.0,2.9,25.0,912.0,1010.39,735.75
2016,9,1,11,45,847.5,168.5,3.05,25.0,910.5,1010.2,736.53
2016,9,1,12,0,825.0,183.0,3.2,25.0,909.0,1006.2,735.04
2016,9,1,12,15,824.0,183.0,3.35,25.0,906.5,1004.67,735.25
2016,9,1,12,30,823.0,183.0,3.5,25.0,904.0,999.79,733.32
2016,9,1,12,45,861.5,158.5,3.7,25.0,904.5,1004.06,737.86
2016,9,1,13,0,900.0,134.0,3.9,25.0,905.0,998.27,735.73
2016,9,1,13,15,895.0,132.5,4.0,24.5,886.0,977.32,724.44
2016,9,1,13,30,890.0,131.0,4.1,24.0,867.0,953.16,711.02
2016,9,1,13,45,850.5,146.5,4.25,24.0,831.5,917.79,688.78
2016,9,1,14,0,811.0,162.0,4.4,24.0,796.0,876.08,661.97
2016,9,1,14,15,800.0,159.0,4.4,23.5,762.0,838.19,638.16
2016,9,1,14,30,789.0,156.0,4.4,23.0,728.0,800.45,614.16
2016,9,1,14,45,762.5,157.0,4.45,23.0,685.5,750.99,580.56
2016,9,1,15,0,736.0,158.0,4.5,23.0,643.0,701.16,544.79
2016,9,1,15,15,716.0,152.5,4.4,22.5,598.0,649.01,507.17
2016,9,1,15,30,696.0,147.0,4.3,22.0,553.0,596.67,468.6
2016,9,1,15,45,675.5,139.0,4.25,21.5,504.5,541.63,427.16
2016,9,1,16,0,655.0,131.0,4.2,21.0,456.0,487.07,384.87
2016,9,1,16,15,620.5,123.0,4.15,20.5,404.0,426.62,336.73
2016,9,1,16,30,586.0,115.0,4.1,20.0,352.0,368.72,289.26
2016,9,1,16,45,549.0,103.5,4.05,19.5,300.0,309.32,239.41
2016,9,1,17,0,512.0,92.0,4.0,19.0,248.0,252.18,190.31
2016,9,1,17,15,447.5,80.0,3.9,18.0,196.5,192.94,140.05
2016,9,1,17,30,383.0,68.0,3.8,17.0,145.0,140.97,96.31
2016,9,1,17,45,298.5,51.5,3.75,16.5,100.5,89.55,55.48
2016,9,1,18,0,214.0,35.0,3.7,16.0,56.0,48.28,25.01
2016,9,1,18,15,107.0,17.5,3.55,15.5,28.0,15.44,0.0
2016,9,1,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,11.5,2.05,12.5,16.0,11.3,0.0
2016,9,2,6,0,151.0,23.0,2.3,13.0,32.0,24.45,4.15
2016,9,2,6,15,264.0,38.0,2.4,13.5,73.5,60.41,33.35
2016,9,2,6,30,377.0,53.0,2.5,14.0,115.0,109.88,70.01
2016,9,2,6,45,476.0,59.5,2.65,14.5,167.5,160.88,111.35
2016,9,2,7,0,575.0,66.0,2.8,15.0,220.0,223.33,164.3
2016,9,2,7,15,624.0,72.5,2.75,15.5,273.5,280.55,214.88
2016,9,2,7,30,673.0,79.0,2.7,16.0,327.0,342.67,268.64
2016,9,2,7,45,712.5,82.5,2.7,17.0,380.5,402.07,318.48
2016,9,2,8,0,752.0,86.0,2.7,18.0,434.0,464.48,368.94
2016,9,2,8,15,776.0,90.0,2.65,18.5,484.5,521.67,414.22
2016,9,2,8,30,800.0,94.0,2.6,19.0,535.0,579.62,458.47
2016,9,2,8,45,817.5,97.5,2.6,20.0,581.0,633.3,497.3
2016,9,2,9,0,835.0,101.0,2.6,21.0,627.0,686.49,534.39
2016,9,2,9,15,848.5,103.5,2.65,21.5,668.5,734.9,566.49
2016,9,2,9,30,862.0,106.0,2.7,22.0,710.0,778.9,594.99
2016,9,2,9,45,884.5,101.5,2.75,22.5,748.5,823.76,623.73
2016,9,2,10,0,907.0,97.0,2.8,23.0,787.0,867.24,651.13
2016,9,2,10,15,913.5,98.0,2.9,23.0,815.5,900.93,673.28
2016,9,2,10,30,920.0,99.0,3.0,23.0,844.0,931.75,693.55
2016,9,2,10,45,908.0,109.5,3.1,23.5,860.5,952.6,705.83
2016,9,2,11,0,896.0,120.0,3.2,24.0,877.0,969.5,715.59
2016,9,2,11,15,899.0,121.0,3.35,24.0,890.5,986.85,727.52
2016,9,2,11,30,902.0,122.0,3.5,24.0,904.0,1000.78,737.29
2016,9,2,11,45,887.0,131.5,3.7,24.5,905.0,1002.65,738.12
2016,9,2,12,0,872.0,141.0,3.9,25.0,906.0,1000.8,736.64
2016,9,2,12,15,871.5,141.0,4.0,25.0,903.0,999.67,736.56
2016,9,2,12,30,871.0,141.0,4.1,25.0,900.0,995.07,734.29
2016,9,2,12,45,870.5,138.5,4.2,25.0,889.5,984.44,728.12
2016,9,2,13,0,870.0,136.0,4.3,25.0,879.0,970.41,719.78
2016,9,2,13,15,865.0,135.0,4.3,25.0,860.0,950.4,706.97
2016,9,2,13,30,860.0,134.0,4.3,25.0,841.0,932.25,695.51
2016,9,2,13,45,839.5,139.0,4.3,25.0,811.0,898.47,673.43
2016,9,2,14,0,819.0,144.0,4.3,25.0,781.0,862.58,649.9
2016,9,2,14,15,808.0,141.5,4.25,24.5,747.5,824.96,626.06
2016,9,2,14,30,797.0,139.0,4.2,24.0,714.0,785.3,600.55
2016,9,2,14,45,781.5,136.0,4.2,24.0,674.5,739.91,569.7
2016,9,2,15,0,766.0,133.0,4.2,24.0,635.0,694.64,538.11
2016,9,2,15,15,746.5,129.0,4.2,23.5,590.0,643.19,501.43
2016,9,2,15,30,727.0,125.0,4.2,23.0,545.0,591.46,463.56
2016,9,2,15,45,587.0,146.0,4.2,23.0,466.0,495.84,389.5
2016,9,2,16,0,447.0,167.0,4.2,23.0,387.0,410.44,322.32
2016,9,2,16,15,530.5,133.5,4.15,22.0,366.0,391.02,307.45
2016,9,2,16,30,614.0,100.0,4.1,21.0,345.0,363.55,284.0
2016,9,2,16,45,571.0,91.5,4.1,20.5,293.0,303.56,233.5
2016,9,2,17,0,528.0,83.0,4.1,20.0,241.0,247.71,185.43
2016,9,2,17,15,462.0,72.5,3.95,19.0,190.5,188.68,135.34
2016,9,2,17,30,396.0,62.0,3.8,18.0,140.0,136.22,91.3
2016,9,2,17,45,304.5,47.0,3.7,17.5,96.0,84.93,51.12
2016,9,2,18,0,213.0,32.0,3.6,17.0,52.0,44.62,21.82
2016,9,2,18,15,106.5,16.0,3.45,16.5,26.0,16.52,0.0
2016,9,2,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,1.5,10.0,3.4,12.5,10.0,9.83,0.0
2016,9,3,6,0,3.0,20.0,3.5,13.0,20.0,19.17,1.96
2016,9,3,6,15,43.5,40.0,3.6,13.0,47.0,42.39,27.23
2016,9,3,6,30,84.0,60.0,3.7,13.0,74.0,71.08,50.57
2016,9,3,6,45,110.0,82.5,3.8,13.5,107.5,104.19,78.49
2016,9,3,7,0,136.0,105.0,3.9,14.0,141.0,140.49,109.37
2016,9,3,7,15,157.5,125.5,3.9,14.0,176.0,176.4,140.21
2016,9,3,7,30,179.0,146.0,3.9,14.0,211.0,214.7,172.78
2016,9,3,7,45,182.5,170.0,3.9,14.5,245.5,250.93,202.91
2016,9,3,8,0,186.0,194.0,3.9,15.0,280.0,287.36,232.44
2016,9,3,8,15,476.0,149.5,3.85,15.5,402.0,417.36,338.5
2016,9,3,8,30,766.0,105.0,3.8,16.0,524.0,570.34,460.13
2016,9,3,8,45,788.5,107.0,3.8,16.5,571.0,624.09,500.71
2016,9,3,9,0,811.0,109.0,3.8,17.0,618.0,677.85,540.62
2016,9,3,9,15,825.5,111.5,3.8,17.5,659.5,725.99,573.99
2016,9,3,9,30,840.0,114.0,3.8,18.0,701.0,772.84,605.42
2016,9,3,9,45,855.5,113.5,3.85,18.5,737.5,815.75,633.77
2016,9,3,10,0,871.0,113.0,3.9,19.0,774.0,853.13,657.9
2016,9,3,10,15,879.0,114.5,3.95,19.0,803.0,887.55,681.05
2016,9,3,10,30,887.0,116.0,4.0,19.0,832.0,919.28,702.29
2016,9,3,10,45,866.5,132.5,4.05,19.5,846.5,937.72,712.96
2016,9,3,11,0,846.0,149.0,4.1,20.0,861.0,957.61,724.76
2016,9,3,11,15,850.0,150.0,4.2,20.0,875.5,975.33,736.8
2016,9,3,11,30,854.0,151.0,4.3,20.0,890.0,989.8,746.73
2016,9,3,11,45,836.5,163.0,4.4,20.5,890.5,991.69,746.79
2016,9,3,12,0,819.0,175.0,4.5,21.0,891.0,989.91,744.79
2016,9,3,12,15,819.0,175.0,4.65,21.0,888.5,989.21,745.65
2016,9,3,12,30,819.0,175.0,4.8,21.0,886.0,985.18,744.3
2016,9,3,12,45,835.5,163.0,5.0,21.0,881.0,981.11,743.41
2016,9,3,13,0,852.0,151.0,5.2,21.0,876.0,973.27,739.95
2016,9,3,13,15,847.5,149.5,5.3,20.5,857.0,953.16,728.71
2016,9,3,13,30,843.0,148.0,5.4,20.0,838.0,929.94,715.3
2016,9,3,13,45,814.0,157.5,5.5,20.0,806.5,893.57,691.06
2016,9,3,14,0,785.0,167.0,5.6,20.0,775.0,858.3,667.46
2016,9,3,14,15,773.5,163.5,5.6,19.5,741.5,819.94,642.19
2016,9,3,14,30,762.0,160.0,5.6,19.0,708.0,779.69,615.27
2016,9,3,14,45,754.5,152.5,5.6,18.5,669.5,736.6,585.86
2016,9,3,15,0,747.0,145.0,5.6,18.0,631.0,691.78,553.59
2016,9,3,15,15,727.0,140.5,5.45,17.5,586.0,640.21,514.74
2016,9,3,15,30,707.0,136.0,5.3,17.0,541.0,588.44,474.91
2016,9,3,15,45,689.0,127.5,5.2,17.0,493.5,533.81,431.29
2016,9,3,16,0,671.0,119.0,5.1,17.0,446.0,479.41,386.83
2016,9,3,16,15,637.0,112.0,4.95,16.5,394.5,419.53,337.48
2016,9,3,16,30,603.0,105.0,4.8,16.0,343.0,362.13,288.87
2016,9,3,16,45,554.0,96.5,4.7,16.0,290.5,300.66,235.64
2016,9,3,17,0,505.0,88.0,4.6,16.0,238.0,244.04,185.78
2016,9,3,17,15,438.5,76.5,4.4,15.5,187.5,184.36,134.2
2016,9,3,17,30,372.0,65.0,4.2,15.0,137.0,133.47,90.88
2016,9,3,17,45,274.5,49.0,4.05,14.5,93.0,82.16,50.64
2016,9,3,18,0,177.0,33.0,3.9,14.0,49.0,42.54,21.25
2016,9,3,18,15,88.5,16.5,3.8,13.5,24.5,16.58,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,9.5,3.7,11.5,10.5,9.34,0.0
2016,9,4,6,0,32.0,19.0,3.8,12.0,21.0,18.5,0.0
2016,9,4,6,15,99.0,45.0,3.75,12.0,59.0,52.12,32.98
2016,9,4,6,30,166.0,71.0,3.7,12.0,97.0,94.39,66.65
2016,9,4,6,45,230.5,93.0,3.7,12.5,145.0,140.46,104.51
2016,9,4,7,0,295.0,115.0,3.7,13.0,193.0,194.17,149.73
2016,9,4,7,15,347.5,132.5,3.6,13.0,244.0,246.89,195.07
2016,9,4,7,30,400.0,150.0,3.5,13.0,295.0,307.47,246.59
2016,9,4,7,45,440.0,164.0,3.45,13.5,346.0,362.82,292.81
2016,9,4,8,0,480.0,178.0,3.4,14.0,397.0,421.84,340.88
2016,9,4,8,15,511.5,188.5,3.35,14.5,446.5,476.09,384.01
2016,9,4,8,30,543.0,199.0,3.3,15.0,496.0,532.44,427.6
2016,9,4,8,45,567.0,207.5,3.25,15.5,541.0,583.74,466.16
2016,9,4,9,0,591.0,216.0,3.2,16.0,586.0,635.78,504.27
2016,9,4,9,15,610.0,222.0,3.25,16.0,626.0,682.05,538.56
2016,9,4,9,30,629.0,228.0,3.3,16.0,666.0,728.02,572.1
2016,9,4,9,45,708.0,197.0,3.4,16.5,714.0,785.91,614.75
2016,9,4,10,0,787.0,166.0,3.5,17.0,762.0,844.01,654.7
2016,9,4,10,15,796.5,168.5,3.6,17.5,790.5,876.0,675.12
2016,9,4,10,30,806.0,171.0,3.7,18.0,819.0,908.37,695.87
2016,9,4,10,45,743.5,213.0,3.8,18.5,823.0,917.25,700.27
2016,9,4,11,0,681.0,255.0,3.9,19.0,827.0,916.78,697.93
2016,9,4,11,15,685.5,256.5,4.0,19.0,840.0,933.35,709.66
2016,9,4,11,30,690.0,258.0,4.1,19.0,853.0,947.2,719.44
2016,9,4,11,45,654.0,281.5,4.25,19.0,848.0,941.49,714.73
2016,9,4,12,0,618.0,305.0,4.4,19.0,843.0,931.84,707.56
2016,9,4,12,15,617.5,304.0,4.5,19.0,840.0,929.7,706.99
2016,9,4,12,30,617.0,303.0,4.6,19.0,837.0,924.93,704.59
2016,9,4,12,45,703.5,247.0,4.75,19.5,849.0,945.44,721.69
2016,9,4,13,0,790.0,191.0,4.9,20.0,861.0,958.93,731.06
2016,9,4,13,15,784.5,189.0,4.95,20.0,842.0,938.1,717.41
2016,9,4,13,30,779.0,187.0,5.0,20.0,823.0,914.4,701.99
2016,9,4,13,45,716.5,212.5,5.1,20.0,783.0,866.48,669.65
2016,9,4,14,0,654.0,238.0,5.2,20.0,743.0,818.33,635.22
2016,9,4,14,15,641.0,233.0,5.2,19.5,709.5,780.93,609.95
2016,9,4,14,30,628.0,228.0,5.2,19.0,676.0,742.13,583.18
2016,9,4,14,45,609.0,222.0,5.25,19.0,636.5,695.04,548.88
2016,9,4,15,0,590.0,216.0,5.3,19.0,597.0,649.36,515.04
2016,9,4,15,15,567.5,207.5,5.2,18.5,553.0,598.66,477.3
2016,9,4,15,30,545.0,199.0,5.1,18.0,509.0,548.44,439.17
2016,9,4,15,45,543.5,180.0,5.1,18.0,466.0,500.31,401.6
2016,9,4,16,0,542.0,161.0,5.1,18.0,423.0,451.17,362.21
2016,9,4,16,15,505.5,150.0,4.95,17.5,372.5,392.93,314.82
2016,9,4,16,30,469.0,139.0,4.8,17.0,322.0,337.72,268.85
2016,9,4,16,45,452.0,120.0,4.65,16.5,274.5,284.8,223.56
2016,9,4,17,0,435.0,101.0,4.5,16.0,227.0,233.32,178.37
2016,9,4,17,15,369.0,86.0,4.2,15.5,177.5,175.74,129.1
2016,9,4,17,30,303.0,71.0,3.9,15.0,128.0,125.74,87.06
2016,9,4,17,45,228.0,51.5,3.6,14.5,86.5,78.1,49.16
2016,9,4,18,0,153.0,32.0,3.3,14.0,45.0,39.24,18.87
2016,9,4,18,15,76.5,16.0,3.15,13.5,22.5,15.78,0.0
2016,9,4,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,25.0,9.5,1.35,10.5,10.5,9.34,0.0
2016,9,5,6,0,50.0,19.0,1.5,11.0,21.0,18.36,0.0
2016,9,5,6,15,129.0,42.0,1.5,11.5,59.5,51.87,31.57
2016,9,5,6,30,208.0,65.0,1.5,12.0,98.0,94.69,64.96
2016,9,5,6,45,321.0,76.5,1.5,12.5,149.5,143.89,103.55
2016,9,5,7,0,434.0,88.0,1.5,13.0,201.0,205.64,154.32
2016,9,5,7,15,487.5,99.0,1.4,13.5,253.0,260.52,201.6
2016,9,5,7,30,541.0,110.0,1.3,14.0,305.0,321.02,252.64
2016,9,5,7,45,591.5,114.5,1.25,15.0,358.0,380.66,301.3
2016,9,5,8,0,642.0,119.0,1.2,16.0,411.0,443.3,350.61
2016,9,5,8,15,670.5,125.0,1.25,16.5,461.0,499.6,394.49
2016,9,5,8,30,699.0,131.0,1.3,17.0,511.0,557.33,438.09
2016,9,5,8,45,712.5,139.0,1.4,18.0,555.0,608.63,474.98
2016,9,5,9,0,726.0,147.0,1.5,19.0,599.0,659.34,510.32
2016,9,5,9,15,742.5,151.0,1.6,19.5,640.5,707.21,543.83
2016,9,5,9,30,759.0,155.0,1.7,20.0,682.0,754.19,575.67
2016,9,5,9,45,808.0,139.5,1.85,20.5,726.0,803.57,608.31
2016,9,5,10,0,857.0,124.0,2.0,21.0,770.0,855.37,642.16
2016,9,5,10,15,865.0,125.5,2.15,21.5,798.5,889.61,663.84
2016,9,5,10,30,873.0,127.0,2.3,22.0,827.0,916.49,680.67
2016,9,5,10,45,820.0,161.5,2.5,22.5,832.5,929.01,688.46
2016,9,5,11,0,767.0,196.0,2.7,23.0,838.0,935.02,692.08
2016,9,5,11,15,771.5,197.0,2.85,23.0,851.0,952.12,704.12
2016,9,5,11,30,776.0,198.0,3.0,23.0,864.0,966.22,714.15
2016,9,5,11,45,731.5,225.5,3.15,23.5,856.5,957.89,708.03
2016,9,5,12,0,687.0,253.0,3.3,24.0,849.0,945.65,699.56
2016,9,5,12,15,686.0,253.0,3.4,24.0,846.0,943.94,699.23
2016,9,5,12,30,685.0,253.0,3.5,24.0,843.0,939.34,696.91
2016,9,5,12,45,728.5,224.0,3.6,24.0,845.0,944.26,701.24
2016,9,5,13,0,772.0,195.0,3.7,24.0,847.0,944.84,702.63
2016,9,5,13,15,765.5,193.0,3.75,24.0,827.5,923.3,688.96
2016,9,5,13,30,759.0,191.0,3.8,24.0,808.0,899.01,673.58
2016,9,5,13,45,702.5,212.5,3.9,24.0,769.0,852.68,643.26
2016,9,5,14,0,646.0,234.0,4.0,24.0,730.0,806.05,610.88
2016,9,5,14,15,632.5,229.0,4.05,23.5,697.0,768.46,586.45
2016,9,5,14,30,619.0,224.0,4.1,23.0,664.0,729.55,560.55
2016,9,5,14,45,592.0,221.0,4.15,23.0,622.5,679.82,525.09
2016,9,5,15,0,565.0,218.0,4.2,23.0,581.0,632.26,490.61
2016,9,5,15,15,542.5,209.0,4.2,22.5,537.5,582.13,454.56
2016,9,5,15,30,520.0,200.0,4.2,22.0,494.0,532.57,418.07
2016,9,5,15,45,505.5,184.5,4.25,22.0,449.0,481.79,379.27
2016,9,5,16,0,491.0,169.0,4.3,22.0,404.0,431.36,339.78
2016,9,5,16,15,454.5,156.0,4.2,21.5,354.5,373.83,294.14
2016,9,5,16,30,418.0,143.0,4.1,21.0,305.0,319.45,249.99
2016,9,5,16,45,397.5,123.5,4.0,20.5,258.5,267.68,206.79
2016,9,5,17,0,377.0,104.0,3.9,20.0,212.0,217.83,164.15
2016,9,5,17,15,315.0,86.5,3.45,19.0,163.5,162.31,117.91
2016,9,5,17,30,253.0,69.0,3.0,18.0,115.0,113.99,78.23
2016,9,5,17,45,191.5,48.0,2.6,17.5,76.5,69.72,43.15
2016,9,5,18,0,130.0,27.0,2.2,17.0,38.0,32.43,13.55
2016,9,5,18,15,65.0,13.5,2.05,16.5,19.0,13.27,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.5,9.0,0.5,12.5,12.0,8.85,0.0
2016,9,6,6,0,129.0,18.0,0.5,13.0,24.0,18.81,0.0
2016,9,6,6,15,244.5,33.5,0.6,13.5,64.5,53.83,28.39
2016,9,6,6,30,360.0,49.0,0.7,14.0,105.0,102.54,64.27
2016,9,6,6,45,436.5,60.0,0.8,15.0,154.5,152.07,104.56
2016,9,6,7,0,513.0,71.0,0.9,16.0,204.0,210.49,153.63
2016,9,6,7,15,565.5,79.5,1.0,17.0,256.5,267.21,202.15
2016,9,6,7,30,618.0,88.0,1.1,18.0,309.0,329.32,254.07
2016,9,6,7,45,657.5,93.5,1.2,19.0,362.0,387.73,301.88
2016,9,6,8,0,697.0,99.0,1.3,20.0,415.0,449.33,350.54
2016,9,6,8,15,724.0,104.0,1.45,21.0,465.0,506.45,394.43
2016,9,6,8,30,751.0,109.0,1.6,22.0,515.0,564.74,437.71
2016,9,6,8,45,768.0,114.0,1.8,23.0,560.5,616.6,475.24
2016,9,6,9,0,785.0,119.0,2.0,24.0,606.0,668.73,511.87
2016,9,6,9,15,800.5,122.5,2.05,24.5,647.5,717.48,544.75
2016,9,6,9,30,816.0,126.0,2.1,25.0,689.0,765.08,575.26
2016,9,6,9,45,827.5,128.5,2.2,25.5,725.0,807.0,601.83
2016,9,6,10,0,839.0,131.0,2.3,26.0,761.0,846.96,626.84
2016,9,6,10,15,847.5,132.5,2.35,26.0,789.5,881.06,648.62
2016,9,6,10,30,856.0,134.0,2.4,26.0,818.0,912.58,668.67
2016,9,6,10,45,820.5,158.5,2.45,26.5,827.5,925.44,675.18
2016,9,6,11,0,785.0,183.0,2.5,27.0,837.0,933.33,678.7
2016,9,6,11,15,789.0,184.0,2.55,27.0,850.0,950.02,689.43
2016,9,6,11,30,793.0,185.0,2.6,27.0,863.0,963.64,698.19
2016,9,6,11,45,756.5,207.0,2.65,27.5,857.0,961.53,695.54
2016,9,6,12,0,720.0,229.0,2.7,28.0,851.0,951.68,688.14
2016,9,6,12,15,719.0,229.0,2.75,28.0,848.5,949.88,687.51
2016,9,6,12,30,718.0,229.0,2.8,28.0,846.0,945.07,684.97
2016,9,6,12,45,743.0,212.0,2.85,28.0,843.0,944.22,685.14
2016,9,6,13,0,768.0,195.0,2.9,28.0,840.0,939.66,682.99
2016,9,6,13,15,762.0,193.0,2.95,28.0,821.0,918.59,670.14
2016,9,6,13,30,756.0,191.0,3.0,28.0,802.0,894.75,655.59
2016,9,6,13,45,709.5,206.5,3.05,28.0,765.5,851.09,627.76
2016,9,6,14,0,663.0,222.0,3.1,28.0,729.0,806.82,598.33
2016,9,6,14,15,649.5,217.5,3.15,27.5,695.5,769.23,574.68
2016,9,6,14,30,636.0,213.0,3.2,27.0,662.0,730.25,549.53
2016,9,6,14,45,608.5,210.5,3.25,27.0,620.5,679.73,514.5
2016,9,6,15,0,581.0,208.0,3.3,27.0,579.0,631.74,480.62
2016,9,6,15,15,558.0,199.5,3.3,26.5,535.0,581.15,445.1
2016,9,6,15,30,535.0,191.0,3.3,26.0,491.0,531.13,409.11
2016,9,6,15,45,518.0,177.0,3.35,26.0,446.0,479.76,370.67
2016,9,6,16,0,501.0,163.0,3.4,26.0,401.0,428.95,331.64
2016,9,6,16,15,463.5,150.5,3.2,25.0,351.0,371.04,287.01
2016,9,6,16,30,426.0,138.0,3.0,24.0,301.0,316.38,243.74
2016,9,6,16,45,401.0,119.5,2.85,23.5,254.0,263.63,200.4
2016,9,6,17,0,376.0,101.0,2.7,23.0,207.0,213.32,158.07
2016,9,6,17,15,311.0,83.5,2.3,22.0,158.5,157.37,112.25
2016,9,6,17,30,246.0,66.0,1.9,21.0,110.0,108.99,73.27
2016,9,6,17,45,180.0,45.5,1.55,20.0,71.5,65.35,39.52
2016,9,6,18,0,114.0,25.0,1.2,19.0,33.0,29.02,10.46
2016,9,6,18,15,57.0,12.5,1.15,18.5,16.5,12.29,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,51.0,8.0,0.9,17.0,10.0,7.86,0.0
2016,9,7,6,0,102.0,16.0,0.9,17.0,20.0,16.22,0.0
2016,9,7,6,15,207.5,33.5,1.0,17.5,59.0,50.56,26.52
2016,9,7,6,30,313.0,51.0,1.1,18.0,98.0,96.75,60.49
2016,9,7,6,45,387.5,64.5,1.2,19.0,147.0,145.32,99.38
2016,9,7,7,0,462.0,78.0,1.3,20.0,196.0,202.56,146.69
2016,9,7,7,15,515.0,88.0,1.4,20.5,248.0,259.13,194.59
2016,9,7,7,30,568.0,98.0,1.5,21.0,300.0,320.09,245.37
2016,9,7,7,45,605.0,106.5,1.6,22.0,352.0,377.76,292.1
2016,9,7,8,0,642.0,115.0,1.7,23.0,404.0,438.46,339.62
2016,9,7,8,15,670.5,121.5,1.65,23.5,454.0,495.18,382.8
2016,9,7,8,30,699.0,128.0,1.6,24.0,504.0,553.34,425.49
2016,9,7,8,45,717.0,134.5,1.6,24.5,549.5,605.89,462.9
2016,9,7,9,0,735.0,141.0,1.6,25.0,595.0,658.24,499.02
2016,9,7,9,15,751.5,145.5,1.55,25.5,636.5,706.9,531.18
2016,9,7,9,30,768.0,150.0,1.5,26.0,678.0,754.64,561.24
2016,9,7,9,45,830.0,128.5,1.45,26.5,726.0,808.26,593.82
2016,9,7,10,0,892.0,107.0,1.4,27.0,774.0,860.99,624.93
2016,9,7,10,15,899.5,108.5,1.4,27.0,802.5,895.36,645.5
2016,9,7,10,30,907.0,110.0,1.4,27.0,831.0,926.92,664.35
2016,9,7,10,45,892.5,121.5,1.4,27.5,846.5,946.01,673.97
2016,9,7,11,0,878.0,133.0,1.4,28.0,862.0,961.08,681.23
2016,9,7,11,15,881.0,133.5,1.45,28.0,875.0,977.28,691.39
2016,9,7,11,30,884.0,134.0,1.5,28.0,888.0,990.12,699.55
2016,9,7,11,45,866.0,145.5,1.55,28.0,887.5,996.88,704.08
2016,9,7,12,0,848.0,157.0,1.6,28.0,887.0,994.18,702.95
2016,9,7,12,15,846.5,157.0,1.65,28.0,883.5,991.7,702.17
2016,9,7,12,30,845.0,157.0,1.7,28.0,880.0,985.78,699.35
2016,9,7,12,45,841.0,156.5,1.8,28.0,868.0,973.57,693.35
2016,9,7,13,0,837.0,156.0,1.9,28.0,856.0,958.08,685.32
2016,9,7,13,15,831.0,154.5,1.95,28.0,836.0,936.52,672.88
2016,9,7,13,30,825.0,153.0,2.0,28.0,816.0,911.97,658.54
2016,9,7,13,45,798.0,160.0,2.1,28.0,784.0,875.06,636.56
2016,9,7,14,0,771.0,167.0,2.2,28.0,752.0,839.38,615.19
2016,9,7,14,15,758.5,163.5,2.3,28.0,718.0,800.44,591.28
2016,9,7,14,30,746.0,160.0,2.4,28.0,684.0,759.73,565.8
2016,9,7,14,45,722.0,159.0,2.5,28.0,642.5,711.57,533.89
2016,9,7,15,0,698.0,158.0,2.6,28.0,601.0,663.02,500.55
2016,9,7,15,15,676.0,152.5,2.65,27.5,555.5,611.1,464.83
2016,9,7,15,30,654.0,147.0,2.7,27.0,510.0,559.32,428.13
2016,9,7,15,45,618.5,142.0,2.75,26.5,460.0,500.91,385.31
2016,9,7,16,0,583.0,137.0,2.8,26.0,410.0,444.59,342.77
2016,9,7,16,15,544.5,127.5,2.75,25.5,359.0,383.21,295.03
2016,9,7,16,30,506.0,118.0,2.7,25.0,308.0,326.96,249.93
2016,9,7,16,45,449.0,107.0,2.7,24.5,256.0,266.34,200.68
2016,9,7,17,0,392.0,96.0,2.7,24.0,204.0,211.68,155.52
2016,9,7,17,15,325.0,79.5,2.45,23.0,156.0,155.56,109.69
2016,9,7,17,30,258.0,63.0,2.2,22.0,108.0,107.23,70.92
2016,9,7,17,45,174.5,42.5,2.0,21.0,68.0,61.22,36.16
2016,9,7,18,0,91.0,22.0,1.8,20.0,28.0,24.89,6.93
2016,9,7,18,15,45.5,11.0,1.7,19.5,14.0,10.81,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,7.5,1.05,13.5,9.0,7.37,0.0
2016,9,8,6,0,59.0,15.0,1.1,14.0,18.0,14.89,0.0
2016,9,8,6,15,149.5,35.5,1.15,14.5,55.0,47.56,26.45
2016,9,8,6,30,240.0,56.0,1.2,15.0,92.0,91.01,59.57
2016,9,8,6,45,325.0,70.5,1.25,15.5,140.5,138.35,97.37
2016,9,8,7,0,410.0,85.0,1.3,16.0,189.0,195.66,144.84
2016,9,8,7,15,464.5,96.5,1.2,16.5,239.5,249.83,190.89
2016,9,8,7,30,519.0,108.0,1.1,17.0,290.0,309.76,240.8
2016,9,8,7,45,566.5,114.0,1.05,17.5,342.5,368.25,288.48
2016,9,8,8,0,614.0,120.0,1.0,18.0,395.0,429.49,336.78
2016,9,8,8,15,643.5,126.5,0.95,18.5,444.5,485.31,379.34
2016,9,8,8,30,673.0,133.0,0.9,19.0,494.0,542.71,421.48
2016,9,8,8,45,687.5,141.5,0.9,20.0,538.0,593.86,456.98
2016,9,8,9,0,702.0,150.0,0.9,21.0,582.0,644.57,490.89
2016,9,8,9,15,719.5,154.0,0.9,21.5,622.5,692.05,522.55
2016,9,8,9,30,737.0,158.0,0.9,22.0,663.0,738.77,552.84
2016,9,8,9,45,752.5,160.5,0.95,23.0,698.5,781.25,578.18
2016,9,8,10,0,768.0,163.0,1.0,24.0,734.0,822.26,602.08
2016,9,8,10,15,777.5,165.0,1.05,24.5,762.5,855.83,621.99
2016,9,8,10,30,787.0,167.0,1.1,25.0,791.0,884.03,638.4
2016,9,8,10,45,752.0,192.0,1.2,25.5,800.5,899.86,647.69
2016,9,8,11,0,717.0,217.0,1.3,26.0,810.0,908.08,652.3
2016,9,8,11,15,721.0,218.5,1.4,26.0,823.0,924.35,663.49
2016,9,8,11,30,725.0,220.0,1.5,26.0,836.0,937.78,672.85
2016,9,8,11,45,689.0,242.0,1.6,26.0,830.0,931.25,669.64
2016,9,8,12,0,653.0,264.0,1.7,26.0,824.0,921.21,663.56
2016,9,8,12,15,651.5,264.0,1.75,26.0,821.0,918.87,662.75
2016,9,8,12,30,650.0,264.0,1.8,26.0,818.0,913.75,660.14
2016,9,8,12,45,708.5,227.5,1.9,26.5,823.5,925.1,668.6
2016,9,8,13,0,767.0,191.0,2.0,27.0,829.0,931.52,672.79
2016,9,8,13,15,760.5,189.0,2.05,26.5,809.5,909.88,661.11
2016,9,8,13,30,754.0,187.0,2.1,26.0,790.0,885.51,647.85
2016,9,8,13,45,696.5,208.5,2.2,26.0,751.0,838.69,618.73
