Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,0,639.0,230.0,2.3,26.0,712.0,791.65,587.47
2016,9,8,14,15,625.5,224.5,2.4,26.0,679.0,753.68,563.0
2016,9,8,14,30,612.0,219.0,2.5,26.0,646.0,714.43,537.05
2016,9,8,14,45,573.5,220.5,2.6,26.0,602.5,661.12,500.21
2016,9,8,15,0,535.0,222.0,2.7,26.0,559.0,611.0,464.87
2016,9,8,15,15,511.5,212.0,2.75,25.5,515.5,560.52,429.63
2016,9,8,15,30,488.0,202.0,2.8,25.0,472.0,510.8,393.98
2016,9,8,15,45,459.0,190.0,2.9,25.0,425.0,457.02,353.72
2016,9,8,16,0,430.0,178.0,3.0,25.0,378.0,405.14,313.91
2016,9,8,16,15,394.0,162.5,3.05,24.0,329.0,345.73,268.46
2016,9,8,16,30,358.0,147.0,3.1,23.0,280.0,293.11,226.95
2016,9,8,16,45,320.0,127.5,3.15,22.5,232.5,239.27,183.09
2016,9,8,17,0,282.0,108.0,3.2,22.0,185.0,189.47,141.8
2016,9,8,17,15,227.5,85.5,3.05,21.0,138.5,137.24,99.07
2016,9,8,17,30,173.0,63.0,2.9,20.0,92.0,91.46,62.11
2016,9,8,17,45,117.5,40.0,2.8,19.5,56.5,51.76,31.0
2016,9,8,18,0,62.0,17.0,2.7,19.0,21.0,18.58,2.37
2016,9,8,18,15,31.0,8.5,2.65,18.5,10.5,8.36,0.0
2016,9,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,7.5,0.4,13.5,9.5,7.37,0.0
2016,9,9,6,0,101.0,15.0,0.4,14.0,19.0,15.13,0.0
2016,9,9,6,15,211.5,31.5,0.4,14.5,57.0,48.79,24.98
2016,9,9,6,30,322.0,48.0,0.4,15.0,95.0,94.77,59.01
2016,9,9,6,45,402.0,60.0,0.4,15.5,144.0,144.27,98.83
2016,9,9,7,0,482.0,72.0,0.4,16.0,193.0,202.41,147.18
2016,9,9,7,15,536.0,81.0,0.45,16.5,244.5,258.22,194.7
2016,9,9,7,30,590.0,90.0,0.5,17.0,296.0,319.63,245.92
2016,9,9,7,45,632.0,96.0,0.55,18.0,348.5,378.0,293.11
2016,9,9,8,0,674.0,102.0,0.6,19.0,401.0,439.87,341.29
2016,9,9,8,15,702.0,107.0,0.7,19.5,451.0,496.27,384.79
2016,9,9,8,30,730.0,112.0,0.8,20.0,501.0,553.96,427.95
2016,9,9,8,45,753.5,115.5,0.95,21.0,548.0,608.15,466.93
2016,9,9,9,0,777.0,119.0,1.1,22.0,595.0,661.4,504.16
2016,9,9,9,15,792.5,122.0,1.2,22.5,636.0,709.15,536.69
2016,9,9,9,30,808.0,125.0,1.3,23.0,677.0,755.76,566.8
2016,9,9,9,45,838.0,118.5,1.4,24.0,717.0,802.47,595.43
2016,9,9,10,0,868.0,112.0,1.5,25.0,757.0,844.41,620.43
2016,9,9,10,15,876.0,113.5,1.55,25.5,785.0,878.38,640.58
2016,9,9,10,30,884.0,115.0,1.6,26.0,813.0,909.64,658.92
2016,9,9,10,45,885.0,118.5,1.65,26.5,833.0,933.78,672.63
2016,9,9,11,0,886.0,122.0,1.7,27.0,853.0,954.61,684.3
2016,9,9,11,15,889.5,123.0,1.65,27.0,866.0,971.78,693.78
2016,9,9,11,30,893.0,124.0,1.6,27.0,879.0,985.54,701.2
2016,9,9,11,45,888.5,127.0,1.6,27.5,882.5,990.28,702.39
2016,9,9,12,0,884.0,130.0,1.6,28.0,886.0,991.43,701.58
2016,9,9,12,15,883.5,130.0,1.6,28.0,882.5,989.72,700.55
2016,9,9,12,30,883.0,130.0,1.6,28.0,879.0,984.49,697.49
2016,9,9,12,45,874.5,132.5,1.6,28.0,866.0,970.82,689.32
2016,9,9,13,0,866.0,135.0,1.6,28.0,853.0,953.9,679.29
2016,9,9,13,15,860.5,133.5,1.65,28.0,833.0,937.67,670.44
2016,9,9,13,30,855.0,132.0,1.7,28.0,813.0,912.85,656.11
2016,9,9,13,45,838.5,134.5,1.75,28.0,783.5,879.76,636.45
2016,9,9,14,0,822.0,137.0,1.8,28.0,754.0,844.43,615.21
2016,9,9,14,15,810.5,134.5,1.85,27.5,720.0,805.93,592.8
2016,9,9,14,30,799.0,132.0,1.9,27.0,686.0,765.44,568.67
2016,9,9,14,45,779.5,130.0,2.0,27.0,645.0,717.82,538.45
2016,9,9,15,0,760.0,128.0,2.1,27.0,604.0,670.71,506.86
2016,9,9,15,15,739.5,124.0,2.2,26.5,558.5,618.78,471.49
2016,9,9,15,30,719.0,120.0,2.3,26.0,513.0,566.7,434.77
2016,9,9,15,45,687.0,116.0,2.4,26.0,463.0,508.4,391.31
2016,9,9,16,0,655.0,112.0,2.5,26.0,413.0,451.73,347.72
2016,9,9,16,15,617.0,105.0,2.6,25.0,361.5,391.26,301.17
2016,9,9,16,30,579.0,98.0,2.7,24.0,310.0,333.79,255.2
2016,9,9,16,45,523.0,89.5,2.8,23.5,257.5,272.07,204.32
2016,9,9,17,0,467.0,81.0,2.9,23.0,205.0,214.94,156.32
2016,9,9,17,15,392.0,68.0,2.85,22.0,156.0,156.66,108.24
2016,9,9,17,30,317.0,55.0,2.8,21.0,107.0,107.05,68.3
2016,9,9,17,45,215.5,38.0,2.75,20.0,67.0,59.76,33.18
2016,9,9,18,0,114.0,21.0,2.7,19.0,27.0,23.5,1.2
2016,9,9,18,15,57.0,10.5,2.6,18.5,13.5,10.32,0.0
2016,9,9,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,55.0,14.0,1.1,14.0,16.0,15.02,0.0
2016,9,10,6,15,154.0,32.5,1.1,14.5,52.0,44.96,23.79
2016,9,10,6,30,253.0,51.0,1.1,15.0,88.0,87.77,56.19
2016,9,10,6,45,333.0,65.0,1.15,15.5,135.0,134.19,93.46
2016,9,10,7,0,413.0,79.0,1.2,16.0,182.0,189.99,139.95
2016,9,10,7,15,468.5,89.5,1.2,16.5,232.0,243.51,185.68
2016,9,10,7,30,524.0,100.0,1.2,17.0,282.0,304.48,236.79
2016,9,10,7,45,565.5,107.5,1.2,18.0,333.0,360.57,282.54
2016,9,10,8,0,607.0,115.0,1.2,19.0,384.0,420.21,329.48
2016,9,10,8,15,637.0,121.5,1.2,19.5,433.0,475.82,372.41
2016,9,10,8,30,667.0,128.0,1.2,20.0,482.0,533.08,415.13
2016,9,10,8,45,687.5,133.5,1.25,21.0,526.5,584.56,451.73
2016,9,10,9,0,708.0,139.0,1.3,22.0,571.0,636.1,487.2
2016,9,10,9,15,725.0,143.0,1.4,22.5,611.5,683.31,519.99
2016,9,10,9,30,742.0,147.0,1.5,23.0,652.0,729.69,551.24
2016,9,10,9,45,747.0,154.0,1.65,23.5,684.5,768.59,576.54
2016,9,10,10,0,752.0,161.0,1.8,24.0,717.0,805.35,600.24
2016,9,10,10,15,761.5,163.5,1.9,24.5,745.0,838.85,621.14
2016,9,10,10,30,771.0,166.0,2.0,25.0,773.0,867.0,638.41
2016,9,10,10,45,761.5,177.0,2.1,25.5,789.0,890.75,652.76
2016,9,10,11,0,752.0,188.0,2.2,26.0,805.0,908.08,662.95
2016,9,10,11,15,756.0,189.0,2.3,26.0,818.0,924.12,673.73
2016,9,10,11,30,760.0,190.0,2.4,26.0,831.0,937.19,682.68
2016,9,10,11,45,745.0,200.0,2.55,26.0,831.0,938.66,684.64
2016,9,10,12,0,730.0,210.0,2.7,26.0,831.0,936.84,684.62
2016,9,10,12,15,729.0,210.0,2.75,26.0,828.0,934.75,683.72
2016,9,10,12,30,728.0,210.0,2.8,26.0,825.0,929.63,680.94
2016,9,10,12,45,753.0,192.5,2.9,26.0,821.0,927.45,680.62
2016,9,10,13,0,778.0,175.0,3.0,26.0,817.0,917.91,675.49
2016,9,10,13,15,772.0,173.0,3.05,26.0,797.5,896.59,662.28
2016,9,10,13,30,766.0,171.0,3.1,26.0,778.0,875.79,649.52
2016,9,10,13,45,737.0,179.0,3.2,26.0,747.0,839.61,626.58
2016,9,10,14,0,708.0,187.0,3.3,26.0,716.0,802.06,602.57
2016,9,10,14,15,695.0,183.0,3.35,25.5,682.5,763.96,578.56
2016,9,10,14,30,682.0,179.0,3.4,25.0,649.0,724.34,552.5
2016,9,10,14,45,656.5,177.0,3.45,25.0,608.0,676.33,518.63
2016,9,10,15,0,631.0,175.0,3.5,25.0,567.0,628.25,484.1
2016,9,10,15,15,608.5,168.0,3.5,24.5,523.0,577.31,447.67
2016,9,10,15,30,586.0,161.0,3.5,24.0,479.0,524.65,409.05
2016,9,10,15,45,558.5,152.0,3.55,24.0,432.0,470.25,367.37
2016,9,10,16,0,531.0,143.0,3.6,24.0,385.0,417.37,325.81
2016,9,10,16,15,492.5,132.0,3.55,23.5,335.0,359.37,279.77
2016,9,10,16,30,454.0,121.0,3.5,23.0,285.0,304.71,235.23
2016,9,10,16,45,410.5,106.5,3.45,22.5,236.5,248.49,188.62
2016,9,10,17,0,367.0,92.0,3.4,22.0,188.0,196.81,145.04
2016,9,10,17,15,299.5,74.5,3.25,21.0,141.0,141.74,99.75
2016,9,10,17,30,232.0,57.0,3.1,20.0,94.0,94.58,61.86
2016,9,10,17,45,152.5,37.0,3.0,19.5,57.5,51.92,29.31
2016,9,10,18,0,73.0,17.0,2.9,19.0,21.0,18.3,0.0
2016,9,10,18,15,36.5,8.5,2.75,18.5,10.5,8.36,0.0
2016,9,10,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,12.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,13.0,16.0,15.73,0.0
2016,9,11,6,15,147.0,32.0,1.75,13.5,52.5,43.89,23.0
2016,9,11,6,30,294.0,48.0,1.8,14.0,89.0,90.49,56.83
2016,9,11,6,45,379.5,60.0,1.85,14.5,137.5,138.37,95.5
2016,9,11,7,0,465.0,72.0,1.9,15.0,186.0,197.38,145.19
2016,9,11,7,15,520.0,81.0,1.85,15.5,237.0,252.44,193.05
2016,9,11,7,30,575.0,90.0,1.8,16.0,288.0,313.22,244.92
2016,9,11,7,45,617.0,96.0,1.8,17.0,340.0,370.69,292.66
2016,9,11,8,0,659.0,102.0,1.8,18.0,392.0,431.66,341.51
2016,9,11,8,15,687.0,107.5,1.75,18.5,441.5,487.72,385.43
2016,9,11,8,30,715.0,113.0,1.7,19.0,491.0,545.11,428.78
2016,9,11,8,45,735.5,117.5,1.7,20.0,536.0,597.66,466.45
2016,9,11,9,0,756.0,122.0,1.7,21.0,581.0,650.15,502.76
2016,9,11,9,15,584.0,197.0,1.75,21.5,566.0,634.54,486.97
2016,9,11,9,30,412.0,272.0,1.8,22.0,551.0,599.65,457.23
2016,9,11,9,45,626.0,196.0,1.9,22.5,645.0,715.5,543.7
2016,9,11,10,0,840.0,120.0,2.0,23.0,739.0,831.73,622.85
2016,9,11,10,15,848.0,122.0,2.1,23.5,766.5,865.61,643.18
2016,9,11,10,30,856.0,124.0,2.2,24.0,794.0,892.13,659.31
2016,9,11,10,45,851.5,130.5,2.35,24.5,812.0,918.8,676.02
2016,9,11,11,0,847.0,137.0,2.5,25.0,830.0,937.31,687.34
2016,9,11,11,15,850.5,137.5,2.6,25.0,842.5,953.43,698.14
2016,9,11,11,30,854.0,138.0,2.7,25.0,855.0,966.25,706.9
2016,9,11,11,45,845.0,144.0,2.85,25.5,857.0,969.65,708.68
2016,9,11,12,0,836.0,150.0,3.0,26.0,859.0,969.52,708.3
2016,9,11,12,15,835.0,150.0,3.15,26.0,855.0,967.22,707.99
2016,9,11,12,30,834.0,150.0,3.3,26.0,851.0,961.53,705.54
2016,9,11,12,45,840.0,144.0,3.45,26.0,842.0,952.68,701.08
2016,9,11,13,0,846.0,138.0,3.6,26.0,833.0,940.32,694.34
2016,9,11,13,15,840.5,136.5,3.7,25.5,813.0,918.8,682.54
2016,9,11,13,30,835.0,135.0,3.8,25.0,793.0,894.25,668.68
2016,9,11,13,45,818.5,137.0,3.95,25.0,764.0,861.02,647.7
2016,9,11,14,0,802.0,139.0,4.1,25.0,735.0,825.63,625.06
2016,9,11,14,15,790.5,136.5,4.15,24.5,701.0,787.65,601.13
2016,9,11,14,30,779.0,134.0,4.2,24.0,667.0,747.76,575.52
2016,9,11,14,45,762.0,131.0,4.3,24.0,627.0,703.22,545.26
2016,9,11,15,0,745.0,128.0,4.4,24.0,587.0,655.96,511.06
2016,9,11,15,15,724.0,123.5,4.4,23.5,542.0,603.83,473.21
2016,9,11,15,30,703.0,119.0,4.4,23.0,497.0,551.66,434.29
2016,9,11,15,45,654.0,119.5,4.45,22.5,444.5,489.6,386.58
2016,9,11,16,0,605.0,120.0,4.5,22.0,392.0,430.84,340.15
2016,9,11,16,15,566.0,111.5,4.4,21.5,341.5,371.17,291.69
2016,9,11,16,30,527.0,103.0,4.3,21.0,291.0,313.12,243.36
2016,9,11,16,45,448.5,96.5,4.2,20.5,238.0,249.55,190.31
2016,9,11,17,0,370.0,90.0,4.1,20.0,185.0,194.37,144.01
2016,9,11,17,15,301.0,73.0,3.95,19.0,138.5,139.54,98.52
2016,9,11,17,30,232.0,56.0,3.8,18.0,92.0,92.8,60.75
2016,9,11,17,45,144.5,35.5,3.65,17.5,55.0,48.7,27.04
2016,9,11,18,0,57.0,15.0,3.5,17.0,18.0,15.61,0.0
2016,9,11,18,15,28.5,7.5,3.4,16.5,9.0,7.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,9.27,0.0
2016,9,12,6,15,81.5,33.0,2.45,12.5,43.5,39.14,21.42
2016,9,12,6,30,143.0,57.0,2.5,13.0,77.0,77.26,52.54
2016,9,12,6,45,234.5,76.0,2.55,13.5,126.0,123.88,89.5
2016,9,12,7,0,326.0,95.0,2.6,14.0,175.0,183.0,138.28
2016,9,12,7,15,163.0,103.0,2.6,14.5,143.0,157.34,123.59
2016,9,12,7,30,0.0,111.0,2.6,15.0,111.0,108.2,85.78
2016,9,12,7,45,6.0,131.5,2.6,15.5,134.5,131.01,104.37
2016,9,12,8,0,12.0,152.0,2.6,16.0,158.0,154.54,123.17
2016,9,12,8,15,43.0,187.5,2.6,16.5,210.0,210.52,168.22
2016,9,12,8,30,74.0,223.0,2.6,17.0,262.0,267.39,213.14
2016,9,12,8,45,141.0,248.5,2.65,17.5,330.5,344.34,273.67
2016,9,12,9,0,208.0,274.0,2.7,18.0,399.0,423.05,334.27
2016,9,12,9,15,317.5,269.0,2.8,18.5,476.0,511.42,402.17
2016,9,12,9,30,427.0,264.0,2.9,19.0,553.0,608.29,474.73
2016,9,12,9,45,611.0,207.0,3.0,19.5,643.0,714.26,554.63
2016,9,12,10,0,795.0,150.0,3.1,20.0,733.0,825.15,633.35
2016,9,12,10,15,804.0,152.0,3.25,20.0,761.0,858.61,655.72
2016,9,12,10,30,813.0,154.0,3.4,20.0,789.0,889.63,676.99
2016,9,12,10,45,568.5,266.0,3.6,20.5,715.5,805.29,614.11
2016,9,12,11,0,324.0,378.0,3.8,21.0,642.0,701.43,532.72
2016,9,12,11,15,324.5,384.0,3.9,21.0,652.0,713.34,541.78
2016,9,12,11,30,325.0,390.0,4.0,21.0,662.0,723.88,549.23
2016,9,12,11,45,297.5,402.5,4.15,21.0,652.5,713.27,541.0
2016,9,12,12,0,270.0,415.0,4.3,21.0,643.0,701.11,531.77
2016,9,12,12,15,269.0,414.0,4.4,21.0,640.5,698.58,530.43
2016,9,12,12,30,268.0,413.0,4.5,21.0,638.0,694.84,528.3
2016,9,12,12,45,307.0,393.0,4.6,21.0,647.0,707.22,539.29
2016,9,12,13,0,346.0,373.0,4.7,21.0,656.0,717.39,548.66
2016,9,12,13,15,342.5,365.5,4.75,21.0,640.0,699.69,536.45
2016,9,12,13,30,339.0,358.0,4.8,21.0,624.0,680.75,523.45
2016,9,12,13,45,444.5,314.5,4.85,21.0,650.5,722.94,557.92
2016,9,12,14,0,550.0,271.0,4.9,21.0,677.0,751.93,582.39
2016,9,12,14,15,535.5,263.5,4.9,20.5,644.0,713.8,555.96
2016,9,12,14,30,521.0,256.0,4.9,20.0,611.0,674.79,528.8
2016,9,12,14,45,488.0,252.5,4.95,19.5,569.0,625.8,493.48
2016,9,12,15,0,455.0,249.0,5.0,19.0,527.0,577.87,458.3
2016,9,12,15,15,432.0,236.5,4.9,18.5,484.5,524.24,418.1
2016,9,12,15,30,409.0,224.0,4.8,18.0,442.0,476.53,381.61
2016,9,12,15,45,399.0,203.5,4.75,17.5,399.0,428.86,344.67
2016,9,12,16,0,389.0,183.0,4.7,17.0,356.0,381.4,306.91
2016,9,12,16,15,353.0,165.5,4.5,16.5,307.5,325.99,261.63
2016,9,12,16,30,317.0,148.0,4.3,16.0,259.0,273.96,218.3
2016,9,12,16,45,305.0,123.5,4.15,16.0,216.0,226.26,177.12
2016,9,12,17,0,293.0,99.0,4.0,16.0,173.0,179.71,136.16
2016,9,12,17,15,231.5,77.5,3.75,15.5,127.5,127.11,91.97
2016,9,12,17,30,170.0,56.0,3.5,15.0,82.0,81.81,54.91
2016,9,12,17,45,113.0,34.5,3.3,14.5,49.0,44.41,24.83
2016,9,12,18,0,56.0,13.0,3.1,14.0,16.0,14.47,0.0
2016,9,12,18,15,28.0,6.5,3.0,13.5,8.0,6.39,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,12.0,12.0,11.27,0.0
2016,9,13,6,15,103.0,34.0,1.9,12.0,47.0,41.68,22.23
2016,9,13,6,30,184.0,57.0,2.0,12.0,82.0,82.98,55.62
2016,9,13,6,45,118.0,75.5,2.1,12.5,94.5,98.95,73.48
2016,9,13,7,0,52.0,94.0,2.2,13.0,107.0,106.35,83.25
2016,9,13,7,15,74.0,115.0,2.25,13.0,137.5,137.49,109.62
2016,9,13,7,30,96.0,136.0,2.3,13.0,168.0,173.5,139.9
2016,9,13,7,45,127.5,159.5,2.4,13.5,210.0,216.7,175.47
2016,9,13,8,0,159.0,183.0,2.5,14.0,252.0,263.25,213.29
2016,9,13,8,15,125.5,204.5,2.5,14.0,263.5,276.09,223.29
2016,9,13,8,30,92.0,226.0,2.5,14.0,275.0,281.15,226.59
2016,9,13,8,45,232.0,234.0,2.5,14.5,370.5,391.63,315.38
2016,9,13,9,0,372.0,242.0,2.5,15.0,466.0,505.85,404.29
2016,9,13,9,15,200.5,251.5,2.45,15.5,373.5,403.17,320.9
2016,9,13,9,30,29.0,261.0,2.4,16.0,281.0,285.36,224.34
2016,9,13,9,45,18.0,228.5,2.35,16.5,241.0,238.92,187.36
2016,9,13,10,0,7.0,196.0,2.3,17.0,201.0,197.73,154.1
2016,9,13,10,15,6.0,188.0,2.3,17.0,193.0,189.07,147.1
2016,9,13,10,30,5.0,180.0,2.3,17.0,185.0,180.37,140.03
2016,9,13,10,45,8.5,210.5,2.3,17.5,218.0,214.1,166.21
2016,9,13,11,0,12.0,241.0,2.3,18.0,251.0,248.1,192.14
2016,9,13,11,15,13.0,252.0,2.35,18.0,263.5,260.29,201.36
2016,9,13,11,30,14.0,263.0,2.4,18.0,276.0,272.48,210.65
2016,9,13,11,45,15.0,270.5,2.5,18.0,284.0,281.1,217.27
2016,9,13,12,0,16.0,278.0,2.6,18.0,292.0,289.68,223.9
2016,9,13,12,15,27.5,316.0,2.65,18.0,339.5,347.53,268.32
2016,9,13,12,30,39.0,354.0,2.7,18.0,387.0,398.28,306.73
2016,9,13,12,45,26.0,301.0,2.75,18.5,322.5,329.88,254.34
2016,9,13,13,0,13.0,248.0,2.8,19.0,258.0,256.11,197.55
2016,9,13,13,15,76.5,315.0,2.8,19.0,374.5,389.29,301.72
2016,9,13,13,30,140.0,382.0,2.8,19.0,491.0,522.28,401.64
2016,9,13,13,45,127.0,372.5,2.85,19.0,469.0,497.16,382.62
2016,9,13,14,0,114.0,363.0,2.9,19.0,447.0,465.39,359.48
2016,9,13,14,15,111.5,346.5,2.9,18.5,425.5,442.27,343.56
2016,9,13,14,30,109.0,330.0,2.9,18.0,404.0,419.03,327.33
2016,9,13,14,45,316.0,281.0,2.95,18.0,476.5,524.4,412.82
2016,9,13,15,0,523.0,232.0,3.0,18.0,549.0,605.59,477.16
2016,9,13,15,15,498.5,221.0,2.95,18.0,505.0,554.04,437.75
2016,9,13,15,30,474.0,210.0,2.9,18.0,461.0,503.41,399.1
2016,9,13,15,45,445.0,196.0,2.9,18.0,413.5,448.51,356.51
2016,9,13,16,0,416.0,182.0,2.9,18.0,366.0,392.38,312.07
2016,9,13,16,15,377.0,165.5,2.8,17.5,316.0,335.35,266.32
2016,9,13,16,30,338.0,149.0,2.7,17.0,266.0,281.98,222.53
2016,9,13,16,45,299.0,127.0,2.65,16.5,217.5,226.93,176.65
2016,9,13,17,0,260.0,105.0,2.6,16.0,169.0,176.12,133.63
2016,9,13,17,15,200.5,80.5,2.3,15.5,123.0,123.02,89.42
2016,9,13,17,30,141.0,56.0,2.0,15.0,77.0,77.04,52.02
2016,9,13,17,45,84.5,33.0,1.75,14.5,44.0,40.13,22.03
2016,9,13,18,0,28.0,10.0,1.5,14.0,11.0,10.58,0.0
2016,9,13,18,15,14.0,5.0,1.4,13.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.5,0.35,11.5,6.5,0.0,0.0
2016,9,14,6,0,54.0,11.0,0.4,12.0,13.0,11.88,0.0
2016,9,14,6,15,165.5,29.5,0.35,12.5,49.0,42.39,20.17
2016,9,14,6,30,277.0,48.0,0.3,13.0,85.0,87.72,55.18
2016,9,14,6,45,365.5,61.0,0.3,13.5,133.0,135.96,93.67
2016,9,14,7,0,454.0,74.0,0.3,14.0,181.0,194.57,142.2
2016,9,14,7,15,511.5,83.5,0.45,14.5,233.0,251.21,190.76
2016,9,14,7,30,569.0,93.0,0.6,15.0,285.0,312.83,242.84
2016,9,14,7,45,614.5,99.0,0.8,15.5,337.5,371.37,291.87
2016,9,14,8,0,660.0,105.0,1.0,16.0,390.0,433.78,342.72
2016,9,14,8,15,689.5,110.5,1.05,16.5,440.0,490.59,387.22
2016,9,14,8,30,719.0,116.0,1.1,17.0,490.0,548.85,431.37
2016,9,14,8,45,744.0,119.5,1.15,18.0,536.5,603.24,470.48
2016,9,14,9,0,769.0,123.0,1.2,19.0,583.0,657.94,508.5
2016,9,14,9,15,785.5,126.0,1.15,19.5,624.0,704.44,539.61
2016,9,14,9,30,802.0,129.0,1.1,20.0,665.0,751.25,568.64
2016,9,14,9,45,861.0,108.5,1.05,20.5,711.0,805.35,601.8
2016,9,14,10,0,920.0,88.0,1.0,21.0,757.0,856.41,631.99
2016,9,14,10,15,927.5,89.0,0.9,21.0,785.5,890.54,650.92
2016,9,14,10,30,935.0,90.0,0.8,21.0,814.0,921.73,667.77
2016,9,14,10,45,940.5,90.5,0.75,21.5,835.0,947.48,680.59
2016,9,14,11,0,946.0,91.0,0.7,22.0,856.0,969.88,691.24
2016,9,14,11,15,949.0,91.5,0.7,22.0,868.5,986.47,700.68
2016,9,14,11,30,952.0,92.0,0.7,22.0,881.0,999.41,708.05
2016,9,14,11,45,953.5,92.0,0.7,22.5,885.5,1006.66,710.72
2016,9,14,12,0,955.0,92.0,0.7,23.0,890.0,1010.12,711.28
2016,9,14,12,15,954.5,92.0,0.8,23.0,886.5,1007.86,712.1
2016,9,14,12,30,954.0,92.0,0.9,23.0,883.0,1001.8,710.69
2016,9,14,12,45,943.0,96.0,1.05,23.5,869.0,986.48,703.17
2016,9,14,13,0,932.0,100.0,1.2,24.0,855.0,967.71,693.39
2016,9,14,13,15,927.0,99.0,1.35,24.0,834.5,945.69,682.68
2016,9,14,13,30,922.0,98.0,1.5,24.0,814.0,920.36,669.56
2016,9,14,13,45,915.5,96.5,1.65,24.0,786.5,890.01,652.86
2016,9,14,14,0,909.0,95.0,1.8,24.0,759.0,856.71,633.85
2016,9,14,14,15,899.0,93.5,1.95,23.5,724.0,817.86,611.87
2016,9,14,14,30,889.0,92.0,2.1,23.0,689.0,776.68,587.7
2016,9,14,14,45,717.5,139.0,2.25,23.0,602.0,673.0,516.62
2016,9,14,15,0,546.0,186.0,2.4,23.0,515.0,572.09,442.24
2016,9,14,15,15,686.0,134.0,2.45,22.5,514.5,584.02,454.72
2016,9,14,15,30,826.0,82.0,2.5,22.0,514.0,577.28,451.66
2016,9,14,15,45,801.0,78.5,2.6,22.0,463.5,518.59,406.25
2016,9,14,16,0,776.0,75.0,2.7,22.0,413.0,460.63,360.13
2016,9,14,16,15,741.0,70.5,2.7,21.5,360.0,398.34,309.57
2016,9,14,16,30,706.0,66.0,2.7,21.0,307.0,338.54,259.24
2016,9,14,16,45,652.5,60.5,2.7,20.5,253.5,274.66,204.6
2016,9,14,17,0,599.0,55.0,2.7,20.0,200.0,216.03,153.42
2016,9,14,17,15,515.5,46.5,2.45,19.0,149.0,153.97,101.1
2016,9,14,17,30,432.0,38.0,2.2,18.0,98.0,101.53,58.73
2016,9,14,17,45,285.5,26.0,1.95,17.5,58.0,50.09,21.45
2016,9,14,18,0,139.0,14.0,1.7,17.0,18.0,16.97,0.0
2016,9,14,18,15,69.5,7.0,1.7,16.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,69.5,5.5,0.5,11.5,7.5,0.0,0.0
2016,9,15,6,0,139.0,11.0,0.5,12.0,15.0,13.46,0.0
2016,9,15,6,15,290.5,23.5,0.6,12.5,54.5,46.39,18.38
2016,9,15,6,30,442.0,36.0,0.7,13.0,94.0,98.95,57.21
2016,9,15,6,45,529.0,43.5,0.8,14.0,145.0,151.25,99.72
2016,9,15,7,0,616.0,51.0,0.9,15.0,196.0,213.58,152.63
2016,9,15,7,15,668.5,57.0,1.05,16.0,250.0,273.14,204.82
2016,9,15,7,30,721.0,63.0,1.2,17.0,304.0,337.87,260.22
2016,9,15,7,45,757.5,66.5,1.4,18.0,357.5,397.95,310.82
2016,9,15,8,0,794.0,70.0,1.6,19.0,411.0,460.65,361.74
2016,9,15,8,15,819.0,73.5,1.7,19.5,462.0,519.47,408.36
2016,9,15,8,30,844.0,77.0,1.8,20.0,513.0,578.98,453.94
2016,9,15,8,45,863.0,79.5,1.9,21.0,560.0,631.95,492.45
2016,9,15,9,0,882.0,82.0,2.0,22.0,607.0,686.1,530.17
2016,9,15,9,15,895.5,84.0,2.0,22.5,648.5,734.9,561.73
2016,9,15,9,30,909.0,86.0,2.0,23.0,690.0,782.08,591.61
2016,9,15,9,45,920.5,86.5,2.0,23.5,726.0,824.16,617.5
2016,9,15,10,0,932.0,87.0,2.0,24.0,762.0,863.95,641.5
2016,9,15,10,15,939.0,88.5,2.0,24.0,790.5,898.45,663.0
2016,9,15,10,30,946.0,90.0,2.0,24.0,819.0,929.96,682.46
2016,9,15,10,45,950.0,91.0,2.0,24.5,839.5,955.05,696.35
2016,9,15,11,0,954.0,92.0,2.0,25.0,860.0,976.69,708.04
2016,9,15,11,15,957.0,92.5,2.05,25.0,872.5,993.3,718.54
2016,9,15,11,30,960.0,93.0,2.1,25.0,885.0,1006.23,726.85
2016,9,15,11,45,960.0,93.5,2.15,25.5,889.0,1012.56,729.68
2016,9,15,12,0,960.0,94.0,2.2,26.0,893.0,1015.06,730.27
2016,9,15,12,15,959.0,93.5,2.3,26.0,889.0,1011.69,729.29
2016,9,15,12,30,958.0,93.0,2.4,26.0,885.0,1004.49,726.0
2016,9,15,12,45,951.5,94.5,2.5,26.0,871.5,990.56,718.48
2016,9,15,13,0,945.0,96.0,2.6,26.0,858.0,973.04,708.71
2016,9,15,13,15,940.5,95.0,2.7,26.0,837.5,951.17,696.11
2016,9,15,13,30,936.0,94.0,2.8,26.0,817.0,925.9,681.24
2016,9,15,13,45,927.5,93.5,2.9,26.0,788.0,894.51,662.2
2016,9,15,14,0,919.0,93.0,3.0,26.0,759.0,860.23,641.07
2016,9,15,14,15,909.0,91.0,3.05,25.5,724.0,820.47,616.89
2016,9,15,14,30,899.0,89.0,3.1,25.0,689.0,778.34,590.72
2016,9,15,14,45,885.0,87.0,3.2,25.0,647.5,731.22,559.69
2016,9,15,15,0,871.0,85.0,3.3,25.0,606.0,682.54,527.04
2016,9,15,15,15,852.5,82.5,3.35,24.5,559.5,631.29,490.58
2016,9,15,15,30,834.0,80.0,3.4,24.0,513.0,577.06,450.56
2016,9,15,15,45,807.0,77.0,3.45,24.0,461.5,517.48,404.31
2016,9,15,16,0,780.0,74.0,3.5,24.0,410.0,458.81,357.31
2016,9,15,16,15,744.5,69.5,3.4,23.5,357.0,396.18,306.24
2016,9,15,16,30,709.0,65.0,3.3,23.0,304.0,336.09,255.57
2016,9,15,16,45,652.5,59.5,3.25,22.5,249.5,271.27,200.31
2016,9,15,17,0,596.0,54.0,3.2,22.0,195.0,212.05,148.91
2016,9,15,17,15,511.0,45.5,2.85,21.0,144.5,150.17,97.14
2016,9,15,17,30,426.0,37.0,2.5,20.0,94.0,98.1,55.56
2016,9,15,17,45,277.5,24.5,2.2,19.0,54.5,46.58,18.15
2016,9,15,18,0,129.0,12.0,1.9,18.0,15.0,14.32,0.0
2016,9,15,18,15,64.5,6.0,1.85,17.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,63.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,9,16,6,0,127.0,11.0,0.7,12.0,14.0,13.14,0.0
2016,9,16,6,15,280.0,23.0,0.65,12.5,52.5,44.75,16.92
2016,9,16,6,30,433.0,35.0,0.6,13.0,91.0,96.42,55.41
2016,9,16,6,45,520.5,43.5,0.6,14.0,142.0,149.2,98.17
2016,9,16,7,0,608.0,52.0,0.6,15.0,193.0,212.1,151.21
2016,9,16,7,15,662.0,58.0,0.5,15.5,247.0,271.58,202.83
2016,9,16,7,30,716.0,64.0,0.4,16.0,301.0,336.44,257.43
2016,9,16,7,45,752.5,68.0,0.35,17.0,354.5,396.73,306.41
2016,9,16,8,0,789.0,72.0,0.3,18.0,408.0,459.65,355.1
2016,9,16,8,15,814.5,75.5,0.35,19.0,459.0,518.43,399.39
2016,9,16,8,30,840.0,79.0,0.4,20.0,510.0,577.96,442.41
2016,9,16,8,45,857.5,82.0,0.5,21.0,556.5,630.24,479.35
2016,9,16,9,0,875.0,85.0,0.6,22.0,603.0,683.6,515.71
2016,9,16,9,15,888.5,87.0,0.65,22.5,645.0,732.05,546.24
2016,9,16,9,30,902.0,89.0,0.7,23.0,687.0,778.88,575.24
2016,9,16,9,45,913.0,90.5,0.75,24.0,722.5,821.33,599.78
2016,9,16,10,0,924.0,92.0,0.8,25.0,758.0,861.47,622.46
2016,9,16,10,15,931.0,93.0,0.8,25.0,786.0,895.12,642.34
2016,9,16,10,30,938.0,94.0,0.8,25.0,814.0,925.79,660.31
2016,9,16,10,45,935.5,98.5,0.85,25.5,832.5,948.57,672.97
2016,9,16,11,0,933.0,103.0,0.9,26.0,851.0,967.69,683.5
2016,9,16,11,15,935.5,104.0,0.95,26.0,863.5,984.0,693.75
2016,9,16,11,30,938.0,105.0,1.0,26.0,876.0,996.69,701.92
2016,9,16,11,45,931.5,109.0,1.05,26.5,878.0,1000.42,703.39
2016,9,16,12,0,925.0,113.0,1.1,27.0,880.0,1000.36,702.77
2016,9,16,12,15,924.0,113.0,1.15,27.0,875.5,997.51,701.99
2016,9,16,12,30,923.0,113.0,1.2,27.0,871.0,990.97,699.07
2016,9,16,12,45,922.0,111.0,1.3,27.0,859.0,978.65,693.52
2016,9,16,13,0,921.0,109.0,1.4,27.0,847.0,962.72,685.75
2016,9,16,13,15,915.5,108.0,1.5,26.5,826.5,940.3,675.16
2016,9,16,13,30,910.0,107.0,1.6,26.0,806.0,914.61,662.36
2016,9,16,13,45,893.0,109.5,1.7,26.0,775.0,879.77,642.1
2016,9,16,14,0,876.0,112.0,1.8,26.0,744.0,842.62,620.07
2016,9,16,14,15,865.0,110.0,1.85,26.0,709.0,807.07,598.3
2016,9,16,14,30,854.0,108.0,1.9,26.0,674.0,765.34,572.05
2016,9,16,14,45,834.5,107.0,2.0,26.0,631.5,716.68,541.01
2016,9,16,15,0,815.0,106.0,2.1,26.0,589.0,667.02,507.59
2016,9,16,15,15,794.0,102.0,2.15,25.5,542.5,612.58,469.67
2016,9,16,15,30,773.0,98.0,2.2,25.0,496.0,557.95,430.28
2016,9,16,15,45,737.5,95.5,2.25,24.5,444.0,497.97,385.4
2016,9,16,16,0,702.0,93.0,2.3,24.0,392.0,439.17,339.84
2016,9,16,16,15,662.0,86.5,2.25,23.5,339.5,376.58,289.68
2016,9,16,16,30,622.0,80.0,2.2,23.0,287.0,317.2,240.51
2016,9,16,16,45,555.0,73.0,2.15,22.5,233.0,252.44,186.44
2016,9,16,17,0,488.0,66.0,2.1,22.0,179.0,194.69,137.57
2016,9,16,17,15,401.5,54.0,1.85,21.0,130.5,135.57,89.13
2016,9,16,17,30,315.0,42.0,1.6,20.0,82.0,86.58,50.72
2016,9,16,17,45,187.5,25.5,1.4,19.0,46.0,39.11,14.57
2016,9,16,18,0,60.0,9.0,1.2,18.0,10.0,9.81,0.0
2016,9,16,18,15,30.0,4.5,1.15,17.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,35.0,4.5,0.95,15.0,5.0,0.0,0.0
2016,9,17,6,0,70.0,9.0,0.9,15.0,10.0,10.07,0.0
2016,9,17,6,15,206.5,24.0,0.95,15.5,46.0,39.84,14.81
2016,9,17,6,30,343.0,39.0,1.0,16.0,82.0,87.91,51.57
2016,9,17,6,45,433.0,50.0,1.05,17.0,131.0,138.31,91.66
2016,9,17,7,0,523.0,61.0,1.1,18.0,180.0,199.21,142.17
2016,9,17,7,15,580.0,68.5,1.1,18.5,232.5,256.33,191.39
2016,9,17,7,30,637.0,76.0,1.1,19.0,285.0,319.29,244.55
2016,9,17,7,45,678.0,81.5,1.1,20.0,338.0,378.8,293.3
2016,9,17,8,0,719.0,87.0,1.1,21.0,391.0,441.58,342.68
2016,9,17,8,15,746.5,91.5,1.25,22.0,441.0,499.01,386.94
2016,9,17,8,30,774.0,96.0,1.4,23.0,491.0,556.84,430.02
2016,9,17,8,45,794.0,99.5,1.6,24.0,537.0,610.26,468.79
2016,9,17,9,0,814.0,103.0,1.8,25.0,583.0,663.36,506.21
2016,9,17,9,15,829.0,106.0,1.85,25.5,624.0,711.74,538.54
2016,9,17,9,30,844.0,109.0,1.9,26.0,665.0,758.79,568.53
2016,9,17,9,45,855.0,111.0,1.95,27.0,700.0,800.01,592.95
2016,9,17,10,0,866.0,113.0,2.0,28.0,735.0,839.09,615.58
2016,9,17,10,15,874.0,114.5,2.0,28.0,763.0,868.35,633.51
2016,9,17,10,30,882.0,116.0,2.0,28.0,791.0,898.94,652.33
2016,9,17,10,45,864.5,129.5,2.0,28.5,804.5,921.66,664.67
2016,9,17,11,0,847.0,143.0,2.0,29.0,818.0,935.64,671.48
2016,9,17,11,15,850.0,143.5,1.95,29.0,830.5,950.82,680.0
2016,9,17,11,30,853.0,144.0,1.9,29.0,843.0,962.67,686.44
2016,9,17,11,45,830.0,157.5,1.9,29.5,840.0,960.45,683.35
2016,9,17,12,0,807.0,171.0,1.9,30.0,837.0,954.5,678.2
2016,9,17,12,15,806.0,170.5,1.9,30.0,833.0,951.25,676.29
2016,9,17,12,30,805.0,170.0,1.9,30.0,829.0,944.71,672.39
2016,9,17,12,45,831.5,153.0,1.95,30.0,825.0,943.01,672.28
2016,9,17,13,0,858.0,136.0,2.0,30.0,821.0,937.13,669.57
2016,9,17,13,15,852.0,134.5,2.1,29.5,800.0,914.53,658.13
2016,9,17,13,30,846.0,133.0,2.2,29.0,779.0,888.88,644.71
2016,9,17,13,45,807.0,145.0,2.3,29.0,743.5,846.68,618.94
2016,9,17,14,0,768.0,157.0,2.4,29.0,708.0,806.17,594.02
2016,9,17,14,15,754.5,153.5,2.45,28.5,673.0,766.17,569.86
2016,9,17,14,30,741.0,150.0,2.5,28.0,638.0,724.52,543.91
2016,9,17,14,45,711.5,150.0,2.55,28.0,594.5,673.8,508.84
2016,9,17,15,0,682.0,150.0,2.6,28.0,551.0,623.19,473.12
2016,9,17,15,15,657.5,144.0,2.6,27.5,505.5,570.01,435.57
2016,9,17,15,30,633.0,138.0,2.6,27.0,460.0,517.3,397.28
2016,9,17,15,45,595.5,131.5,2.6,27.0,410.0,458.04,352.21
2016,9,17,16,0,558.0,125.0,2.6,27.0,360.0,399.39,306.51
2016,9,17,16,15,515.5,114.5,2.3,26.0,309.0,339.56,259.46
2016,9,17,16,30,473.0,104.0,2.0,25.0,258.0,283.53,214.15
2016,9,17,16,45,413.0,91.0,1.75,24.5,208.0,223.67,165.0
2016,9,17,17,0,353.0,78.0,1.5,24.0,158.0,170.3,120.81
2016,9,17,17,15,276.0,60.5,1.4,23.0,112.5,115.96,77.3
2016,9,17,17,30,199.0,43.0,1.3,22.0,67.0,70.75,42.36
2016,9,17,17,45,99.5,21.5,1.2,21.0,33.5,28.05,8.32
2016,9,17,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,16.5,3.0,0.65,19.0,3.0,0.0,0.0
2016,9,18,6,0,33.0,6.0,0.7,19.0,6.0,6.45,0.0
2016,9,18,6,15,135.0,23.5,0.7,19.5,38.0,33.33,11.53
2016,9,18,6,30,237.0,41.0,0.7,20.0,70.0,74.82,44.59
2016,9,18,6,45,318.0,56.5,0.7,21.0,116.5,121.34,80.87
2016,9,18,7,0,399.0,72.0,0.7,22.0,163.0,177.41,126.11
2016,9,18,7,15,457.5,83.5,0.85,22.5,213.5,231.58,171.36
2016,9,18,7,30,516.0,95.0,1.0,23.0,264.0,293.54,222.34
2016,9,18,7,45,557.5,104.5,1.15,24.0,314.5,350.82,268.48
2016,9,18,8,0,599.0,114.0,1.3,25.0,365.0,411.65,315.94
2016,9,18,8,15,450.5,160.5,1.25,25.5,362.5,411.09,315.43
2016,9,18,8,30,302.0,207.0,1.2,26.0,360.0,392.15,299.82
2016,9,18,8,45,337.0,220.5,1.2,27.0,406.5,443.07,336.4
2016,9,18,9,0,372.0,234.0,1.2,28.0,453.0,496.34,373.18
2016,9,18,9,15,356.0,257.5,1.1,28.5,478.5,525.85,391.47
2016,9,18,9,30,340.0,281.0,1.0,29.0,504.0,553.09,407.73
2016,9,18,9,45,341.0,299.0,0.9,30.0,532.5,585.67,426.66
2016,9,18,10,0,342.0,317.0,0.8,31.0,561.0,617.21,444.17
2016,9,18,10,15,345.5,328.0,0.75,31.0,583.0,642.31,459.45
2016,9,18,10,30,349.0,339.0,0.7,31.0,605.0,666.34,473.86
2016,9,18,10,45,330.5,353.5,0.65,31.5,610.5,673.28,475.55
2016,9,18,11,0,312.0,368.0,0.6,32.0,616.0,678.21,476.09
2016,9,18,11,15,314.0,372.5,0.6,32.0,625.5,689.54,483.03
2016,9,18,11,30,316.0,377.0,0.6,32.0,635.0,699.58,489.1
2016,9,18,11,45,298.5,383.5,0.6,32.0,628.0,692.09,483.58
2016,9,18,12,0,281.0,390.0,0.6,32.0,621.0,683.16,477.38
2016,9,18,12,15,280.0,388.5,0.65,32.0,617.5,679.91,476.05
2016,9,18,12,30,279.0,387.0,0.7,32.0,614.0,675.43,473.9
2016,9,18,12,45,466.0,312.5,0.8,32.0,685.0,773.2,543.3
2016,9,18,13,0,653.0,238.0,0.9,32.0,756.0,859.94,603.23
2016,9,18,13,15,645.0,234.5,1.0,32.0,735.5,836.71,589.42
2016,9,18,13,30,637.0,231.0,1.1,32.0,715.0,811.22,575.23
2016,9,18,13,45,584.5,244.5,1.2,32.0,676.0,761.68,544.2
