Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,0,532.0,258.0,1.3,32.0,637.0,715.14,514.54
2016,9,18,14,15,517.0,250.0,1.4,31.5,603.5,676.66,491.63
2016,9,18,14,30,502.0,242.0,1.5,31.0,570.0,637.43,467.45
2016,9,18,14,45,465.5,237.5,1.6,31.0,526.5,586.1,432.93
2016,9,18,15,0,429.0,233.0,1.7,31.0,483.0,536.24,398.69
2016,9,18,15,15,404.5,219.0,1.6,30.5,440.0,481.36,360.42
2016,9,18,15,30,380.0,205.0,1.5,30.0,397.0,432.85,325.79
2016,9,18,15,45,323.0,184.5,1.45,29.5,336.0,362.08,274.02
2016,9,18,16,0,266.0,164.0,1.4,29.0,275.0,296.5,225.02
2016,9,18,16,15,219.5,149.0,1.3,28.0,232.0,246.63,187.23
2016,9,18,16,30,173.0,134.0,1.2,27.0,189.0,198.98,150.46
2016,9,18,16,45,166.5,107.0,1.1,26.5,152.5,159.21,118.33
2016,9,18,17,0,160.0,80.0,1.0,26.0,116.0,121.8,87.34
2016,9,18,17,15,116.5,55.0,1.0,25.0,77.5,78.22,52.72
2016,9,18,17,30,73.0,30.0,1.0,24.0,39.0,39.93,22.82
2016,9,18,17,45,36.5,15.0,1.05,23.5,19.5,17.0,1.93
2016,9,18,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,6,15,86.0,20.0,0.9,21.5,30.5,25.95,7.35
2016,9,19,6,30,172.0,40.0,0.9,22.0,61.0,65.04,39.05
2016,9,19,6,45,237.5,59.5,0.9,22.5,104.0,108.66,73.3
2016,9,19,7,0,303.0,79.0,0.9,23.0,147.0,160.04,114.86
2016,9,19,7,15,356.5,95.0,1.1,23.5,195.5,211.66,157.49
2016,9,19,7,30,410.0,111.0,1.3,24.0,244.0,269.08,204.44
2016,9,19,7,45,445.5,125.0,1.5,25.0,292.0,322.3,247.14
2016,9,19,8,0,481.0,139.0,1.7,26.0,340.0,378.68,291.09
2016,9,19,8,15,512.5,149.5,1.7,26.5,387.0,432.14,331.79
2016,9,19,8,30,544.0,160.0,1.7,27.0,434.0,487.68,372.81
2016,9,19,8,45,558.0,171.5,1.75,27.5,475.5,535.05,406.81
2016,9,19,9,0,572.0,183.0,1.8,28.0,517.0,582.24,439.8
2016,9,19,9,15,591.0,190.0,1.8,28.5,556.5,627.85,470.76
2016,9,19,9,30,610.0,197.0,1.8,29.0,596.0,675.63,502.39
2016,9,19,9,45,659.5,187.0,1.85,29.5,638.5,726.97,536.95
2016,9,19,10,0,709.0,177.0,1.9,30.0,681.0,779.01,571.01
2016,9,19,10,15,719.0,180.0,1.95,30.0,708.0,811.67,591.7
2016,9,19,10,30,729.0,183.0,2.0,30.0,735.0,842.19,611.09
2016,9,19,10,45,678.5,214.0,2.15,30.5,738.5,845.99,612.65
2016,9,19,11,0,628.0,245.0,2.3,31.0,742.0,844.67,609.86
2016,9,19,11,15,632.5,247.0,2.35,31.0,753.5,860.0,620.02
2016,9,19,11,30,637.0,249.0,2.4,31.0,765.0,872.77,628.41
2016,9,19,11,45,590.5,274.0,2.5,31.0,754.5,857.08,617.32
2016,9,19,12,0,544.0,299.0,2.6,31.0,744.0,840.93,606.04
2016,9,19,12,15,542.5,298.0,2.65,31.0,739.5,837.09,604.04
2016,9,19,12,30,541.0,297.0,2.7,31.0,735.0,830.94,600.46
2016,9,19,12,45,570.5,277.0,2.75,31.5,732.5,830.97,600.91
2016,9,19,13,0,600.0,257.0,2.8,32.0,730.0,827.85,599.26
2016,9,19,13,15,591.5,253.5,2.85,31.5,710.0,805.12,585.99
2016,9,19,13,30,583.0,250.0,2.9,31.0,690.0,780.39,571.36
2016,9,19,13,45,522.0,265.5,2.95,31.0,648.5,729.66,536.41
2016,9,19,14,0,461.0,281.0,3.0,31.0,607.0,680.0,501.89
2016,9,19,14,15,445.5,271.5,3.05,30.5,574.0,641.81,477.2
2016,9,19,14,30,430.0,262.0,3.1,30.0,541.0,603.15,451.62
2016,9,19,14,45,392.0,255.0,3.2,30.0,497.0,545.73,411.1
2016,9,19,15,0,354.0,248.0,3.3,30.0,453.0,496.06,375.39
2016,9,19,15,15,332.0,231.0,3.35,29.0,411.0,448.07,341.91
2016,9,19,15,30,310.0,214.0,3.4,28.0,369.0,401.3,308.39
2016,9,19,15,45,281.5,194.0,3.45,27.5,323.5,349.49,269.56
2016,9,19,16,0,253.0,174.0,3.5,27.0,278.0,300.06,231.68
2016,9,19,16,15,223.0,150.0,3.25,26.0,232.5,248.49,191.57
2016,9,19,16,30,193.0,126.0,3.0,25.0,187.0,199.94,153.02
2016,9,19,16,45,163.0,100.0,2.8,24.5,145.0,150.46,112.83
2016,9,19,17,0,133.0,74.0,2.6,24.0,103.0,106.98,77.16
2016,9,19,17,15,96.0,49.5,2.5,23.5,67.5,67.33,45.06
2016,9,19,17,30,59.0,25.0,2.4,23.0,32.0,32.89,17.8
2016,9,19,17,45,29.5,12.5,2.3,22.5,16.0,13.94,0.0
2016,9,19,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,52.5,18.5,0.65,17.5,24.5,21.94,5.18
2016,9,20,6,30,105.0,37.0,0.8,18.0,49.0,51.95,31.92
2016,9,20,6,45,158.5,60.5,1.0,18.5,90.0,92.86,64.7
2016,9,20,7,0,212.0,84.0,1.2,19.0,131.0,140.19,103.55
2016,9,20,7,15,259.0,104.5,1.2,19.5,177.0,188.6,143.73
2016,9,20,7,30,306.0,125.0,1.2,20.0,223.0,242.21,187.71
2016,9,20,7,45,345.5,141.0,1.3,20.5,270.0,292.9,228.87
2016,9,20,8,0,385.0,157.0,1.4,21.0,317.0,351.11,274.96
2016,9,20,8,15,255.5,188.5,1.4,21.5,300.0,332.46,260.19
2016,9,20,8,30,126.0,220.0,1.4,22.0,283.0,299.5,233.18
2016,9,20,8,45,171.5,240.0,1.4,23.0,335.0,354.98,274.85
2016,9,20,9,0,217.0,260.0,1.4,24.0,387.0,414.25,317.87
2016,9,20,9,15,215.5,284.0,1.45,24.5,417.0,447.8,340.96
2016,9,20,9,30,214.0,308.0,1.5,25.0,447.0,480.69,363.3
2016,9,20,9,45,249.0,314.5,1.6,26.0,484.5,522.81,392.43
2016,9,20,10,0,284.0,321.0,1.7,27.0,522.0,573.66,426.99
2016,9,20,10,15,288.5,331.5,1.75,27.0,543.0,597.37,442.92
2016,9,20,10,30,293.0,342.0,1.8,27.0,564.0,620.25,458.4
2016,9,20,10,45,275.0,356.5,1.9,27.5,569.0,626.49,461.11
2016,9,20,11,0,257.0,371.0,2.0,28.0,574.0,630.94,462.71
2016,9,20,11,15,259.5,375.5,2.1,28.0,583.0,641.92,470.48
2016,9,20,11,30,262.0,380.0,2.2,28.0,592.0,651.84,477.51
2016,9,20,11,45,242.0,389.0,2.3,28.0,585.5,635.64,466.17
2016,9,20,12,0,222.0,398.0,2.4,28.0,579.0,627.01,460.01
2016,9,20,12,15,382.0,345.5,2.5,28.0,654.5,728.3,534.88
2016,9,20,12,30,542.0,293.0,2.6,28.0,730.0,826.46,605.2
2016,9,20,12,45,628.0,243.0,2.75,28.0,742.0,848.84,623.37
2016,9,20,13,0,714.0,193.0,2.9,28.0,754.0,864.69,636.39
2016,9,20,13,15,707.0,190.5,3.0,28.0,733.5,842.3,622.47
2016,9,20,13,30,700.0,188.0,3.1,28.0,713.0,817.42,607.11
2016,9,20,13,45,633.0,210.5,3.25,28.0,672.5,766.01,572.4
2016,9,20,14,0,566.0,233.0,3.4,28.0,632.0,713.44,535.71
2016,9,20,14,15,551.0,226.5,3.45,27.5,598.5,675.5,510.84
2016,9,20,14,30,536.0,220.0,3.5,27.0,565.0,636.72,484.77
2016,9,20,14,45,497.0,218.5,3.6,27.0,522.5,585.71,448.11
2016,9,20,15,0,458.0,217.0,3.7,27.0,480.0,536.28,411.97
2016,9,20,15,15,433.0,205.0,3.7,26.5,437.0,486.65,375.97
2016,9,20,15,30,408.0,193.0,3.7,26.0,394.0,433.8,336.76
2016,9,20,15,45,375.5,178.5,3.75,25.5,348.5,380.93,296.54
2016,9,20,16,0,343.0,164.0,3.8,25.0,303.0,330.62,257.33
2016,9,20,16,15,305.0,145.0,3.7,24.0,256.0,276.22,214.44
2016,9,20,16,30,267.0,126.0,3.6,23.0,209.0,225.57,173.59
2016,9,20,16,45,224.5,103.5,3.55,22.5,164.5,173.97,131.14
2016,9,20,17,0,182.0,81.0,3.5,22.0,120.0,127.14,92.39
2016,9,20,17,15,130.0,56.5,3.35,21.5,80.0,81.53,55.42
2016,9,20,17,30,78.0,32.0,3.2,21.0,40.0,42.19,24.28
2016,9,20,17,45,39.0,16.0,3.1,20.5,20.0,17.62,0.0
2016,9,20,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,17.5,20.5,2.3,14.0,22.5,21.1,4.54
2016,9,21,6,30,35.0,41.0,2.3,14.0,45.0,45.11,29.72
2016,9,21,6,45,70.5,64.5,2.3,14.5,78.0,78.81,57.57
2016,9,21,7,0,106.0,88.0,2.3,15.0,111.0,115.97,88.63
2016,9,21,7,15,130.0,111.5,2.35,15.0,147.5,153.77,120.88
2016,9,21,7,30,154.0,135.0,2.4,15.0,184.0,194.28,155.15
2016,9,21,7,45,188.5,151.0,2.45,15.5,221.5,233.94,187.96
2016,9,21,8,0,223.0,167.0,2.5,16.0,259.0,280.75,226.08
2016,9,21,8,15,216.0,191.0,2.55,16.5,289.0,310.11,249.37
2016,9,21,8,30,209.0,215.0,2.6,17.0,319.0,342.04,274.0
2016,9,21,8,45,275.5,226.0,2.7,17.5,377.0,409.98,327.17
2016,9,21,9,0,342.0,237.0,2.8,18.0,435.0,478.69,379.89
2016,9,21,9,15,368.5,249.5,2.85,18.0,476.0,525.44,415.1
2016,9,21,9,30,395.0,262.0,2.9,18.0,517.0,573.22,450.69
2016,9,21,9,45,433.5,261.0,3.0,18.5,555.0,623.41,487.22
2016,9,21,10,0,472.0,260.0,3.1,19.0,593.0,668.62,519.71
2016,9,21,10,15,479.5,267.0,3.25,19.0,616.5,696.66,539.92
2016,9,21,10,30,487.0,274.0,3.4,19.0,640.0,723.29,559.11
2016,9,21,10,45,454.0,297.5,3.6,19.5,645.5,729.74,561.68
2016,9,21,11,0,421.0,321.0,3.8,20.0,651.0,733.02,562.07
2016,9,21,11,15,426.0,323.0,3.95,20.0,661.5,745.96,571.66
2016,9,21,11,30,431.0,325.0,4.1,20.0,672.0,757.16,580.0
2016,9,21,11,45,402.5,342.0,4.25,20.5,667.5,743.39,568.55
2016,9,21,12,0,374.0,359.0,4.4,21.0,663.0,735.66,561.46
2016,9,21,12,15,373.0,358.0,4.5,21.0,659.5,732.64,559.88
2016,9,21,12,30,372.0,357.0,4.6,21.0,656.0,728.02,557.18
2016,9,21,12,45,567.5,267.5,4.7,21.0,714.5,815.47,626.67
2016,9,21,13,0,763.0,178.0,4.8,21.0,773.0,890.91,683.61
2016,9,21,13,15,756.5,175.5,4.85,20.5,752.5,868.05,669.29
2016,9,21,13,30,750.0,173.0,4.9,20.0,732.0,842.51,653.6
2016,9,21,13,45,699.0,189.0,4.95,20.0,695.0,796.88,622.03
2016,9,21,14,0,648.0,205.0,5.0,20.0,658.0,750.96,588.38
2016,9,21,14,15,633.5,200.0,5.05,19.5,624.0,712.2,561.66
2016,9,21,14,30,619.0,195.0,5.1,19.0,590.0,672.25,533.48
2016,9,21,14,45,602.5,187.0,5.2,19.0,551.5,624.75,498.28
2016,9,21,15,0,586.0,179.0,5.3,19.0,513.0,579.13,463.75
2016,9,21,15,15,561.0,171.0,5.25,18.5,469.0,528.11,424.71
2016,9,21,15,30,536.0,163.0,5.2,18.0,425.0,477.94,385.43
2016,9,21,15,45,542.5,143.0,5.2,17.5,384.0,432.61,349.37
2016,9,21,16,0,549.0,123.0,5.2,17.0,343.0,385.51,310.49
2016,9,21,16,15,505.0,112.5,5.05,16.5,293.0,326.08,260.3
2016,9,21,16,30,461.0,102.0,4.9,16.0,243.0,270.64,212.45
2016,9,21,16,45,451.0,83.0,4.75,15.5,198.5,220.81,167.71
2016,9,21,17,0,441.0,64.0,4.6,15.0,154.0,172.6,123.56
2016,9,21,17,15,345.0,50.0,4.3,14.5,108.0,113.58,74.41
2016,9,21,17,30,249.0,36.0,4.0,14.0,62.0,66.84,37.29
2016,9,21,17,45,124.5,18.0,3.75,13.5,31.0,23.85,0.0
2016,9,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,20.5,4.15,11.0,36.0,29.96,4.8
2016,9,22,6,30,278.0,41.0,4.3,11.0,72.0,79.82,48.01
2016,9,22,6,45,378.0,53.5,4.5,11.5,120.5,129.67,88.37
2016,9,22,7,0,478.0,66.0,4.7,12.0,169.0,190.89,140.45
2016,9,22,7,15,542.0,74.5,4.7,12.0,221.5,248.33,192.07
2016,9,22,7,30,606.0,83.0,4.7,12.0,274.0,312.42,249.24
2016,9,22,7,45,343.0,125.5,4.75,12.5,237.5,278.82,227.21
2016,9,22,8,0,80.0,168.0,4.8,13.0,201.0,206.96,168.77
2016,9,22,8,15,417.0,137.0,4.7,13.0,340.5,367.68,303.25
2016,9,22,8,30,754.0,106.0,4.6,13.0,480.0,552.62,454.1
2016,9,22,8,45,776.0,110.5,4.6,13.5,526.5,607.23,496.53
2016,9,22,9,0,798.0,115.0,4.6,14.0,573.0,660.35,537.2
2016,9,22,9,15,814.5,118.0,4.6,14.5,614.0,708.84,573.27
2016,9,22,9,30,831.0,121.0,4.6,15.0,655.0,756.11,606.1
2016,9,22,9,45,850.5,119.5,4.7,15.5,691.5,799.44,636.02
2016,9,22,10,0,870.0,118.0,4.8,16.0,728.0,841.11,664.48
2016,9,22,10,15,878.5,119.5,4.85,16.0,755.5,874.86,687.98
2016,9,22,10,30,887.0,121.0,4.9,16.0,783.0,905.83,709.49
2016,9,22,10,45,874.5,131.5,5.0,16.5,799.0,924.99,721.53
2016,9,22,11,0,862.0,142.0,5.1,17.0,815.0,940.25,730.92
2016,9,22,11,15,865.5,142.5,5.1,17.0,827.0,955.66,741.26
2016,9,22,11,30,869.0,143.0,5.1,17.0,839.0,967.68,749.31
2016,9,22,11,45,861.5,148.0,5.2,17.5,840.0,970.81,750.51
2016,9,22,12,0,854.0,153.0,5.3,18.0,841.0,970.36,749.38
2016,9,22,12,15,852.5,153.0,5.35,18.0,836.5,966.67,747.22
2016,9,22,12,30,851.0,153.0,5.4,18.0,832.0,959.52,742.78
2016,9,22,12,45,863.5,143.5,5.5,18.0,822.5,951.6,738.26
2016,9,22,13,0,876.0,134.0,5.6,18.0,813.0,939.87,731.12
2016,9,22,13,15,869.5,132.5,5.55,18.0,791.5,916.18,714.61
2016,9,22,13,30,863.0,131.0,5.5,18.0,770.0,889.41,696.0
2016,9,22,13,45,841.5,134.5,5.5,18.0,738.5,852.58,670.39
2016,9,22,14,0,820.0,138.0,5.5,18.0,707.0,813.79,643.26
2016,9,22,14,15,806.5,135.0,5.45,18.0,671.0,772.72,614.07
2016,9,22,14,30,793.0,132.0,5.4,18.0,635.0,731.87,584.86
2016,9,22,14,45,780.0,126.5,5.4,18.0,594.0,685.03,549.89
2016,9,22,15,0,767.0,121.0,5.4,18.0,553.0,636.89,513.0
2016,9,22,15,15,742.5,116.0,5.3,17.5,506.0,581.28,470.07
2016,9,22,15,30,718.0,111.0,5.2,17.0,459.0,525.99,426.29
2016,9,22,15,45,702.5,101.0,5.15,17.0,411.0,470.66,380.73
2016,9,22,16,0,687.0,91.0,5.1,17.0,363.0,415.41,333.9
2016,9,22,16,15,642.0,84.5,4.95,16.5,310.0,352.28,280.01
2016,9,22,16,30,597.0,78.0,4.8,16.0,257.0,292.97,228.04
2016,9,22,16,45,545.5,67.5,4.65,15.5,206.5,231.91,173.99
2016,9,22,17,0,494.0,57.0,4.5,15.0,156.0,176.2,124.28
2016,9,22,17,15,388.0,45.5,4.25,14.5,108.5,115.86,74.2
2016,9,22,17,30,282.0,34.0,4.0,14.0,61.0,68.01,36.31
2016,9,22,17,45,141.0,17.0,3.75,14.0,30.5,24.07,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,191.5,16.0,1.7,10.5,37.0,29.33,1.75
2016,9,23,6,30,383.0,32.0,1.8,11.0,74.0,84.75,47.37
2016,9,23,6,45,484.5,40.0,1.9,12.0,123.0,135.97,88.81
2016,9,23,7,0,586.0,48.0,2.0,13.0,172.0,198.96,142.31
2016,9,23,7,15,644.0,54.0,2.2,13.5,225.0,257.7,195.06
2016,9,23,7,30,702.0,60.0,2.4,14.0,278.0,322.43,252.31
2016,9,23,7,45,743.0,63.5,2.65,15.0,331.5,382.8,304.69
2016,9,23,8,0,784.0,67.0,2.9,16.0,385.0,446.26,357.86
2016,9,23,8,15,810.0,70.0,3.15,16.5,435.0,504.0,405.66
2016,9,23,8,30,836.0,73.0,3.4,17.0,485.0,562.5,452.63
2016,9,23,8,45,857.0,75.0,3.65,18.0,531.5,615.05,492.92
2016,9,23,9,0,878.0,77.0,3.9,19.0,578.0,669.08,533.06
2016,9,23,9,15,784.5,115.5,4.0,19.5,587.5,683.91,541.51
2016,9,23,9,30,691.0,154.0,4.1,20.0,597.0,688.01,541.63
2016,9,23,9,45,810.5,117.5,4.25,20.5,663.0,764.84,597.06
2016,9,23,10,0,930.0,81.0,4.4,21.0,729.0,844.13,651.7
2016,9,23,10,15,936.5,82.0,4.45,21.0,756.5,876.91,673.62
2016,9,23,10,30,943.0,83.0,4.5,21.0,784.0,906.64,693.68
2016,9,23,10,45,946.5,84.0,4.55,21.5,803.0,930.51,708.29
2016,9,23,11,0,950.0,85.0,4.6,22.0,822.0,950.91,720.56
2016,9,23,11,15,951.5,85.5,4.6,22.0,833.0,965.36,729.85
2016,9,23,11,30,953.0,86.0,4.6,22.0,844.0,976.09,736.75
2016,9,23,11,45,952.0,86.5,4.65,22.5,846.5,980.74,738.6
2016,9,23,12,0,951.0,87.0,4.7,23.0,849.0,981.58,738.03
2016,9,23,12,15,949.0,87.0,4.75,23.0,844.0,977.13,735.51
2016,9,23,12,30,947.0,87.0,4.8,23.0,839.0,968.92,730.57
2016,9,23,12,45,937.0,90.0,4.85,23.0,823.5,953.0,720.47
2016,9,23,13,0,927.0,93.0,4.9,23.0,808.0,933.65,708.12
2016,9,23,13,15,921.0,92.0,4.95,23.0,786.5,910.19,692.97
2016,9,23,13,30,915.0,91.0,5.0,23.0,765.0,883.5,675.57
2016,9,23,13,45,905.5,90.0,5.05,23.0,735.5,850.82,653.9
2016,9,23,14,0,896.0,89.0,5.1,23.0,706.0,815.42,630.19
2016,9,23,14,15,884.0,87.5,5.1,23.0,670.5,775.06,602.49
2016,9,23,14,30,872.0,86.0,5.1,23.0,635.0,732.6,573.06
2016,9,23,14,45,855.0,84.0,5.1,23.0,593.0,684.29,539.01
2016,9,23,15,0,838.0,82.0,5.1,23.0,551.0,637.24,504.22
2016,9,23,15,15,817.0,79.5,4.95,22.5,504.5,583.61,463.32
2016,9,23,15,30,796.0,77.0,4.8,22.0,458.0,529.77,421.16
2016,9,23,15,45,767.0,73.0,4.7,21.5,408.0,470.4,373.61
2016,9,23,16,0,738.0,69.0,4.6,21.0,358.0,412.3,325.59
2016,9,23,16,15,697.0,64.5,4.35,20.5,306.0,350.5,273.1
2016,9,23,16,30,656.0,60.0,4.1,20.0,254.0,292.23,222.23
2016,9,23,16,45,597.5,53.0,3.9,19.5,202.5,229.75,167.59
2016,9,23,17,0,539.0,46.0,3.7,19.0,151.0,173.36,117.97
2016,9,23,17,15,435.0,36.5,3.3,18.0,104.5,113.23,68.78
2016,9,23,17,30,331.0,27.0,2.9,17.0,58.0,65.37,31.22
2016,9,23,17,45,165.5,13.5,2.55,16.5,29.0,21.32,0.0
2016,9,23,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,14.0,1.0,13.5,36.5,28.73,0.0
2016,9,24,6,30,430.0,28.0,1.2,14.0,73.0,86.28,45.83
2016,9,24,6,45,526.0,35.0,1.45,15.0,122.5,138.07,87.63
2016,9,24,7,0,622.0,42.0,1.7,16.0,172.0,200.92,140.83
2016,9,24,7,15,677.5,47.0,1.85,16.5,225.5,259.94,193.49
2016,9,24,7,30,733.0,52.0,2.0,17.0,279.0,324.44,250.08
2016,9,24,7,45,770.0,55.5,2.15,17.5,331.5,384.67,302.29
2016,9,24,8,0,807.0,59.0,2.3,18.0,384.0,446.23,353.97
2016,9,24,8,15,832.0,62.0,2.5,19.0,434.5,504.22,400.66
2016,9,24,8,30,857.0,65.0,2.7,20.0,485.0,562.82,446.14
2016,9,24,8,45,875.0,67.0,2.9,21.0,531.0,616.27,486.27
2016,9,24,9,0,893.0,69.0,3.1,22.0,577.0,668.99,524.4
2016,9,24,9,15,906.5,71.0,3.15,22.5,618.0,717.52,557.01
2016,9,24,9,30,920.0,73.0,3.2,23.0,659.0,764.35,587.9
2016,9,24,9,45,929.5,74.5,3.25,24.0,693.5,805.55,613.21
2016,9,24,10,0,939.0,76.0,3.3,25.0,728.0,844.26,636.43
2016,9,24,10,15,946.0,77.0,3.25,25.0,755.0,877.62,657.64
2016,9,24,10,30,953.0,78.0,3.2,25.0,782.0,907.92,676.7
2016,9,24,10,45,957.0,78.5,3.2,25.5,802.0,931.79,690.38
2016,9,24,11,0,961.0,79.0,3.2,26.0,822.0,952.18,701.76
2016,9,24,11,15,963.5,79.5,3.15,26.5,833.5,967.59,709.53
2016,9,24,11,30,966.0,80.0,3.1,27.0,845.0,979.26,714.93
2016,9,24,11,45,966.5,80.5,3.05,27.5,848.5,985.28,716.76
2016,9,24,12,0,967.0,81.0,3.0,28.0,852.0,987.44,716.24
2016,9,24,12,15,965.5,80.5,2.95,28.0,847.0,982.78,712.9
2016,9,24,12,30,964.0,80.0,2.9,28.0,842.0,974.29,707.27
2016,9,24,12,45,956.5,82.5,2.9,28.0,827.5,959.86,698.35
2016,9,24,13,0,949.0,85.0,2.9,28.0,813.0,941.88,687.25
2016,9,24,13,15,943.5,84.0,2.9,28.0,791.5,918.39,672.63
2016,9,24,13,30,938.0,83.0,2.9,28.0,770.0,891.56,655.85
2016,9,24,13,45,929.0,82.5,2.95,28.0,741.0,859.21,635.7
2016,9,24,14,0,920.0,82.0,3.0,28.0,712.0,824.03,613.54
2016,9,24,14,15,909.5,80.5,3.0,28.0,676.0,784.0,587.59
2016,9,24,14,30,899.0,79.0,3.0,28.0,640.0,741.69,559.85
2016,9,24,14,45,883.0,77.0,3.05,28.0,598.0,693.02,527.52
2016,9,24,15,0,867.0,75.0,3.1,28.0,556.0,643.01,492.72
2016,9,24,15,15,847.0,72.5,3.05,27.5,509.0,589.03,453.54
2016,9,24,15,30,827.0,70.0,3.0,27.0,462.0,536.46,414.1
2016,9,24,15,45,785.0,70.0,3.0,26.5,409.0,473.45,365.58
2016,9,24,16,0,743.0,70.0,3.0,26.0,356.0,412.91,317.38
2016,9,24,16,15,701.0,65.0,2.6,25.0,303.5,350.03,265.94
2016,9,24,16,30,659.0,60.0,2.2,24.0,251.0,290.85,215.92
2016,9,24,16,45,574.0,55.0,1.85,23.5,197.0,223.04,158.95
2016,9,24,17,0,489.0,50.0,1.5,23.0,143.0,164.34,109.73
2016,9,24,17,15,381.5,39.0,1.4,22.0,97.0,105.42,63.18
2016,9,24,17,30,274.0,28.0,1.3,21.0,51.0,58.88,27.08
2016,9,24,17,45,137.0,14.0,1.2,20.5,25.5,19.93,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,171.0,15.5,1.5,16.5,33.0,26.95,0.0
2016,9,25,6,30,342.0,31.0,1.8,17.0,66.0,77.92,42.04
2016,9,25,6,45,444.5,40.5,2.1,18.0,114.5,128.17,81.75
2016,9,25,7,0,547.0,50.0,2.4,19.0,163.0,190.36,133.21
2016,9,25,7,15,607.5,57.0,2.55,19.5,215.5,248.69,184.24
2016,9,25,7,30,668.0,64.0,2.7,20.0,268.0,313.18,239.91
2016,9,25,7,45,709.0,68.5,2.85,21.0,320.5,372.26,289.98
2016,9,25,8,0,750.0,73.0,3.0,22.0,373.0,434.84,341.16
2016,9,25,8,15,778.0,77.0,3.2,23.0,423.0,492.85,387.25
2016,9,25,8,30,806.0,81.0,3.4,24.0,473.0,551.88,432.52
2016,9,25,8,45,822.5,85.0,3.65,25.0,518.0,604.49,471.66
2016,9,25,9,0,839.0,89.0,3.9,26.0,563.0,656.37,509.07
2016,9,25,9,15,854.5,91.5,4.0,26.5,604.0,704.9,542.72
2016,9,25,9,30,870.0,94.0,4.1,27.0,645.0,748.73,571.64
2016,9,25,9,45,884.0,95.0,4.25,27.5,680.5,791.07,599.37
2016,9,25,10,0,898.0,96.0,4.4,28.0,716.0,831.35,625.4
2016,9,25,10,15,905.5,97.5,4.35,28.5,743.5,864.44,645.46
2016,9,25,10,30,913.0,99.0,4.3,29.0,771.0,894.64,663.4
2016,9,25,10,45,887.0,115.0,4.3,29.5,782.0,907.97,670.11
2016,9,25,11,0,861.0,131.0,4.3,30.0,793.0,922.21,677.63
2016,9,25,11,15,864.5,132.0,4.2,30.0,805.0,937.87,687.01
2016,9,25,11,30,868.0,133.0,4.1,30.0,817.0,950.14,694.19
2016,9,25,11,45,842.5,147.0,4.0,30.0,813.0,946.18,690.76
2016,9,25,12,0,817.0,161.0,3.9,30.0,809.0,938.43,685.07
2016,9,25,12,15,815.5,161.0,3.8,30.0,804.5,934.62,682.15
2016,9,25,12,30,814.0,161.0,3.7,30.0,800.0,927.48,677.12
2016,9,25,12,45,827.5,151.5,3.6,30.0,791.5,920.59,672.42
2016,9,25,13,0,841.0,142.0,3.5,30.0,783.0,909.99,665.38
2016,9,25,13,15,834.5,140.0,3.4,30.0,762.0,886.22,649.73
2016,9,25,13,30,828.0,138.0,3.3,30.0,741.0,859.51,632.28
2016,9,25,13,45,787.5,149.0,3.2,30.0,704.5,818.59,605.26
2016,9,25,14,0,747.0,160.0,3.1,30.0,668.0,774.34,575.93
2016,9,25,14,15,732.5,156.5,3.0,30.0,632.5,734.08,548.87
2016,9,25,14,30,718.0,153.0,2.9,30.0,597.0,692.35,519.76
2016,9,25,14,45,687.5,151.5,2.85,30.0,553.5,640.57,483.11
2016,9,25,15,0,657.0,150.0,2.8,30.0,510.0,589.11,446.06
2016,9,25,15,15,630.0,143.0,2.65,29.5,464.5,534.81,406.87
2016,9,25,15,30,603.0,136.0,2.5,29.0,419.0,481.34,367.28
2016,9,25,15,45,572.5,126.0,2.35,28.5,370.5,422.31,322.56
2016,9,25,16,0,542.0,116.0,2.2,28.0,322.0,367.42,279.66
2016,9,25,16,15,493.5,105.0,1.95,27.0,271.5,306.7,231.61
2016,9,25,16,30,445.0,94.0,1.7,26.0,221.0,250.53,186.0
2016,9,25,16,45,388.0,78.5,1.5,25.5,173.0,192.28,138.0
2016,9,25,17,0,331.0,63.0,1.3,25.0,125.0,140.29,95.06
2016,9,25,17,15,239.0,45.0,1.3,24.0,82.0,86.72,53.44
2016,9,25,17,30,147.0,27.0,1.3,23.0,39.0,43.29,19.21
2016,9,25,17,45,73.5,13.5,1.3,22.5,19.5,16.32,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,16.5,1.1,20.5,30.0,25.02,0.0
2016,9,26,6,30,269.0,33.0,1.1,21.0,60.0,70.41,38.19
2016,9,26,6,45,373.0,45.0,1.1,21.5,107.0,119.05,75.87
2016,9,26,7,0,477.0,57.0,1.1,22.0,154.0,179.88,124.9
2016,9,26,7,15,541.5,65.5,1.3,23.0,206.0,236.94,173.0
2016,9,26,7,30,606.0,74.0,1.5,24.0,258.0,300.7,225.98
2016,9,26,7,45,653.0,79.5,1.75,25.0,310.5,360.33,275.03
2016,9,26,8,0,700.0,85.0,2.0,26.0,363.0,423.86,325.64
2016,9,26,8,15,730.5,89.5,2.1,26.5,412.5,481.22,370.46
2016,9,26,8,30,761.0,94.0,2.2,27.0,462.0,539.05,414.27
2016,9,26,8,45,785.0,97.0,2.35,28.0,508.5,593.12,453.35
2016,9,26,9,0,809.0,100.0,2.5,29.0,555.0,647.21,491.22
2016,9,26,9,15,825.0,103.0,2.5,29.5,595.5,695.37,523.86
2016,9,26,9,30,841.0,106.0,2.5,30.0,636.0,742.24,553.56
2016,9,26,9,45,852.0,108.5,2.5,30.5,670.0,783.14,578.71
2016,9,26,10,0,863.0,111.0,2.5,31.0,704.0,821.87,602.08
2016,9,26,10,15,871.5,113.0,2.4,31.5,731.5,855.57,621.11
2016,9,26,10,30,880.0,115.0,2.3,32.0,759.0,881.8,635.02
2016,9,26,10,45,883.5,117.0,2.25,32.5,778.0,905.19,647.41
2016,9,26,11,0,887.0,119.0,2.2,33.0,797.0,925.34,657.68
2016,9,26,11,15,890.0,119.5,2.1,33.0,808.5,940.07,665.4
2016,9,26,11,30,893.0,120.0,2.0,33.0,820.0,951.36,671.0
2016,9,26,11,45,891.0,122.0,1.95,33.0,822.5,956.14,673.16
2016,9,26,12,0,889.0,124.0,1.9,33.0,825.0,957.34,673.26
2016,9,26,12,15,887.5,123.5,1.9,33.0,820.0,952.76,670.5
2016,9,26,12,30,886.0,123.0,1.9,33.0,815.0,944.64,665.72
2016,9,26,12,45,910.5,108.5,1.9,33.0,809.0,941.4,664.15
2016,9,26,13,0,935.0,94.0,1.9,33.0,803.0,933.81,659.94
2016,9,26,13,15,929.5,93.0,1.95,33.0,781.0,910.46,646.46
2016,9,26,13,30,924.0,92.0,2.0,33.0,759.0,883.82,630.99
2016,9,26,13,45,911.0,92.5,2.15,33.0,729.0,849.55,611.39
2016,9,26,14,0,898.0,93.0,2.3,33.0,699.0,812.75,589.79
2016,9,26,14,15,886.5,91.0,2.4,32.5,663.0,772.08,566.04
2016,9,26,14,30,875.0,89.0,2.5,32.0,627.0,729.28,540.35
2016,9,26,14,45,856.0,87.5,2.7,32.0,584.0,682.84,511.0
2016,9,26,15,0,837.0,86.0,2.9,32.0,541.0,632.28,476.08
2016,9,26,15,15,815.0,83.0,2.95,31.5,494.0,577.63,437.36
2016,9,26,15,30,793.0,80.0,3.0,31.0,447.0,522.87,397.21
2016,9,26,15,45,760.0,76.0,3.15,30.5,396.0,461.85,351.16
2016,9,26,16,0,727.0,72.0,3.3,30.0,345.0,402.54,304.63
2016,9,26,16,15,682.0,67.0,2.9,29.0,292.5,340.04,254.07
2016,9,26,16,30,637.0,62.0,2.5,28.0,240.0,280.86,204.75
2016,9,26,16,45,564.5,54.5,2.2,27.5,188.0,215.71,150.39
2016,9,26,17,0,492.0,47.0,1.9,27.0,136.0,158.32,102.54
2016,9,26,17,15,378.0,36.0,1.75,26.0,90.5,99.06,56.76
2016,9,26,17,30,264.0,25.0,1.6,25.0,45.0,52.08,19.47
2016,9,26,17,45,132.0,12.5,1.5,24.0,22.5,17.32,0.0
2016,9,26,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,163.0,15.0,0.2,22.5,31.0,25.49,0.0
2016,9,27,6,30,326.0,30.0,0.2,23.0,62.0,74.37,38.31
2016,9,27,6,45,430.5,40.0,0.2,23.5,110.0,124.28,76.71
2016,9,27,7,0,535.0,50.0,0.2,24.0,158.0,186.38,126.12
2016,9,27,7,15,597.0,57.5,0.2,24.5,210.0,244.8,174.75
2016,9,27,7,30,659.0,65.0,0.2,25.0,262.0,309.56,227.55
2016,9,27,7,45,702.0,69.5,0.25,25.5,314.5,368.72,275.24
2016,9,27,8,0,745.0,74.0,0.3,26.0,367.0,431.69,324.14
2016,9,27,8,15,773.5,78.0,0.65,26.5,417.0,489.55,370.05
2016,9,27,8,30,802.0,82.0,1.0,27.0,467.0,548.47,415.5
2016,9,27,8,45,823.0,85.0,1.35,28.0,513.0,602.42,455.32
2016,9,27,9,0,844.0,88.0,1.7,29.0,559.0,656.02,493.72
2016,9,27,9,15,858.5,90.5,1.85,29.5,599.5,703.87,526.02
2016,9,27,9,30,873.0,93.0,2.0,30.0,640.0,746.9,553.66
2016,9,27,9,45,889.0,92.5,2.2,30.5,675.5,789.06,580.8
2016,9,27,10,0,905.0,92.0,2.4,31.0,711.0,829.26,606.4
2016,9,27,10,15,912.5,93.5,2.45,31.0,738.0,862.36,627.31
2016,9,27,10,30,920.0,95.0,2.5,31.0,765.0,892.54,646.3
2016,9,27,10,45,920.5,98.0,2.65,31.0,783.5,915.13,661.19
2016,9,27,11,0,921.0,101.0,2.8,31.0,802.0,934.23,673.95
2016,9,27,11,15,923.5,101.5,2.9,31.0,813.5,948.85,683.56
2016,9,27,11,30,926.0,102.0,3.0,31.0,825.0,959.89,691.01
2016,9,27,11,45,918.0,106.5,3.1,31.0,825.5,961.99,692.85
2016,9,27,12,0,910.0,111.0,3.2,31.0,826.0,960.35,692.46
2016,9,27,12,15,908.5,111.0,3.3,31.0,820.5,956.17,690.57
2016,9,27,12,30,907.0,111.0,3.4,31.0,815.0,948.38,686.45
2016,9,27,12,45,899.0,112.5,3.5,31.0,800.0,932.8,677.36
2016,9,27,13,0,891.0,114.0,3.6,31.0,785.0,913.91,666.16
2016,9,27,13,15,884.5,112.5,3.65,31.0,763.5,889.91,651.33
2016,9,27,13,30,878.0,111.0,3.7,31.0,742.0,862.84,634.46
2016,9,27,13,45,855.5,115.0,3.75,31.0,709.5,830.06,613.7
2016,9,27,14,0,833.0,119.0,3.8,31.0,677.0,790.84,588.42
2016,9,27,14,15,819.5,116.0,3.8,30.5,641.0,749.33,562.29
2016,9,27,14,30,806.0,113.0,3.8,30.0,605.0,706.04,534.53
2016,9,27,14,45,769.0,116.0,3.85,30.0,559.5,653.24,497.16
2016,9,27,15,0,732.0,119.0,3.9,30.0,514.0,599.54,457.99
2016,9,27,15,15,706.0,114.0,3.85,29.5,467.5,544.86,418.1
2016,9,27,15,30,680.0,109.0,3.8,29.0,421.0,490.74,377.47
2016,9,27,15,45,625.0,106.5,3.75,28.5,368.0,425.92,327.51
2016,9,27,16,0,570.0,104.0,3.7,28.0,315.0,365.23,279.48
2016,9,27,16,15,520.0,94.5,3.25,27.0,264.5,304.01,230.13
2016,9,27,16,30,470.0,85.0,2.8,26.0,214.0,246.24,182.46
2016,9,27,16,45,388.5,72.5,2.4,25.5,164.0,183.51,130.9
2016,9,27,17,0,307.0,60.0,2.0,25.0,114.0,129.86,87.28
2016,9,27,17,15,215.0,41.5,1.8,24.0,73.0,77.91,47.01
2016,9,27,17,30,123.0,23.0,1.6,23.0,32.0,35.3,11.56
2016,9,27,17,45,61.5,11.5,1.45,22.0,16.0,13.45,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,139.0,15.0,1.05,18.5,28.5,23.74,0.0
2016,9,28,6,30,278.0,30.0,1.1,19.0,57.0,68.17,35.78
2016,9,28,6,45,378.0,42.0,1.2,19.5,102.5,116.3,73.82
2016,9,28,7,0,478.0,54.0,1.3,20.0,148.0,176.15,122.67
2016,9,28,7,15,541.0,62.0,1.35,20.5,199.0,232.07,170.64
2016,9,28,7,30,604.0,70.0,1.4,21.0,250.0,294.49,223.48
2016,9,28,7,45,648.0,76.0,1.45,22.0,301.0,353.08,272.01
2016,9,28,8,0,692.0,82.0,1.5,23.0,352.0,415.23,321.64
2016,9,28,8,15,722.0,87.0,1.4,23.5,401.0,472.27,365.8
2016,9,28,8,30,752.0,92.0,1.3,24.0,450.0,529.73,408.49
2016,9,28,8,45,775.0,95.0,1.25,25.0,495.5,582.57,445.61
2016,9,28,9,0,798.0,98.0,1.2,26.0,541.0,635.36,481.15
2016,9,28,9,15,814.0,101.0,1.2,26.5,581.0,682.88,512.96
2016,9,28,9,30,830.0,104.0,1.2,27.0,621.0,729.14,541.71
2016,9,28,9,45,846.0,104.5,1.2,27.5,656.0,771.14,567.08
2016,9,28,10,0,862.0,105.0,1.2,28.0,691.0,811.28,590.86
2016,9,28,10,15,870.5,106.5,1.25,28.0,717.5,839.87,608.68
2016,9,28,10,30,879.0,108.0,1.3,28.0,744.0,869.79,627.48
2016,9,28,10,45,884.0,109.0,1.4,28.5,763.5,893.22,641.47
2016,9,28,11,0,889.0,110.0,1.5,29.0,783.0,913.45,653.51
2016,9,28,11,15,892.0,110.5,1.6,29.0,794.0,928.04,663.35
2016,9,28,11,30,895.0,111.0,1.7,29.0,805.0,939.16,671.17
2016,9,28,11,45,895.0,111.5,1.85,29.0,808.0,944.03,675.74
2016,9,28,12,0,895.0,112.0,2.0,29.0,811.0,945.31,678.15
2016,9,28,12,15,893.5,112.0,2.15,29.0,805.5,941.1,677.12
2016,9,28,12,30,892.0,112.0,2.3,29.0,800.0,933.34,673.88
2016,9,28,12,45,881.0,114.5,2.5,29.0,784.5,916.27,665.05
2016,9,28,13,0,870.0,117.0,2.7,29.0,769.0,896.04,654.06
2016,9,28,13,15,863.0,116.0,2.85,28.5,747.5,877.34,644.89
2016,9,28,13,30,856.0,115.0,3.0,28.0,726.0,850.58,630.17
2016,9,28,13,45,842.5,114.5,3.15,28.0,696.0,816.25,608.88
2016,9,28,14,0,829.0,114.0,3.3,28.0,666.0,779.62,585.77
2016,9,28,14,15,815.5,111.5,3.4,27.5,630.5,738.8,560.29
