Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,30,802.0,109.0,3.5,27.0,595.0,696.2,533.1
2016,9,28,14,45,777.0,108.0,3.6,27.0,552.0,645.93,497.52
2016,9,28,15,0,752.0,107.0,3.7,27.0,509.0,596.69,461.4
2016,9,28,15,15,726.5,102.5,3.7,26.5,463.0,542.08,421.08
2016,9,28,15,30,701.0,98.0,3.7,26.0,417.0,487.94,379.9
2016,9,28,15,45,658.5,94.5,3.7,25.5,366.0,427.41,332.51
2016,9,28,16,0,616.0,91.0,3.7,25.0,315.0,369.75,285.97
2016,9,28,16,15,566.0,83.0,3.5,24.0,264.5,307.86,235.31
2016,9,28,16,30,516.0,75.0,3.3,23.0,214.0,250.52,187.06
2016,9,28,16,45,437.0,64.5,3.15,22.5,164.5,187.87,134.46
2016,9,28,17,0,358.0,54.0,3.0,22.0,115.0,133.2,88.97
2016,9,28,17,15,252.0,38.5,2.85,21.0,73.5,79.61,47.16
2016,9,28,17,30,146.0,23.0,2.7,20.0,32.0,36.63,9.27
2016,9,28,17,45,73.0,11.5,2.55,19.5,16.0,13.62,0.0
2016,9,28,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,15.0,0.4,14.5,27.5,23.56,0.0
2016,9,29,6,30,275.0,30.0,0.4,15.0,55.0,67.6,35.68
2016,9,29,6,45,379.0,41.0,0.4,15.5,100.5,115.14,73.72
2016,9,29,7,0,483.0,52.0,0.4,16.0,146.0,174.84,122.6
2016,9,29,7,15,547.5,60.0,0.4,16.5,197.0,231.36,171.1
2016,9,29,7,30,612.0,68.0,0.4,17.0,248.0,294.55,224.41
2016,9,29,7,45,657.0,73.0,0.4,17.5,299.0,352.8,272.84
2016,9,29,8,0,702.0,78.0,0.4,18.0,350.0,414.7,322.4
2016,9,29,8,15,732.0,82.5,0.4,19.0,399.0,470.85,365.22
2016,9,29,8,30,762.0,87.0,0.4,20.0,448.0,528.97,407.65
2016,9,29,8,45,786.0,89.5,0.45,21.0,493.5,582.22,445.42
2016,9,29,9,0,810.0,92.0,0.5,22.0,539.0,635.46,481.89
2016,9,29,9,15,826.0,95.0,0.6,22.5,579.0,683.34,514.73
2016,9,29,9,30,842.0,98.0,0.7,23.0,619.0,729.93,544.86
2016,9,29,9,45,858.5,97.5,0.85,24.0,654.0,767.8,568.4
2016,9,29,10,0,875.0,97.0,1.0,25.0,689.0,807.24,592.78
2016,9,29,10,15,883.0,98.5,1.1,25.5,715.5,839.73,612.82
2016,9,29,10,30,891.0,100.0,1.2,26.0,742.0,869.43,631.02
2016,9,29,10,45,897.0,100.5,1.3,26.5,761.5,893.34,645.46
2016,9,29,11,0,903.0,101.0,1.4,27.0,781.0,914.04,657.93
2016,9,29,11,15,906.0,101.5,1.5,27.0,792.5,928.7,667.93
2016,9,29,11,30,909.0,102.0,1.6,27.0,804.0,939.86,675.87
2016,9,29,11,45,910.5,102.0,1.75,27.5,807.0,945.54,679.73
2016,9,29,12,0,912.0,102.0,1.9,28.0,810.0,947.58,681.36
2016,9,29,12,15,911.0,101.5,1.95,28.0,804.5,943.16,679.18
2016,9,29,12,30,910.0,101.0,2.0,28.0,799.0,935.11,674.87
2016,9,29,12,45,907.0,100.0,2.15,28.0,786.0,921.16,667.87
2016,9,29,13,0,904.0,99.0,2.3,28.0,773.0,903.74,658.6
2016,9,29,13,15,898.5,98.0,2.4,27.5,751.5,880.8,646.5
2016,9,29,13,30,893.0,97.0,2.5,27.0,730.0,854.71,632.19
2016,9,29,13,45,884.5,95.5,2.6,27.0,701.0,822.64,612.46
2016,9,29,14,0,876.0,94.0,2.7,27.0,672.0,787.89,590.72
2016,9,29,14,15,864.0,92.0,2.75,26.5,636.5,747.53,565.66
2016,9,29,14,30,852.0,90.0,2.8,26.0,601.0,708.3,541.0
2016,9,29,14,45,836.0,87.0,2.9,26.0,559.5,660.08,508.21
2016,9,29,15,0,820.0,84.0,3.0,26.0,518.0,610.7,472.37
2016,9,29,15,15,797.5,81.0,3.1,25.5,471.5,556.65,432.83
2016,9,29,15,30,775.0,78.0,3.2,25.0,425.0,502.62,391.86
2016,9,29,15,45,743.5,73.5,3.3,25.0,375.0,442.99,344.44
2016,9,29,16,0,712.0,69.0,3.4,25.0,325.0,384.97,296.75
2016,9,29,16,15,665.5,63.5,3.35,24.0,273.5,322.69,245.32
2016,9,29,16,30,619.0,58.0,3.3,23.0,222.0,263.94,195.22
2016,9,29,16,45,546.5,50.5,3.3,22.5,171.5,200.67,141.12
2016,9,29,17,0,474.0,43.0,3.3,22.0,121.0,145.19,93.93
2016,9,29,17,15,352.0,31.5,3.3,21.0,77.5,86.7,48.28
2016,9,29,17,30,230.0,20.0,3.3,20.0,34.0,40.41,5.32
2016,9,29,17,45,115.0,10.0,3.35,19.0,17.0,13.11,0.0
2016,9,29,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,164.0,13.5,1.8,11.5,28.5,23.63,0.0
2016,9,30,6,30,328.0,27.0,1.9,12.0,57.0,70.87,36.0
2016,9,30,6,45,438.0,36.5,2.05,12.5,104.0,120.87,76.96
2016,9,30,7,0,548.0,46.0,2.2,13.0,151.0,183.71,129.84
2016,9,30,7,15,611.0,52.0,2.15,13.5,202.5,241.22,181.26
2016,9,30,7,30,674.0,58.0,2.1,14.0,254.0,304.74,237.29
2016,9,30,7,45,718.5,62.0,2.1,14.5,306.5,364.9,289.77
2016,9,30,8,0,763.0,66.0,2.1,15.0,359.0,428.51,343.34
2016,9,30,8,15,791.0,69.5,2.1,15.5,408.5,486.15,390.52
2016,9,30,8,30,819.0,73.0,2.1,16.0,458.0,544.75,436.75
2016,9,30,8,45,841.0,75.0,2.1,16.5,504.0,598.65,477.89
2016,9,30,9,0,863.0,77.0,2.1,17.0,550.0,649.62,515.62
2016,9,30,9,15,878.0,79.0,2.1,17.5,590.5,697.42,548.54
2016,9,30,9,30,893.0,81.0,2.1,18.0,631.0,743.69,579.02
2016,9,30,9,45,907.0,81.5,2.15,19.0,666.0,785.75,605.25
2016,9,30,10,0,921.0,82.0,2.2,20.0,701.0,825.66,629.56
2016,9,30,10,15,928.5,83.0,2.3,20.0,728.0,858.35,651.5
2016,9,30,10,30,936.0,84.0,2.4,20.0,755.0,888.07,671.45
2016,9,30,10,45,941.0,85.0,2.55,20.5,774.5,912.46,686.95
2016,9,30,11,0,946.0,86.0,2.7,21.0,794.0,933.45,700.21
2016,9,30,11,15,949.0,86.5,2.85,21.0,805.5,948.56,710.95
2016,9,30,11,30,952.0,87.0,3.0,21.0,817.0,960.0,719.39
2016,9,30,11,45,953.0,87.0,3.2,21.5,820.0,965.34,722.85
2016,9,30,12,0,954.0,87.0,3.4,22.0,823.0,966.87,723.87
2016,9,30,12,15,953.0,87.0,3.55,22.0,818.0,962.78,722.25
2016,9,30,12,30,952.0,87.0,3.7,22.0,813.0,954.9,718.2
2016,9,30,12,45,943.5,89.0,3.9,22.0,798.0,938.83,708.94
2016,9,30,13,0,935.0,91.0,4.1,22.0,783.0,919.29,697.31
2016,9,30,13,15,929.5,90.0,4.2,21.5,761.5,895.72,683.66
2016,9,30,13,30,924.0,89.0,4.3,21.0,740.0,868.88,667.65
2016,9,30,13,45,915.5,88.0,4.4,21.0,710.5,836.51,646.37
2016,9,30,14,0,907.0,87.0,4.5,21.0,681.0,801.37,623.21
2016,9,30,14,15,895.0,85.0,4.55,20.5,645.0,759.97,596.15
2016,9,30,14,30,883.0,83.0,4.6,20.0,609.0,716.47,567.14
2016,9,30,14,45,867.0,81.0,4.65,20.0,567.0,668.46,533.0
2016,9,30,15,0,851.0,79.0,4.7,20.0,525.0,621.65,497.09
2016,9,30,15,15,829.0,76.0,4.65,19.5,477.5,566.56,454.53
2016,9,30,15,30,807.0,73.0,4.6,19.0,430.0,511.38,410.59
2016,9,30,15,45,775.5,69.0,4.6,18.5,379.5,450.81,361.08
2016,9,30,16,0,744.0,65.0,4.6,18.0,329.0,391.78,311.16
2016,9,30,16,15,697.5,60.0,4.55,17.5,276.5,328.03,255.97
2016,9,30,16,30,651.0,55.0,4.5,17.0,224.0,268.2,202.71
2016,9,30,16,45,577.0,48.0,4.45,16.5,172.0,203.96,146.05
2016,9,30,17,0,503.0,41.0,4.4,16.0,120.0,147.24,96.45
2016,9,30,17,15,373.0,30.0,4.25,15.5,76.5,86.92,48.23
2016,9,30,17,30,243.0,19.0,4.1,15.0,33.0,39.43,0.0
2016,9,30,17,45,121.5,9.5,3.95,14.5,16.5,12.45,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.5,2.75,10.5,29.0,24.46,0.0
2016,10,1,6,30,360.0,27.0,3.0,11.0,58.0,74.29,36.87
2016,10,1,6,45,473.0,36.0,3.25,11.5,107.0,126.22,80.11
2016,10,1,7,0,586.0,45.0,3.5,12.0,156.0,191.13,135.24
2016,10,1,7,15,649.5,51.5,3.65,12.5,209.5,250.96,189.44
2016,10,1,7,30,713.0,58.0,3.8,13.0,263.0,317.62,249.15
2016,10,1,7,45,756.5,61.5,3.95,13.5,316.5,378.88,303.74
2016,10,1,8,0,800.0,65.0,4.1,14.0,370.0,443.38,359.44
2016,10,1,8,15,827.5,68.5,4.1,14.5,420.5,502.54,409.05
2016,10,1,8,30,855.0,72.0,4.1,15.0,471.0,562.53,457.61
2016,10,1,8,45,876.5,74.0,4.1,15.5,518.0,615.36,499.21
2016,10,1,9,0,898.0,76.0,4.1,16.0,565.0,669.76,540.66
2016,10,1,9,15,912.0,78.0,4.05,16.5,606.0,718.19,574.85
2016,10,1,9,30,926.0,80.0,4.0,17.0,647.0,764.9,606.46
2016,10,1,9,45,938.5,80.5,4.0,17.5,682.0,806.84,634.28
2016,10,1,10,0,951.0,81.0,4.0,18.0,717.0,846.43,660.07
2016,10,1,10,15,958.0,82.0,3.9,18.5,744.0,879.44,680.43
2016,10,1,10,30,965.0,83.0,3.8,19.0,771.0,909.34,698.4
2016,10,1,10,45,969.5,84.0,3.75,19.5,790.5,933.78,712.74
2016,10,1,11,0,974.0,85.0,3.7,20.0,810.0,954.7,724.63
2016,10,1,11,15,976.5,85.0,3.65,20.0,821.0,969.07,733.48
2016,10,1,11,30,979.0,85.0,3.6,20.0,832.0,979.66,739.9
2016,10,1,11,45,979.0,85.5,3.6,20.5,834.5,984.68,741.62
2016,10,1,12,0,979.0,86.0,3.6,21.0,837.0,985.79,740.88
2016,10,1,12,15,977.5,85.5,3.6,21.0,831.0,980.53,737.45
2016,10,1,12,30,976.0,85.0,3.6,21.0,825.0,971.4,731.6
2016,10,1,12,45,972.0,85.0,3.65,21.0,810.5,956.79,722.51
2016,10,1,13,0,968.0,85.0,3.7,21.0,796.0,938.49,711.02
2016,10,1,13,15,962.0,84.0,3.75,21.0,773.5,913.81,695.22
2016,10,1,13,30,956.0,83.0,3.8,21.0,751.0,885.78,677.11
2016,10,1,13,45,947.0,82.0,3.85,21.0,721.0,852.14,655.03
2016,10,1,14,0,938.0,81.0,3.9,21.0,691.0,815.65,630.81
2016,10,1,14,15,926.5,79.0,3.9,21.0,654.0,773.57,602.19
2016,10,1,14,30,915.0,77.0,3.9,21.0,617.0,729.27,571.7
2016,10,1,14,45,898.0,75.5,3.95,21.0,574.0,679.9,537.23
2016,10,1,15,0,881.0,74.0,4.0,21.0,531.0,629.29,498.95
2016,10,1,15,15,858.5,71.0,4.0,20.5,483.0,572.93,456.03
2016,10,1,15,30,836.0,68.0,4.0,20.0,435.0,518.27,412.94
2016,10,1,15,45,803.5,64.5,4.0,19.5,383.0,456.43,362.79
2016,10,1,16,0,771.0,61.0,4.0,19.0,331.0,396.2,312.18
2016,10,1,16,15,724.5,56.5,3.85,18.5,277.5,331.71,256.56
2016,10,1,16,30,678.0,52.0,3.7,18.0,224.0,271.11,202.79
2016,10,1,16,45,600.0,45.5,3.55,17.5,171.5,204.69,144.64
2016,10,1,17,0,522.0,39.0,3.4,17.0,119.0,147.1,94.68
2016,10,1,17,15,383.5,28.5,3.2,16.0,74.5,85.53,46.01
2016,10,1,17,30,245.0,18.0,3.0,15.0,30.0,37.53,0.0
2016,10,1,17,45,122.5,9.0,2.85,14.5,15.0,11.63,0.0
2016,10,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,171.0,13.0,2.65,10.5,27.0,23.23,0.0
2016,10,2,6,30,342.0,26.0,2.8,11.0,54.0,70.5,33.96
2016,10,2,6,45,455.5,35.0,3.0,11.5,102.0,121.58,76.8
2016,10,2,7,0,569.0,44.0,3.2,12.0,150.0,185.39,130.81
2016,10,2,7,15,633.5,50.0,3.25,12.0,202.5,243.88,184.03
2016,10,2,7,30,698.0,56.0,3.3,12.0,255.0,309.32,243.08
2016,10,2,7,45,743.0,59.5,3.4,12.5,308.0,370.22,297.4
2016,10,2,8,0,788.0,63.0,3.5,13.0,361.0,434.56,352.97
2016,10,2,8,15,815.5,66.5,3.5,13.5,411.0,492.99,402.04
2016,10,2,8,30,843.0,70.0,3.5,14.0,461.0,552.27,450.09
2016,10,2,8,45,864.0,72.0,3.55,15.0,507.0,604.13,490.17
2016,10,2,9,0,885.0,74.0,3.6,16.0,553.0,657.54,530.01
2016,10,2,9,15,898.5,76.0,3.65,16.0,593.0,704.99,564.89
2016,10,2,9,30,912.0,78.0,3.7,16.0,633.0,750.74,597.34
2016,10,2,9,45,922.0,79.0,3.8,16.5,666.5,790.74,624.34
2016,10,2,10,0,932.0,80.0,3.9,17.0,700.0,828.27,649.33
2016,10,2,10,15,938.5,81.5,4.0,17.0,726.5,860.81,671.83
2016,10,2,10,30,945.0,83.0,4.1,17.0,753.0,890.27,692.16
2016,10,2,10,45,948.5,84.0,4.2,17.5,771.5,913.36,706.69
2016,10,2,11,0,952.0,85.0,4.3,18.0,790.0,932.96,718.83
2016,10,2,11,15,953.5,85.5,4.4,18.0,800.5,946.64,728.45
2016,10,2,11,30,955.0,86.0,4.5,18.0,811.0,956.59,735.82
2016,10,2,11,45,955.0,86.0,4.6,18.0,813.0,960.87,739.39
2016,10,2,12,0,955.0,86.0,4.7,18.0,815.0,961.33,740.48
2016,10,2,12,15,953.0,86.0,4.8,18.0,808.5,956.19,737.8
2016,10,2,12,30,951.0,86.0,4.9,18.0,802.0,947.27,732.61
2016,10,2,12,45,941.0,88.5,5.0,18.0,786.5,930.35,721.86
2016,10,2,13,0,931.0,91.0,5.1,18.0,771.0,910.02,708.76
2016,10,2,13,15,925.0,90.0,5.1,18.0,749.0,886.01,692.41
2016,10,2,13,30,919.0,89.0,5.1,18.0,727.0,858.77,673.77
2016,10,2,13,45,911.0,87.0,5.2,18.0,697.5,825.78,651.49
2016,10,2,14,0,903.0,85.0,5.3,18.0,668.0,790.01,627.0
2016,10,2,14,15,891.5,83.0,5.25,17.5,632.0,749.1,598.94
2016,10,2,14,30,880.0,81.0,5.2,17.0,596.0,706.07,569.0
2016,10,2,14,45,865.5,78.0,5.2,17.0,554.5,658.12,533.56
2016,10,2,15,0,851.0,75.0,5.2,17.0,513.0,608.81,494.77
2016,10,2,15,15,829.0,72.0,5.1,16.5,466.0,556.27,452.98
2016,10,2,15,30,807.0,69.0,5.0,16.0,419.0,501.23,408.04
2016,10,2,15,45,776.0,65.5,4.9,16.0,368.5,441.66,357.41
2016,10,2,16,0,745.0,62.0,4.8,16.0,318.0,383.58,306.62
2016,10,2,16,15,697.5,57.0,4.6,15.5,266.0,319.77,250.5
2016,10,2,16,30,650.0,52.0,4.4,15.0,214.0,260.0,196.59
2016,10,2,16,45,568.5,45.5,4.25,14.5,162.5,195.06,139.1
2016,10,2,17,0,487.0,39.0,4.1,14.0,111.0,138.51,89.78
2016,10,2,17,15,345.0,28.0,3.8,13.5,68.5,78.57,41.89
2016,10,2,17,30,203.0,17.0,3.5,13.0,26.0,32.36,0.0
2016,10,2,17,45,101.5,8.5,3.2,13.0,13.0,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,6,15,137.5,13.5,1.45,11.0,24.5,21.53,0.0
2016,10,3,6,30,275.0,27.0,1.6,11.0,49.0,62.94,30.08
2016,10,3,6,45,395.0,36.5,1.8,11.5,94.5,111.94,71.09
2016,10,3,7,0,515.0,46.0,2.0,12.0,140.0,174.11,122.89
2016,10,3,7,15,581.0,52.5,2.0,12.5,190.5,230.79,173.5
2016,10,3,7,30,647.0,59.0,2.0,13.0,241.0,294.22,229.54
2016,10,3,7,45,694.0,62.5,2.05,13.5,292.5,352.56,280.81
2016,10,3,8,0,741.0,66.0,2.1,14.0,344.0,415.14,334.0
2016,10,3,8,15,770.0,69.5,2.15,14.5,392.5,471.88,381.0
2016,10,3,8,30,799.0,73.0,2.2,15.0,441.0,529.7,427.26
2016,10,3,8,45,821.5,75.0,2.25,15.5,486.0,582.68,468.38
2016,10,3,9,0,844.0,77.0,2.3,16.0,531.0,632.75,506.19
2016,10,3,9,15,633.5,155.5,2.35,16.0,510.5,611.77,486.74
2016,10,3,9,30,423.0,234.0,2.4,16.0,490.0,564.25,446.91
2016,10,3,9,45,477.0,228.0,2.5,16.5,531.5,614.39,484.89
2016,10,3,10,0,531.0,222.0,2.6,17.0,573.0,666.21,522.88
2016,10,3,10,15,353.5,281.0,2.7,17.5,518.5,592.0,462.72
2016,10,3,10,30,176.0,340.0,2.8,18.0,464.0,507.54,394.39
2016,10,3,10,45,108.0,325.0,2.95,18.5,401.5,428.04,332.91
2016,10,3,11,0,40.0,310.0,3.1,19.0,339.0,353.92,274.22
2016,10,3,11,15,199.5,323.0,3.15,19.0,473.0,518.75,403.66
2016,10,3,11,30,359.0,336.0,3.2,19.0,607.0,686.54,529.15
2016,10,3,11,45,336.5,343.5,3.3,19.0,598.5,676.1,520.13
2016,10,3,12,0,314.0,351.0,3.4,19.0,590.0,664.12,511.17
2016,10,3,12,15,186.5,344.0,3.4,19.0,486.0,531.9,411.46
2016,10,3,12,30,59.0,337.0,3.4,19.0,382.0,400.54,309.84
2016,10,3,12,45,34.5,279.5,3.45,19.0,306.0,316.48,245.96
2016,10,3,13,0,10.0,222.0,3.5,19.0,230.0,227.7,176.81
2016,10,3,13,15,9.0,213.0,3.5,19.0,219.5,217.58,169.23
2016,10,3,13,30,8.0,204.0,3.5,19.0,209.0,207.49,161.51
2016,10,3,13,45,5.0,187.5,3.5,19.0,191.0,188.26,146.49
2016,10,3,14,0,2.0,171.0,3.5,19.0,173.0,169.25,131.59
2016,10,3,14,15,6.5,183.0,3.45,18.5,187.0,184.76,144.67
2016,10,3,14,30,11.0,195.0,3.4,18.0,201.0,200.12,157.64
2016,10,3,14,45,31.0,202.5,3.4,18.0,218.5,225.88,179.06
2016,10,3,15,0,51.0,210.0,3.4,18.0,236.0,245.25,195.23
2016,10,3,15,15,25.5,144.5,3.3,17.5,157.5,159.63,126.61
2016,10,3,15,30,0.0,79.0,3.2,17.0,79.0,76.42,58.39
2016,10,3,15,45,0.0,69.5,3.15,17.0,69.5,67.19,50.94
2016,10,3,16,0,0.0,60.0,3.1,17.0,60.0,57.98,43.35
2016,10,3,16,15,308.5,55.5,2.9,16.5,130.5,173.51,135.67
2016,10,3,16,30,617.0,51.0,2.7,16.0,201.0,246.54,184.79
2016,10,3,16,45,538.5,44.0,2.55,16.0,152.0,184.04,129.42
2016,10,3,17,0,460.0,37.0,2.4,16.0,103.0,129.63,82.37
2016,10,3,17,15,319.0,26.0,2.2,15.5,62.5,71.99,36.66
2016,10,3,17,30,178.0,15.0,2.0,15.0,22.0,27.46,0.0
2016,10,3,17,45,89.0,7.5,1.85,14.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,125.0,13.5,1.15,12.0,23.0,20.65,0.0
2016,10,4,6,30,250.0,27.0,1.4,12.0,46.0,59.45,27.38
2016,10,4,6,45,356.0,39.0,1.65,12.5,90.0,107.19,68.31
2016,10,4,7,0,462.0,51.0,1.9,13.0,134.0,166.23,117.54
2016,10,4,7,15,531.5,59.0,1.95,13.5,184.0,222.45,167.08
2016,10,4,7,30,601.0,67.0,2.0,14.0,234.0,285.86,222.52
2016,10,4,7,45,367.0,110.0,2.1,14.5,218.5,268.73,215.0
2016,10,4,8,0,133.0,153.0,2.2,15.0,203.0,219.77,177.31
2016,10,4,8,15,153.5,174.5,2.25,15.5,239.5,259.58,209.75
2016,10,4,8,30,174.0,196.0,2.3,16.0,276.0,301.17,242.76
2016,10,4,8,45,488.0,145.0,2.35,16.5,399.5,454.39,366.67
2016,10,4,9,0,802.0,94.0,2.4,17.0,523.0,625.41,499.4
2016,10,4,9,15,819.0,97.0,2.4,17.0,562.5,673.2,534.11
2016,10,4,9,30,836.0,100.0,2.4,17.0,602.0,719.75,566.69
2016,10,4,9,45,864.5,95.0,2.45,17.5,639.5,760.98,594.01
2016,10,4,10,0,893.0,90.0,2.5,18.0,677.0,804.54,622.69
2016,10,4,10,15,902.0,91.0,2.5,18.0,704.0,837.32,644.3
2016,10,4,10,30,911.0,92.0,2.5,18.0,731.0,867.27,663.95
2016,10,4,10,45,916.5,93.0,2.55,18.5,750.5,891.22,678.57
2016,10,4,11,0,922.0,94.0,2.6,19.0,770.0,911.87,690.99
2016,10,4,11,15,925.5,94.5,2.65,19.0,781.0,926.78,700.9
2016,10,4,11,30,929.0,95.0,2.7,19.0,792.0,938.12,708.56
2016,10,4,11,45,930.5,95.5,2.8,19.5,795.5,944.03,711.78
2016,10,4,12,0,932.0,96.0,2.9,20.0,799.0,946.23,712.66
2016,10,4,12,15,931.0,95.5,3.0,20.0,793.5,941.37,710.28
2016,10,4,12,30,930.0,95.0,3.1,20.0,788.0,932.83,705.55
2016,10,4,12,45,923.0,96.5,3.25,20.5,773.5,917.59,695.36
2016,10,4,13,0,916.0,98.0,3.4,21.0,759.0,898.94,682.9
2016,10,4,13,15,910.5,96.5,3.5,21.0,737.0,875.0,667.8
2016,10,4,13,30,905.0,95.0,3.6,21.0,715.0,847.88,650.46
2016,10,4,13,45,896.0,94.0,3.75,21.0,686.0,815.51,629.55
2016,10,4,14,0,887.0,93.0,3.9,21.0,657.0,780.48,606.54
2016,10,4,14,15,874.0,91.0,4.0,20.5,620.5,739.0,579.5
2016,10,4,14,30,861.0,89.0,4.1,20.0,584.0,698.71,552.91
2016,10,4,14,45,844.5,86.0,4.25,20.0,542.0,649.91,517.25
2016,10,4,15,0,828.0,83.0,4.4,20.0,500.0,599.98,479.32
2016,10,4,15,15,803.5,79.5,4.4,19.5,453.0,544.18,436.16
2016,10,4,15,30,779.0,76.0,4.4,19.0,406.0,488.59,391.77
2016,10,4,15,45,745.5,71.5,4.45,18.5,355.5,428.32,342.29
2016,10,4,16,0,712.0,67.0,4.5,18.0,305.0,369.89,292.6
2016,10,4,16,15,660.5,61.5,4.35,17.5,253.0,306.81,237.69
2016,10,4,16,30,609.0,56.0,4.2,17.0,201.0,247.7,185.03
2016,10,4,16,45,527.0,47.5,4.05,16.5,151.0,183.01,128.57
2016,10,4,17,0,445.0,39.0,3.9,16.0,101.0,127.28,80.78
2016,10,4,17,15,297.0,27.0,3.65,15.5,60.5,68.8,34.05
2016,10,4,17,30,149.0,15.0,3.4,15.0,20.0,24.89,0.0
2016,10,4,17,45,74.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,126.5,13.5,2.1,10.0,22.5,20.62,0.0
2016,10,5,6,30,253.0,27.0,2.3,10.0,45.0,59.27,26.16
2016,10,5,6,45,381.5,37.5,2.5,10.5,91.5,109.75,69.74
2016,10,5,7,0,510.0,48.0,2.7,11.0,138.0,173.8,122.98
2016,10,5,7,15,582.0,55.0,2.8,11.5,190.0,232.26,175.29
2016,10,5,7,30,654.0,62.0,2.9,12.0,242.0,298.12,233.84
2016,10,5,7,45,704.0,66.5,3.05,12.5,295.0,358.74,287.66
2016,10,5,8,0,754.0,71.0,3.2,13.0,348.0,424.09,343.92
2016,10,5,8,15,785.0,75.0,3.2,13.5,398.5,482.88,393.18
2016,10,5,8,30,816.0,79.0,3.2,14.0,449.0,542.9,441.74
2016,10,5,8,45,841.0,81.0,3.25,15.0,495.5,598.0,484.22
2016,10,5,9,0,866.0,83.0,3.3,16.0,542.0,653.01,525.2
2016,10,5,9,15,882.0,85.0,3.3,16.5,583.0,698.37,558.05
2016,10,5,9,30,898.0,87.0,3.3,17.0,624.0,744.99,589.71
2016,10,5,9,45,915.0,86.5,3.35,17.5,659.5,787.86,618.36
2016,10,5,10,0,932.0,86.0,3.4,18.0,695.0,828.71,645.26
2016,10,5,10,15,940.0,87.5,3.45,18.0,722.5,862.18,667.92
2016,10,5,10,30,948.0,89.0,3.5,18.0,750.0,892.64,688.48
2016,10,5,10,45,954.5,89.0,3.6,18.5,769.5,916.98,703.74
2016,10,5,11,0,961.0,89.0,3.7,19.0,789.0,937.91,716.71
2016,10,5,11,15,964.0,89.5,3.75,19.0,800.0,952.77,726.63
2016,10,5,11,30,967.0,90.0,3.8,19.0,811.0,963.89,734.16
2016,10,5,11,45,969.5,89.5,3.9,19.5,814.5,969.67,737.1
2016,10,5,12,0,972.0,89.0,4.0,20.0,818.0,971.59,737.57
2016,10,5,12,15,971.0,89.0,4.1,20.0,812.0,967.07,735.19
2016,10,5,12,30,970.0,89.0,4.2,20.0,806.0,958.71,730.34
2016,10,5,12,45,967.0,88.0,4.35,20.5,792.0,943.7,719.9
2016,10,5,13,0,964.0,87.0,4.5,21.0,778.0,925.02,707.27
2016,10,5,13,15,958.5,86.0,4.55,21.0,755.5,900.66,691.52
2016,10,5,13,30,953.0,85.0,4.6,21.0,733.0,872.96,673.42
2016,10,5,13,45,945.5,83.5,4.7,21.0,703.5,839.93,651.79
2016,10,5,14,0,938.0,82.0,4.8,21.0,674.0,803.99,627.89
2016,10,5,14,15,926.0,80.0,4.8,20.5,637.0,761.53,599.65
2016,10,5,14,30,914.0,78.0,4.8,20.0,600.0,716.91,569.43
2016,10,5,14,45,897.5,76.0,4.8,20.0,556.5,667.46,533.17
2016,10,5,15,0,881.0,74.0,4.8,20.0,513.0,616.75,493.83
2016,10,5,15,15,858.0,71.0,4.7,19.5,465.0,562.47,451.22
2016,10,5,15,30,835.0,68.0,4.6,19.0,417.0,505.72,405.44
2016,10,5,15,45,801.0,64.5,4.6,19.0,365.0,443.66,353.51
2016,10,5,16,0,767.0,61.0,4.6,19.0,313.0,383.37,301.46
2016,10,5,16,15,716.0,55.5,4.15,18.5,259.5,317.11,243.53
2016,10,5,16,30,665.0,50.0,3.7,18.0,206.0,255.27,188.38
2016,10,5,16,45,577.0,43.0,3.3,17.5,153.5,187.85,129.73
2016,10,5,17,0,489.0,36.0,2.9,17.0,101.0,130.65,80.91
2016,10,5,17,15,326.0,25.0,2.6,16.0,59.5,68.81,31.44
2016,10,5,17,30,163.0,14.0,2.3,15.0,18.0,24.33,0.0
2016,10,5,17,45,81.5,7.0,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,149.5,12.0,1.3,10.5,22.5,20.32,0.0
2016,10,6,6,30,299.0,24.0,1.4,11.0,45.0,61.06,24.2
2016,10,6,6,45,421.5,33.5,1.55,12.0,91.0,112.18,69.39
2016,10,6,7,0,544.0,43.0,1.7,13.0,137.0,175.84,122.09
2016,10,6,7,15,612.5,49.5,1.85,13.5,189.0,234.47,174.3
2016,10,6,7,30,681.0,56.0,2.0,14.0,241.0,299.52,231.81
2016,10,6,7,45,726.0,60.0,2.15,14.5,293.0,359.59,284.74
2016,10,6,8,0,771.0,64.0,2.3,15.0,345.0,423.08,338.94
2016,10,6,8,15,800.0,67.5,2.4,16.0,394.5,481.0,386.36
2016,10,6,8,30,829.0,71.0,2.5,17.0,444.0,539.92,432.8
2016,10,6,8,45,851.0,73.5,2.7,18.0,490.0,594.19,474.44
2016,10,6,9,0,873.0,76.0,2.9,19.0,536.0,645.39,512.58
2016,10,6,9,15,887.5,78.0,2.95,19.5,576.0,692.63,546.3
2016,10,6,9,30,902.0,80.0,3.0,20.0,616.0,738.27,576.98
2016,10,6,9,45,919.0,79.0,3.05,20.5,651.0,780.57,604.85
2016,10,6,10,0,936.0,78.0,3.1,21.0,686.0,820.85,630.97
2016,10,6,10,15,943.5,79.0,3.1,21.5,713.0,853.37,651.12
2016,10,6,10,30,951.0,80.0,3.1,22.0,740.0,882.84,669.05
2016,10,6,10,45,955.5,81.0,3.1,22.5,758.5,906.54,682.97
2016,10,6,11,0,960.0,82.0,3.1,23.0,777.0,926.76,694.54
2016,10,6,11,15,963.0,82.5,3.1,23.0,788.0,941.51,703.86
2016,10,6,11,30,966.0,83.0,3.1,23.0,799.0,952.54,710.83
2016,10,6,11,45,966.5,83.0,3.15,23.5,801.5,957.0,712.55
2016,10,6,12,0,967.0,83.0,3.2,24.0,804.0,957.61,711.9
2016,10,6,12,15,965.5,82.5,3.2,24.0,797.5,952.04,708.32
2016,10,6,12,30,964.0,82.0,3.2,24.0,791.0,942.66,702.38
2016,10,6,12,45,960.5,81.5,3.2,24.0,776.5,927.79,692.9
2016,10,6,13,0,957.0,81.0,3.2,24.0,762.0,909.28,681.12
2016,10,6,13,15,950.5,80.0,3.2,24.0,739.5,884.19,664.94
2016,10,6,13,30,944.0,79.0,3.2,24.0,717.0,855.83,646.58
2016,10,6,13,45,935.0,78.0,3.2,24.0,686.5,822.4,624.68
2016,10,6,14,0,926.0,77.0,3.2,24.0,656.0,786.19,600.76
2016,10,6,14,15,913.5,75.0,3.15,24.0,619.5,743.79,572.04
2016,10,6,14,30,901.0,73.0,3.1,24.0,583.0,699.29,541.6
2016,10,6,14,45,883.5,71.0,3.1,24.0,540.0,649.76,506.43
2016,10,6,15,0,866.0,69.0,3.1,24.0,497.0,599.1,468.35
2016,10,6,15,15,842.5,66.5,3.0,23.5,449.5,543.73,426.23
2016,10,6,15,30,819.0,64.0,2.9,23.0,402.0,490.24,384.1
2016,10,6,15,45,784.0,60.5,2.85,22.5,351.0,428.68,334.51
2016,10,6,16,0,749.0,57.0,2.8,22.0,300.0,369.05,284.73
2016,10,6,16,15,698.5,52.0,2.4,21.0,247.5,304.71,229.99
2016,10,6,16,30,648.0,47.0,2.0,20.0,195.0,244.77,177.6
2016,10,6,16,45,562.5,40.0,1.6,19.5,144.5,179.3,121.36
2016,10,6,17,0,477.0,33.0,1.2,19.0,94.0,123.73,74.56
2016,10,6,17,15,320.5,22.0,1.15,18.0,54.5,63.52,25.84
2016,10,6,17,30,164.0,11.0,1.1,17.0,15.0,20.91,0.0
2016,10,6,17,45,82.0,5.5,1.1,16.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,11.0,1.1,12.5,20.5,18.45,0.0
2016,10,7,6,30,273.0,22.0,1.2,13.0,41.0,55.55,19.62
2016,10,7,6,45,375.0,33.5,1.35,14.0,83.5,103.73,63.65
2016,10,7,7,0,477.0,45.0,1.5,15.0,126.0,161.84,111.83
2016,10,7,7,15,542.0,52.5,1.65,15.5,174.5,216.6,160.06
2016,10,7,7,30,607.0,60.0,1.8,16.0,223.0,278.02,213.8
2016,10,7,7,45,660.0,61.5,2.0,16.5,271.5,333.82,262.62
2016,10,7,8,0,713.0,63.0,2.2,17.0,320.0,394.64,314.32
2016,10,7,8,15,681.5,81.5,2.25,17.5,355.5,436.29,349.17
2016,10,7,8,30,650.0,100.0,2.3,18.0,391.0,472.65,378.31
2016,10,7,8,45,755.5,88.0,2.35,19.0,458.5,551.63,439.12
2016,10,7,9,0,861.0,76.0,2.4,20.0,526.0,636.01,501.9
2016,10,7,9,15,876.0,78.5,2.35,20.5,566.0,683.55,534.93
2016,10,7,9,30,891.0,81.0,2.3,21.0,606.0,729.56,564.96
2016,10,7,9,45,697.5,153.5,2.25,22.0,578.5,699.7,538.84
2016,10,7,10,0,504.0,226.0,2.2,23.0,551.0,645.19,493.32
2016,10,7,10,15,714.0,157.0,2.15,23.5,638.0,758.29,575.82
2016,10,7,10,30,924.0,88.0,2.1,24.0,725.0,866.93,646.58
2016,10,7,10,45,928.0,89.5,2.1,24.5,743.5,890.14,659.01
2016,10,7,11,0,932.0,91.0,2.1,25.0,762.0,909.96,670.0
2016,10,7,11,15,934.5,91.0,2.0,25.5,772.0,923.3,675.77
2016,10,7,11,30,937.0,91.0,1.9,26.0,782.0,933.02,679.24
2016,10,7,11,45,936.5,92.0,1.8,26.5,784.0,937.5,679.4
2016,10,7,12,0,936.0,93.0,1.7,27.0,786.0,938.26,677.29
2016,10,7,12,15,934.5,92.5,1.55,27.0,780.0,932.75,672.0
2016,10,7,12,30,933.0,92.0,1.4,27.0,774.0,923.55,664.47
2016,10,7,12,45,769.5,155.5,1.3,27.0,710.5,848.62,615.48
2016,10,7,13,0,606.0,219.0,1.2,27.0,647.0,764.73,558.86
2016,10,7,13,15,604.5,211.5,1.1,27.0,627.5,743.15,544.81
2016,10,7,13,30,603.0,204.0,1.0,27.0,608.0,719.26,528.47
2016,10,7,13,45,590.0,196.5,0.9,27.0,578.0,681.47,502.66
2016,10,7,14,0,577.0,189.0,0.8,27.0,548.0,645.07,477.61
2016,10,7,14,15,581.5,174.5,0.75,26.5,518.5,612.52,456.7
2016,10,7,14,30,586.0,160.0,0.7,26.0,489.0,580.67,435.68
2016,10,7,14,45,699.0,121.0,0.7,26.0,484.0,587.33,442.19
2016,10,7,15,0,812.0,82.0,0.7,26.0,479.0,580.53,438.07
2016,10,7,15,15,786.0,78.5,0.75,25.5,432.0,524.85,398.32
2016,10,7,15,30,760.0,75.0,0.8,25.0,385.0,469.58,357.67
2016,10,7,15,45,722.5,70.5,0.85,24.5,334.5,408.8,311.19
2016,10,7,16,0,685.0,66.0,0.9,24.0,284.0,351.06,265.08
2016,10,7,16,15,629.0,60.0,0.85,23.0,233.0,287.3,213.06
2016,10,7,16,30,573.0,54.0,0.8,22.0,182.0,228.7,163.75
2016,10,7,16,45,482.5,45.0,0.8,21.5,133.5,164.52,110.5
2016,10,7,17,0,392.0,36.0,0.8,21.0,85.0,110.35,66.3
2016,10,7,17,15,237.0,23.0,0.85,20.0,48.5,53.34,19.52
2016,10,7,17,30,82.0,10.0,0.9,19.0,12.0,14.62,0.0
2016,10,7,17,45,41.0,5.0,0.95,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,105.0,11.5,1.05,15.5,18.5,17.06,0.0
2016,10,8,6,30,210.0,23.0,1.0,16.0,37.0,48.94,15.38
2016,10,8,6,45,335.5,35.0,1.0,17.0,80.5,98.09,59.72
2016,10,8,7,0,461.0,47.0,1.0,18.0,124.0,159.62,108.93
2016,10,8,7,15,536.0,55.0,1.15,18.5,174.5,216.76,157.94
2016,10,8,7,30,611.0,63.0,1.3,19.0,225.0,281.69,213.37
2016,10,8,7,45,659.0,69.0,1.45,20.0,276.0,341.1,263.63
2016,10,8,8,0,707.0,75.0,1.6,21.0,327.0,404.43,315.41
2016,10,8,8,15,740.0,79.0,1.75,21.5,376.5,460.64,360.91
2016,10,8,8,30,773.0,83.0,1.9,22.0,426.0,519.28,406.83
2016,10,8,8,45,796.0,86.5,2.05,23.0,471.0,572.56,446.58
2016,10,8,9,0,819.0,90.0,2.2,24.0,516.0,625.69,484.96
2016,10,8,9,15,836.5,93.0,2.3,24.5,556.0,674.06,519.53
2016,10,8,9,30,854.0,96.0,2.4,25.0,596.0,721.18,551.21
2016,10,8,9,45,898.0,84.5,2.5,26.0,636.5,766.82,579.91
2016,10,8,10,0,942.0,73.0,2.6,27.0,677.0,815.52,610.19
2016,10,8,10,15,949.5,74.0,2.6,27.0,703.5,848.0,630.81
2016,10,8,10,30,957.0,75.0,2.6,27.0,730.0,877.41,649.42
2016,10,8,10,45,962.5,75.5,2.6,27.5,749.0,901.33,663.05
2016,10,8,11,0,968.0,76.0,2.6,28.0,768.0,921.78,674.41
2016,10,8,11,15,970.5,76.5,2.55,28.0,779.0,936.02,682.68
2016,10,8,11,30,973.0,77.0,2.5,28.0,790.0,946.5,688.65
2016,10,8,11,45,973.5,77.0,2.45,28.5,792.0,950.84,689.39
2016,10,8,12,0,974.0,77.0,2.4,29.0,794.0,951.31,687.81
2016,10,8,12,15,973.0,77.0,2.3,29.0,788.0,946.58,683.96
2016,10,8,12,30,972.0,77.0,2.2,29.0,782.0,938.02,677.82
2016,10,8,12,45,965.5,78.0,2.1,29.0,767.5,922.05,667.04
2016,10,8,13,0,959.0,79.0,2.0,29.0,753.0,902.51,654.13
2016,10,8,13,15,953.0,78.0,1.9,29.0,730.5,877.73,637.94
2016,10,8,13,30,947.0,77.0,1.8,29.0,708.0,849.66,619.69
2016,10,8,13,45,938.0,76.0,1.75,29.0,677.5,816.13,598.36
2016,10,8,14,0,929.0,75.0,1.7,29.0,647.0,779.82,575.15
2016,10,8,14,15,916.5,73.5,1.65,28.5,610.5,737.89,549.09
2016,10,8,14,30,904.0,72.0,1.6,28.0,574.0,693.88,521.28
2016,10,8,14,45,886.0,70.0,1.6,28.0,531.0,643.99,487.03
2016,10,8,15,0,868.0,68.0,1.6,28.0,488.0,593.02,450.25
2016,10,8,15,15,844.5,65.0,1.6,27.5,440.5,537.16,409.6
2016,10,8,15,30,821.0,62.0,1.6,27.0,393.0,483.19,368.74
2016,10,8,15,45,785.5,59.0,1.6,26.5,342.0,422.12,321.02
2016,10,8,16,0,750.0,56.0,1.6,26.0,291.0,363.02,272.99
