Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,15,697.0,51.0,1.4,25.0,238.5,298.14,219.24
2016,10,8,16,30,644.0,46.0,1.2,24.0,186.0,237.96,167.92
2016,10,8,16,45,555.0,38.5,1.05,23.0,136.0,172.04,113.03
2016,10,8,17,0,466.0,31.0,0.9,22.0,86.0,115.83,66.92
2016,10,8,17,15,233.0,15.5,0.9,21.0,43.0,44.01,11.47
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,153.0,10.0,0.95,17.0,19.5,18.06,0.0
2016,10,9,6,30,306.0,20.0,0.9,17.0,39.0,56.09,13.98
2016,10,9,6,45,428.5,29.5,0.9,17.5,84.0,107.74,63.21
2016,10,9,7,0,551.0,39.0,0.9,18.0,129.0,170.45,114.18
2016,10,9,7,15,619.5,45.5,1.05,18.5,180.5,229.06,165.2
2016,10,9,7,30,688.0,52.0,1.2,19.0,232.0,294.57,221.78
2016,10,9,7,45,730.5,56.5,1.35,20.0,283.5,354.13,272.65
2016,10,9,8,0,773.0,61.0,1.5,21.0,335.0,416.84,324.28
2016,10,9,8,15,802.0,64.5,1.5,21.5,384.0,474.49,370.49
2016,10,9,8,30,831.0,68.0,1.5,22.0,433.0,533.13,415.68
2016,10,9,8,45,851.0,70.5,1.55,23.0,478.0,583.53,452.71
2016,10,9,9,0,871.0,73.0,1.6,24.0,523.0,635.5,489.47
2016,10,9,9,15,886.0,75.5,1.65,24.5,562.5,683.24,522.49
2016,10,9,9,30,901.0,78.0,1.7,25.0,602.0,729.39,552.33
2016,10,9,9,45,912.5,79.0,1.75,25.5,635.5,769.43,577.52
2016,10,9,10,0,924.0,80.0,1.8,26.0,669.0,807.12,600.88
2016,10,9,10,15,931.5,81.0,1.8,26.0,695.0,839.01,620.89
2016,10,9,10,30,939.0,82.0,1.8,26.0,721.0,867.91,638.88
2016,10,9,10,45,943.5,82.5,1.85,26.5,739.5,890.55,652.0
2016,10,9,11,0,948.0,83.0,1.9,27.0,758.0,909.76,662.95
2016,10,9,11,15,950.5,83.5,1.9,27.0,768.5,923.68,671.35
2016,10,9,11,30,953.0,84.0,1.9,27.0,779.0,933.92,677.53
2016,10,9,11,45,953.5,84.0,1.95,27.0,781.0,938.11,680.53
2016,10,9,12,0,954.0,84.0,2.0,27.0,783.0,938.51,681.3
2016,10,9,12,15,952.0,84.0,2.0,27.0,776.5,932.92,677.83
2016,10,9,12,30,950.0,84.0,2.0,27.0,770.0,923.6,672.14
2016,10,9,12,45,936.0,88.0,2.0,27.0,753.0,904.73,660.4
2016,10,9,13,0,922.0,92.0,2.0,27.0,736.0,882.61,646.67
2016,10,9,13,15,915.5,91.0,2.05,27.0,713.0,858.11,631.9
2016,10,9,13,30,909.0,90.0,2.1,27.0,690.0,830.48,615.0
2016,10,9,13,45,898.0,88.5,2.15,27.0,660.0,795.85,593.29
2016,10,9,14,0,887.0,87.0,2.2,27.0,630.0,758.7,569.68
2016,10,9,14,15,873.0,85.0,2.25,26.5,593.0,716.58,543.41
2016,10,9,14,30,859.0,83.0,2.3,26.0,556.0,675.71,517.48
2016,10,9,14,45,605.5,136.0,2.4,26.0,457.0,539.3,416.06
2016,10,9,15,0,352.0,189.0,2.5,26.0,358.0,411.0,318.24
2016,10,9,15,15,353.5,167.0,2.5,25.5,322.0,371.82,289.55
2016,10,9,15,30,355.0,145.0,2.5,25.0,286.0,331.71,258.77
2016,10,9,15,45,333.5,129.0,2.55,24.5,248.0,286.96,223.33
2016,10,9,16,0,312.0,113.0,2.6,24.0,210.0,243.83,188.2
2016,10,9,16,15,444.5,82.0,2.4,23.0,192.0,242.06,182.51
2016,10,9,16,30,577.0,51.0,2.2,22.0,174.0,222.71,159.48
2016,10,9,16,45,483.0,42.0,2.0,21.5,125.5,158.22,105.23
2016,10,9,17,0,389.0,33.0,1.8,21.0,77.0,104.18,60.81
2016,10,9,17,15,194.5,16.5,1.75,20.0,38.5,39.8,7.12
2016,10,9,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,35.5,10.5,1.0,12.5,12.5,12.2,0.0
2016,10,10,6,30,71.0,21.0,1.1,13.0,25.0,29.66,5.1
2016,10,10,6,45,125.5,39.5,1.25,13.5,56.0,64.39,41.51
2016,10,10,7,0,180.0,58.0,1.4,14.0,87.0,103.44,74.3
2016,10,10,7,15,208.0,78.0,1.45,14.5,123.0,142.83,108.63
2016,10,10,7,30,236.0,98.0,1.5,15.0,159.0,185.19,145.24
2016,10,10,7,45,257.5,115.5,1.6,15.5,195.0,225.12,179.39
2016,10,10,8,0,279.0,133.0,1.7,16.0,231.0,266.97,214.35
2016,10,10,8,15,463.0,115.5,1.8,16.5,305.5,358.49,288.52
2016,10,10,8,30,647.0,98.0,1.9,17.0,380.0,465.38,373.43
2016,10,10,8,45,624.0,117.5,2.05,18.0,412.5,503.04,401.49
2016,10,10,9,0,601.0,137.0,2.2,19.0,445.0,536.85,425.96
2016,10,10,9,15,606.5,148.5,2.3,19.5,479.5,577.68,455.95
2016,10,10,9,30,612.0,160.0,2.4,20.0,514.0,617.04,484.12
2016,10,10,9,45,516.5,206.0,2.55,20.5,516.0,613.84,478.73
2016,10,10,10,0,421.0,252.0,2.7,21.0,518.0,605.48,469.4
2016,10,10,10,15,416.5,265.5,2.75,21.0,538.5,620.99,480.41
2016,10,10,10,30,412.0,279.0,2.8,21.0,559.0,641.95,494.97
2016,10,10,10,45,670.5,185.5,2.9,21.5,654.0,778.72,598.2
2016,10,10,11,0,929.0,92.0,3.0,22.0,749.0,900.86,680.76
2016,10,10,11,15,759.5,164.0,3.05,22.0,706.5,851.9,645.99
2016,10,10,11,30,590.0,236.0,3.1,22.0,664.0,783.7,596.75
2016,10,10,11,45,594.5,233.5,3.15,22.5,665.0,787.34,599.01
2016,10,10,12,0,599.0,231.0,3.2,23.0,666.0,788.52,599.06
2016,10,10,12,15,584.5,235.0,3.25,23.0,657.0,777.6,591.38
2016,10,10,12,30,570.0,239.0,3.3,23.0,648.0,764.42,582.22
2016,10,10,12,45,566.5,233.5,3.35,23.0,633.5,748.33,571.5
2016,10,10,13,0,563.0,228.0,3.4,23.0,619.0,730.05,559.22
2016,10,10,13,15,565.0,218.5,3.4,22.5,600.5,709.86,546.59
2016,10,10,13,30,567.0,209.0,3.4,22.0,582.0,687.43,532.21
2016,10,10,13,45,558.5,202.5,3.4,22.0,555.5,657.95,511.29
2016,10,10,14,0,550.0,196.0,3.4,22.0,529.0,626.96,489.07
2016,10,10,14,15,497.0,197.5,3.4,21.5,485.5,571.77,448.71
2016,10,10,14,30,444.0,199.0,3.4,21.0,442.0,518.59,409.22
2016,10,10,14,45,251.5,198.0,3.4,21.0,333.5,371.86,294.76
2016,10,10,15,0,59.0,197.0,3.4,21.0,225.0,236.34,186.2
2016,10,10,15,15,293.5,154.0,3.35,20.5,272.0,324.31,259.45
2016,10,10,15,30,528.0,111.0,3.3,20.0,319.0,384.34,306.77
2016,10,10,15,45,487.0,103.5,3.25,20.0,275.5,330.97,262.06
2016,10,10,16,0,446.0,96.0,3.2,20.0,232.0,280.82,219.48
2016,10,10,16,15,404.5,82.0,2.9,19.0,188.0,227.23,174.02
2016,10,10,16,30,363.0,68.0,2.6,18.0,144.0,177.66,131.13
2016,10,10,16,45,297.5,52.5,2.35,17.5,103.0,125.53,86.77
2016,10,10,17,0,232.0,37.0,2.1,17.0,62.0,80.84,49.23
2016,10,10,17,15,116.0,18.5,2.0,16.5,31.0,32.2,1.62
2016,10,10,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,110.5,10.0,1.1,10.5,16.0,15.56,0.0
2016,10,11,6,30,221.0,20.0,1.2,11.0,32.0,45.8,5.17
2016,10,11,6,45,351.0,31.0,1.3,11.5,75.0,95.44,57.37
2016,10,11,7,0,481.0,42.0,1.4,12.0,118.0,157.11,108.15
2016,10,11,7,15,240.5,50.5,1.4,12.5,88.5,125.13,93.65
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,57.21,43.34
2016,10,11,7,45,0.0,73.0,1.4,13.5,73.0,70.98,55.07
2016,10,11,8,0,0.0,87.0,1.4,14.0,87.0,84.78,66.5
2016,10,11,8,15,0.0,100.0,1.45,14.5,100.0,97.6,76.9
2016,10,11,8,30,0.0,113.0,1.5,15.0,113.0,110.46,87.16
2016,10,11,8,45,2.5,139.0,1.55,15.5,140.5,138.03,109.38
2016,10,11,9,0,5.0,165.0,1.6,16.0,168.0,165.96,131.51
2016,10,11,9,15,26.5,202.5,1.6,16.0,218.0,218.84,173.99
2016,10,11,9,30,48.0,240.0,1.6,16.0,268.0,280.47,222.5
2016,10,11,9,45,187.5,256.5,1.65,16.5,373.5,409.61,324.71
2016,10,11,10,0,327.0,273.0,1.7,17.0,479.0,548.06,429.45
2016,10,11,10,15,624.5,178.5,1.65,17.5,591.5,703.2,546.56
2016,10,11,10,30,922.0,84.0,1.6,18.0,704.0,851.29,647.23
2016,10,11,10,45,926.5,85.5,1.6,18.5,722.5,874.54,659.33
2016,10,11,11,0,931.0,87.0,1.6,19.0,741.0,894.42,670.57
2016,10,11,11,15,934.0,87.5,1.55,19.0,751.5,908.42,678.6
2016,10,11,11,30,937.0,88.0,1.5,19.0,762.0,918.82,684.37
2016,10,11,11,45,935.0,89.5,1.5,19.5,763.5,922.29,685.09
2016,10,11,12,0,933.0,91.0,1.5,20.0,765.0,922.03,683.59
2016,10,11,12,15,736.0,169.0,1.55,20.0,698.0,840.42,630.01
2016,10,11,12,30,539.0,247.0,1.6,20.0,631.0,744.54,562.78
2016,10,11,12,45,521.5,247.0,1.7,20.0,612.5,722.78,549.39
2016,10,11,13,0,504.0,247.0,1.8,20.0,594.0,699.37,533.91
2016,10,11,13,15,533.0,228.0,1.9,20.0,584.5,692.18,531.03
2016,10,11,13,30,562.0,209.0,2.0,20.0,575.0,681.65,525.53
2016,10,11,13,45,702.0,155.5,2.1,20.0,592.0,719.06,556.44
2016,10,11,14,0,842.0,102.0,2.2,20.0,609.0,739.74,572.98
2016,10,11,14,15,588.5,162.0,2.3,19.5,506.0,599.29,470.15
2016,10,11,14,30,335.0,222.0,2.4,19.0,403.0,463.05,365.82
2016,10,11,14,45,440.5,179.5,2.5,19.0,398.0,475.55,378.27
2016,10,11,15,0,546.0,137.0,2.6,19.0,393.0,471.83,376.75
2016,10,11,15,15,541.5,122.5,2.65,18.5,354.5,428.22,342.89
2016,10,11,15,30,537.0,108.0,2.7,18.0,316.0,386.06,309.1
2016,10,11,15,45,491.0,101.5,2.8,18.0,272.0,328.96,261.83
2016,10,11,16,0,445.0,95.0,2.9,18.0,228.0,277.92,218.4
2016,10,11,16,15,399.5,81.5,2.85,17.0,184.0,223.74,172.32
2016,10,11,16,30,354.0,68.0,2.8,16.0,140.0,174.05,129.17
2016,10,11,16,45,282.5,52.0,2.75,15.5,99.0,120.85,83.9
2016,10,11,17,0,211.0,36.0,2.7,15.0,58.0,75.8,45.97
2016,10,11,17,15,105.5,18.0,2.65,14.5,29.0,30.02,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,10.5,1.2,11.0,14.0,14.13,0.0
2016,10,12,6,30,150.0,21.0,1.2,11.0,28.0,38.47,0.0
2016,10,12,6,45,284.0,33.5,1.3,11.5,69.5,86.5,52.57
2016,10,12,7,0,418.0,46.0,1.4,12.0,111.0,146.53,101.51
2016,10,12,7,15,496.5,55.0,1.3,12.5,159.5,202.64,150.37
2016,10,12,7,30,575.0,64.0,1.2,13.0,208.0,266.93,206.12
2016,10,12,7,45,634.5,68.0,1.2,13.5,259.5,326.24,257.5
2016,10,12,8,0,694.0,72.0,1.2,14.0,311.0,390.61,311.53
2016,10,12,8,15,728.0,76.0,1.1,14.5,359.0,446.11,356.64
2016,10,12,8,30,762.0,80.0,1.0,15.0,407.0,504.19,401.81
2016,10,12,8,45,792.0,81.5,0.95,15.5,452.5,558.42,442.62
2016,10,12,9,0,822.0,83.0,0.9,16.0,498.0,613.07,482.21
2016,10,12,9,15,839.0,85.5,0.95,16.5,537.0,660.2,515.94
2016,10,12,9,30,856.0,88.0,1.0,17.0,576.0,706.03,546.82
2016,10,12,9,45,870.5,89.0,1.05,18.0,610.0,743.04,569.48
2016,10,12,10,0,885.0,90.0,1.1,19.0,644.0,781.45,592.85
2016,10,12,10,15,894.0,91.0,1.25,19.5,670.0,813.22,613.78
2016,10,12,10,30,903.0,92.0,1.4,20.0,696.0,842.2,632.81
2016,10,12,10,45,909.0,93.0,1.55,20.5,714.5,865.7,648.13
2016,10,12,11,0,915.0,94.0,1.7,21.0,733.0,885.95,661.32
2016,10,12,11,15,918.5,94.5,1.85,21.0,743.5,900.12,671.8
2016,10,12,11,30,922.0,95.0,2.0,21.0,754.0,910.76,680.08
2016,10,12,11,45,922.5,95.0,2.2,21.5,756.0,914.63,683.13
2016,10,12,12,0,923.0,95.0,2.4,22.0,758.0,914.85,683.8
2016,10,12,12,15,921.5,94.5,2.45,22.0,751.5,909.12,680.55
2016,10,12,12,30,920.0,94.0,2.5,22.0,745.0,899.77,675.04
2016,10,12,12,45,921.0,91.5,2.65,22.0,732.0,886.76,667.98
2016,10,12,13,0,922.0,89.0,2.8,22.0,719.0,870.17,658.49
2016,10,12,13,15,915.5,87.5,2.8,22.0,696.5,845.06,642.09
2016,10,12,13,30,909.0,86.0,2.8,22.0,674.0,816.83,623.6
2016,10,12,13,45,902.0,83.5,2.85,22.0,644.5,784.17,602.25
2016,10,12,14,0,895.0,81.0,2.9,22.0,615.0,748.76,578.81
2016,10,12,14,15,881.5,79.0,2.9,21.5,578.5,706.8,551.26
2016,10,12,14,30,868.0,77.0,2.9,21.0,542.0,662.97,521.69
2016,10,12,14,45,751.0,94.0,2.95,21.0,473.5,576.75,456.23
2016,10,12,15,0,634.0,111.0,3.0,21.0,405.0,496.02,393.7
2016,10,12,15,15,704.0,88.5,3.15,20.5,384.0,479.27,381.37
2016,10,12,15,30,774.0,66.0,3.3,20.0,363.0,453.25,359.97
2016,10,12,15,45,736.0,61.5,3.5,20.0,313.0,392.31,309.03
2016,10,12,16,0,698.0,57.0,3.7,20.0,263.0,333.73,258.49
2016,10,12,16,15,638.5,51.5,3.45,19.0,212.0,269.78,203.27
2016,10,12,16,30,579.0,46.0,3.2,18.0,161.0,212.11,152.33
2016,10,12,16,45,482.5,37.5,2.95,17.5,114.0,148.61,98.07
2016,10,12,17,0,386.0,29.0,2.7,17.0,67.0,95.89,53.48
2016,10,12,17,15,193.0,14.5,2.4,16.0,33.5,34.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,15.0,0.5,11.0,15.0,14.74,0.0
2016,10,13,6,30,0.0,30.0,0.5,11.0,30.0,29.71,0.0
2016,10,13,6,45,256.0,33.5,0.5,11.5,72.0,81.14,49.05
2016,10,13,7,0,512.0,37.0,0.5,12.0,114.0,157.33,106.37
2016,10,13,7,15,585.0,43.5,0.55,12.5,164.0,213.55,155.78
2016,10,13,7,30,658.0,50.0,0.6,13.0,214.0,277.95,212.02
2016,10,13,7,45,329.0,71.5,0.7,13.5,153.5,208.5,165.11
2016,10,13,8,0,0.0,93.0,0.8,14.0,93.0,90.95,71.34
2016,10,13,8,15,103.0,135.5,0.8,14.5,179.5,192.08,155.22
2016,10,13,8,30,206.0,178.0,0.8,15.0,266.0,297.88,239.74
2016,10,13,8,45,150.0,198.5,0.85,15.5,266.0,296.53,237.01
2016,10,13,9,0,94.0,219.0,0.9,16.0,266.0,284.22,225.86
2016,10,13,9,15,255.0,218.5,0.95,16.0,359.5,406.16,322.79
2016,10,13,9,30,416.0,218.0,1.0,16.0,453.0,534.68,420.55
2016,10,13,9,45,405.0,235.5,1.05,16.5,475.5,553.07,431.77
2016,10,13,10,0,394.0,253.0,1.1,17.0,498.0,576.19,447.11
2016,10,13,10,15,380.5,268.5,1.1,17.0,513.0,593.19,458.25
2016,10,13,10,30,367.0,284.0,1.1,17.0,528.0,608.16,467.89
2016,10,13,10,45,412.0,276.5,1.15,17.5,557.0,644.69,494.06
2016,10,13,11,0,457.0,269.0,1.2,18.0,586.0,689.58,525.35
2016,10,13,11,15,428.0,285.0,1.25,18.0,585.5,687.36,522.64
2016,10,13,11,30,399.0,301.0,1.3,18.0,585.0,674.99,513.54
2016,10,13,11,45,404.0,298.5,1.4,18.5,586.5,678.13,515.87
2016,10,13,12,0,409.0,296.0,1.5,19.0,588.0,679.61,516.89
2016,10,13,12,15,397.5,298.5,1.55,19.5,580.0,670.59,509.73
2016,10,13,12,30,386.0,301.0,1.6,20.0,572.0,660.08,501.65
2016,10,13,12,45,369.0,298.5,1.65,20.5,553.5,638.12,485.55
2016,10,13,13,0,352.0,296.0,1.7,21.0,535.0,615.16,468.79
2016,10,13,13,15,412.0,267.0,1.7,21.0,538.0,624.8,478.0
2016,10,13,13,30,472.0,238.0,1.7,21.0,541.0,638.36,489.43
2016,10,13,13,45,379.5,249.0,1.75,21.0,486.0,559.11,431.24
2016,10,13,14,0,287.0,260.0,1.8,21.0,431.0,491.84,381.1
2016,10,13,14,15,298.0,241.0,1.85,21.0,408.5,468.77,365.4
2016,10,13,14,30,309.0,222.0,1.9,21.0,386.0,444.02,347.82
2016,10,13,14,45,156.5,187.5,1.95,21.0,270.5,293.8,231.57
2016,10,13,15,0,4.0,153.0,2.0,21.0,155.0,153.47,119.26
2016,10,13,15,15,60.0,155.0,2.0,20.5,178.0,189.62,149.82
2016,10,13,15,30,116.0,157.0,2.0,20.0,201.0,221.04,175.43
2016,10,13,15,45,107.5,136.5,2.0,20.0,173.0,189.86,149.97
2016,10,13,16,0,99.0,116.0,2.0,20.0,145.0,159.44,124.84
2016,10,13,16,15,87.0,94.5,1.8,19.0,116.5,127.62,98.51
2016,10,13,16,30,75.0,73.0,1.6,18.0,88.0,97.04,72.73
2016,10,13,16,45,53.5,52.5,1.45,17.5,61.5,66.87,47.26
2016,10,13,17,0,32.0,32.0,1.3,17.0,35.0,37.52,21.96
2016,10,13,17,15,16.0,16.0,1.25,16.5,17.5,17.26,0.0
2016,10,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.5,1.2,12.0,7.5,7.37,0.0
2016,10,14,6,30,0.0,15.0,1.5,12.0,15.0,14.49,0.0
2016,10,14,6,45,24.5,33.5,1.8,12.5,37.5,38.06,23.68
2016,10,14,7,0,49.0,52.0,2.1,13.0,60.0,65.62,47.52
2016,10,14,7,15,62.5,73.0,2.2,13.5,86.5,94.07,72.19
2016,10,14,7,30,76.0,94.0,2.3,14.0,113.0,123.98,97.95
2016,10,14,7,45,84.5,115.0,2.4,14.5,140.5,153.4,123.0
2016,10,14,8,0,93.0,136.0,2.5,15.0,168.0,183.66,148.24
2016,10,14,8,15,60.5,148.5,2.6,15.0,170.0,181.16,146.28
2016,10,14,8,30,28.0,161.0,2.7,15.0,172.0,179.33,144.34
2016,10,14,8,45,166.0,182.5,2.85,15.5,264.0,288.26,234.1
2016,10,14,9,0,304.0,204.0,3.0,16.0,356.0,410.16,331.67
2016,10,14,9,15,247.0,230.0,3.1,16.0,359.5,413.02,332.21
2016,10,14,9,30,190.0,256.0,3.2,16.0,363.0,404.08,323.75
2016,10,14,9,45,128.0,264.0,3.3,16.5,338.0,373.67,297.79
2016,10,14,10,0,66.0,272.0,3.4,17.0,313.0,331.5,262.48
2016,10,14,10,15,473.0,179.5,3.45,17.0,490.5,576.74,462.13
2016,10,14,10,30,880.0,87.0,3.5,17.0,668.0,813.12,638.32
2016,10,14,10,45,529.0,210.0,3.6,17.5,562.0,677.17,533.26
2016,10,14,11,0,178.0,333.0,3.7,18.0,456.0,506.0,395.43
2016,10,14,11,15,119.0,324.5,3.75,18.0,407.5,448.18,350.78
2016,10,14,11,30,60.0,316.0,3.8,18.0,359.0,379.87,297.01
2016,10,14,11,45,76.0,325.0,3.85,18.0,379.5,403.81,316.07
2016,10,14,12,0,92.0,334.0,3.9,18.0,400.0,427.58,334.63
2016,10,14,12,15,94.5,329.0,3.95,18.0,396.0,423.88,332.0
2016,10,14,12,30,97.0,324.0,4.0,18.0,392.0,419.85,329.25
2016,10,14,12,45,56.5,281.5,4.05,18.5,321.0,338.18,265.17
2016,10,14,13,0,16.0,239.0,4.1,19.0,250.0,250.78,195.88
2016,10,14,13,15,32.0,255.0,4.1,19.0,276.0,288.02,225.94
2016,10,14,13,30,48.0,271.0,4.1,19.0,302.0,317.46,249.53
2016,10,14,13,45,41.5,253.5,4.1,19.0,279.5,292.56,230.24
2016,10,14,14,0,35.0,236.0,4.1,19.0,257.0,267.98,211.26
2016,10,14,14,15,34.0,221.5,4.1,19.0,241.0,250.86,198.21
2016,10,14,14,30,33.0,207.0,4.1,19.0,225.0,233.79,185.1
2016,10,14,14,45,48.5,198.0,4.1,19.0,221.5,232.88,185.15
2016,10,14,15,0,64.0,189.0,4.1,19.0,218.0,230.68,183.99
2016,10,14,15,15,90.0,172.0,4.05,18.5,208.5,223.84,179.36
2016,10,14,15,30,116.0,155.0,4.0,18.0,199.0,218.7,175.61
2016,10,14,15,45,108.0,133.5,3.95,18.0,170.0,186.67,149.1
2016,10,14,16,0,100.0,112.0,3.9,18.0,141.0,155.34,122.76
2016,10,14,16,15,85.5,91.0,3.65,17.5,112.0,123.23,95.64
2016,10,14,16,30,71.0,70.0,3.4,17.0,83.0,92.66,69.5
2016,10,14,16,45,46.0,50.0,3.15,16.5,57.5,60.66,42.53
2016,10,14,17,0,21.0,30.0,2.9,16.0,32.0,33.72,19.02
2016,10,14,17,15,10.5,15.0,2.75,16.0,16.0,15.72,0.0
2016,10,14,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,87.5,8.5,1.5,13.5,12.0,8.36,0.0
2016,10,15,6,30,175.0,17.0,1.8,14.0,24.0,36.26,0.0
2016,10,15,6,45,312.0,28.0,2.15,14.5,64.0,84.37,47.72
2016,10,15,7,0,449.0,39.0,2.5,15.0,104.0,144.25,96.81
2016,10,15,7,15,527.0,46.5,2.7,15.0,152.0,199.72,145.61
2016,10,15,7,30,605.0,54.0,2.9,15.0,200.0,263.28,201.87
2016,10,15,7,45,652.5,59.0,3.1,15.5,249.0,320.03,252.45
2016,10,15,8,0,700.0,64.0,3.3,16.0,298.0,379.81,304.34
2016,10,15,8,15,732.5,68.0,3.5,16.5,345.0,435.38,351.59
2016,10,15,8,30,765.0,72.0,3.7,17.0,392.0,492.4,398.59
2016,10,15,8,45,785.5,75.5,3.9,17.5,434.5,543.01,439.3
2016,10,15,9,0,806.0,79.0,4.1,18.0,477.0,593.25,478.64
2016,10,15,9,15,822.5,81.5,4.25,18.0,515.0,639.07,514.51
2016,10,15,9,30,839.0,84.0,4.4,18.0,553.0,683.59,548.14
2016,10,15,9,45,624.5,164.5,4.6,18.5,524.5,645.22,515.07
2016,10,15,10,0,410.0,245.0,4.8,19.0,496.0,577.92,458.91
2016,10,15,10,15,329.5,275.0,4.95,19.0,482.5,558.69,442.5
2016,10,15,10,30,249.0,305.0,5.1,19.0,469.0,526.13,415.61
2016,10,15,10,45,318.0,298.0,5.25,19.5,513.0,588.69,463.97
2016,10,15,11,0,387.0,291.0,5.4,20.0,557.0,644.11,506.23
2016,10,15,11,15,332.0,309.5,5.5,20.0,540.0,622.1,488.01
2016,10,15,11,30,277.0,328.0,5.6,20.0,523.0,597.73,468.21
2016,10,15,11,45,336.5,314.0,5.7,20.0,551.0,634.77,498.03
2016,10,15,12,0,396.0,300.0,5.8,20.0,579.0,670.61,526.62
2016,10,15,12,15,649.0,193.5,5.85,20.0,646.0,782.85,617.37
2016,10,15,12,30,902.0,87.0,5.9,20.0,713.0,867.74,679.86
2016,10,15,12,45,624.5,190.0,6.0,20.0,619.0,744.6,588.87
2016,10,15,13,0,347.0,293.0,6.1,20.0,525.0,605.86,478.11
2016,10,15,13,15,351.0,279.5,6.1,19.5,508.0,587.15,465.96
2016,10,15,13,30,355.0,266.0,6.1,19.0,491.0,566.96,452.15
2016,10,15,13,45,195.0,250.0,6.15,19.0,373.0,411.64,329.14
2016,10,15,14,0,35.0,234.0,6.2,19.0,255.0,265.92,210.58
2016,10,15,14,15,202.0,219.5,6.15,19.0,326.5,370.86,298.74
2016,10,15,14,30,369.0,205.0,6.1,19.0,398.0,462.8,374.02
2016,10,15,14,45,223.5,197.5,6.1,19.0,311.5,344.91,278.46
2016,10,15,15,0,78.0,190.0,6.1,19.0,225.0,239.76,192.14
2016,10,15,15,15,392.0,130.5,5.95,18.5,278.5,351.63,285.94
2016,10,15,15,30,706.0,71.0,5.8,18.0,332.0,418.43,338.65
2016,10,15,15,45,664.5,66.5,5.7,18.0,284.0,360.73,288.26
2016,10,15,16,0,623.0,62.0,5.6,18.0,236.0,304.99,238.71
2016,10,15,16,15,557.0,55.0,5.2,17.5,187.5,242.07,183.27
2016,10,15,16,30,491.0,48.0,4.8,17.0,139.0,185.55,133.01
2016,10,15,16,45,384.0,38.0,4.4,16.5,95.0,124.35,81.38
2016,10,15,17,0,277.0,28.0,4.0,16.0,51.0,74.59,38.49
2016,10,15,17,15,138.5,14.0,3.8,16.0,25.5,26.23,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,15.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.75,0.1
2016,10,16,7,45,0.0,8.5,5.3,15.5,8.5,8.19,1.34
2016,10,16,8,0,0.0,10.0,5.5,16.0,10.0,9.64,2.56
2016,10,16,8,15,0.0,42.5,5.7,16.0,42.5,41.04,29.16
2016,10,16,8,30,0.0,75.0,5.9,16.0,75.0,72.52,55.53
2016,10,16,8,45,0.0,73.0,6.15,16.5,73.0,70.58,53.62
2016,10,16,9,0,0.0,71.0,6.4,17.0,71.0,68.65,51.75
2016,10,16,9,15,3.5,126.0,6.55,17.0,128.0,125.43,98.57
2016,10,16,9,30,7.0,181.0,6.7,17.0,185.0,183.86,146.06
2016,10,16,9,45,3.5,121.5,6.9,17.5,123.5,120.92,94.19
2016,10,16,10,0,0.0,62.0,7.1,18.0,62.0,59.96,43.87
2016,10,16,10,15,0.0,101.0,7.2,18.0,101.0,97.91,74.87
2016,10,16,10,30,0.0,140.0,7.3,18.0,140.0,136.75,106.3
2016,10,16,10,45,0.0,115.5,7.4,18.0,115.5,112.27,86.31
2016,10,16,11,0,0.0,91.0,7.5,18.0,91.0,88.09,66.59
2016,10,16,11,15,0.0,61.5,7.55,18.0,61.5,59.5,43.22
2016,10,16,11,30,0.0,32.0,7.6,18.0,32.0,30.94,19.81
2016,10,16,11,45,2.5,107.5,7.65,18.0,109.5,106.48,81.59
2016,10,16,12,0,5.0,183.0,7.7,18.0,187.0,184.31,144.44
2016,10,16,12,15,3.0,169.0,7.65,18.0,171.5,168.41,131.56
2016,10,16,12,30,1.0,155.0,7.6,18.0,156.0,152.59,118.81
2016,10,16,12,45,0.5,92.5,7.6,18.0,93.0,89.96,68.14
2016,10,16,13,0,0.0,30.0,7.6,18.0,30.0,29.0,18.26
2016,10,16,13,15,0.0,39.0,7.5,18.0,39.0,37.71,25.47
2016,10,16,13,30,0.0,48.0,7.4,18.0,48.0,46.41,32.69
2016,10,16,13,45,0.0,81.0,7.35,18.0,81.0,78.37,59.04
2016,10,16,14,0,0.0,114.0,7.3,18.0,114.0,110.9,85.83
2016,10,16,14,15,0.0,130.0,7.2,17.5,130.0,127.05,99.42
2016,10,16,14,30,0.0,146.0,7.1,17.0,146.0,143.49,113.35
2016,10,16,14,45,85.0,169.0,7.0,17.0,207.0,223.78,181.22
2016,10,16,15,0,170.0,192.0,6.9,17.0,268.0,299.04,243.54
2016,10,16,15,15,449.5,128.0,6.7,16.5,298.5,377.53,309.72
2016,10,16,15,30,729.0,64.0,6.5,16.0,329.0,419.32,342.42
2016,10,16,15,45,692.5,59.5,6.35,16.0,282.0,361.86,291.47
2016,10,16,16,0,656.0,55.0,6.2,16.0,235.0,306.71,241.49
2016,10,16,16,15,594.0,49.0,5.85,15.5,186.5,245.42,186.44
2016,10,16,16,30,532.0,43.0,5.5,15.0,138.0,189.3,135.57
2016,10,16,16,45,429.5,34.0,5.15,15.0,94.5,128.2,82.89
2016,10,16,17,0,327.0,25.0,4.8,15.0,51.0,77.42,37.11
2016,10,16,17,15,163.5,12.5,4.6,15.0,25.5,26.54,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,93.0,7.5,1.15,11.5,11.0,0.0,0.0
2016,10,17,6,30,186.0,15.0,1.3,12.0,22.0,33.15,0.0
2016,10,17,6,45,332.0,25.5,1.45,12.5,62.0,84.12,45.66
2016,10,17,7,0,478.0,36.0,1.6,13.0,102.0,145.92,97.16
2016,10,17,7,15,558.0,43.0,1.7,13.0,150.5,202.6,147.24
2016,10,17,7,30,638.0,50.0,1.8,13.0,199.0,266.73,204.23
2016,10,17,7,45,688.5,54.0,1.95,13.5,249.0,325.04,256.3
2016,10,17,8,0,739.0,58.0,2.1,14.0,299.0,387.32,310.31
2016,10,17,8,15,771.5,61.5,2.2,14.5,347.0,443.96,358.32
2016,10,17,8,30,804.0,65.0,2.3,15.0,395.0,501.95,405.82
2016,10,17,8,45,827.5,67.5,2.45,15.5,439.5,554.64,447.96
2016,10,17,9,0,851.0,70.0,2.6,16.0,484.0,604.32,486.73
2016,10,17,9,15,867.5,72.5,2.65,16.0,522.5,651.37,522.97
2016,10,17,9,30,884.0,75.0,2.7,16.0,561.0,697.0,556.04
2016,10,17,9,45,887.0,80.0,2.75,16.5,592.0,733.97,580.84
2016,10,17,10,0,890.0,85.0,2.8,17.0,623.0,768.13,603.4
2016,10,17,10,15,898.5,86.0,2.85,17.0,648.5,799.17,624.74
2016,10,17,10,30,907.0,87.0,2.9,17.0,674.0,827.38,644.04
2016,10,17,10,45,913.5,87.5,2.95,17.5,692.5,850.39,658.44
2016,10,17,11,0,920.0,88.0,3.0,18.0,711.0,870.16,670.62
2016,10,17,11,15,923.0,88.5,3.05,18.0,720.5,883.61,679.74
2016,10,17,11,30,926.0,89.0,3.1,18.0,730.0,893.51,686.58
2016,10,17,11,45,926.5,89.0,3.15,18.5,732.0,897.11,687.91
2016,10,17,12,0,927.0,89.0,3.2,19.0,734.0,897.06,686.89
2016,10,17,12,15,925.0,88.5,3.25,19.0,727.0,890.67,682.95
2016,10,17,12,30,923.0,88.0,3.3,19.0,720.0,880.68,676.69
2016,10,17,12,45,922.0,86.0,3.4,19.0,706.0,866.31,667.78
2016,10,17,13,0,921.0,84.0,3.5,19.0,692.0,848.42,656.48
2016,10,17,13,15,914.0,83.0,3.55,19.0,669.5,823.45,639.92
2016,10,17,13,30,907.0,82.0,3.6,19.0,647.0,795.43,621.19
2016,10,17,13,45,896.5,80.5,3.7,19.0,616.5,761.35,598.21
2016,10,17,14,0,886.0,79.0,3.8,19.0,586.0,724.77,573.21
2016,10,17,14,15,871.5,77.0,3.8,18.5,549.5,682.63,544.5
2016,10,17,14,30,857.0,75.0,3.8,18.0,513.0,638.74,512.89
2016,10,17,14,45,836.0,73.0,3.85,18.0,471.0,592.19,476.7
2016,10,17,15,0,815.0,71.0,3.9,18.0,429.0,541.94,436.78
2016,10,17,15,15,786.0,67.5,3.85,17.5,382.5,485.57,391.52
2016,10,17,15,30,757.0,64.0,3.8,17.0,336.0,429.96,345.39
2016,10,17,15,45,714.5,59.5,3.8,17.0,286.5,368.73,292.84
2016,10,17,16,0,672.0,55.0,3.8,17.0,237.0,310.38,241.26
2016,10,17,16,15,605.5,49.0,3.4,16.5,187.0,247.12,185.37
2016,10,17,16,30,539.0,43.0,3.0,16.0,137.0,189.43,133.9
2016,10,17,16,45,423.0,34.0,2.6,15.5,92.5,125.62,80.22
2016,10,17,17,0,307.0,25.0,2.2,15.0,48.0,73.1,32.57
2016,10,17,17,15,153.5,12.5,2.05,14.5,24.0,25.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,81.0,7.5,2.35,9.5,10.0,0.0,0.0
2016,10,18,6,30,162.0,15.0,2.5,10.0,20.0,30.54,0.0
2016,10,18,6,45,317.0,26.0,2.7,10.5,60.5,81.44,43.64
2016,10,18,7,0,472.0,37.0,2.9,11.0,101.0,144.94,97.18
2016,10,18,7,15,554.0,44.0,3.2,11.5,150.0,201.66,147.62
2016,10,18,7,30,636.0,51.0,3.5,12.0,199.0,265.92,205.15
2016,10,18,7,45,691.0,55.5,3.8,12.5,249.5,326.23,259.68
2016,10,18,8,0,746.0,60.0,4.1,13.0,300.0,390.98,316.76
2016,10,18,8,15,778.0,63.5,4.25,13.5,348.0,447.62,365.95
2016,10,18,8,30,810.0,67.0,4.4,14.0,396.0,505.54,414.69
2016,10,18,8,45,834.0,69.0,4.6,14.5,440.0,558.11,458.03
2016,10,18,9,0,858.0,71.0,4.8,15.0,484.0,607.68,498.0
2016,10,18,9,15,873.5,73.5,4.85,15.5,523.0,654.24,534.06
2016,10,18,9,30,889.0,76.0,4.9,16.0,562.0,699.3,566.88
2016,10,18,9,45,899.5,77.5,5.0,16.5,594.0,737.83,593.92
2016,10,18,10,0,910.0,79.0,5.1,17.0,626.0,774.0,618.99
2016,10,18,10,15,918.0,80.5,5.1,17.0,651.5,805.64,641.27
2016,10,18,10,30,926.0,82.0,5.1,17.0,677.0,834.37,661.36
2016,10,18,10,45,932.0,82.0,5.15,17.5,695.0,856.68,675.75
2016,10,18,11,0,938.0,82.0,5.2,18.0,713.0,875.67,687.79
2016,10,18,11,15,940.5,82.5,5.2,18.0,722.5,888.83,696.74
2016,10,18,11,30,943.0,83.0,5.2,18.0,732.0,898.38,703.25
2016,10,18,11,45,943.5,83.0,5.2,18.5,733.5,901.99,704.28
2016,10,18,12,0,944.0,83.0,5.2,19.0,735.0,901.88,702.84
2016,10,18,12,15,941.5,82.5,5.15,19.0,728.0,894.96,697.75
2016,10,18,12,30,939.0,82.0,5.1,19.0,721.0,884.38,690.23
2016,10,18,12,45,714.0,160.0,5.1,19.0,640.0,780.47,615.26
2016,10,18,13,0,489.0,238.0,5.1,19.0,559.0,666.55,526.96
2016,10,18,13,15,698.0,160.0,5.05,18.5,601.0,741.15,589.56
2016,10,18,13,30,907.0,82.0,5.0,18.0,643.0,792.37,628.97
2016,10,18,13,45,897.5,80.0,4.95,18.0,613.0,758.5,604.4
2016,10,18,14,0,888.0,78.0,4.9,18.0,583.0,722.07,578.29
2016,10,18,14,15,641.0,135.0,4.85,17.5,487.5,592.42,478.65
2016,10,18,14,30,394.0,192.0,4.8,17.0,392.0,461.37,373.79
2016,10,18,14,45,417.5,170.0,4.8,17.0,366.0,441.76,359.01
2016,10,18,15,0,441.0,148.0,4.8,17.0,340.0,412.62,335.82
2016,10,18,15,15,427.0,133.5,4.7,17.0,303.0,369.09,299.91
