Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,30,413.0,119.0,4.6,17.0,266.0,325.87,263.5
2016,10,18,15,45,552.0,85.5,4.5,17.0,250.5,327.97,261.86
2016,10,18,16,0,691.0,52.0,4.4,17.0,235.0,311.87,242.34
2016,10,18,16,15,626.0,46.0,3.9,16.0,185.5,247.47,185.3
2016,10,18,16,30,561.0,40.0,3.4,15.0,136.0,189.19,133.16
2016,10,18,16,45,444.5,31.5,2.9,14.5,91.0,125.95,79.51
2016,10,18,17,0,328.0,23.0,2.4,14.0,46.0,72.63,28.82
2016,10,18,17,15,164.0,11.5,2.25,13.5,23.0,24.71,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,103.0,6.5,1.45,9.5,9.5,0.0,0.0
2016,10,19,6,30,206.0,13.0,1.6,10.0,19.0,32.55,0.0
2016,10,19,6,45,355.0,23.0,1.8,10.5,59.0,83.26,42.36
2016,10,19,7,0,504.0,33.0,2.0,11.0,99.0,145.69,96.16
2016,10,19,7,15,582.5,39.0,2.2,11.5,147.5,202.09,146.53
2016,10,19,7,30,661.0,45.0,2.4,12.0,196.0,266.4,204.15
2016,10,19,7,45,709.0,49.5,2.65,13.0,245.5,325.12,256.93
2016,10,19,8,0,757.0,54.0,2.9,14.0,295.0,387.55,311.29
2016,10,19,8,15,788.5,57.0,3.1,14.5,342.5,443.74,359.72
2016,10,19,8,30,820.0,60.0,3.3,15.0,390.0,498.92,405.92
2016,10,19,8,45,842.0,62.5,3.5,16.0,434.0,550.9,447.4
2016,10,19,9,0,864.0,65.0,3.7,17.0,478.0,602.51,487.25
2016,10,19,9,15,879.5,67.0,3.75,17.5,516.5,648.63,522.27
2016,10,19,9,30,895.0,69.0,3.8,18.0,555.0,693.22,553.91
2016,10,19,9,45,908.0,69.5,3.85,18.5,587.5,732.52,580.67
2016,10,19,10,0,921.0,70.0,3.9,19.0,620.0,769.58,605.52
2016,10,19,10,15,929.0,71.0,3.85,19.5,645.5,800.85,625.53
2016,10,19,10,30,937.0,72.0,3.8,20.0,671.0,829.17,643.29
2016,10,19,10,45,941.5,73.0,3.8,20.5,688.5,851.51,656.96
2016,10,19,11,0,946.0,74.0,3.8,21.0,706.0,870.45,668.27
2016,10,19,11,15,948.5,74.5,3.75,21.0,715.5,883.64,676.65
2016,10,19,11,30,951.0,75.0,3.7,21.0,725.0,893.19,682.64
2016,10,19,11,45,951.5,75.0,3.7,21.5,726.5,896.77,683.62
2016,10,19,12,0,952.0,75.0,3.7,22.0,728.0,896.62,682.2
2016,10,19,12,15,950.0,75.0,3.7,22.0,721.5,890.62,678.22
2016,10,19,12,30,948.0,75.0,3.7,22.0,715.0,880.93,671.87
2016,10,19,12,45,942.0,75.0,3.7,22.0,699.5,864.31,660.85
2016,10,19,13,0,936.0,75.0,3.7,22.0,684.0,844.27,647.56
2016,10,19,13,15,929.5,74.0,3.65,22.0,661.5,819.41,630.72
2016,10,19,13,30,923.0,73.0,3.6,22.0,639.0,791.43,611.71
2016,10,19,13,45,912.5,72.0,3.6,22.0,609.0,757.54,588.67
2016,10,19,14,0,902.0,71.0,3.6,22.0,579.0,721.1,563.69
2016,10,19,14,15,888.0,69.0,3.55,22.0,542.5,678.87,534.07
2016,10,19,14,30,874.0,67.0,3.5,22.0,506.0,634.81,501.65
2016,10,19,14,45,854.5,65.0,3.45,22.0,464.0,585.92,464.05
2016,10,19,15,0,835.0,63.0,3.4,22.0,422.0,536.22,424.88
2016,10,19,15,15,807.0,60.0,3.15,21.5,375.5,482.72,381.97
2016,10,19,15,30,779.0,57.0,2.9,21.0,329.0,427.41,336.41
2016,10,19,15,45,738.0,53.0,2.65,20.5,280.0,366.66,285.26
2016,10,19,16,0,697.0,49.0,2.4,20.0,231.0,308.58,234.81
2016,10,19,16,15,632.0,43.5,2.1,19.0,181.5,244.68,179.45
2016,10,19,16,30,567.0,38.0,1.8,18.0,132.0,186.88,128.63
2016,10,19,16,45,451.0,29.5,1.5,17.0,87.5,122.81,75.28
2016,10,19,17,0,335.0,21.0,1.2,16.0,43.0,69.56,22.81
2016,10,19,17,15,167.5,10.5,1.2,15.5,21.5,23.57,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,102.5,6.0,1.2,11.5,8.5,0.0,0.0
2016,10,20,6,30,205.0,12.0,1.2,12.0,17.0,31.15,0.0
2016,10,20,6,45,356.0,22.0,1.25,12.5,57.0,80.62,38.68
2016,10,20,7,0,507.0,32.0,1.3,13.0,97.0,144.4,93.79
2016,10,20,7,15,587.5,38.5,1.55,13.5,146.0,201.79,144.43
2016,10,20,7,30,668.0,45.0,1.8,14.0,195.0,267.33,202.44
2016,10,20,7,45,716.5,49.5,2.1,15.0,245.0,326.47,255.1
2016,10,20,8,0,765.0,54.0,2.4,16.0,295.0,389.33,309.35
2016,10,20,8,15,797.0,57.0,2.45,16.5,343.0,446.01,357.37
2016,10,20,8,30,829.0,60.0,2.5,17.0,391.0,501.71,403.04
2016,10,20,8,45,851.5,62.5,2.55,18.0,435.0,554.25,443.92
2016,10,20,9,0,874.0,65.0,2.6,19.0,479.0,606.44,483.03
2016,10,20,9,15,890.0,67.0,2.6,19.5,518.0,653.16,517.53
2016,10,20,9,30,906.0,69.0,2.6,20.0,557.0,698.36,548.7
2016,10,20,9,45,919.5,69.5,2.6,20.5,590.0,738.27,574.91
2016,10,20,10,0,933.0,70.0,2.6,21.0,623.0,775.94,599.2
2016,10,20,10,15,940.5,71.0,2.55,21.5,648.5,807.05,618.27
2016,10,20,10,30,948.0,72.0,2.5,22.0,674.0,835.15,635.1
2016,10,20,10,45,953.0,73.0,2.45,22.5,691.5,858.03,648.23
2016,10,20,11,0,958.0,74.0,2.4,23.0,709.0,877.48,659.01
2016,10,20,11,15,960.5,74.0,2.4,23.5,718.5,890.18,665.68
2016,10,20,11,30,963.0,74.0,2.4,24.0,728.0,899.19,670.04
2016,10,20,11,45,963.0,74.5,2.4,24.5,729.5,902.91,671.01
2016,10,20,12,0,963.0,75.0,2.4,25.0,731.0,902.86,669.66
2016,10,20,12,15,961.0,74.5,2.45,25.0,724.0,896.21,665.83
2016,10,20,12,30,959.0,74.0,2.5,25.0,717.0,885.84,659.68
2016,10,20,12,45,950.0,76.0,2.55,25.0,701.5,868.89,649.23
2016,10,20,13,0,941.0,78.0,2.6,25.0,686.0,848.56,636.59
2016,10,20,13,15,934.0,77.0,2.65,25.0,663.0,823.22,620.55
2016,10,20,13,30,927.0,76.0,2.7,25.0,640.0,794.76,602.35
2016,10,20,13,45,916.5,74.5,2.75,25.0,609.5,760.23,579.8
2016,10,20,14,0,906.0,73.0,2.8,25.0,579.0,723.14,555.28
2016,10,20,14,15,891.5,71.5,2.8,25.0,542.5,681.05,526.68
2016,10,20,14,30,877.0,70.0,2.8,25.0,506.0,637.17,494.98
2016,10,20,14,45,856.0,67.5,2.8,25.0,463.0,586.79,457.2
2016,10,20,15,0,835.0,65.0,2.8,25.0,420.0,538.14,419.61
2016,10,20,15,15,806.0,62.0,2.5,24.5,373.5,481.81,375.15
2016,10,20,15,30,777.0,59.0,2.2,24.0,327.0,426.19,329.92
2016,10,20,15,45,734.0,55.0,1.9,23.5,277.0,364.86,279.04
2016,10,20,16,0,691.0,51.0,1.6,23.0,227.0,306.4,229.04
2016,10,20,16,15,622.5,45.0,1.45,21.5,177.5,241.43,174.36
2016,10,20,16,30,554.0,39.0,1.3,20.0,128.0,182.94,124.19
2016,10,20,16,45,431.0,29.5,1.2,19.0,84.0,118.75,71.63
2016,10,20,17,0,308.0,20.0,1.1,18.0,40.0,64.25,15.96
2016,10,20,17,15,154.0,10.0,1.1,17.5,20.0,21.62,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,87.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,10,21,6,30,175.0,11.0,0.8,13.0,15.0,27.07,0.0
2016,10,21,6,45,330.0,21.5,0.75,13.5,53.5,76.07,34.63
2016,10,21,7,0,485.0,32.0,0.7,14.0,92.0,138.93,89.34
2016,10,21,7,15,567.5,39.0,0.85,14.5,140.5,195.95,138.99
2016,10,21,7,30,650.0,46.0,1.0,15.0,189.0,261.36,196.04
2016,10,21,7,45,699.5,50.5,1.2,16.0,238.5,319.78,247.35
2016,10,21,8,0,749.0,55.0,1.4,17.0,288.0,382.04,300.3
2016,10,21,8,15,782.0,58.5,1.45,17.5,336.0,438.84,347.62
2016,10,21,8,30,815.0,62.0,1.5,18.0,384.0,496.99,394.31
2016,10,21,8,45,838.0,64.5,1.6,18.5,428.0,546.85,433.53
2016,10,21,9,0,861.0,67.0,1.7,19.0,472.0,598.65,472.96
2016,10,21,9,15,877.5,69.0,1.75,19.5,510.5,645.08,507.02
2016,10,21,9,30,894.0,71.0,1.8,20.0,549.0,690.07,538.16
2016,10,21,9,45,905.0,73.0,1.85,20.5,581.5,729.4,563.93
2016,10,21,10,0,916.0,75.0,1.9,21.0,614.0,766.38,587.79
2016,10,21,10,15,924.0,76.0,1.9,21.5,639.5,797.35,606.84
2016,10,21,10,30,932.0,77.0,1.9,22.0,665.0,825.39,623.77
2016,10,21,10,45,937.0,78.0,1.9,22.5,682.5,847.9,636.86
2016,10,21,11,0,942.0,79.0,1.9,23.0,700.0,867.05,647.72
2016,10,21,11,15,945.0,79.5,1.85,23.5,709.5,880.5,654.32
2016,10,21,11,30,948.0,80.0,1.8,24.0,719.0,890.33,658.62
2016,10,21,11,45,948.0,80.0,1.8,24.5,720.5,893.4,659.14
2016,10,21,12,0,948.0,80.0,1.8,25.0,722.0,892.75,657.42
2016,10,21,12,15,946.0,80.0,1.85,25.0,715.0,886.71,654.16
2016,10,21,12,30,944.0,80.0,1.9,25.0,708.0,877.02,648.65
2016,10,21,12,45,937.5,80.0,2.0,25.0,692.5,860.04,638.89
2016,10,21,13,0,931.0,80.0,2.1,25.0,677.0,839.67,626.89
2016,10,21,13,15,924.0,79.0,2.2,25.0,654.0,814.54,611.62
2016,10,21,13,30,917.0,78.0,2.3,25.0,631.0,786.34,594.14
2016,10,21,13,45,904.5,77.0,2.45,25.0,600.5,751.21,571.98
2016,10,21,14,0,892.0,76.0,2.6,25.0,570.0,713.69,547.8
2016,10,21,14,15,877.0,74.0,2.7,24.5,533.0,671.24,520.42
2016,10,21,14,30,862.0,72.0,2.8,24.0,496.0,627.08,489.45
2016,10,21,14,45,839.0,70.0,2.9,24.0,453.5,579.48,453.7
2016,10,21,15,0,816.0,68.0,3.0,24.0,411.0,528.39,414.31
2016,10,21,15,15,786.0,64.5,2.8,23.5,364.5,471.96,369.72
2016,10,21,15,30,756.0,61.0,2.6,23.0,318.0,416.39,324.41
2016,10,21,15,45,709.0,57.0,2.45,22.5,268.5,354.63,273.07
2016,10,21,16,0,662.0,53.0,2.3,22.0,219.0,296.18,222.95
2016,10,21,16,15,591.5,46.5,2.05,21.0,170.0,232.86,168.77
2016,10,21,16,30,521.0,40.0,1.8,20.0,121.0,175.45,119.13
2016,10,21,16,45,393.5,30.0,1.6,19.0,78.0,111.12,66.6
2016,10,21,17,0,266.0,20.0,1.4,18.0,35.0,57.6,8.4
2016,10,21,17,15,133.0,10.0,1.4,17.5,17.5,19.7,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,77.5,5.5,0.8,13.0,7.0,0.0,0.0
2016,10,22,6,30,155.0,11.0,0.8,13.0,14.0,24.97,0.0
2016,10,22,6,45,311.5,22.0,0.8,13.5,51.5,72.97,31.19
2016,10,22,7,0,468.0,33.0,0.8,14.0,89.0,136.76,87.89
2016,10,22,7,15,553.0,40.0,1.0,14.5,137.5,192.09,136.11
2016,10,22,7,30,638.0,47.0,1.2,15.0,186.0,257.31,193.02
2016,10,22,7,45,687.5,52.0,1.4,16.0,235.0,315.5,244.25
2016,10,22,8,0,737.0,57.0,1.6,17.0,284.0,377.55,297.17
2016,10,22,8,15,771.0,61.0,1.65,17.5,332.0,434.67,344.92
2016,10,22,8,30,805.0,65.0,1.7,18.0,380.0,493.26,392.14
2016,10,22,8,45,827.0,68.0,1.8,18.5,423.5,545.1,432.93
2016,10,22,9,0,849.0,71.0,1.9,19.0,467.0,596.57,472.22
2016,10,22,9,15,866.0,73.0,1.95,19.5,505.5,639.93,504.29
2016,10,22,9,30,883.0,75.0,2.0,20.0,544.0,684.73,535.86
2016,10,22,9,45,892.5,78.0,2.15,20.5,575.5,723.67,562.2
2016,10,22,10,0,902.0,81.0,2.3,21.0,607.0,760.21,586.63
2016,10,22,10,15,910.5,82.0,2.25,21.5,632.5,791.12,605.55
2016,10,22,10,30,919.0,83.0,2.2,22.0,658.0,819.18,622.32
2016,10,22,10,45,923.0,84.5,2.2,22.5,675.5,841.14,635.2
2016,10,22,11,0,927.0,86.0,2.2,23.0,693.0,859.76,645.86
2016,10,22,11,15,929.5,86.5,2.15,23.0,702.5,872.57,653.47
2016,10,22,11,30,932.0,87.0,2.1,23.0,712.0,881.83,658.83
2016,10,22,11,45,931.5,87.5,2.05,23.0,713.0,884.95,660.23
2016,10,22,12,0,931.0,88.0,2.0,23.0,714.0,884.42,659.38
2016,10,22,12,15,929.0,87.5,2.0,23.0,707.0,877.88,655.19
2016,10,22,12,30,927.0,87.0,2.0,23.0,700.0,867.75,648.78
2016,10,22,12,45,762.0,140.0,2.0,23.0,636.5,788.3,595.32
2016,10,22,13,0,597.0,193.0,2.0,23.0,573.0,697.85,531.68
2016,10,22,13,15,733.0,145.0,2.05,23.0,595.0,742.95,567.1
2016,10,22,13,30,869.0,97.0,2.1,23.0,617.0,772.49,588.52
2016,10,22,13,45,705.5,135.0,2.15,23.0,544.0,673.73,519.09
2016,10,22,14,0,542.0,173.0,2.2,23.0,471.0,575.23,446.25
2016,10,22,14,15,607.5,141.5,2.25,22.5,455.0,568.66,444.49
2016,10,22,14,30,673.0,110.0,2.3,22.0,439.0,552.53,434.54
2016,10,22,14,45,588.0,119.0,2.35,22.0,388.0,484.62,382.3
2016,10,22,15,0,503.0,128.0,2.4,22.0,337.0,419.41,331.44
2016,10,22,15,15,469.5,120.5,2.35,21.5,298.0,371.15,293.5
2016,10,22,15,30,436.0,113.0,2.3,21.0,259.0,324.89,256.07
2016,10,22,15,45,407.5,98.0,2.25,20.5,218.0,274.95,214.79
2016,10,22,16,0,379.0,83.0,2.2,20.0,177.0,227.18,174.17
2016,10,22,16,15,329.0,68.0,1.95,19.0,136.0,175.55,130.3
2016,10,22,16,30,279.0,53.0,1.7,18.0,95.0,129.02,90.45
2016,10,22,16,45,190.0,36.5,1.5,17.0,60.5,79.21,49.44
2016,10,22,17,0,101.0,20.0,1.3,16.0,26.0,35.36,0.0
2016,10,22,17,15,50.5,10.0,1.25,15.5,13.0,13.46,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,205.5,17.5,1.25,11.5,42.0,51.97,19.58
2016,10,23,7,0,411.0,35.0,1.3,12.0,84.0,126.5,82.2
2016,10,23,7,15,500.0,43.5,1.65,12.5,131.0,182.16,130.71
2016,10,23,7,30,589.0,52.0,2.0,13.0,178.0,247.1,187.72
2016,10,23,7,45,643.5,57.5,2.35,14.0,227.0,304.89,239.18
2016,10,23,8,0,698.0,63.0,2.7,15.0,276.0,366.09,292.29
2016,10,23,8,15,733.5,67.5,2.9,15.5,323.0,422.49,340.68
2016,10,23,8,30,769.0,72.0,3.1,16.0,370.0,480.56,388.96
2016,10,23,8,45,791.0,76.0,3.3,16.5,412.5,531.85,430.61
2016,10,23,9,0,813.0,80.0,3.5,17.0,455.0,582.87,470.91
2016,10,23,9,15,749.0,100.0,3.65,17.5,468.0,597.77,481.55
2016,10,23,9,30,685.0,120.0,3.8,18.0,481.0,604.17,485.26
2016,10,23,9,45,782.5,102.5,4.0,18.5,538.0,674.48,539.26
2016,10,23,10,0,880.0,85.0,4.2,19.0,595.0,745.96,590.45
2016,10,23,10,15,887.5,86.0,4.3,19.0,619.5,775.47,611.01
2016,10,23,10,30,895.0,87.0,4.4,19.0,644.0,802.16,629.94
2016,10,23,10,45,895.0,90.0,4.5,19.5,659.5,822.08,642.84
2016,10,23,11,0,895.0,93.0,4.6,20.0,675.0,838.64,653.41
2016,10,23,11,15,897.5,93.5,4.65,20.0,684.0,851.05,662.09
2016,10,23,11,30,900.0,94.0,4.7,20.0,693.0,860.04,668.49
2016,10,23,11,45,893.5,97.0,4.8,20.5,692.5,860.79,668.17
2016,10,23,12,0,887.0,100.0,4.9,21.0,692.0,858.02,665.53
2016,10,23,12,15,884.5,99.5,4.9,21.0,685.0,851.25,660.89
2016,10,23,12,30,882.0,99.0,4.9,21.0,678.0,841.07,653.97
2016,10,23,12,45,711.5,154.5,4.9,21.0,615.0,760.86,596.38
2016,10,23,13,0,541.0,210.0,4.9,21.0,552.0,670.02,526.96
2016,10,23,13,15,703.0,150.0,4.9,20.5,578.0,722.77,571.69
2016,10,23,13,30,865.0,90.0,4.9,20.0,604.0,758.79,600.07
2016,10,23,13,45,855.5,87.5,4.9,20.0,575.0,725.4,576.17
2016,10,23,14,0,846.0,85.0,4.9,20.0,546.0,689.61,550.71
2016,10,23,14,15,829.5,82.5,4.85,20.0,509.5,647.0,518.89
2016,10,23,14,30,813.0,80.0,4.8,20.0,473.0,602.92,484.6
2016,10,23,14,45,790.0,77.0,4.8,20.0,431.5,553.3,445.42
2016,10,23,15,0,767.0,74.0,4.8,20.0,390.0,503.32,405.0
2016,10,23,15,15,734.5,70.0,4.6,19.5,344.5,447.53,359.28
2016,10,23,15,30,702.0,66.0,4.4,19.0,299.0,392.93,313.25
2016,10,23,15,45,650.0,61.5,4.2,18.5,250.5,332.76,261.65
2016,10,23,16,0,598.0,57.0,4.0,18.0,202.0,275.49,211.36
2016,10,23,16,15,522.0,49.5,3.6,17.0,155.0,212.43,156.52
2016,10,23,16,30,446.0,42.0,3.2,16.0,108.0,156.87,108.01
2016,10,23,16,45,311.5,30.5,2.8,15.5,68.0,94.76,56.61
2016,10,23,17,0,177.0,19.0,2.4,15.0,28.0,43.52,0.0
2016,10,23,17,15,88.5,9.5,2.3,14.5,14.0,15.52,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,34.5,20.0,2.75,12.0,24.0,25.88,7.66
2016,10,24,7,0,69.0,40.0,3.0,12.0,48.0,57.14,38.63
2016,10,24,7,15,90.0,60.5,3.25,12.0,76.5,88.01,65.8
2016,10,24,7,30,111.0,81.0,3.5,12.0,105.0,121.03,94.86
2016,10,24,7,45,122.5,102.0,3.75,12.5,134.5,153.28,123.12
2016,10,24,8,0,134.0,123.0,4.0,13.0,164.0,186.58,151.77
2016,10,24,8,15,144.5,142.0,4.05,13.0,192.5,218.14,178.73
2016,10,24,8,30,155.0,161.0,4.1,13.0,221.0,250.49,205.89
2016,10,24,8,45,210.5,176.0,4.15,13.5,267.0,304.02,250.02
2016,10,24,9,0,266.0,191.0,4.2,14.0,313.0,367.89,301.75
2016,10,24,9,15,259.0,209.5,4.15,14.0,336.5,394.17,322.23
2016,10,24,9,30,252.0,228.0,4.1,14.0,360.0,419.22,341.46
2016,10,24,9,45,256.0,242.5,4.05,14.5,383.5,446.35,361.67
2016,10,24,10,0,260.0,257.0,4.0,15.0,407.0,472.92,381.13
2016,10,24,10,15,257.5,270.5,3.9,15.0,424.0,492.81,395.71
2016,10,24,10,30,255.0,284.0,3.8,15.0,441.0,511.68,409.38
2016,10,24,10,45,219.0,296.0,3.75,15.5,433.5,492.67,392.7
2016,10,24,11,0,183.0,308.0,3.7,16.0,426.0,479.91,380.84
2016,10,24,11,15,183.0,312.5,3.6,16.5,432.0,486.86,385.08
2016,10,24,11,30,183.0,317.0,3.5,17.0,438.0,493.13,388.73
2016,10,24,11,45,214.5,314.5,3.4,17.5,456.5,517.16,406.79
2016,10,24,12,0,246.0,312.0,3.3,18.0,475.0,540.46,424.03
2016,10,24,12,15,245.5,308.5,3.25,18.0,470.0,535.01,419.84
2016,10,24,12,30,245.0,305.0,3.2,18.0,465.0,528.65,415.16
2016,10,24,12,45,138.0,278.0,3.2,18.0,367.5,409.23,322.49
2016,10,24,13,0,31.0,251.0,3.2,18.0,270.0,284.34,223.4
2016,10,24,13,15,65.0,260.0,3.25,18.0,299.0,320.2,253.13
2016,10,24,13,30,99.0,269.0,3.3,18.0,328.0,354.59,281.02
2016,10,24,13,45,50.5,217.5,3.35,18.5,248.0,260.62,206.24
2016,10,24,14,0,2.0,166.0,3.4,19.0,168.0,165.42,129.39
2016,10,24,14,15,1.0,155.5,3.4,18.5,156.5,154.19,121.02
2016,10,24,14,30,0.0,145.0,3.4,18.0,145.0,143.08,112.52
2016,10,24,14,45,131.0,154.5,3.45,18.0,208.0,239.32,193.16
2016,10,24,15,0,262.0,164.0,3.5,18.0,271.0,320.45,258.93
2016,10,24,15,15,248.0,147.5,3.35,17.5,239.0,283.67,228.89
2016,10,24,15,30,234.0,131.0,3.2,17.0,207.0,247.7,199.2
2016,10,24,15,45,218.0,111.5,3.05,17.0,173.5,208.57,165.96
2016,10,24,16,0,202.0,92.0,2.9,17.0,140.0,170.74,133.18
2016,10,24,16,15,174.5,72.0,2.45,16.5,106.5,130.46,98.38
2016,10,24,16,30,147.0,52.0,2.0,16.0,73.0,92.96,65.87
2016,10,24,16,45,73.5,35.0,1.6,15.5,45.5,51.54,31.6
2016,10,24,17,0,0.0,18.0,1.2,15.0,18.0,17.59,0.0
2016,10,24,17,15,0.0,9.0,1.15,14.5,9.0,8.85,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,21.0,19.0,2.05,12.5,21.5,22.8,4.75
2016,10,25,7,0,42.0,38.0,2.3,13.0,43.0,49.55,33.15
2016,10,25,7,15,60.0,58.0,2.4,13.0,68.5,77.59,57.68
2016,10,25,7,30,78.0,78.0,2.5,13.0,94.0,107.46,83.73
2016,10,25,7,45,89.5,98.5,2.65,13.5,121.5,137.4,109.66
2016,10,25,8,0,101.0,119.0,2.8,14.0,149.0,168.44,136.08
2016,10,25,8,15,106.5,139.0,2.9,14.5,175.5,197.18,160.09
2016,10,25,8,30,112.0,159.0,3.0,15.0,202.0,226.3,183.91
2016,10,25,8,45,213.5,170.0,3.1,15.5,263.0,298.7,243.38
2016,10,25,9,0,315.0,181.0,3.2,16.0,324.0,385.42,313.19
2016,10,25,9,15,575.0,127.0,3.2,16.5,415.0,513.33,416.39
2016,10,25,9,30,835.0,73.0,3.2,17.0,506.0,643.2,518.18
2016,10,25,9,45,432.0,149.0,3.25,17.5,373.5,474.11,381.91
2016,10,25,10,0,29.0,225.0,3.3,18.0,241.0,253.57,199.95
2016,10,25,10,15,43.0,246.0,3.2,18.5,271.5,287.53,226.82
2016,10,25,10,30,57.0,267.0,3.1,19.0,302.0,322.15,253.2
2016,10,25,10,45,41.0,257.5,3.05,19.5,283.5,299.65,234.45
2016,10,25,11,0,25.0,248.0,3.0,20.0,265.0,268.44,209.2
2016,10,25,11,15,48.5,273.0,2.9,20.0,305.5,323.53,252.31
2016,10,25,11,30,72.0,298.0,2.8,20.0,346.0,370.92,288.74
2016,10,25,11,45,74.0,297.5,2.75,20.5,346.5,372.19,288.93
2016,10,25,12,0,76.0,297.0,2.7,21.0,347.0,373.25,289.19
2016,10,25,12,15,486.5,187.5,2.65,21.0,503.0,617.97,483.23
2016,10,25,12,30,897.0,78.0,2.6,21.0,659.0,824.01,631.59
2016,10,25,12,45,890.5,78.0,2.55,21.0,644.0,807.66,618.52
2016,10,25,13,0,884.0,78.0,2.5,21.0,629.0,788.12,605.24
2016,10,25,13,15,876.5,77.0,2.45,21.0,607.0,763.62,588.57
2016,10,25,13,30,869.0,76.0,2.4,21.0,585.0,736.27,569.92
2016,10,25,13,45,857.0,75.0,2.4,21.0,556.0,703.01,547.3
2016,10,25,14,0,845.0,74.0,2.4,21.0,527.0,667.51,522.94
2016,10,25,14,15,829.5,72.0,2.35,20.5,491.5,626.59,494.47
2016,10,25,14,30,814.0,70.0,2.3,20.0,456.0,587.16,465.28
2016,10,25,14,45,791.5,67.5,2.25,20.0,415.5,538.61,427.65
2016,10,25,15,0,769.0,65.0,2.2,20.0,375.0,489.69,388.78
2016,10,25,15,15,737.0,61.5,2.15,19.5,330.0,434.94,344.99
2016,10,25,15,30,705.0,58.0,2.1,19.0,285.0,381.37,300.66
2016,10,25,15,45,658.0,53.5,2.05,19.0,238.5,322.36,250.24
2016,10,25,16,0,611.0,49.0,2.0,19.0,192.0,266.79,201.41
2016,10,25,16,15,535.0,42.5,1.75,18.0,146.0,205.7,148.67
2016,10,25,16,30,459.0,36.0,1.5,17.0,100.0,151.2,101.43
2016,10,25,16,45,327.0,25.5,1.25,16.5,61.5,90.8,50.87
2016,10,25,17,0,195.0,15.0,1.0,16.0,23.0,37.86,0.0
2016,10,25,17,15,97.5,7.5,1.0,15.5,11.5,7.37,0.0
2016,10,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,233.0,14.0,0.8,12.5,39.0,49.91,8.95
2016,10,26,7,0,466.0,28.0,0.8,13.0,78.0,126.53,78.32
2016,10,26,7,15,554.5,34.5,0.95,13.5,125.0,182.3,127.27
2016,10,26,7,30,643.0,41.0,1.1,14.0,172.0,247.09,183.98
2016,10,26,7,45,694.0,46.0,1.25,14.5,220.5,305.3,236.03
2016,10,26,8,0,745.0,51.0,1.4,15.0,269.0,367.53,290.11
2016,10,26,8,15,779.0,54.0,1.55,15.5,316.0,423.28,337.76
2016,10,26,8,30,813.0,57.0,1.7,16.0,363.0,480.48,385.02
2016,10,26,8,45,835.5,60.0,1.9,17.0,406.0,529.87,424.35
2016,10,26,9,0,858.0,63.0,2.1,18.0,449.0,581.2,463.8
2016,10,26,9,15,875.0,65.0,2.3,18.5,487.5,627.27,499.08
2016,10,26,9,30,892.0,67.0,2.5,19.0,526.0,671.95,532.13
2016,10,26,9,45,898.0,71.0,2.7,19.5,557.0,709.55,558.11
2016,10,26,10,0,904.0,75.0,2.9,20.0,588.0,744.51,582.02
2016,10,26,10,15,913.5,76.5,2.95,20.0,613.5,776.48,604.0
2016,10,26,10,30,923.0,78.0,3.0,20.0,639.0,805.63,623.94
2016,10,26,10,45,927.5,79.0,3.15,20.5,656.5,827.26,637.94
2016,10,26,11,0,932.0,80.0,3.3,21.0,674.0,845.57,649.7
2016,10,26,11,15,935.5,80.5,3.4,21.0,684.0,859.07,659.15
2016,10,26,11,30,939.0,81.0,3.5,21.0,694.0,869.02,666.3
2016,10,26,11,45,939.5,81.5,3.6,21.5,695.5,872.89,668.08
2016,10,26,12,0,940.0,82.0,3.7,22.0,697.0,873.1,667.49
2016,10,26,12,15,938.0,81.5,3.7,22.0,690.0,866.46,663.04
2016,10,26,12,30,936.0,81.0,3.7,22.0,683.0,856.22,656.27
2016,10,26,12,45,933.0,80.0,3.75,22.0,668.0,841.06,646.44
2016,10,26,13,0,930.0,79.0,3.8,22.0,653.0,822.47,634.29
2016,10,26,13,15,922.5,77.5,3.75,22.0,630.5,796.53,616.53
2016,10,26,13,30,915.0,76.0,3.7,22.0,608.0,767.56,596.65
2016,10,26,13,45,903.0,75.0,3.7,22.0,577.5,733.11,572.98
2016,10,26,14,0,891.0,74.0,3.7,22.0,547.0,696.27,547.42
2016,10,26,14,15,875.5,72.0,3.65,21.5,510.5,653.87,517.72
2016,10,26,14,30,860.0,70.0,3.6,21.0,474.0,609.83,484.94
2016,10,26,14,45,838.0,67.5,3.55,21.0,432.0,562.84,448.03
2016,10,26,15,0,816.0,65.0,3.5,21.0,390.0,512.29,407.51
2016,10,26,15,15,784.5,61.5,3.2,20.5,344.0,455.8,361.52
2016,10,26,15,30,753.0,58.0,2.9,20.0,298.0,400.31,314.97
2016,10,26,15,45,707.0,53.0,2.6,20.0,249.0,338.94,262.04
2016,10,26,16,0,661.0,48.0,2.3,20.0,200.0,280.8,210.62
2016,10,26,16,15,583.0,41.5,2.05,19.0,152.0,215.7,154.52
2016,10,26,16,30,505.0,35.0,1.8,18.0,104.0,158.13,104.6
2016,10,26,16,45,362.5,25.0,1.6,17.0,63.5,95.37,51.66
2016,10,26,17,0,220.0,15.0,1.4,16.0,23.0,40.29,0.0
2016,10,26,17,15,110.0,7.5,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,17.0,1.1,13.5,17.5,16.67,0.0
2016,10,27,7,0,3.0,34.0,1.1,14.0,35.0,34.4,21.94
2016,10,27,7,15,16.0,53.0,1.45,14.5,56.5,58.6,42.81
2016,10,27,7,30,29.0,72.0,1.8,15.0,78.0,82.98,63.63
2016,10,27,7,45,35.5,91.5,2.2,16.0,100.5,106.96,83.96
2016,10,27,8,0,42.0,111.0,2.6,17.0,123.0,131.59,104.45
2016,10,27,8,15,46.0,129.5,2.7,17.0,145.0,154.61,123.62
2016,10,27,8,30,50.0,148.0,2.8,17.0,167.0,177.99,142.81
2016,10,27,8,45,190.0,161.5,2.9,17.5,244.5,275.75,223.05
2016,10,27,9,0,330.0,175.0,3.0,18.0,322.0,386.3,311.67
2016,10,27,9,15,206.0,199.0,2.9,18.0,293.5,341.43,274.14
2016,10,27,9,30,82.0,223.0,2.8,18.0,265.0,286.28,227.96
2016,10,27,9,45,61.5,227.5,2.7,18.5,260.0,278.91,221.0
2016,10,27,10,0,41.0,232.0,2.6,19.0,255.0,270.23,212.81
2016,10,27,10,15,111.0,257.5,2.7,19.0,324.0,351.42,277.63
2016,10,27,10,30,181.0,283.0,2.8,19.0,393.0,443.83,349.34
2016,10,27,10,45,96.0,247.0,2.9,19.0,306.0,331.67,261.21
2016,10,27,11,0,11.0,211.0,3.0,19.0,219.0,218.54,170.55
2016,10,27,11,15,12.0,216.0,3.2,19.0,224.5,224.57,175.55
2016,10,27,11,30,13.0,221.0,3.4,19.0,230.0,230.61,180.32
2016,10,27,11,45,13.0,220.5,3.6,19.0,230.0,230.09,179.94
2016,10,27,12,0,13.0,220.0,3.8,19.0,230.0,229.57,179.61
2016,10,27,12,15,10.0,208.0,3.9,18.5,215.5,214.63,168.13
2016,10,27,12,30,7.0,196.0,4.0,18.0,201.0,199.77,156.69
2016,10,27,12,45,16.0,216.5,4.1,18.0,226.5,228.27,179.81
2016,10,27,13,0,25.0,237.0,4.2,18.0,252.0,256.78,202.81
2016,10,27,13,15,12.5,142.0,4.0,17.5,149.5,148.64,116.59
2016,10,27,13,30,0.0,47.0,3.8,17.0,47.0,45.43,32.13
2016,10,27,13,45,0.0,62.0,3.65,16.5,62.0,59.94,44.37
2016,10,27,14,0,0.0,77.0,3.5,16.0,77.0,74.47,56.62
2016,10,27,14,15,0.0,55.0,3.1,16.0,55.0,53.15,38.99
2016,10,27,14,30,0.0,33.0,2.7,16.0,33.0,31.87,21.25
2016,10,27,14,45,0.0,24.0,2.3,16.0,24.0,23.17,13.98
2016,10,27,15,0,0.0,15.0,1.9,16.0,15.0,14.47,6.66
2016,10,27,15,15,0.0,13.0,1.7,16.0,13.0,12.54,5.04
2016,10,27,15,30,0.0,11.0,1.5,16.0,11.0,10.61,3.41
2016,10,27,15,45,0.0,9.0,1.35,16.0,9.0,8.68,1.76
2016,10,27,16,0,0.0,7.0,1.2,16.0,7.0,6.75,0.09
2016,10,27,16,15,0.0,5.5,1.05,15.5,5.5,5.3,0.0
2016,10,27,16,30,0.0,4.0,0.9,15.0,4.0,3.85,0.0
2016,10,27,16,45,0.0,2.0,0.8,15.0,2.0,1.93,0.0
2016,10,27,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,17.0,2.35,14.0,18.0,18.26,0.0
2016,10,28,7,0,21.0,34.0,2.6,14.0,36.0,39.16,24.8
2016,10,28,7,15,38.5,53.5,2.75,14.0,60.0,64.92,47.31
2016,10,28,7,30,56.0,73.0,2.9,14.0,84.0,92.4,71.09
2016,10,28,7,45,65.5,93.5,3.1,14.5,109.5,119.96,94.91
2016,10,28,8,0,75.0,114.0,3.3,15.0,135.0,148.43,119.12
2016,10,28,8,15,81.0,133.0,3.4,15.0,159.5,174.5,141.18
2016,10,28,8,30,87.0,152.0,3.5,15.0,184.0,201.05,163.3
2016,10,28,8,45,144.0,171.0,3.65,15.5,231.5,261.05,212.56
2016,10,28,9,0,201.0,190.0,3.8,16.0,279.0,320.81,260.95
2016,10,28,9,15,172.5,208.5,3.8,16.0,289.5,330.8,268.13
2016,10,28,9,30,144.0,227.0,3.8,16.0,300.0,338.27,273.13
2016,10,28,9,45,80.0,214.5,3.85,16.5,255.5,277.36,222.67
2016,10,28,10,0,16.0,202.0,3.9,17.0,211.0,212.95,168.91
2016,10,28,10,15,449.0,141.5,3.9,17.0,410.5,499.25,405.89
2016,10,28,10,30,882.0,81.0,3.9,17.0,610.0,771.97,613.29
2016,10,28,10,45,465.5,175.0,3.95,17.5,455.0,568.2,454.4
2016,10,28,11,0,49.0,269.0,4.0,18.0,300.0,319.45,251.42
2016,10,28,11,15,213.5,271.0,3.9,18.0,408.0,464.04,368.64
2016,10,28,11,30,378.0,273.0,3.8,18.0,516.0,611.21,482.53
2016,10,28,11,45,246.0,289.0,3.7,18.0,447.5,521.84,411.11
2016,10,28,12,0,114.0,305.0,3.6,18.0,379.0,413.52,325.32
2016,10,28,12,15,216.5,293.0,3.45,18.0,431.5,491.94,388.37
2016,10,28,12,30,319.0,281.0,3.3,18.0,484.0,568.21,447.69
2016,10,28,12,45,330.0,271.5,3.2,18.5,477.0,562.32,442.38
2016,10,28,13,0,341.0,262.0,3.1,19.0,470.0,554.86,436.37
2016,10,28,13,15,305.5,258.0,2.95,19.0,439.5,516.59,406.93
2016,10,28,13,30,270.0,254.0,2.8,19.0,409.0,478.77,377.82
2016,10,28,13,45,285.0,237.5,2.7,19.0,393.5,463.67,367.15
2016,10,28,14,0,300.0,221.0,2.6,19.0,378.0,446.78,354.86
2016,10,28,14,15,564.0,145.5,2.5,18.5,415.0,530.63,424.09
2016,10,28,14,30,828.0,70.0,2.4,18.0,452.0,588.16,470.57
2016,10,28,14,45,803.5,67.5,2.3,18.0,410.5,538.23,430.54
