Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,15,0,779.0,65.0,2.2,18.0,369.0,488.06,390.06
2016,10,28,15,15,745.5,61.5,2.0,17.5,324.0,432.55,344.74
2016,10,28,15,30,712.0,58.0,1.8,17.0,279.0,378.31,299.07
2016,10,28,15,45,661.5,53.5,1.65,17.0,231.5,318.13,247.15
2016,10,28,16,0,611.0,49.0,1.5,17.0,184.0,261.7,197.21
2016,10,28,16,15,528.5,42.0,1.3,16.5,138.0,199.22,142.99
2016,10,28,16,30,446.0,35.0,1.1,16.0,92.0,143.82,94.95
2016,10,28,16,45,296.5,24.0,0.9,15.5,54.5,80.54,40.53
2016,10,28,17,0,147.0,13.0,0.7,15.0,17.0,29.18,0.0
2016,10,28,17,15,73.5,6.5,0.7,15.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,194.0,14.0,1.5,13.5,33.0,42.96,0.0
2016,10,29,7,0,388.0,28.0,1.7,14.0,66.0,110.34,66.35
2016,10,29,7,15,484.0,36.0,1.95,14.0,110.5,164.26,114.01
2016,10,29,7,30,580.0,44.0,2.2,14.0,155.0,227.11,169.14
2016,10,29,7,45,636.5,49.0,2.45,14.5,202.5,283.55,220.01
2016,10,29,8,0,693.0,54.0,2.7,15.0,250.0,344.58,273.8
2016,10,29,8,15,730.5,58.0,2.8,15.0,296.0,400.12,322.51
2016,10,29,8,30,768.0,62.0,2.9,15.0,342.0,457.52,371.41
2016,10,29,8,45,794.0,64.5,3.05,15.5,384.5,508.49,413.37
2016,10,29,9,0,820.0,67.0,3.2,16.0,427.0,559.51,454.17
2016,10,29,9,15,838.0,69.5,3.2,16.0,464.5,605.28,490.3
2016,10,29,9,30,856.0,72.0,3.2,16.0,502.0,646.46,522.25
2016,10,29,9,45,578.5,155.5,3.2,16.5,454.0,577.49,464.16
2016,10,29,10,0,301.0,239.0,3.2,17.0,406.0,479.68,383.02
2016,10,29,10,15,596.0,160.5,3.15,17.0,509.5,631.9,505.15
2016,10,29,10,30,891.0,82.0,3.1,17.0,613.0,777.3,612.89
2016,10,29,10,45,633.5,172.0,3.1,17.5,555.0,698.67,551.25
2016,10,29,11,0,376.0,262.0,3.1,18.0,497.0,589.57,463.67
2016,10,29,11,15,254.0,283.0,3.05,18.0,442.5,518.53,407.81
2016,10,29,11,30,132.0,304.0,3.0,18.0,388.0,435.57,341.79
2016,10,29,11,45,522.5,194.0,2.95,18.5,528.5,651.53,513.88
2016,10,29,12,0,913.0,84.0,2.9,19.0,669.0,844.28,652.61
2016,10,29,12,15,911.0,83.5,2.85,19.0,662.5,837.76,646.27
2016,10,29,12,30,909.0,83.0,2.8,19.0,656.0,827.77,639.3
2016,10,29,12,45,729.5,139.5,2.75,19.0,592.5,745.0,580.66
2016,10,29,13,0,550.0,196.0,2.7,19.0,529.0,651.74,510.65
2016,10,29,13,15,561.0,184.0,2.65,19.0,513.0,635.54,499.88
2016,10,29,13,30,572.0,172.0,2.6,19.0,497.0,616.78,486.57
2016,10,29,13,45,572.0,162.0,2.6,19.0,472.5,589.87,467.06
2016,10,29,14,0,572.0,152.0,2.6,19.0,448.0,561.0,445.83
2016,10,29,14,15,449.5,167.0,2.6,19.0,389.5,479.12,382.08
2016,10,29,14,30,327.0,182.0,2.6,19.0,331.0,397.98,318.17
2016,10,29,14,45,401.5,151.5,2.6,19.0,318.0,399.51,320.34
2016,10,29,15,0,476.0,121.0,2.6,19.0,305.0,387.65,310.84
2016,10,29,15,15,451.0,110.0,2.4,18.5,267.0,341.78,273.37
2016,10,29,15,30,426.0,99.0,2.2,18.0,229.0,297.21,236.13
2016,10,29,15,45,392.5,85.5,2.0,17.5,189.5,248.26,194.54
2016,10,29,16,0,359.0,72.0,1.8,17.0,150.0,202.03,154.33
2016,10,29,16,15,310.5,56.5,1.6,16.5,112.0,152.51,111.37
2016,10,29,16,30,262.0,41.0,1.4,16.0,74.0,107.95,72.57
2016,10,29,16,45,131.0,27.0,1.2,15.5,43.5,54.89,27.02
2016,10,29,17,0,0.0,13.0,1.0,15.0,13.0,12.78,0.0
2016,10,29,17,15,0.0,6.5,1.0,14.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,140.0,16.5,2.9,13.0,29.5,37.84,0.0
2016,10,30,7,0,280.0,33.0,3.1,13.0,59.0,94.26,57.43
2016,10,30,7,15,383.0,43.0,3.4,13.0,102.0,146.1,102.81
2016,10,30,7,30,486.0,53.0,3.7,13.0,145.0,208.78,157.24
2016,10,30,7,45,547.5,60.5,4.05,13.5,191.0,264.62,207.41
2016,10,30,8,0,609.0,68.0,4.4,14.0,237.0,325.8,261.55
2016,10,30,8,15,304.5,75.0,4.6,14.0,159.5,224.45,183.36
2016,10,30,8,30,0.0,82.0,4.8,14.0,82.0,79.79,62.22
2016,10,30,8,45,0.0,79.0,5.05,14.5,79.0,76.54,59.3
2016,10,30,9,0,0.0,76.0,5.3,15.0,76.0,73.49,56.46
2016,10,30,9,15,0.0,59.5,5.45,15.0,59.5,57.51,42.91
2016,10,30,9,30,0.0,43.0,5.6,15.0,43.0,41.54,29.4
2016,10,30,9,45,0.0,61.0,5.8,15.5,61.0,58.97,43.84
2016,10,30,10,0,0.0,79.0,6.0,16.0,79.0,76.41,58.14
2016,10,30,10,15,0.0,83.0,6.0,16.0,83.0,80.3,61.24
2016,10,30,10,30,0.0,87.0,6.0,16.0,87.0,84.18,64.35
2016,10,30,10,45,0.0,112.5,6.0,16.5,112.5,109.42,84.87
2016,10,30,11,0,0.0,138.0,6.0,17.0,138.0,135.01,105.47
2016,10,30,11,15,95.5,220.0,5.95,17.0,280.5,311.69,250.72
2016,10,30,11,30,191.0,302.0,5.9,17.0,423.0,481.05,385.27
2016,10,30,11,45,282.5,286.0,5.85,17.0,465.5,547.09,438.37
2016,10,30,12,0,374.0,270.0,5.8,17.0,508.0,603.44,483.82
2016,10,30,12,15,190.0,231.0,5.7,17.0,352.0,400.63,322.69
2016,10,30,12,30,6.0,192.0,5.6,17.0,196.0,195.01,153.78
2016,10,30,12,45,50.5,234.0,5.5,17.0,264.5,281.94,225.23
2016,10,30,13,0,95.0,276.0,5.4,17.0,333.0,362.44,290.06
2016,10,30,13,15,232.5,253.0,5.25,17.0,386.0,446.54,359.94
2016,10,30,13,30,370.0,230.0,5.1,17.0,439.0,523.65,422.82
2016,10,30,13,45,374.5,215.5,5.0,17.0,417.5,500.64,404.97
2016,10,30,14,0,379.0,201.0,4.9,17.0,396.0,476.13,386.13
2016,10,30,14,15,220.0,195.0,4.7,16.5,306.5,348.68,283.4
2016,10,30,14,30,61.0,189.0,4.5,16.0,217.0,232.97,188.09
2016,10,30,14,45,417.0,129.5,4.3,16.0,291.0,383.3,314.38
2016,10,30,15,0,773.0,70.0,4.1,16.0,365.0,486.02,395.84
2016,10,30,15,15,737.5,66.0,3.75,15.5,319.5,429.51,347.8
2016,10,30,15,30,702.0,62.0,3.4,15.0,274.0,374.45,300.3
2016,10,30,15,45,641.0,57.5,3.1,15.0,225.5,312.42,245.76
2016,10,30,16,0,580.0,53.0,2.8,15.0,177.0,254.04,193.49
2016,10,30,16,15,489.0,45.0,2.35,14.5,131.0,189.12,136.81
2016,10,30,16,30,398.0,37.0,1.9,14.0,85.0,133.32,88.31
2016,10,30,16,45,199.0,25.5,1.5,13.5,49.5,63.63,28.76
2016,10,30,17,0,0.0,14.0,1.1,13.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,1.05,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,174.5,14.5,0.9,10.5,30.0,36.88,0.0
2016,10,31,7,0,349.0,29.0,1.0,11.0,60.0,102.62,60.76
2016,10,31,7,15,453.5,37.5,1.05,11.0,105.0,156.53,109.0
2016,10,31,7,30,558.0,46.0,1.1,11.0,150.0,221.43,165.47
2016,10,31,7,45,618.5,52.0,1.15,11.5,197.0,278.71,216.7
2016,10,31,8,0,679.0,58.0,1.2,12.0,244.0,339.89,270.16
2016,10,31,8,15,718.5,62.0,1.2,12.0,290.5,395.43,318.31
2016,10,31,8,30,758.0,66.0,1.2,12.0,337.0,453.02,366.57
2016,10,31,8,45,789.0,68.5,1.25,12.5,380.0,506.03,409.36
2016,10,31,9,0,820.0,71.0,1.3,13.0,423.0,559.52,451.16
2016,10,31,9,15,839.0,73.0,1.2,13.5,461.0,605.16,484.67
2016,10,31,9,30,858.0,75.0,1.1,14.0,499.0,649.63,516.06
2016,10,31,9,45,871.5,77.0,1.05,14.5,531.0,685.26,539.78
2016,10,31,10,0,885.0,79.0,1.0,15.0,563.0,722.2,563.11
2016,10,31,10,15,894.5,80.5,0.9,15.5,587.5,753.32,581.22
2016,10,31,10,30,904.0,82.0,0.8,16.0,612.0,781.72,597.09
2016,10,31,10,45,913.5,81.5,0.75,16.5,630.5,804.94,609.93
2016,10,31,11,0,923.0,81.0,0.7,17.0,649.0,825.07,620.63
2016,10,31,11,15,925.5,81.5,0.8,17.0,658.0,837.49,629.94
2016,10,31,11,30,928.0,82.0,0.9,17.0,667.0,846.41,637.13
2016,10,31,11,45,717.5,153.0,1.0,17.0,606.0,765.62,583.5
2016,10,31,12,0,507.0,224.0,1.1,17.0,545.0,668.24,513.64
2016,10,31,12,15,506.0,221.5,1.3,17.0,538.5,662.19,512.37
2016,10,31,12,30,505.0,219.0,1.5,17.0,532.0,654.09,508.43
2016,10,31,12,45,489.5,220.0,1.75,17.5,518.0,636.43,496.41
2016,10,31,13,0,474.0,221.0,2.0,18.0,504.0,617.25,483.01
2016,10,31,13,15,465.5,215.5,2.2,17.5,485.0,595.01,468.86
2016,10,31,13,30,457.0,210.0,2.4,17.0,466.0,571.38,453.3
2016,10,31,13,45,331.0,219.5,2.6,17.0,400.0,473.76,378.3
2016,10,31,14,0,205.0,229.0,2.8,17.0,334.0,383.15,306.98
2016,10,31,14,15,203.0,213.0,2.85,17.0,310.5,357.61,287.73
2016,10,31,14,30,201.0,197.0,2.9,17.0,287.0,331.69,267.59
2016,10,31,14,45,204.5,176.0,3.0,17.0,260.5,302.88,244.97
2016,10,31,15,0,208.0,155.0,3.1,17.0,234.0,273.32,221.21
2016,10,31,15,15,196.5,137.5,3.0,16.5,204.5,239.9,193.89
2016,10,31,15,30,185.0,120.0,2.9,16.0,175.0,207.18,166.55
2016,10,31,15,45,390.0,85.0,2.85,15.5,175.0,244.95,193.77
2016,10,31,16,0,595.0,50.0,2.8,15.0,175.0,254.22,193.16
2016,10,31,16,15,505.5,42.5,2.45,14.0,129.0,189.77,136.79
2016,10,31,16,30,416.0,35.0,2.1,13.0,83.0,134.27,88.32
2016,10,31,16,45,251.5,23.0,1.8,12.5,47.5,68.97,27.88
2016,10,31,17,0,87.0,11.0,1.5,12.0,12.0,19.99,0.0
2016,10,31,17,15,43.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,154.0,14.5,1.55,10.5,28.0,33.91,0.0
2016,11,1,7,0,308.0,29.0,1.7,11.0,56.0,94.25,54.81
2016,11,1,7,15,417.0,38.5,1.8,11.0,99.5,147.92,103.04
2016,11,1,7,30,526.0,48.0,1.9,11.0,143.0,212.98,159.57
2016,11,1,7,45,595.0,53.5,2.0,11.5,191.0,270.83,211.42
2016,11,1,8,0,664.0,59.0,2.1,12.0,239.0,334.66,267.5
2016,11,1,8,15,705.5,63.0,2.1,12.0,285.0,388.9,315.3
2016,11,1,8,30,747.0,67.0,2.1,12.0,331.0,446.72,364.61
2016,11,1,8,45,483.5,123.5,2.15,12.5,302.5,400.14,327.81
2016,11,1,9,0,220.0,180.0,2.2,13.0,274.0,319.25,261.0
2016,11,1,9,15,537.5,127.5,2.2,13.5,384.0,476.82,390.21
2016,11,1,9,30,855.0,75.0,2.2,14.0,494.0,645.22,521.64
2016,11,1,9,45,872.0,75.5,2.25,14.5,526.0,681.34,546.56
2016,11,1,10,0,889.0,76.0,2.3,15.0,558.0,718.99,572.25
2016,11,1,10,15,898.5,77.5,2.3,15.0,583.0,750.15,593.7
2016,11,1,10,30,908.0,79.0,2.3,15.0,608.0,778.57,613.13
2016,11,1,10,45,915.0,79.5,2.35,15.5,625.5,801.01,627.45
2016,11,1,11,0,922.0,80.0,2.4,16.0,643.0,820.28,639.57
2016,11,1,11,15,925.5,80.0,2.45,16.0,652.5,832.89,648.28
2016,11,1,11,30,929.0,80.0,2.5,16.0,662.0,842.03,654.73
2016,11,1,11,45,710.0,154.0,2.6,16.5,599.5,758.43,594.42
2016,11,1,12,0,491.0,228.0,2.7,17.0,537.0,658.17,517.06
2016,11,1,12,15,709.0,154.0,2.75,17.0,594.0,753.5,592.34
2016,11,1,12,30,927.0,80.0,2.8,17.0,651.0,830.06,647.1
2016,11,1,12,45,593.0,174.0,2.9,17.0,536.5,668.89,528.76
2016,11,1,13,0,259.0,268.0,3.0,17.0,422.0,495.35,392.32
2016,11,1,13,15,575.5,174.0,3.0,17.0,498.0,630.37,502.95
2016,11,1,13,30,892.0,80.0,3.0,17.0,574.0,738.39,585.87
2016,11,1,13,45,880.0,78.0,3.05,17.0,544.5,703.82,560.85
2016,11,1,14,0,868.0,76.0,3.1,17.0,515.0,666.96,534.89
2016,11,1,14,15,851.0,74.0,3.05,16.5,479.0,628.15,505.91
2016,11,1,14,30,834.0,72.0,3.0,16.0,443.0,584.35,472.45
2016,11,1,14,45,809.0,69.5,3.0,16.0,401.5,534.35,432.57
2016,11,1,15,0,784.0,67.0,3.0,16.0,360.0,484.12,391.42
2016,11,1,15,15,748.5,63.0,2.8,15.5,314.0,427.43,344.26
2016,11,1,15,30,713.0,59.0,2.6,15.0,268.0,372.18,296.86
2016,11,1,15,45,655.5,54.0,2.45,15.0,220.5,309.51,242.0
2016,11,1,16,0,598.0,49.0,2.3,15.0,173.0,252.68,190.98
2016,11,1,16,15,505.5,41.5,2.0,14.0,126.5,187.56,134.45
2016,11,1,16,30,413.0,34.0,1.7,13.0,80.0,131.71,85.8
2016,11,1,16,45,206.5,17.0,1.4,12.5,40.0,54.73,18.09
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,45,172.0,13.5,1.05,8.5,27.5,34.89,0.0
2016,11,2,7,0,344.0,27.0,1.1,9.0,55.0,97.58,55.04
2016,11,2,7,15,452.5,35.5,1.35,9.5,99.5,152.22,105.43
2016,11,2,7,30,561.0,44.0,1.6,10.0,144.0,217.59,162.48
2016,11,2,7,45,624.0,50.0,1.9,11.0,192.0,274.15,213.56
2016,11,2,8,0,687.0,56.0,2.2,12.0,240.0,337.45,269.35
2016,11,2,8,15,728.0,60.5,2.2,12.5,286.5,394.25,318.83
2016,11,2,8,30,769.0,65.0,2.2,13.0,333.0,453.23,368.43
2016,11,2,8,45,797.0,68.0,2.25,13.5,376.0,505.41,411.28
2016,11,2,9,0,825.0,71.0,2.3,14.0,419.0,557.81,452.95
2016,11,2,9,15,844.0,73.0,2.35,14.5,457.0,603.44,488.25
2016,11,2,9,30,863.0,75.0,2.4,15.0,495.0,647.89,521.71
2016,11,2,9,45,884.0,74.5,2.5,16.0,528.0,685.75,548.3
2016,11,2,10,0,905.0,74.0,2.6,17.0,561.0,725.33,574.52
2016,11,2,10,15,914.0,75.0,2.55,17.0,586.0,755.89,595.16
2016,11,2,10,30,923.0,76.0,2.5,17.0,611.0,783.65,613.72
2016,11,2,10,45,929.0,77.0,2.45,17.5,628.0,806.11,627.26
2016,11,2,11,0,935.0,78.0,2.4,18.0,645.0,825.33,638.49
2016,11,2,11,15,938.0,78.5,2.3,18.0,654.5,838.23,646.13
2016,11,2,11,30,941.0,79.0,2.2,18.0,664.0,847.6,651.42
2016,11,2,11,45,941.0,79.0,2.1,18.5,665.0,850.41,651.04
2016,11,2,12,0,941.0,79.0,2.0,19.0,666.0,849.59,648.32
2016,11,2,12,15,939.0,78.5,1.85,19.0,659.0,842.98,642.52
2016,11,2,12,30,937.0,78.0,1.7,19.0,652.0,832.8,634.4
2016,11,2,12,45,934.5,76.5,1.6,19.5,637.5,817.58,622.3
2016,11,2,13,0,932.0,75.0,1.5,20.0,623.0,798.94,608.05
2016,11,2,13,15,924.5,73.5,1.4,20.0,600.0,773.26,590.23
2016,11,2,13,30,917.0,72.0,1.3,20.0,577.0,744.59,570.43
2016,11,2,13,45,905.0,71.0,1.2,20.0,547.0,710.56,546.88
2016,11,2,14,0,893.0,70.0,1.1,20.0,517.0,674.17,521.61
2016,11,2,14,15,876.5,68.0,1.1,20.0,481.0,631.68,491.08
2016,11,2,14,30,860.0,66.0,1.1,20.0,445.0,587.64,458.54
2016,11,2,14,45,835.0,63.5,1.15,20.0,403.0,539.75,422.46
2016,11,2,15,0,810.0,61.0,1.2,20.0,361.0,488.61,382.76
2016,11,2,15,15,775.5,57.5,1.15,19.5,315.0,431.98,337.7
2016,11,2,15,30,741.0,54.0,1.1,19.0,269.0,376.65,292.04
2016,11,2,15,45,686.0,49.5,1.1,18.5,221.0,314.35,239.72
2016,11,2,16,0,631.0,45.0,1.1,18.0,173.0,256.16,189.25
2016,11,2,16,15,541.5,37.5,1.1,17.0,126.5,190.33,133.18
2016,11,2,16,30,452.0,30.0,1.1,16.0,80.0,133.31,83.96
2016,11,2,16,45,226.0,15.0,1.15,15.0,40.0,54.83,14.08
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.5,1.0,10.5,27.5,35.72,0.0
2016,11,3,7,0,379.0,25.0,1.0,11.0,55.0,100.54,53.77
2016,11,3,7,15,487.0,33.0,1.2,11.5,100.0,155.1,105.31
2016,11,3,7,30,595.0,41.0,1.4,12.0,145.0,221.42,162.95
2016,11,3,7,45,657.0,46.5,1.65,13.0,193.0,280.08,215.53
2016,11,3,8,0,719.0,52.0,1.9,14.0,241.0,343.84,271.35
2016,11,3,8,15,758.5,55.5,1.9,14.5,288.0,400.2,320.15
2016,11,3,8,30,798.0,59.0,1.9,15.0,335.0,458.53,368.82
2016,11,3,8,45,824.0,62.0,1.95,15.5,378.0,510.73,411.3
2016,11,3,9,0,850.0,65.0,2.0,16.0,421.0,562.92,452.37
2016,11,3,9,15,869.0,67.5,2.0,16.5,459.0,606.84,485.81
2016,11,3,9,30,888.0,70.0,2.0,17.0,497.0,652.35,519.36
2016,11,3,9,45,902.0,71.5,2.05,18.0,529.5,691.83,546.21
2016,11,3,10,0,916.0,73.0,2.1,19.0,562.0,729.19,570.05
2016,11,3,10,15,925.0,74.0,2.1,19.5,587.0,759.97,589.63
2016,11,3,10,30,934.0,75.0,2.1,20.0,612.0,787.91,607.08
2016,11,3,10,45,939.0,76.0,2.1,21.0,629.0,809.77,619.02
2016,11,3,11,0,944.0,77.0,2.1,22.0,646.0,828.32,628.66
2016,11,3,11,15,946.5,77.5,2.05,22.0,655.0,840.89,636.24
2016,11,3,11,30,949.0,78.0,2.0,22.0,664.0,849.91,641.54
2016,11,3,11,45,948.5,78.5,1.95,22.5,665.0,852.91,641.66
2016,11,3,12,0,948.0,79.0,1.9,23.0,666.0,852.26,639.5
2016,11,3,12,15,945.5,78.5,1.8,23.0,659.0,845.24,633.96
2016,11,3,12,30,943.0,78.0,1.7,23.0,652.0,834.64,626.19
2016,11,3,12,45,936.0,78.5,1.6,23.0,636.5,818.17,614.6
2016,11,3,13,0,929.0,79.0,1.5,23.0,621.0,798.41,600.93
2016,11,3,13,15,920.5,78.0,1.4,23.0,598.0,772.68,583.28
2016,11,3,13,30,912.0,77.0,1.3,23.0,575.0,744.01,563.71
2016,11,3,13,45,898.5,75.5,1.2,23.0,544.5,708.59,539.45
2016,11,3,14,0,885.0,74.0,1.1,23.0,514.0,670.91,513.33
2016,11,3,14,15,867.5,72.0,1.0,22.5,477.5,631.41,485.03
2016,11,3,14,30,850.0,70.0,0.9,22.0,441.0,586.91,452.54
2016,11,3,14,45,743.5,76.0,0.85,22.0,378.0,501.16,388.39
2016,11,3,15,0,637.0,82.0,0.8,22.0,315.0,423.44,328.96
2016,11,3,15,15,682.0,69.5,0.75,21.5,290.0,401.32,310.62
2016,11,3,15,30,727.0,57.0,0.7,21.0,265.0,372.27,284.92
2016,11,3,15,45,671.0,52.0,0.65,20.5,217.0,309.88,233.03
2016,11,3,16,0,615.0,47.0,0.6,20.0,169.0,251.7,183.33
2016,11,3,16,15,521.5,39.0,0.7,19.0,123.0,186.88,129.25
2016,11,3,16,30,428.0,31.0,0.8,18.0,77.0,130.05,80.92
2016,11,3,16,45,214.0,15.5,0.9,17.0,38.5,52.85,9.33
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,13.0,1.1,12.5,23.0,28.22,0.0
2016,11,4,7,0,254.0,26.0,1.1,13.0,46.0,78.19,40.1
2016,11,4,7,15,345.0,38.5,1.05,13.5,86.0,128.48,87.54
2016,11,4,7,30,436.0,51.0,1.0,14.0,126.0,186.78,137.38
2016,11,4,7,45,497.5,59.5,1.0,14.5,169.5,240.15,184.15
2016,11,4,8,0,559.0,68.0,1.0,15.0,213.0,298.9,234.58
2016,11,4,8,15,615.5,68.0,1.15,15.5,255.5,351.17,279.29
2016,11,4,8,30,672.0,68.0,1.3,16.0,298.0,407.09,325.88
2016,11,4,8,45,742.0,71.0,1.45,16.5,354.0,475.5,380.84
2016,11,4,9,0,812.0,74.0,1.6,17.0,410.0,549.15,438.25
2016,11,4,9,15,831.5,76.5,1.5,17.5,448.0,594.99,471.9
2016,11,4,9,30,851.0,79.0,1.4,18.0,486.0,639.72,503.68
2016,11,4,9,45,864.5,81.0,1.3,18.5,517.5,678.46,529.99
2016,11,4,10,0,878.0,83.0,1.2,19.0,549.0,715.15,552.8
2016,11,4,10,15,887.5,84.5,1.2,19.5,573.5,741.97,569.19
2016,11,4,10,30,897.0,86.0,1.2,20.0,598.0,769.99,586.38
2016,11,4,10,45,749.5,131.0,1.3,20.5,567.5,731.12,558.49
2016,11,4,11,0,602.0,176.0,1.4,21.0,537.0,676.3,517.98
2016,11,4,11,15,469.5,221.0,1.3,21.0,505.0,624.62,477.95
2016,11,4,11,30,337.0,266.0,1.2,21.0,473.0,563.83,430.98
2016,11,4,11,45,399.5,250.0,1.2,21.0,496.0,596.83,456.65
2016,11,4,12,0,462.0,234.0,1.2,21.0,519.0,637.2,486.22
2016,11,4,12,15,557.5,198.0,1.15,21.0,538.0,671.32,511.88
2016,11,4,12,30,653.0,162.0,1.1,21.0,557.0,705.46,537.14
2016,11,4,12,45,613.0,169.5,1.1,21.0,533.5,674.15,514.37
2016,11,4,13,0,573.0,177.0,1.1,21.0,510.0,638.57,489.19
2016,11,4,13,15,581.0,167.0,1.1,20.5,493.0,621.75,479.06
2016,11,4,13,30,589.0,157.0,1.1,20.0,476.0,605.68,468.99
2016,11,4,13,45,693.5,119.0,1.15,20.0,475.0,619.97,481.91
2016,11,4,14,0,798.0,81.0,1.2,20.0,474.0,622.82,485.93
2016,11,4,14,15,706.0,95.0,1.2,19.5,424.5,555.98,436.47
2016,11,4,14,30,614.0,109.0,1.2,19.0,375.0,491.17,387.96
2016,11,4,14,45,402.0,129.0,1.2,19.0,296.5,369.34,293.38
2016,11,4,15,0,190.0,149.0,1.2,19.0,218.0,256.19,203.61
2016,11,4,15,15,177.5,131.5,1.1,18.5,189.5,223.27,177.53
2016,11,4,15,30,165.0,114.0,1.0,18.0,161.0,191.18,151.14
2016,11,4,15,45,149.0,95.0,0.95,17.5,131.5,157.06,122.56
2016,11,4,16,0,133.0,76.0,0.9,17.0,102.0,124.34,94.59
2016,11,4,16,15,109.0,56.0,0.9,16.5,73.5,89.82,65.05
2016,11,4,16,30,85.0,36.0,0.9,16.0,45.0,60.24,39.05
2016,11,4,16,45,42.5,18.0,0.95,15.5,22.5,26.61,0.3
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,12.0,0.7,10.5,24.5,31.95,0.0
2016,11,5,7,0,337.0,24.0,0.7,11.0,49.0,89.58,43.07
2016,11,5,7,15,449.5,33.0,0.85,11.5,92.5,145.87,98.12
2016,11,5,7,30,562.0,42.0,1.0,12.0,136.0,211.75,154.86
2016,11,5,7,45,626.5,47.5,1.15,13.0,183.0,267.63,204.7
2016,11,5,8,0,691.0,53.0,1.3,14.0,230.0,330.45,259.3
2016,11,5,8,15,731.5,57.5,1.35,14.5,276.0,386.72,307.81
2016,11,5,8,30,772.0,62.0,1.4,15.0,322.0,445.11,356.4
2016,11,5,8,45,799.5,65.0,1.45,15.5,364.5,496.77,398.26
2016,11,5,9,0,827.0,68.0,1.5,16.0,407.0,548.58,438.87
2016,11,5,9,15,846.0,70.5,1.65,16.5,444.5,594.54,474.45
2016,11,5,9,30,865.0,73.0,1.8,17.0,482.0,639.33,508.3
2016,11,5,9,45,880.0,73.5,1.95,18.0,513.5,674.1,533.08
2016,11,5,10,0,895.0,74.0,2.1,19.0,545.0,710.24,556.91
2016,11,5,10,15,904.0,75.5,2.15,19.0,569.5,740.96,578.07
2016,11,5,10,30,913.0,77.0,2.2,19.0,594.0,768.92,597.25
2016,11,5,10,45,918.5,77.5,2.25,19.5,610.5,790.14,610.53
2016,11,5,11,0,924.0,78.0,2.3,20.0,627.0,808.15,621.62
2016,11,5,11,15,926.5,78.5,2.35,20.0,636.0,820.49,630.04
2016,11,5,11,30,929.0,79.0,2.4,20.0,645.0,829.36,636.22
2016,11,5,11,45,930.0,78.5,2.5,20.0,646.0,832.36,638.87
2016,11,5,12,0,931.0,78.0,2.6,20.0,647.0,831.8,639.21
2016,11,5,12,15,928.0,77.5,2.7,20.0,639.5,824.52,634.99
2016,11,5,12,30,925.0,77.0,2.8,20.0,632.0,813.73,628.46
2016,11,5,12,45,911.0,79.5,2.9,20.5,615.5,794.49,614.85
2016,11,5,13,0,897.0,82.0,3.0,21.0,599.0,772.24,599.19
2016,11,5,13,15,888.0,81.0,3.05,20.5,576.0,746.9,583.31
2016,11,5,13,30,879.0,80.0,3.1,20.0,553.0,718.77,565.31
2016,11,5,13,45,866.0,78.0,3.15,20.0,523.5,687.92,544.09
2016,11,5,14,0,853.0,76.0,3.2,20.0,494.0,650.9,517.26
2016,11,5,14,15,835.0,74.0,3.15,19.5,458.0,608.84,486.02
2016,11,5,14,30,817.0,72.0,3.1,19.0,422.0,565.42,452.93
2016,11,5,14,45,791.0,69.0,3.1,19.0,381.0,515.47,413.19
2016,11,5,15,0,765.0,66.0,3.1,19.0,340.0,465.42,372.29
2016,11,5,15,15,727.5,62.0,2.9,18.5,295.0,409.24,325.73
2016,11,5,15,30,690.0,58.0,2.7,18.0,250.0,354.72,279.14
2016,11,5,15,45,631.5,52.5,2.5,17.5,203.5,294.44,226.93
2016,11,5,16,0,573.0,47.0,2.3,17.0,157.0,237.5,176.56
2016,11,5,16,15,476.0,39.0,2.0,16.0,112.5,173.06,121.26
2016,11,5,16,30,379.0,31.0,1.7,15.0,68.0,118.43,73.55
2016,11,5,16,45,189.5,15.5,1.4,14.5,34.0,47.92,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,84.5,12.0,0.7,11.5,18.0,21.73,0.0
2016,11,6,7,0,169.0,24.0,0.7,12.0,36.0,59.15,26.2
2016,11,6,7,15,237.5,38.5,0.7,12.0,69.5,102.2,69.75
2016,11,6,7,30,306.0,53.0,0.7,12.0,103.0,149.82,111.07
2016,11,6,7,45,343.0,67.0,0.75,12.5,140.0,193.41,149.77
2016,11,6,8,0,380.0,81.0,0.8,13.0,177.0,240.28,190.59
2016,11,6,8,15,404.0,94.0,0.85,13.0,213.5,283.44,228.02
2016,11,6,8,30,428.0,107.0,0.9,13.0,250.0,328.01,265.67
2016,11,6,8,45,350.5,135.5,1.0,13.5,262.5,332.17,269.6
2016,11,6,9,0,273.0,164.0,1.1,14.0,275.0,334.83,271.32
2016,11,6,9,15,299.0,176.5,1.15,14.5,308.5,374.49,302.51
2016,11,6,9,30,325.0,189.0,1.2,15.0,342.0,415.24,333.71
2016,11,6,9,45,389.5,189.0,1.3,16.0,384.0,468.32,374.06
2016,11,6,10,0,454.0,189.0,1.4,17.0,426.0,531.96,421.2
2016,11,6,10,15,380.5,216.0,1.25,17.5,421.0,513.0,403.35
2016,11,6,10,30,307.0,243.0,1.1,18.0,416.0,497.2,388.18
2016,11,6,10,45,358.5,239.5,1.0,18.5,447.0,537.86,417.59
2016,11,6,11,0,410.0,236.0,0.9,19.0,478.0,578.87,446.06
2016,11,6,11,15,428.5,235.0,0.75,19.0,491.5,604.97,462.82
2016,11,6,11,30,447.0,234.0,0.6,19.0,505.0,621.63,472.87
2016,11,6,11,45,433.0,238.5,0.5,19.5,501.0,616.84,466.87
2016,11,6,12,0,419.0,243.0,0.4,20.0,497.0,601.97,454.38
2016,11,6,12,15,650.5,161.0,0.5,20.0,551.0,704.31,531.87
2016,11,6,12,30,882.0,79.0,0.6,20.0,605.0,779.82,584.12
2016,11,6,12,45,870.5,81.0,0.75,20.5,589.5,762.52,573.11
2016,11,6,13,0,859.0,83.0,0.9,21.0,574.0,742.3,561.17
2016,11,6,13,15,850.5,81.5,1.0,21.0,552.0,717.56,546.34
2016,11,6,13,30,842.0,80.0,1.1,21.0,530.0,694.13,532.24
2016,11,6,13,45,460.0,145.0,1.2,21.0,389.0,482.14,376.56
2016,11,6,14,0,78.0,210.0,1.3,21.0,248.0,270.39,211.04
2016,11,6,14,15,77.0,194.5,1.35,20.5,230.0,250.74,197.5
2016,11,6,14,30,76.0,179.0,1.4,20.0,212.0,231.03,182.77
2016,11,6,14,45,38.0,138.0,1.5,20.0,154.5,162.7,128.19
2016,11,6,15,0,0.0,97.0,1.6,20.0,97.0,95.31,73.4
2016,11,6,15,15,0.0,84.0,1.4,19.5,84.0,82.36,63.09
2016,11,6,15,30,0.0,71.0,1.2,19.0,71.0,69.44,52.53
2016,11,6,15,45,0.0,57.5,1.0,18.5,57.5,56.03,41.36
2016,11,6,16,0,0.0,44.0,0.8,18.0,44.0,42.64,30.01
2016,11,6,16,15,0.0,31.5,0.8,17.5,31.5,30.42,19.48
2016,11,6,16,30,0.0,19.0,0.8,17.0,19.0,18.34,8.71
2016,11,6,16,45,0.0,9.5,0.8,16.5,9.5,9.16,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,155.5,10.5,0.55,12.5,21.0,28.28,0.0
2016,11,7,7,0,311.0,21.0,0.5,13.0,42.0,79.75,31.0
2016,11,7,7,15,423.0,29.0,0.6,13.5,82.5,133.62,87.46
2016,11,7,7,30,535.0,37.0,0.7,14.0,123.0,194.82,139.81
2016,11,7,7,45,598.5,42.5,0.85,14.5,168.0,249.96,188.86
2016,11,7,8,0,662.0,48.0,1.0,15.0,213.0,310.46,241.7
2016,11,7,8,15,520.0,80.5,0.9,15.5,225.5,319.05,253.0
2016,11,7,8,30,378.0,113.0,0.8,16.0,238.0,309.9,247.76
2016,11,7,8,45,590.0,87.0,0.75,16.5,311.0,410.28,327.6
2016,11,7,9,0,802.0,61.0,0.7,17.0,384.0,522.04,412.96
2016,11,7,9,15,655.0,105.5,0.6,17.5,385.0,516.93,406.02
2016,11,7,9,30,508.0,150.0,0.5,18.0,386.0,493.53,385.83
2016,11,7,9,45,669.0,115.5,0.4,19.0,448.5,582.18,450.33
2016,11,7,10,0,830.0,81.0,0.3,20.0,511.0,671.92,511.11
2016,11,7,10,15,709.5,122.5,0.35,20.5,502.0,655.79,496.76
2016,11,7,10,30,589.0,164.0,0.4,21.0,493.0,627.87,474.9
2016,11,7,10,45,729.0,124.0,0.45,21.5,543.5,701.05,527.38
2016,11,7,11,0,869.0,84.0,0.5,22.0,594.0,767.11,570.07
2016,11,7,11,15,873.0,84.5,0.55,22.0,603.0,780.02,578.14
2016,11,7,11,30,877.0,85.0,0.6,22.0,612.0,789.7,584.95
2016,11,7,11,45,879.0,84.5,0.65,22.5,613.5,793.35,586.83
2016,11,7,12,0,881.0,84.0,0.7,23.0,615.0,793.66,586.69
2016,11,7,12,15,878.5,83.5,0.75,23.0,608.5,787.06,583.26
2016,11,7,12,30,876.0,83.0,0.8,23.0,602.0,777.15,577.81
2016,11,7,12,45,698.5,137.0,0.9,23.0,544.5,698.87,526.66
2016,11,7,13,0,521.0,191.0,1.0,23.0,487.0,610.39,463.63
2016,11,7,13,15,520.0,183.0,1.05,23.0,469.0,590.29,451.06
2016,11,7,13,30,519.0,175.0,1.1,23.0,451.0,568.33,436.24
2016,11,7,13,45,668.0,126.5,1.15,23.0,461.0,605.28,465.95
2016,11,7,14,0,817.0,78.0,1.2,23.0,471.0,625.33,482.51
2016,11,7,14,15,714.0,92.0,1.2,22.5,417.5,552.07,428.7
2016,11,7,14,30,611.0,106.0,1.2,22.0,364.0,481.55,376.41
2016,11,7,14,45,575.0,101.0,1.2,22.0,325.0,431.99,338.56
2016,11,7,15,0,539.0,96.0,1.2,22.0,286.0,383.7,300.54
2016,11,7,15,15,505.5,88.0,1.05,21.5,247.0,335.03,261.38
2016,11,7,15,30,472.0,80.0,0.9,21.0,208.0,288.18,222.6
2016,11,7,15,45,427.5,68.5,0.8,20.5,168.5,234.58,177.85
2016,11,7,16,0,383.0,57.0,0.7,20.0,129.0,186.43,136.65
2016,11,7,16,15,311.0,44.0,0.7,19.0,91.0,133.75,92.64
2016,11,7,16,30,239.0,31.0,0.7,18.0,53.0,88.61,53.5
2016,11,7,16,45,119.5,15.5,0.75,17.5,26.5,36.01,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
