Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,136.0,10.5,0.5,13.5,19.0,25.76,0.0
2016,11,8,7,0,272.0,21.0,0.5,14.0,38.0,72.13,23.7
2016,11,8,7,15,387.5,30.5,0.55,14.0,78.5,126.48,82.32
2016,11,8,7,30,503.0,40.0,0.6,14.0,119.0,189.39,135.86
2016,11,8,7,45,568.0,46.5,0.65,14.5,163.5,244.15,184.1
2016,11,8,8,0,633.0,53.0,0.7,15.0,208.0,304.57,236.28
2016,11,8,8,15,676.0,57.5,0.65,15.5,252.0,357.31,281.07
2016,11,8,8,30,719.0,62.0,0.6,16.0,296.0,413.88,327.14
2016,11,8,8,45,747.5,65.5,0.55,17.0,337.0,463.97,365.84
2016,11,8,9,0,776.0,69.0,0.5,18.0,378.0,514.44,403.12
2016,11,8,9,15,796.0,71.5,0.55,18.5,414.5,558.79,436.2
2016,11,8,9,30,816.0,74.0,0.6,19.0,451.0,602.21,467.71
2016,11,8,9,45,830.5,75.5,0.7,19.5,481.5,639.62,494.75
2016,11,8,10,0,845.0,77.0,0.8,20.0,512.0,675.17,519.32
2016,11,8,10,15,855.0,78.5,0.75,20.5,535.5,701.38,534.67
2016,11,8,10,30,865.0,80.0,0.7,21.0,559.0,728.89,550.79
2016,11,8,10,45,868.5,82.0,0.7,21.5,575.0,749.38,562.64
2016,11,8,11,0,872.0,84.0,0.7,22.0,591.0,766.79,572.5
2016,11,8,11,15,875.0,84.5,0.75,22.0,600.0,778.95,580.77
2016,11,8,11,30,878.0,85.0,0.8,22.0,609.0,787.85,587.07
2016,11,8,11,45,877.0,85.5,0.85,22.5,609.5,790.31,588.1
2016,11,8,12,0,876.0,86.0,0.9,23.0,610.0,789.41,587.09
2016,11,8,12,15,873.5,85.5,0.85,23.0,603.5,782.87,582.19
2016,11,8,12,30,871.0,85.0,0.8,23.0,597.0,773.04,575.29
2016,11,8,12,45,862.0,85.5,0.8,23.5,582.0,756.19,563.47
2016,11,8,13,0,853.0,86.0,0.8,24.0,567.0,740.77,552.79
2016,11,8,13,15,844.0,84.5,0.75,24.0,545.0,715.74,536.07
2016,11,8,13,30,835.0,83.0,0.7,24.0,523.0,688.06,517.65
2016,11,8,13,45,820.5,81.5,0.65,24.0,494.5,654.21,494.81
2016,11,8,14,0,806.0,80.0,0.6,24.0,466.0,618.4,469.26
2016,11,8,14,15,787.0,77.5,0.55,23.5,431.0,576.99,440.14
2016,11,8,14,30,768.0,75.0,0.5,23.0,396.0,534.46,409.46
2016,11,8,14,45,741.0,71.5,0.45,23.0,356.5,485.67,372.6
2016,11,8,15,0,714.0,68.0,0.4,23.0,317.0,436.99,334.84
2016,11,8,15,15,675.0,63.5,0.3,22.5,274.0,383.69,292.77
2016,11,8,15,30,636.0,59.0,0.2,22.0,231.0,330.96,249.9
2016,11,8,15,45,576.0,53.0,0.15,21.5,186.0,271.46,201.14
2016,11,8,16,0,516.0,47.0,0.1,21.0,141.0,216.83,155.18
2016,11,8,16,15,418.0,38.0,0.15,20.5,99.0,154.79,104.34
2016,11,8,16,30,320.0,29.0,0.2,20.0,57.0,102.76,59.73
2016,11,8,16,45,160.0,14.5,0.3,19.5,28.5,41.02,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,126.0,10.5,0.6,11.5,18.0,24.37,0.0
2016,11,9,7,0,252.0,21.0,0.6,12.0,36.0,67.82,17.46
2016,11,9,7,15,370.5,31.0,0.8,12.5,76.0,122.42,79.66
2016,11,9,7,30,489.0,41.0,1.0,13.0,116.0,185.44,133.52
2016,11,9,7,45,561.0,47.5,1.2,14.0,161.0,241.57,182.95
2016,11,9,8,0,633.0,54.0,1.4,15.0,206.0,304.06,237.06
2016,11,9,8,15,677.5,58.5,1.45,15.5,250.5,357.17,283.16
2016,11,9,8,30,722.0,63.0,1.5,16.0,295.0,414.38,331.09
2016,11,9,8,45,753.5,66.0,1.55,16.5,337.0,465.47,372.84
2016,11,9,9,0,785.0,69.0,1.6,17.0,379.0,517.17,413.74
2016,11,9,9,15,806.0,71.5,1.65,18.0,415.5,562.37,447.68
2016,11,9,9,30,827.0,74.0,1.7,19.0,452.0,606.67,479.86
2016,11,9,9,45,847.0,74.0,1.8,20.0,484.0,646.26,508.04
2016,11,9,10,0,867.0,74.0,1.9,21.0,516.0,680.44,530.88
2016,11,9,10,15,876.5,75.5,1.95,21.5,540.5,710.62,550.61
2016,11,9,10,30,886.0,77.0,2.0,22.0,565.0,738.19,568.37
2016,11,9,10,45,892.0,78.0,2.1,22.5,581.5,759.78,582.24
2016,11,9,11,0,898.0,79.0,2.2,23.0,598.0,778.29,594.03
2016,11,9,11,15,901.0,79.5,2.2,23.0,607.0,790.72,602.1
2016,11,9,11,30,904.0,80.0,2.2,23.0,616.0,799.81,608.02
2016,11,9,11,45,904.0,80.0,2.25,23.5,617.0,802.58,608.93
2016,11,9,12,0,904.0,80.0,2.3,24.0,618.0,801.9,607.66
2016,11,9,12,15,901.0,80.0,2.25,24.0,611.0,795.45,603.02
2016,11,9,12,30,898.0,80.0,2.2,24.0,604.0,785.62,596.24
2016,11,9,12,45,892.5,79.0,2.2,24.0,589.5,769.46,585.57
2016,11,9,13,0,887.0,78.0,2.2,24.0,575.0,750.14,572.82
2016,11,9,13,15,878.0,77.0,2.1,24.0,553.0,725.27,555.57
2016,11,9,13,30,869.0,76.0,2.0,24.0,531.0,697.67,536.45
2016,11,9,13,45,855.0,74.5,1.9,24.0,501.5,667.31,515.35
2016,11,9,14,0,841.0,73.0,1.8,24.0,472.0,630.93,488.55
2016,11,9,14,15,822.0,71.0,1.6,23.5,437.0,589.08,457.46
2016,11,9,14,30,803.0,69.0,1.4,23.0,402.0,546.0,424.78
2016,11,9,14,45,775.0,66.0,1.25,23.0,361.5,496.05,385.69
2016,11,9,15,0,747.0,63.0,1.1,23.0,321.0,446.19,345.76
2016,11,9,15,15,708.5,59.0,0.9,22.5,277.0,390.99,301.17
2016,11,9,15,30,670.0,55.0,0.7,22.0,233.0,337.55,256.68
2016,11,9,15,45,609.0,49.5,0.55,21.5,188.0,278.15,206.9
2016,11,9,16,0,548.0,44.0,0.4,21.0,143.0,222.35,159.16
2016,11,9,16,15,449.5,35.5,0.45,20.0,100.5,159.33,107.21
2016,11,9,16,30,351.0,27.0,0.5,19.0,58.0,106.37,60.75
2016,11,9,16,45,175.5,13.5,0.6,18.5,29.0,38.37,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,120.0,10.0,0.75,15.0,16.5,22.96,0.0
2016,11,10,7,0,240.0,20.0,0.8,15.0,33.0,63.9,9.97
2016,11,10,7,15,359.0,30.0,0.9,15.5,72.0,118.03,75.07
2016,11,10,7,30,478.0,40.0,1.0,16.0,111.0,180.21,127.75
2016,11,10,7,45,548.5,46.5,1.1,17.0,155.5,235.05,175.48
2016,11,10,8,0,619.0,53.0,1.2,18.0,200.0,296.11,227.68
2016,11,10,8,15,664.5,58.0,1.45,18.5,244.5,349.35,273.74
2016,11,10,8,30,710.0,63.0,1.7,19.0,289.0,406.8,321.95
2016,11,10,8,45,740.5,66.5,2.0,19.5,330.5,457.31,363.76
2016,11,10,9,0,771.0,70.0,2.3,20.0,372.0,508.37,404.93
2016,11,10,9,15,792.5,73.0,2.5,20.5,408.5,553.82,440.5
2016,11,10,9,30,814.0,76.0,2.7,21.0,445.0,598.45,474.62
2016,11,10,9,45,838.0,75.0,2.9,21.5,477.5,639.04,505.17
2016,11,10,10,0,862.0,74.0,3.1,22.0,510.0,674.48,530.8
2016,11,10,10,15,872.0,75.5,3.25,22.5,534.5,704.85,551.42
2016,11,10,10,30,882.0,77.0,3.4,23.0,559.0,732.65,570.09
2016,11,10,10,45,887.0,78.5,3.55,23.5,575.5,753.97,584.08
2016,11,10,11,0,892.0,80.0,3.7,24.0,592.0,772.21,595.91
2016,11,10,11,15,895.5,80.5,3.65,24.0,601.0,784.97,604.24
2016,11,10,11,30,899.0,81.0,3.6,24.0,610.0,794.41,610.36
2016,11,10,11,45,898.0,81.5,3.55,24.5,611.0,796.98,610.57
2016,11,10,12,0,897.0,82.0,3.5,25.0,612.0,796.13,608.55
2016,11,10,12,15,709.5,139.5,3.35,24.5,556.0,719.02,554.46
2016,11,10,12,30,522.0,197.0,3.2,24.0,500.0,628.76,486.67
2016,11,10,12,45,499.0,199.5,3.05,24.0,483.5,607.59,470.98
2016,11,10,13,0,476.0,202.0,2.9,24.0,467.0,585.1,453.88
2016,11,10,13,15,665.0,141.0,2.7,24.0,495.0,647.9,503.09
2016,11,10,13,30,854.0,80.0,2.5,24.0,523.0,693.51,537.16
2016,11,10,13,45,574.0,137.5,2.3,24.0,428.5,549.04,427.69
2016,11,10,14,0,294.0,195.0,2.1,24.0,334.0,405.52,316.4
2016,11,10,14,15,403.0,160.5,1.85,23.5,335.0,430.33,337.52
2016,11,10,14,30,512.0,126.0,1.6,23.0,336.0,439.72,345.26
2016,11,10,14,45,490.5,117.0,1.4,23.0,302.0,398.02,311.94
2016,11,10,15,0,469.0,108.0,1.2,23.0,268.0,356.75,278.63
2016,11,10,15,15,447.5,95.0,1.05,22.0,231.0,311.75,242.87
2016,11,10,15,30,426.0,82.0,0.9,21.0,194.0,267.71,206.71
2016,11,10,15,45,481.0,63.0,0.8,20.5,166.5,246.66,185.97
2016,11,10,16,0,536.0,44.0,0.7,20.0,139.0,217.83,156.99
2016,11,10,16,15,434.0,35.5,0.75,19.5,97.0,154.79,104.33
2016,11,10,16,30,332.0,27.0,0.8,19.0,55.0,101.68,57.05
2016,11,10,16,45,166.0,13.5,0.85,18.5,27.5,36.78,0.0
2016,11,10,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,119.5,9.5,1.3,13.0,16.0,22.19,0.0
2016,11,11,7,0,239.0,19.0,1.3,13.0,32.0,61.84,2.27
2016,11,11,7,15,364.0,29.5,1.35,14.0,71.5,117.74,74.44
2016,11,11,7,30,489.0,40.0,1.4,15.0,111.0,181.95,129.09
2016,11,11,7,45,561.5,46.5,1.45,16.0,156.0,237.78,178.0
2016,11,11,8,0,634.0,53.0,1.5,17.0,201.0,300.0,231.52
2016,11,11,8,15,679.5,57.5,1.75,17.5,245.5,353.2,277.98
2016,11,11,8,30,725.0,62.0,2.0,18.0,290.0,410.64,326.58
2016,11,11,8,45,755.5,65.5,2.25,18.5,332.0,461.66,368.98
2016,11,11,9,0,786.0,69.0,2.5,19.0,374.0,513.22,410.65
2016,11,11,9,15,807.5,72.0,2.65,19.5,411.0,559.14,446.65
2016,11,11,9,30,829.0,75.0,2.8,20.0,448.0,604.2,481.11
2016,11,11,9,45,845.5,76.5,2.95,20.5,479.0,643.15,510.27
2016,11,11,10,0,862.0,78.0,3.1,21.0,510.0,680.31,537.27
2016,11,11,10,15,763.5,106.5,3.25,21.5,503.0,667.35,525.81
2016,11,11,10,30,665.0,135.0,3.4,22.0,496.0,644.76,507.01
2016,11,11,10,45,613.5,157.0,3.55,22.5,497.5,642.79,503.9
2016,11,11,11,0,562.0,179.0,3.7,23.0,499.0,633.8,495.48
2016,11,11,11,15,553.5,185.0,3.75,23.0,504.5,640.14,499.95
2016,11,11,11,30,545.0,191.0,3.8,23.0,510.0,644.17,502.65
2016,11,11,11,45,509.5,204.5,3.85,23.0,503.0,633.23,493.79
2016,11,11,12,0,474.0,218.0,3.9,23.0,496.0,620.08,483.38
2016,11,11,12,15,447.0,222.5,3.85,23.0,482.5,601.89,469.4
2016,11,11,12,30,420.0,227.0,3.8,23.0,469.0,582.22,454.34
2016,11,11,12,45,331.5,238.0,3.8,23.0,426.0,514.84,402.71
2016,11,11,13,0,243.0,249.0,3.8,23.0,383.0,448.77,351.52
2016,11,11,13,15,309.0,227.0,3.6,22.5,390.5,474.72,373.57
2016,11,11,13,30,375.0,205.0,3.4,22.0,398.0,488.68,386.07
2016,11,11,13,45,379.5,191.5,3.25,22.0,378.0,466.68,369.4
2016,11,11,14,0,384.0,178.0,3.1,22.0,358.0,443.22,351.56
2016,11,11,14,15,218.5,172.5,2.75,21.5,273.0,324.55,257.85
2016,11,11,14,30,53.0,167.0,2.4,21.0,188.0,204.61,161.44
2016,11,11,14,45,48.0,151.0,2.1,20.5,169.0,183.09,144.79
2016,11,11,15,0,43.0,135.0,1.8,20.0,150.0,161.96,127.98
2016,11,11,15,15,37.5,117.0,1.6,19.5,128.5,138.76,109.24
2016,11,11,15,30,32.0,99.0,1.4,19.0,107.0,116.05,90.6
2016,11,11,15,45,23.5,80.5,1.25,18.5,85.5,92.24,70.78
2016,11,11,16,0,15.0,62.0,1.1,18.0,64.0,67.02,49.58
2016,11,11,16,15,7.5,43.5,1.1,17.5,44.5,45.6,31.35
2016,11,11,16,30,0.0,25.0,1.1,17.0,25.0,24.65,12.36
2016,11,11,16,45,0.0,12.5,1.1,17.0,12.5,12.29,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,11.5,14.0,13.76,0.0
2016,11,12,7,0,0.0,28.0,0.9,12.0,28.0,29.1,0.0
2016,11,12,7,15,225.0,34.5,1.1,12.5,66.5,92.68,59.47
2016,11,12,7,30,450.0,41.0,1.3,13.0,105.0,171.5,122.39
2016,11,12,7,45,525.5,48.0,1.5,13.5,149.5,226.65,171.16
2016,11,12,8,0,601.0,55.0,1.7,14.0,194.0,288.53,225.37
2016,11,12,8,15,648.5,60.5,1.75,14.5,238.0,343.41,273.3
2016,11,12,8,30,696.0,66.0,1.8,15.0,282.0,401.28,322.28
2016,11,12,8,45,727.5,70.0,1.85,15.5,323.5,450.42,363.09
2016,11,12,9,0,759.0,74.0,1.9,16.0,365.0,501.87,404.38
2016,11,12,9,15,781.5,76.5,1.8,16.5,401.5,546.77,438.81
2016,11,12,9,30,804.0,79.0,1.7,17.0,438.0,590.93,471.51
2016,11,12,9,45,833.5,77.0,1.65,18.0,471.0,633.5,501.49
2016,11,12,10,0,863.0,75.0,1.6,19.0,504.0,675.01,529.48
2016,11,12,10,15,873.0,76.0,1.45,19.5,528.5,700.98,544.57
2016,11,12,10,30,883.0,77.0,1.3,20.0,553.0,728.17,560.26
2016,11,12,10,45,889.5,78.0,1.15,20.5,569.5,750.03,571.79
2016,11,12,11,0,896.0,79.0,1.0,21.0,586.0,768.85,580.98
2016,11,12,11,15,899.5,79.5,1.05,21.5,595.5,781.66,588.58
2016,11,12,11,30,903.0,80.0,1.1,22.0,605.0,791.16,594.11
2016,11,12,11,45,903.5,80.0,1.2,22.5,606.0,794.39,596.18
2016,11,12,12,0,904.0,80.0,1.3,23.0,607.0,794.19,596.08
2016,11,12,12,15,901.5,79.5,1.3,23.0,600.5,787.68,591.84
2016,11,12,12,30,899.0,79.0,1.3,23.0,594.0,777.81,585.52
2016,11,12,12,45,892.5,78.5,1.35,23.0,579.0,761.64,575.58
2016,11,12,13,0,886.0,78.0,1.4,23.0,564.0,742.36,563.58
2016,11,12,13,15,742.5,110.5,1.35,22.5,507.0,666.09,511.52
2016,11,12,13,30,599.0,143.0,1.3,22.0,450.0,585.24,452.73
2016,11,12,13,45,514.0,155.0,1.3,22.0,408.0,522.57,406.64
2016,11,12,14,0,429.0,167.0,1.3,22.0,366.0,466.06,364.03
2016,11,12,14,15,545.0,128.0,1.3,21.5,361.5,478.44,375.88
2016,11,12,14,30,661.0,89.0,1.3,21.0,357.0,484.35,381.43
2016,11,12,14,45,627.0,87.0,1.3,21.0,320.5,438.02,344.86
2016,11,12,15,0,593.0,85.0,1.3,21.0,284.0,392.6,308.43
2016,11,12,15,15,632.0,69.0,1.15,20.5,255.0,365.58,285.1
2016,11,12,15,30,671.0,53.0,1.0,20.0,226.0,332.05,254.94
2016,11,12,15,45,609.5,47.5,0.85,19.5,181.0,271.55,203.45
2016,11,12,16,0,548.0,42.0,0.7,19.0,136.0,217.54,156.42
2016,11,12,16,15,443.5,33.5,0.75,18.0,94.0,153.75,103.22
2016,11,12,16,30,339.0,25.0,0.8,17.0,52.0,99.29,53.15
2016,11,12,16,45,169.5,12.5,0.85,16.5,26.0,35.87,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,121.5,8.5,0.6,12.5,14.0,20.95,0.0
2016,11,13,7,0,243.0,17.0,0.6,13.0,28.0,58.67,0.0
2016,11,13,7,15,373.0,26.5,0.7,13.5,67.0,114.79,70.07
2016,11,13,7,30,503.0,36.0,0.8,14.0,106.0,178.88,125.51
2016,11,13,7,45,579.0,42.0,0.95,14.5,151.0,233.92,174.23
2016,11,13,8,0,655.0,48.0,1.1,15.0,196.0,297.3,229.46
2016,11,13,8,15,700.0,52.5,1.1,15.5,241.0,352.45,277.25
2016,11,13,8,30,745.0,57.0,1.1,16.0,286.0,410.21,325.53
2016,11,13,8,45,776.5,60.0,1.15,16.5,327.5,461.73,367.67
2016,11,13,9,0,808.0,63.0,1.2,17.0,369.0,513.83,408.87
2016,11,13,9,15,829.0,65.0,1.2,17.5,406.0,558.94,443.24
2016,11,13,9,30,850.0,67.0,1.2,18.0,443.0,603.09,475.84
2016,11,13,9,45,865.5,68.5,1.3,19.0,474.5,638.36,501.03
2016,11,13,10,0,881.0,70.0,1.4,20.0,506.0,675.05,526.02
2016,11,13,10,15,891.0,71.5,1.4,20.0,530.5,705.79,546.66
2016,11,13,10,30,901.0,73.0,1.4,20.0,555.0,733.92,565.38
2016,11,13,10,45,907.0,74.0,1.45,20.5,572.0,755.72,579.05
2016,11,13,11,0,913.0,75.0,1.5,21.0,589.0,774.42,590.63
2016,11,13,11,15,916.5,75.5,1.5,21.0,598.0,787.42,598.99
2016,11,13,11,30,920.0,76.0,1.5,21.0,607.0,797.05,605.2
2016,11,13,11,45,919.0,76.5,1.55,21.5,608.0,799.78,606.21
2016,11,13,12,0,918.0,77.0,1.6,22.0,609.0,799.03,605.04
2016,11,13,12,15,915.5,76.5,1.65,21.5,602.5,792.52,602.4
2016,11,13,12,30,913.0,76.0,1.7,21.0,596.0,782.58,597.55
2016,11,13,12,45,906.5,75.5,1.75,21.0,581.0,766.32,587.25
2016,11,13,13,0,900.0,75.0,1.8,21.0,566.0,746.89,574.82
2016,11,13,13,15,891.0,74.0,1.8,21.0,544.0,722.1,558.22
2016,11,13,13,30,882.0,73.0,1.8,21.0,522.0,694.54,539.65
2016,11,13,13,45,869.5,71.0,1.85,21.0,493.0,660.93,516.95
2016,11,13,14,0,857.0,69.0,1.9,21.0,464.0,625.13,490.9
2016,11,13,14,15,838.5,67.0,1.85,20.5,429.0,586.99,462.7
2016,11,13,14,30,820.0,65.0,1.8,20.0,394.0,544.07,430.23
2016,11,13,14,45,795.0,61.5,1.75,20.0,354.0,495.02,391.41
2016,11,13,15,0,770.0,58.0,1.7,20.0,314.0,445.78,351.36
2016,11,13,15,15,731.0,54.5,1.5,19.5,270.0,390.53,305.65
2016,11,13,15,30,692.0,51.0,1.3,19.0,226.0,337.02,260.0
2016,11,13,15,45,633.0,45.5,1.1,18.5,181.0,276.58,208.01
2016,11,13,16,0,574.0,40.0,0.9,18.0,136.0,220.68,158.88
2016,11,13,16,15,469.0,32.0,0.9,17.0,93.5,156.07,104.41
2016,11,13,16,30,364.0,24.0,0.9,16.0,51.0,102.26,53.16
2016,11,13,16,45,182.0,12.0,0.95,15.5,25.5,36.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,133.5,8.0,0.6,11.5,13.5,21.44,0.0
2016,11,14,7,0,267.0,16.0,0.6,12.0,27.0,56.39,0.0
2016,11,14,7,15,399.0,25.0,0.6,12.5,66.5,115.84,69.05
2016,11,14,7,30,531.0,34.0,0.6,13.0,106.0,181.01,126.22
2016,11,14,7,45,603.0,39.5,0.65,13.5,151.0,237.18,176.08
2016,11,14,8,0,675.0,45.0,0.7,14.0,196.0,299.48,230.42
2016,11,14,8,15,720.0,49.0,0.7,14.0,241.0,354.81,278.8
2016,11,14,8,30,765.0,53.0,0.7,14.0,286.0,412.71,327.73
2016,11,14,8,45,795.5,56.0,0.7,14.5,328.0,464.42,369.73
2016,11,14,9,0,826.0,59.0,0.7,15.0,370.0,516.61,410.53
2016,11,14,9,15,846.5,61.0,0.75,15.5,407.0,558.95,443.16
2016,11,14,9,30,867.0,63.0,0.8,16.0,444.0,603.07,476.1
2016,11,14,9,45,884.0,64.0,0.9,17.0,475.5,642.48,504.33
2016,11,14,10,0,901.0,65.0,1.0,18.0,507.0,680.07,529.9
2016,11,14,10,15,911.0,66.0,1.0,18.5,531.5,710.7,549.24
2016,11,14,10,30,921.0,67.0,1.0,19.0,556.0,738.66,566.57
2016,11,14,10,45,927.5,67.5,1.05,19.5,573.0,760.6,580.28
2016,11,14,11,0,934.0,68.0,1.1,20.0,590.0,779.4,591.89
2016,11,14,11,15,937.5,68.5,1.1,20.0,599.5,792.64,600.29
2016,11,14,11,30,941.0,69.0,1.1,20.0,609.0,802.44,606.53
2016,11,14,11,45,941.5,69.0,1.15,20.5,610.5,805.85,608.1
2016,11,14,12,0,942.0,69.0,1.2,21.0,612.0,805.71,607.47
2016,11,14,12,15,940.0,68.5,1.2,21.0,605.5,799.52,603.44
2016,11,14,12,30,938.0,68.0,1.2,21.0,599.0,789.82,597.24
2016,11,14,12,45,927.0,70.0,1.2,21.0,583.5,772.89,586.23
2016,11,14,13,0,916.0,72.0,1.2,21.0,568.0,752.84,573.23
2016,11,14,13,15,907.5,71.0,1.2,21.0,546.0,728.18,557.07
2016,11,14,13,30,899.0,70.0,1.2,21.0,524.0,700.68,538.92
2016,11,14,13,45,886.5,68.5,1.2,21.0,495.0,667.3,516.53
2016,11,14,14,0,874.0,67.0,1.2,21.0,466.0,631.68,490.81
2016,11,14,14,15,855.5,64.5,1.2,20.5,431.0,589.32,460.44
2016,11,14,14,30,837.0,62.0,1.2,20.0,396.0,548.56,430.24
2016,11,14,14,45,810.5,59.5,1.2,20.0,355.5,499.35,391.97
2016,11,14,15,0,784.0,57.0,1.2,20.0,315.0,450.02,352.42
2016,11,14,15,15,745.0,53.5,1.05,19.5,271.0,394.3,306.73
2016,11,14,15,30,706.0,50.0,0.9,19.0,227.0,340.3,261.0
2016,11,14,15,45,644.5,44.5,0.8,18.5,181.5,278.51,208.41
2016,11,14,16,0,583.0,39.0,0.7,18.0,136.0,221.48,158.7
2016,11,14,16,15,475.0,31.0,0.75,17.0,93.0,155.91,103.67
2016,11,14,16,30,367.0,23.0,0.8,16.0,50.0,99.45,49.53
2016,11,14,16,45,183.5,11.5,0.85,15.5,25.0,36.43,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,127.0,7.5,0.95,9.5,12.5,7.37,0.0
2016,11,15,7,0,254.0,15.0,1.0,10.0,25.0,52.84,0.0
2016,11,15,7,15,392.0,24.5,1.05,10.0,64.5,112.66,66.25
2016,11,15,7,30,530.0,34.0,1.1,10.0,104.0,179.33,126.17
2016,11,15,7,45,606.0,40.0,1.2,10.5,149.5,237.01,178.15
2016,11,15,8,0,682.0,46.0,1.3,11.0,195.0,301.22,235.17
2016,11,15,8,15,726.5,50.0,1.4,11.5,240.0,356.56,284.52
2016,11,15,8,30,771.0,54.0,1.5,12.0,285.0,414.39,334.42
2016,11,15,8,45,803.5,56.5,1.65,13.0,327.5,466.69,378.01
2016,11,15,9,0,836.0,59.0,1.8,14.0,370.0,519.58,420.58
2016,11,15,9,15,855.0,61.0,1.9,14.5,406.5,561.39,454.02
2016,11,15,9,30,874.0,63.0,2.0,15.0,443.0,604.82,487.71
2016,11,15,9,45,886.0,65.0,2.1,15.5,473.5,642.37,516.1
2016,11,15,10,0,898.0,67.0,2.2,16.0,504.0,677.79,541.9
2016,11,15,10,15,907.0,68.0,2.25,16.5,528.0,707.64,561.94
2016,11,15,10,30,916.0,69.0,2.3,17.0,552.0,734.78,579.9
2016,11,15,10,45,921.5,69.5,2.35,17.5,568.5,755.9,593.46
2016,11,15,11,0,927.0,70.0,2.4,18.0,585.0,773.87,604.81
2016,11,15,11,15,929.0,70.5,2.45,18.0,593.5,785.92,613.17
2016,11,15,11,30,931.0,71.0,2.5,18.0,602.0,794.54,619.28
2016,11,15,11,45,930.0,70.5,2.6,18.5,602.5,796.23,619.78
2016,11,15,12,0,929.0,70.0,2.7,19.0,603.0,794.41,617.97
2016,11,15,12,15,925.0,70.0,2.75,19.0,595.5,787.39,613.46
2016,11,15,12,30,921.0,70.0,2.8,19.0,588.0,776.96,606.67
2016,11,15,12,45,912.0,70.0,2.9,19.0,572.0,759.47,595.2
2016,11,15,13,0,903.0,70.0,3.0,19.0,556.0,738.89,581.54
2016,11,15,13,15,892.5,69.0,3.05,19.0,533.5,713.15,563.85
2016,11,15,13,30,882.0,68.0,3.1,19.0,511.0,684.71,544.12
2016,11,15,13,45,866.5,67.0,3.15,19.0,481.5,650.48,519.85
2016,11,15,14,0,851.0,66.0,3.2,19.0,452.0,614.25,492.33
2016,11,15,14,15,831.0,64.0,3.2,18.5,417.0,575.64,463.02
2016,11,15,14,30,811.0,62.0,3.2,18.0,382.0,532.4,429.4
2016,11,15,14,45,782.0,59.5,3.25,18.0,342.0,483.01,389.32
2016,11,15,15,0,753.0,57.0,3.3,18.0,302.0,433.77,348.23
2016,11,15,15,15,712.5,53.0,3.25,17.5,259.0,378.34,301.52
2016,11,15,15,30,672.0,49.0,3.2,17.0,216.0,324.85,254.98
2016,11,15,15,45,603.0,44.5,3.15,16.5,171.5,263.36,201.24
2016,11,15,16,0,534.0,40.0,3.1,16.0,127.0,209.04,152.74
2016,11,15,16,15,426.0,31.5,3.0,15.5,86.5,145.79,98.25
2016,11,15,16,30,318.0,23.0,2.9,15.0,46.0,91.1,44.25
2016,11,15,16,45,159.0,11.5,2.8,14.5,23.0,32.93,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,6,45,107.5,8.0,2.2,9.0,11.5,0.0,0.0
2016,11,16,7,0,215.0,16.0,2.4,9.0,23.0,47.47,0.0
2016,11,16,7,15,362.5,26.0,2.7,9.0,62.0,108.63,62.96
2016,11,16,7,30,510.0,36.0,3.0,9.0,101.0,176.87,125.28
2016,11,16,7,45,596.5,41.0,3.4,9.5,147.5,233.51,176.97
2016,11,16,8,0,683.0,46.0,3.8,10.0,194.0,299.72,236.74
2016,11,16,8,15,729.5,50.5,3.95,10.5,239.5,356.31,288.4
2016,11,16,8,30,776.0,55.0,4.1,11.0,285.0,415.59,340.99
2016,11,16,8,45,809.5,57.0,4.35,11.5,327.5,467.94,386.89
2016,11,16,9,0,843.0,59.0,4.6,12.0,370.0,520.92,432.1
2016,11,16,9,15,863.5,61.0,4.7,12.0,407.0,563.78,468.67
2016,11,16,9,30,884.0,63.0,4.8,12.0,444.0,608.34,505.7
2016,11,16,9,45,896.0,65.5,4.9,12.5,475.0,646.75,536.11
2016,11,16,10,0,908.0,68.0,5.0,13.0,506.0,683.0,563.95
2016,11,16,10,15,756.0,107.5,5.05,13.0,484.5,652.35,538.04
2016,11,16,10,30,604.0,147.0,5.1,13.0,463.0,604.82,498.52
2016,11,16,10,45,769.5,110.0,5.2,13.0,525.5,695.64,572.29
2016,11,16,11,0,935.0,73.0,5.3,13.0,588.0,780.68,637.06
2016,11,16,11,15,937.5,73.5,5.35,13.0,597.0,793.22,645.94
2016,11,16,11,30,940.0,74.0,5.4,13.0,606.0,802.31,652.72
2016,11,16,11,45,938.5,74.5,5.45,13.5,607.0,804.86,653.46
2016,11,16,12,0,937.0,75.0,5.5,14.0,608.0,803.86,651.72
2016,11,16,12,15,934.0,74.5,5.55,13.5,601.0,797.05,648.21
2016,11,16,12,30,931.0,74.0,5.6,13.0,594.0,786.78,642.21
2016,11,16,12,45,924.0,74.0,5.65,13.0,579.0,770.74,630.69
2016,11,16,13,0,917.0,74.0,5.7,13.0,564.0,751.5,616.81
2016,11,16,13,15,908.0,73.0,5.65,13.0,542.0,726.65,598.25
2016,11,16,13,30,899.0,72.0,5.6,13.0,520.0,698.98,577.53
2016,11,16,13,45,883.5,71.0,5.6,13.0,490.5,664.41,551.19
2016,11,16,14,0,868.0,70.0,5.6,13.0,461.0,631.24,524.3
2016,11,16,14,15,849.0,67.5,5.5,12.5,426.0,588.75,490.26
2016,11,16,14,30,830.0,65.0,5.4,12.0,391.0,544.95,454.36
2016,11,16,14,45,802.0,62.5,5.35,12.0,350.5,495.45,412.16
2016,11,16,15,0,774.0,60.0,5.3,12.0,310.0,445.95,368.91
2016,11,16,15,15,733.0,56.0,5.1,11.5,266.0,389.48,319.32
2016,11,16,15,30,692.0,52.0,4.9,11.0,222.0,334.91,270.01
2016,11,16,15,45,619.5,47.0,4.7,11.0,176.0,270.8,211.84
2016,11,16,16,0,547.0,42.0,4.5,11.0,130.0,214.41,159.88
2016,11,16,16,15,430.5,33.5,4.1,10.5,88.0,148.58,102.07
2016,11,16,16,30,314.0,25.0,3.7,10.0,46.0,91.72,43.92
2016,11,16,16,45,157.0,12.5,3.3,9.5,23.0,33.52,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,112.0,7.0,0.85,5.0,10.5,0.0,0.0
2016,11,17,7,0,224.0,14.0,0.9,5.0,21.0,46.33,0.0
2016,11,17,7,15,365.0,24.0,0.95,5.5,59.0,105.63,59.49
2016,11,17,7,30,506.0,34.0,1.0,6.0,97.0,170.44,120.42
2016,11,17,7,45,587.0,39.5,1.1,7.0,142.0,227.51,172.12
2016,11,17,8,0,668.0,45.0,1.2,8.0,187.0,291.54,229.14
2016,11,17,8,15,715.0,49.0,1.35,8.5,231.5,346.9,279.19
2016,11,17,8,30,762.0,53.0,1.5,9.0,276.0,405.0,330.15
2016,11,17,8,45,795.0,55.5,1.7,9.5,318.5,456.92,374.99
2016,11,17,9,0,828.0,58.0,1.9,10.0,361.0,509.5,419.07
2016,11,17,9,15,849.0,60.5,1.95,10.5,398.0,552.58,453.99
2016,11,17,9,30,870.0,63.0,2.0,11.0,435.0,597.45,489.2
2016,11,17,9,45,887.0,64.0,2.15,12.0,466.5,636.79,518.88
2016,11,17,10,0,904.0,65.0,2.3,13.0,498.0,674.31,546.27
2016,11,17,10,15,914.0,66.0,2.3,13.0,522.5,704.95,567.94
2016,11,17,10,30,924.0,67.0,2.3,13.0,547.0,732.93,587.57
2016,11,17,10,45,931.0,67.5,2.35,13.5,564.5,755.29,602.27
2016,11,17,11,0,938.0,68.0,2.4,14.0,582.0,774.52,614.73
2016,11,17,11,15,941.0,68.5,2.35,14.0,591.5,787.5,623.17
2016,11,17,11,30,944.0,69.0,2.3,14.0,601.0,797.03,629.26
2016,11,17,11,45,945.5,68.5,2.3,14.5,602.5,800.75,630.54
2016,11,17,12,0,947.0,68.0,2.3,15.0,604.0,800.93,629.48
2016,11,17,12,15,944.5,68.0,2.3,15.0,597.5,795.1,625.47
2016,11,17,12,30,942.0,68.0,2.3,15.0,591.0,785.77,619.14
2016,11,17,12,45,937.0,67.5,2.3,15.5,576.5,770.57,607.6
2016,11,17,13,0,932.0,67.0,2.3,16.0,562.0,752.09,593.86
2016,11,17,13,15,923.0,66.0,2.3,15.5,540.0,727.04,577.61
2016,11,17,13,30,914.0,65.0,2.3,15.0,518.0,699.14,559.2
2016,11,17,13,45,901.5,63.5,2.35,15.0,489.0,665.68,535.69
2016,11,17,14,0,889.0,62.0,2.4,15.0,460.0,629.94,508.63
2016,11,17,14,15,870.5,60.0,2.35,15.0,425.0,588.01,475.75
2016,11,17,14,30,852.0,58.0,2.3,15.0,390.0,544.72,441.04
2016,11,17,14,45,825.0,55.5,2.3,15.0,349.5,495.35,400.85
2016,11,17,15,0,798.0,53.0,2.3,15.0,309.0,448.3,361.22
2016,11,17,15,15,759.0,49.5,2.0,14.5,265.5,392.45,313.42
2016,11,17,15,30,720.0,46.0,1.7,14.0,222.0,338.28,265.67
2016,11,17,15,45,658.0,41.0,1.4,13.5,176.5,276.73,211.21
2016,11,17,16,0,596.0,36.0,1.1,13.0,131.0,219.96,159.99
2016,11,17,16,15,488.0,28.5,1.1,12.0,89.0,154.91,103.69
2016,11,17,16,30,380.0,21.0,1.1,11.0,47.0,98.12,43.56
2016,11,17,16,45,190.0,10.5,1.1,10.5,23.5,35.86,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
