Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,102.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,11,18,7,0,205.0,13.0,1.6,6.0,19.0,42.1,0.0
2016,11,18,7,15,352.5,23.0,1.95,7.0,56.5,100.71,53.79
2016,11,18,7,30,500.0,33.0,2.3,8.0,94.0,166.6,116.45
2016,11,18,7,45,579.5,39.5,2.7,9.0,139.0,223.67,168.43
2016,11,18,8,0,659.0,46.0,3.1,10.0,184.0,287.63,225.96
2016,11,18,8,15,708.0,50.5,3.3,10.5,229.0,343.79,277.15
2016,11,18,8,30,757.0,55.0,3.5,11.0,274.0,402.9,329.51
2016,11,18,8,45,788.5,58.5,3.75,12.0,316.0,454.93,374.25
2016,11,18,9,0,820.0,62.0,4.0,13.0,358.0,507.53,417.99
2016,11,18,9,15,841.5,64.5,4.25,13.5,395.5,553.57,456.23
2016,11,18,9,30,863.0,67.0,4.5,14.0,433.0,598.69,492.95
2016,11,18,9,45,877.5,69.0,4.8,15.0,464.0,634.11,520.66
2016,11,18,10,0,892.0,71.0,5.1,16.0,495.0,670.84,548.67
2016,11,18,10,15,902.0,72.5,5.15,16.0,520.0,701.75,571.81
2016,11,18,10,30,912.0,74.0,5.2,16.0,545.0,730.03,592.64
2016,11,18,10,45,916.5,75.5,5.3,16.5,561.5,751.53,607.38
2016,11,18,11,0,921.0,77.0,5.4,17.0,578.0,769.88,619.8
2016,11,18,11,15,924.0,77.5,5.4,17.0,587.5,782.7,628.9
2016,11,18,11,30,927.0,78.0,5.4,17.0,597.0,792.15,635.62
2016,11,18,11,45,925.5,78.5,5.45,17.5,597.5,794.75,636.38
2016,11,18,12,0,924.0,79.0,5.5,18.0,598.0,793.87,634.73
2016,11,18,12,15,920.5,78.5,5.45,18.0,591.0,786.87,629.45
2016,11,18,12,30,917.0,78.0,5.4,18.0,584.0,776.47,621.81
2016,11,18,12,45,913.5,76.0,5.4,18.0,570.0,761.02,610.75
2016,11,18,13,0,910.0,74.0,5.4,18.0,556.0,742.32,597.35
2016,11,18,13,15,900.5,73.0,5.3,18.0,533.5,717.44,578.94
2016,11,18,13,30,891.0,72.0,5.2,18.0,511.0,689.79,558.47
2016,11,18,13,45,877.5,70.5,5.1,18.0,482.5,656.39,533.01
2016,11,18,14,0,864.0,69.0,5.0,18.0,454.0,624.27,507.25
2016,11,18,14,15,844.5,66.5,4.7,17.5,419.0,581.85,473.45
2016,11,18,14,30,825.0,64.0,4.4,17.0,384.0,538.17,437.96
2016,11,18,14,45,797.5,61.0,4.1,17.0,344.0,488.82,396.49
2016,11,18,15,0,770.0,58.0,3.8,17.0,304.0,439.45,354.26
2016,11,18,15,15,728.5,54.0,3.25,16.0,260.0,383.24,306.48
2016,11,18,15,30,687.0,50.0,2.7,15.0,216.0,328.98,258.92
2016,11,18,15,45,621.0,44.5,2.15,14.5,171.0,267.16,204.11
2016,11,18,16,0,555.0,39.0,1.6,14.0,126.0,210.5,153.11
2016,11,18,16,15,440.5,30.5,1.5,13.0,84.5,146.98,98.42
2016,11,18,16,30,326.0,22.0,1.4,12.0,43.0,89.9,37.89
2016,11,18,16,45,163.0,11.0,1.35,11.5,21.5,32.61,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,6.5,3.8,9.5,8.0,0.0,0.0
2016,11,19,7,0,136.0,13.0,3.9,10.0,16.0,31.91,0.0
2016,11,19,7,15,282.0,23.0,4.15,10.0,50.0,85.73,42.71
2016,11,19,7,30,428.0,33.0,4.4,10.0,84.0,149.74,103.91
2016,11,19,7,45,512.0,39.5,4.65,10.5,126.5,203.86,153.02
2016,11,19,8,0,596.0,46.0,4.9,11.0,169.0,264.1,207.46
2016,11,19,8,15,645.5,50.5,5.05,11.5,211.5,317.33,256.3
2016,11,19,8,30,695.0,55.0,5.2,12.0,254.0,373.68,306.72
2016,11,19,8,45,729.5,58.0,5.35,12.5,294.0,423.83,350.99
2016,11,19,9,0,764.0,61.0,5.5,13.0,334.0,474.94,394.87
2016,11,19,9,15,474.0,121.0,5.55,13.0,296.5,407.61,339.54
2016,11,19,9,30,184.0,181.0,5.6,13.0,259.0,306.08,253.32
2016,11,19,9,45,130.0,192.5,5.7,13.5,250.0,290.54,239.31
2016,11,19,10,0,76.0,204.0,5.8,14.0,241.0,264.39,216.17
2016,11,19,10,15,137.0,218.0,5.8,14.0,287.0,330.19,270.93
2016,11,19,10,30,198.0,232.0,5.8,14.0,333.0,391.41,321.32
2016,11,19,10,45,169.5,240.5,5.85,14.5,329.5,383.89,313.65
2016,11,19,11,0,141.0,249.0,5.9,15.0,326.0,374.91,304.95
2016,11,19,11,15,126.5,252.5,5.9,15.0,322.5,369.45,300.05
2016,11,19,11,30,112.0,256.0,5.9,15.0,319.0,354.97,288.03
2016,11,19,11,45,112.0,257.0,5.9,15.0,319.5,356.38,289.14
2016,11,19,12,0,112.0,258.0,5.9,15.0,320.0,357.51,290.03
2016,11,19,12,15,58.5,217.0,5.85,15.0,249.5,270.49,218.81
2016,11,19,12,30,5.0,176.0,5.8,15.0,179.0,178.85,142.83
2016,11,19,12,45,2.5,107.5,5.8,15.0,109.0,106.5,83.43
2016,11,19,13,0,0.0,39.0,5.8,15.0,39.0,37.68,26.06
2016,11,19,13,15,384.0,68.0,5.7,15.0,256.5,354.78,297.94
2016,11,19,13,30,768.0,97.0,5.6,15.0,474.0,637.08,525.76
2016,11,19,13,45,395.5,133.0,5.6,15.0,326.5,413.99,342.51
2016,11,19,14,0,23.0,169.0,5.6,15.0,179.0,184.32,148.72
2016,11,19,14,15,11.5,110.0,5.45,14.5,115.0,114.91,91.59
2016,11,19,14,30,0.0,51.0,5.3,14.0,51.0,49.27,36.35
2016,11,19,14,45,0.0,45.5,5.15,14.0,45.5,43.94,31.92
2016,11,19,15,0,0.0,40.0,5.0,14.0,40.0,38.62,27.43
2016,11,19,15,15,297.0,48.5,4.7,13.5,119.5,191.23,155.99
2016,11,19,15,30,594.0,57.0,4.4,13.0,199.0,301.64,241.39
2016,11,19,15,45,533.5,49.5,4.1,13.0,157.0,244.07,189.02
2016,11,19,16,0,473.0,42.0,3.8,13.0,115.0,191.43,141.01
2016,11,19,16,15,356.0,32.5,3.55,12.5,76.5,128.76,86.9
2016,11,19,16,30,239.0,23.0,3.3,12.0,38.0,74.33,29.41
2016,11,19,16,45,119.5,11.5,3.1,12.0,19.0,27.21,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,10.81,0.0
2016,11,20,7,15,102.5,25.0,0.95,11.5,37.0,49.49,22.34
2016,11,20,7,30,205.0,39.0,1.1,12.0,63.0,100.55,69.92
2016,11,20,7,45,239.5,55.0,1.25,12.5,95.0,138.71,104.18
2016,11,20,8,0,274.0,71.0,1.4,13.0,127.0,180.05,140.74
2016,11,20,8,15,296.5,86.5,1.4,13.0,159.5,219.08,175.33
2016,11,20,8,30,319.0,102.0,1.4,13.0,192.0,259.62,210.46
2016,11,20,8,45,333.5,115.5,1.45,13.5,222.5,295.44,240.63
2016,11,20,9,0,348.0,129.0,1.5,14.0,253.0,325.52,265.52
2016,11,20,9,15,174.0,118.0,1.5,14.0,180.0,229.09,187.21
2016,11,20,9,30,0.0,107.0,1.5,14.0,107.0,105.04,82.84
2016,11,20,9,45,111.5,156.0,1.5,14.0,208.0,237.38,193.77
2016,11,20,10,0,223.0,205.0,1.5,14.0,309.0,368.2,298.81
2016,11,20,10,15,272.5,209.0,1.45,14.0,343.0,418.88,337.96
2016,11,20,10,30,322.0,213.0,1.4,14.0,377.0,463.76,372.63
2016,11,20,10,45,340.0,217.5,1.4,14.5,395.5,487.55,389.81
2016,11,20,11,0,358.0,222.0,1.4,15.0,414.0,510.74,406.5
2016,11,20,11,15,284.5,238.0,1.5,14.5,392.5,478.32,381.23
2016,11,20,11,30,211.0,254.0,1.6,14.0,371.0,435.06,347.73
2016,11,20,11,45,164.5,255.5,1.75,14.0,347.0,402.5,322.22
2016,11,20,12,0,118.0,257.0,1.9,14.0,323.0,369.24,295.71
2016,11,20,12,15,140.0,255.0,2.0,14.0,332.0,383.01,307.48
2016,11,20,12,30,162.0,253.0,2.1,14.0,341.0,396.08,318.46
2016,11,20,12,45,108.0,238.0,2.25,14.0,296.5,329.84,265.76
2016,11,20,13,0,54.0,223.0,2.4,14.0,252.0,273.06,219.86
2016,11,20,13,15,27.0,168.0,2.4,13.5,182.5,192.12,154.77
2016,11,20,13,30,0.0,113.0,2.4,13.0,113.0,110.54,87.46
2016,11,20,13,45,2.0,131.0,2.4,13.0,132.0,130.62,104.49
2016,11,20,14,0,4.0,149.0,2.4,13.0,151.0,151.18,121.75
2016,11,20,14,15,2.0,95.0,2.35,12.5,96.0,93.9,74.28
2016,11,20,14,30,0.0,41.0,2.3,12.0,41.0,39.59,28.41
2016,11,20,14,45,0.0,36.5,2.25,12.0,36.5,35.24,24.76
2016,11,20,15,0,0.0,32.0,2.2,12.0,32.0,30.89,21.05
2016,11,20,15,15,0.0,27.5,2.0,12.0,27.5,26.54,17.3
2016,11,20,15,30,0.0,23.0,1.8,12.0,23.0,22.19,13.51
2016,11,20,15,45,0.0,18.0,1.6,12.0,18.0,17.36,9.26
2016,11,20,16,0,0.0,13.0,1.4,12.0,13.0,12.53,4.98
2016,11,20,16,15,0.0,8.5,1.3,11.5,8.5,8.19,1.08
2016,11,20,16,30,0.0,4.0,1.2,11.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,1.1,11.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,46.0,5.5,1.25,9.0,6.5,0.0,0.0
2016,11,21,7,0,92.0,11.0,1.3,9.0,13.0,23.33,0.0
2016,11,21,7,15,242.5,23.0,1.6,9.5,46.0,75.91,31.61
2016,11,21,7,30,393.0,35.0,1.9,10.0,79.0,141.19,96.74
2016,11,21,7,45,483.0,42.5,2.2,10.5,121.5,196.05,145.84
2016,11,21,8,0,573.0,50.0,2.5,11.0,164.0,259.14,201.76
2016,11,21,8,15,627.0,55.5,2.6,11.0,207.5,313.75,251.37
2016,11,21,8,30,681.0,61.0,2.7,11.0,251.0,372.02,303.07
2016,11,21,8,45,725.0,63.0,2.8,11.0,292.5,423.17,348.06
2016,11,21,9,0,769.0,65.0,2.9,11.0,334.0,477.76,394.72
2016,11,21,9,15,792.5,67.5,3.0,11.5,370.5,522.84,431.95
2016,11,21,9,30,816.0,70.0,3.1,12.0,407.0,567.28,467.69
2016,11,21,9,45,841.5,69.0,3.25,12.5,439.5,608.0,499.96
2016,11,21,10,0,867.0,68.0,3.4,13.0,472.0,643.82,527.93
2016,11,21,10,15,514.5,149.0,3.45,13.0,392.0,521.83,428.08
2016,11,21,10,30,162.0,230.0,3.5,13.0,312.0,363.48,296.19
2016,11,21,10,45,225.5,231.5,3.6,13.5,349.5,413.0,336.93
2016,11,21,11,0,289.0,233.0,3.7,14.0,387.0,472.24,383.84
2016,11,21,11,15,599.5,153.5,3.75,14.0,480.5,628.02,511.08
2016,11,21,11,30,910.0,74.0,3.8,14.0,574.0,767.83,618.12
2016,11,21,11,45,909.0,74.5,3.85,14.0,575.5,770.93,619.52
2016,11,21,12,0,908.0,75.0,3.9,14.0,577.0,770.62,619.49
2016,11,21,12,15,906.0,74.5,3.9,14.0,571.0,765.02,615.47
2016,11,21,12,30,904.0,74.0,3.9,14.0,565.0,756.07,609.14
2016,11,21,12,45,898.0,74.0,3.95,14.0,551.0,741.5,598.93
2016,11,21,13,0,892.0,74.0,4.0,14.0,537.0,723.82,586.48
2016,11,21,13,15,883.5,72.5,3.95,14.0,516.5,699.68,568.84
2016,11,21,13,30,875.0,71.0,3.9,14.0,496.0,672.81,549.15
2016,11,21,13,45,862.0,69.5,3.9,14.0,468.0,640.46,524.45
2016,11,21,14,0,849.0,68.0,3.9,14.0,440.0,609.42,499.73
2016,11,21,14,15,830.0,66.0,3.85,13.5,406.0,568.71,467.76
2016,11,21,14,30,811.0,64.0,3.8,13.0,372.0,526.73,433.95
2016,11,21,14,45,782.0,61.0,3.75,13.0,332.5,477.51,392.63
2016,11,21,15,0,753.0,58.0,3.7,13.0,293.0,428.41,350.34
2016,11,21,15,15,711.0,54.0,3.35,12.5,250.0,373.11,302.17
2016,11,21,15,30,669.0,50.0,3.0,12.0,207.0,319.8,254.42
2016,11,21,15,45,597.0,45.0,2.7,12.0,163.0,257.75,198.69
2016,11,21,16,0,525.0,40.0,2.4,12.0,119.0,203.42,149.15
2016,11,21,16,15,405.0,31.0,2.1,11.5,79.0,138.28,92.46
2016,11,21,16,30,285.0,22.0,1.8,11.0,39.0,81.08,27.54
2016,11,21,16,45,142.5,11.0,1.5,10.5,19.5,29.65,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,213.0,16.0,0.35,7.5,39.0,62.01,21.41
2016,11,22,7,30,426.0,32.0,0.3,8.0,78.0,144.95,98.37
2016,11,22,7,45,513.5,39.5,0.3,8.5,121.0,200.33,147.73
2016,11,22,8,0,601.0,47.0,0.3,9.0,164.0,263.75,202.99
2016,11,22,8,15,654.0,52.0,0.3,9.5,208.0,316.86,249.74
2016,11,22,8,30,707.0,57.0,0.3,10.0,252.0,375.25,299.29
2016,11,22,8,45,741.5,60.5,0.3,10.5,293.0,426.22,341.49
2016,11,22,9,0,776.0,64.0,0.3,11.0,334.0,478.11,382.88
2016,11,22,9,15,799.5,67.0,0.4,11.5,370.5,523.94,419.24
2016,11,22,9,30,823.0,70.0,0.5,12.0,407.0,569.14,454.2
2016,11,22,9,45,842.0,71.0,0.65,12.5,438.5,608.32,484.5
2016,11,22,10,0,861.0,72.0,0.8,13.0,470.0,645.93,513.11
2016,11,22,10,15,872.0,73.5,0.85,13.0,494.5,673.02,533.2
2016,11,22,10,30,883.0,75.0,0.9,13.0,519.0,701.34,553.11
2016,11,22,10,45,889.5,76.0,1.0,13.5,536.0,723.24,567.96
2016,11,22,11,0,896.0,77.0,1.1,14.0,553.0,742.18,580.76
2016,11,22,11,15,900.0,78.0,1.1,14.0,563.0,756.19,590.02
2016,11,22,11,30,904.0,79.0,1.1,14.0,573.0,766.95,597.15
2016,11,22,11,45,905.5,78.5,1.1,14.5,575.0,770.8,598.47
2016,11,22,12,0,907.0,78.0,1.1,15.0,577.0,771.27,597.65
2016,11,22,12,15,757.5,115.5,1.1,15.0,529.0,706.51,552.03
2016,11,22,12,30,608.0,153.0,1.1,15.0,481.0,631.99,497.14
2016,11,22,12,45,511.5,175.5,1.1,15.0,447.0,576.62,455.73
2016,11,22,13,0,415.0,198.0,1.1,15.0,413.0,524.96,416.09
2016,11,22,13,15,411.5,189.5,1.1,14.5,395.5,505.19,402.74
2016,11,22,13,30,408.0,181.0,1.1,14.0,378.0,484.05,387.84
2016,11,22,13,45,628.0,125.5,1.1,14.0,408.5,556.82,446.37
2016,11,22,14,0,848.0,70.0,1.1,14.0,439.0,609.78,487.5
2016,11,22,14,15,692.0,89.0,1.1,14.0,375.0,514.86,413.55
2016,11,22,14,30,536.0,108.0,1.1,14.0,311.0,425.21,343.34
2016,11,22,14,45,512.0,100.5,1.1,14.0,278.0,381.43,308.49
2016,11,22,15,0,488.0,93.0,1.1,14.0,245.0,340.84,274.8
2016,11,22,15,15,462.0,82.0,1.0,13.5,209.0,296.29,237.24
2016,11,22,15,30,436.0,71.0,0.9,13.0,173.0,253.02,199.7
2016,11,22,15,45,388.0,59.5,0.8,12.5,136.0,203.43,156.46
2016,11,22,16,0,340.0,48.0,0.7,12.0,99.0,157.91,116.12
2016,11,22,16,15,261.0,34.5,0.75,11.5,65.5,107.31,72.14
2016,11,22,16,30,182.0,21.0,0.8,11.0,32.0,60.95,18.28
2016,11,22,16,45,91.0,10.5,0.85,10.5,16.0,22.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,202.0,17.0,1.6,7.5,38.5,60.27,16.67
2016,11,23,7,30,404.0,34.0,1.8,8.0,77.0,140.68,95.37
2016,11,23,7,45,498.0,42.0,2.0,8.5,120.0,197.24,146.57
2016,11,23,8,0,592.0,50.0,2.2,9.0,163.0,262.44,204.56
2016,11,23,8,15,647.0,55.5,2.35,9.0,207.0,318.02,255.46
2016,11,23,8,30,702.0,61.0,2.5,9.0,251.0,375.41,307.0
2016,11,23,8,45,735.5,65.0,2.7,9.5,292.5,426.25,351.69
2016,11,23,9,0,769.0,69.0,2.9,10.0,334.0,477.92,395.8
2016,11,23,9,15,793.5,72.0,3.0,10.5,371.0,524.05,434.08
2016,11,23,9,30,818.0,75.0,3.1,11.0,408.0,569.6,470.87
2016,11,23,9,45,827.0,79.5,3.25,11.5,437.5,606.44,500.0
2016,11,23,10,0,836.0,84.0,3.4,12.0,467.0,641.17,526.88
2016,11,23,10,15,847.5,85.5,3.35,12.0,491.5,671.92,550.6
2016,11,23,10,30,859.0,87.0,3.3,12.0,516.0,700.29,571.62
2016,11,23,10,45,867.5,88.0,3.3,12.5,533.5,723.39,587.13
2016,11,23,11,0,876.0,89.0,3.3,13.0,551.0,743.63,600.48
2016,11,23,11,15,879.5,89.5,3.3,13.0,560.5,756.64,609.59
2016,11,23,11,30,883.0,90.0,3.3,13.0,570.0,766.42,616.47
2016,11,23,11,45,883.0,90.0,3.3,13.5,571.5,769.75,617.57
2016,11,23,12,0,883.0,90.0,3.3,14.0,573.0,769.75,616.4
2016,11,23,12,15,880.5,90.0,3.35,14.0,567.0,764.56,612.96
2016,11,23,12,30,878.0,90.0,3.4,14.0,561.0,756.08,607.25
2016,11,23,12,45,867.5,90.5,3.5,14.0,546.5,739.17,595.6
2016,11,23,13,0,857.0,91.0,3.6,14.0,532.0,719.31,581.82
2016,11,23,13,15,847.0,89.5,3.6,14.0,511.0,694.79,564.12
2016,11,23,13,30,837.0,88.0,3.6,14.0,490.0,667.67,543.72
2016,11,23,13,45,822.0,86.0,3.65,14.0,461.5,634.35,518.08
2016,11,23,14,0,807.0,84.0,3.7,14.0,433.0,599.09,490.45
2016,11,23,14,15,785.5,81.0,3.7,13.5,399.0,557.25,457.79
2016,11,23,14,30,764.0,78.0,3.7,13.0,365.0,514.39,423.46
2016,11,23,14,45,731.0,74.5,3.7,13.0,325.5,466.49,383.31
2016,11,23,15,0,698.0,71.0,3.7,13.0,286.0,417.14,341.02
2016,11,23,15,15,650.5,66.0,3.35,12.5,243.0,360.87,292.31
2016,11,23,15,30,603.0,61.0,3.0,12.0,200.0,307.22,244.64
2016,11,23,15,45,529.0,53.5,2.65,11.5,156.5,245.1,189.66
2016,11,23,16,0,455.0,46.0,2.3,11.0,113.0,189.06,139.49
2016,11,23,16,15,329.5,34.5,2.05,10.5,74.0,123.71,83.18
2016,11,23,16,30,204.0,23.0,1.8,10.0,35.0,66.62,18.42
2016,11,23,16,45,102.0,11.5,1.55,9.5,17.5,24.72,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,181.5,18.0,0.85,4.5,36.5,56.82,11.02
2016,11,24,7,30,363.0,36.0,0.9,5.0,73.0,131.95,89.88
2016,11,24,7,45,456.0,45.5,0.95,6.0,116.0,187.63,140.15
2016,11,24,8,0,549.0,55.0,1.0,7.0,159.0,251.88,196.57
2016,11,24,8,15,609.0,61.5,1.05,7.5,203.5,308.44,247.08
2016,11,24,8,30,669.0,68.0,1.1,8.0,248.0,369.19,299.86
2016,11,24,8,45,701.5,74.5,1.2,8.5,289.5,420.81,344.24
2016,11,24,9,0,734.0,81.0,1.3,9.0,331.0,473.36,388.03
2016,11,24,9,15,729.0,78.5,1.35,9.5,349.5,495.93,407.16
2016,11,24,9,30,724.0,76.0,1.4,10.0,368.0,514.08,422.35
2016,11,24,9,45,678.5,95.0,1.45,11.0,385.0,533.05,435.76
2016,11,24,10,0,633.0,114.0,1.5,12.0,402.0,544.96,443.12
2016,11,24,10,15,742.5,106.0,1.5,12.5,461.5,625.34,504.29
2016,11,24,10,30,852.0,98.0,1.5,13.0,521.0,705.5,563.07
2016,11,24,10,45,866.5,97.5,1.5,13.5,540.0,731.13,579.23
2016,11,24,11,0,881.0,97.0,1.5,14.0,559.0,754.07,593.81
2016,11,24,11,15,885.5,97.5,1.45,14.0,569.5,767.94,602.5
2016,11,24,11,30,890.0,98.0,1.4,14.0,580.0,778.57,609.05
2016,11,24,11,45,896.5,96.5,1.35,14.5,583.0,785.15,611.73
2016,11,24,12,0,903.0,95.0,1.3,15.0,586.0,788.35,612.18
2016,11,24,12,15,901.0,94.5,1.15,15.0,580.0,782.97,606.66
2016,11,24,12,30,899.0,94.0,1.0,15.0,574.0,774.21,598.93
2016,11,24,12,45,896.0,92.0,0.9,15.5,560.5,759.74,586.9
2016,11,24,13,0,893.0,90.0,0.8,16.0,547.0,742.04,572.82
2016,11,24,13,15,883.0,88.5,0.8,16.0,525.0,716.96,556.16
2016,11,24,13,30,873.0,87.0,0.8,16.0,503.0,689.16,536.99
2016,11,24,13,45,858.5,84.5,0.8,16.0,474.5,654.83,512.37
2016,11,24,14,0,844.0,82.0,0.8,16.0,446.0,618.4,485.77
2016,11,24,14,15,822.5,79.5,0.8,15.5,410.5,576.06,454.98
2016,11,24,14,30,801.0,77.0,0.8,15.0,375.0,532.59,422.41
2016,11,24,14,45,769.5,73.0,0.8,15.0,335.0,481.59,382.32
2016,11,24,15,0,738.0,69.0,0.8,15.0,295.0,432.96,342.77
2016,11,24,15,15,691.5,64.0,0.8,14.0,251.0,375.56,296.32
2016,11,24,15,30,645.0,59.0,0.8,13.0,207.0,320.6,250.06
2016,11,24,15,45,571.0,51.5,0.8,12.5,162.0,256.65,195.22
2016,11,24,16,0,497.0,44.0,0.8,12.0,117.0,198.74,144.49
2016,11,24,16,15,367.5,33.5,0.85,11.5,76.5,131.49,87.17
2016,11,24,16,30,238.0,23.0,0.9,11.0,36.0,72.58,17.85
2016,11,24,16,45,119.0,11.5,0.95,10.5,18.0,26.94,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,7,15,195.5,16.5,0.85,5.5,35.5,56.91,4.72
2016,11,25,7,30,391.0,33.0,0.8,6.0,71.0,134.57,89.83
2016,11,25,7,45,482.0,42.0,0.8,6.5,114.0,190.13,140.68
2016,11,25,8,0,573.0,51.0,0.8,7.0,157.0,254.11,197.19
2016,11,25,8,15,631.0,56.5,1.05,7.5,201.0,309.67,247.47
2016,11,25,8,30,689.0,62.0,1.3,8.0,245.0,369.21,300.1
2016,11,25,8,45,729.5,66.0,1.55,8.5,287.5,420.51,345.11
2016,11,25,9,0,770.0,70.0,1.8,9.0,330.0,475.33,391.73
2016,11,25,9,15,795.0,73.0,1.8,9.5,367.0,521.67,429.51
2016,11,25,9,30,820.0,76.0,1.8,10.0,404.0,567.49,465.72
2016,11,25,9,45,837.0,78.5,1.85,11.0,435.5,607.03,495.43
2016,11,25,10,0,854.0,81.0,1.9,12.0,467.0,644.91,523.05
2016,11,25,10,15,865.5,83.0,2.0,12.5,492.0,676.67,546.7
2016,11,25,10,30,877.0,85.0,2.1,13.0,517.0,706.01,567.76
2016,11,25,10,45,764.0,109.0,2.25,13.5,495.0,672.57,541.38
2016,11,25,11,0,651.0,133.0,2.4,14.0,473.0,629.95,507.75
2016,11,25,11,15,673.0,129.5,2.45,14.0,486.5,649.73,523.5
2016,11,25,11,30,695.0,126.0,2.5,14.0,500.0,667.3,537.08
2016,11,25,11,45,797.5,107.0,2.55,14.5,537.5,721.58,576.82
2016,11,25,12,0,900.0,88.0,2.6,15.0,575.0,776.3,615.64
2016,11,25,12,15,897.0,87.5,2.6,15.0,569.0,770.27,610.93
2016,11,25,12,30,894.0,87.0,2.6,15.0,563.0,760.91,604.45
2016,11,25,12,45,760.5,111.5,2.6,15.0,509.0,685.34,549.24
2016,11,25,13,0,627.0,136.0,2.6,15.0,455.0,607.16,489.16
2016,11,25,13,15,640.5,126.0,2.55,14.5,440.5,593.69,480.57
2016,11,25,13,30,654.0,116.0,2.5,14.0,426.0,577.32,469.12
2016,11,25,13,45,531.5,135.5,2.45,14.0,378.5,500.24,407.78
2016,11,25,14,0,409.0,155.0,2.4,14.0,331.0,431.64,352.39
2016,11,25,14,15,338.5,151.5,2.1,13.5,289.5,366.88,300.51
2016,11,25,14,30,268.0,148.0,1.8,13.0,248.0,313.23,256.69
2016,11,25,14,45,249.5,136.0,1.55,13.0,221.0,280.64,229.53
2016,11,25,15,0,231.0,124.0,1.3,13.0,194.0,248.93,202.62
2016,11,25,15,15,216.0,107.0,1.15,12.5,165.0,213.99,173.12
2016,11,25,15,30,201.0,90.0,1.0,12.0,136.0,179.96,143.73
2016,11,25,15,45,175.5,72.0,0.9,11.5,106.0,142.28,110.95
2016,11,25,16,0,150.0,54.0,0.8,11.0,76.0,106.76,79.66
2016,11,25,16,15,99.0,37.0,0.85,10.5,49.5,68.81,46.63
2016,11,25,16,30,48.0,20.0,0.9,10.0,23.0,32.28,4.91
2016,11,25,16,45,24.0,10.0,0.95,9.5,11.5,12.98,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,9.0,0.5,0.48,0.0
2016,11,26,7,30,0.0,1.0,2.8,9.0,1.0,0.96,0.0
2016,11,26,7,45,0.0,1.5,2.75,9.0,1.5,1.44,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.93,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.89,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.85,0.0
2016,11,26,8,45,0.0,4.5,2.9,9.5,4.5,4.34,0.0
2016,11,26,9,0,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2016,11,26,9,15,0.0,49.0,3.1,9.5,49.0,47.33,35.47
2016,11,26,9,30,0.0,93.0,3.2,9.0,93.0,90.85,72.87
2016,11,26,9,45,0.0,78.5,3.35,9.0,78.5,75.94,59.93
2016,11,26,10,0,0.0,64.0,3.5,9.0,64.0,61.86,47.77
2016,11,26,10,15,0.0,104.5,3.5,9.0,104.5,102.02,81.94
2016,11,26,10,30,0.0,145.0,3.5,9.0,145.0,143.67,116.91
2016,11,26,10,45,2.5,158.5,3.55,9.0,160.0,159.34,129.9
2016,11,26,11,0,5.0,172.0,3.6,9.0,175.0,175.19,143.05
2016,11,26,11,15,5.5,174.5,3.5,9.0,178.0,178.07,145.3
2016,11,26,11,30,6.0,177.0,3.4,9.0,181.0,181.0,147.66
2016,11,26,11,45,25.0,201.5,3.35,9.0,215.5,221.08,181.39
2016,11,26,12,0,44.0,226.0,3.3,9.0,250.0,270.33,222.18
2016,11,26,12,15,61.5,231.0,3.15,8.5,264.0,288.85,238.06
2016,11,26,12,30,79.0,236.0,3.0,8.0,278.0,307.13,253.8
2016,11,26,12,45,276.5,208.0,2.9,8.0,349.5,432.49,360.23
2016,11,26,13,0,474.0,180.0,2.8,8.0,421.0,543.98,451.78
2016,11,26,13,15,245.5,178.0,2.85,8.0,302.5,368.31,307.39
2016,11,26,13,30,17.0,176.0,2.9,8.0,184.0,188.22,154.71
2016,11,26,13,45,90.0,181.0,2.95,8.5,220.0,247.18,205.88
2016,11,26,14,0,163.0,186.0,3.0,9.0,256.0,302.55,252.4
2016,11,26,14,15,353.0,145.0,3.0,9.0,280.5,367.57,308.31
2016,11,26,14,30,543.0,104.0,3.0,9.0,305.0,422.41,353.67
2016,11,26,14,45,486.0,105.5,3.0,9.0,270.5,372.03,310.52
2016,11,26,15,0,429.0,107.0,3.0,9.0,236.0,327.41,271.92
2016,11,26,15,15,450.0,90.5,2.8,8.5,208.5,299.51,246.64
2016,11,26,15,30,471.0,74.0,2.6,8.0,181.0,269.39,218.07
2016,11,26,15,45,385.0,64.5,2.45,8.0,139.5,207.5,163.31
2016,11,26,16,0,299.0,55.0,2.3,8.0,98.0,153.99,115.97
2016,11,26,16,15,190.5,39.5,2.15,8.0,63.0,96.87,66.47
2016,11,26,16,30,82.0,24.0,2.0,8.0,28.0,43.32,6.91
2016,11,26,16,45,41.0,12.0,1.95,8.0,14.0,17.18,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,4.5,9.0,10.0,9.64,0.0
2016,11,27,7,30,0.0,20.0,4.6,9.0,20.0,19.3,9.68
2016,11,27,7,45,0.0,34.0,4.75,9.0,34.0,33.03,22.32
2016,11,27,8,0,0.0,48.0,4.9,9.0,48.0,47.11,34.89
2016,11,27,8,15,0.0,63.0,5.0,9.0,63.0,62.24,48.28
2016,11,27,8,30,0.0,78.0,5.1,9.0,78.0,77.37,61.53
2016,11,27,8,45,0.0,93.0,5.2,9.5,93.0,92.53,74.49
2016,11,27,9,0,0.0,108.0,5.3,10.0,108.0,107.72,87.3
2016,11,27,9,15,342.0,104.5,5.3,10.0,239.0,308.51,260.58
2016,11,27,9,30,684.0,101.0,5.3,10.0,370.0,515.43,433.92
2016,11,27,9,45,547.5,132.5,5.35,10.5,358.5,487.18,408.98
2016,11,27,10,0,411.0,164.0,5.4,11.0,347.0,451.92,378.1
2016,11,27,10,15,267.0,191.5,5.3,11.0,313.0,391.4,326.38
2016,11,27,10,30,123.0,219.0,5.2,11.0,279.0,323.05,267.21
2016,11,27,10,45,93.0,221.0,5.15,11.5,267.5,298.48,245.88
2016,11,27,11,0,63.0,223.0,5.1,12.0,256.0,280.25,229.56
2016,11,27,11,15,80.0,232.0,5.0,12.0,274.5,303.21,248.56
2016,11,27,11,30,97.0,241.0,4.9,12.0,293.0,326.36,267.55
2016,11,27,11,45,327.5,204.5,4.8,12.0,380.0,471.41,389.98
2016,11,27,12,0,558.0,168.0,4.7,12.0,467.0,609.33,502.68
2016,11,27,12,15,721.5,125.5,4.6,12.0,508.0,683.88,562.78
2016,11,27,12,30,885.0,83.0,4.5,12.0,549.0,746.57,610.65
2016,11,27,12,45,593.0,149.0,4.45,12.5,458.0,604.24,496.59
2016,11,27,13,0,301.0,215.0,4.4,13.0,367.0,453.35,371.77
2016,11,27,13,15,392.5,187.5,4.3,12.5,377.5,479.17,395.57
2016,11,27,13,30,484.0,160.0,4.2,12.0,388.0,508.42,420.86
2016,11,27,13,45,375.0,168.0,4.15,12.0,338.5,427.96,354.83
2016,11,27,14,0,266.0,176.0,4.1,12.0,289.0,360.51,298.72
2016,11,27,14,15,337.0,151.5,3.9,12.0,283.0,365.49,303.68
2016,11,27,14,30,408.0,127.0,3.7,12.0,277.0,371.68,308.61
2016,11,27,14,45,380.5,118.5,3.55,12.0,246.5,332.83,275.52
2016,11,27,15,0,353.0,110.0,3.4,12.0,216.0,295.09,242.99
2016,11,27,15,15,480.0,83.0,2.95,11.5,204.5,303.58,247.37
2016,11,27,15,30,607.0,56.0,2.5,11.0,193.0,301.91,240.54
2016,11,27,15,45,531.0,49.0,2.1,10.5,150.0,240.0,185.38
2016,11,27,16,0,455.0,42.0,1.7,10.0,107.0,184.34,135.46
2016,11,27,16,15,329.0,31.5,1.55,9.5,69.5,120.38,79.88
2016,11,27,16,30,203.0,21.0,1.4,9.0,32.0,63.92,9.61
2016,11,27,16,45,101.5,10.5,1.25,8.5,16.0,23.65,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
