Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,2.65,10.0,10.5,10.13,0.0
2016,11,28,7,30,0.0,21.0,2.9,10.0,21.0,20.27,10.21
2016,11,28,7,45,0.0,34.5,3.2,10.0,34.5,33.65,22.71
2016,11,28,8,0,0.0,48.0,3.5,10.0,48.0,47.2,34.8
2016,11,28,8,15,0.0,63.0,3.7,10.0,63.0,62.33,48.15
2016,11,28,8,30,0.0,78.0,3.9,10.0,78.0,77.47,61.35
2016,11,28,8,45,0.0,92.0,4.1,10.0,92.0,91.54,73.49
2016,11,28,9,0,0.0,106.0,4.3,10.0,106.0,105.67,85.51
2016,11,28,9,15,0.0,119.0,4.4,10.0,119.5,118.77,96.53
2016,11,28,9,30,0.0,132.0,4.5,10.0,133.0,131.93,107.51
2016,11,28,9,45,15.5,153.5,4.65,10.5,161.0,163.63,134.13
2016,11,28,10,0,31.0,175.0,4.8,11.0,189.0,202.91,166.79
2016,11,28,10,15,97.0,196.5,4.95,11.0,243.0,270.61,224.21
2016,11,28,10,30,163.0,218.0,5.1,11.0,297.0,348.85,289.47
2016,11,28,10,45,166.5,226.0,5.25,11.5,309.0,363.08,300.31
2016,11,28,11,0,170.0,234.0,5.4,12.0,321.0,376.94,310.95
2016,11,28,11,15,130.0,236.0,5.45,12.0,303.5,352.04,289.66
2016,11,28,11,30,90.0,238.0,5.5,12.0,286.0,317.78,260.78
2016,11,28,11,45,245.5,224.5,5.55,12.0,355.5,433.46,358.53
2016,11,28,12,0,401.0,211.0,5.6,12.0,425.0,532.35,440.86
2016,11,28,12,15,384.5,212.0,5.6,12.0,415.5,520.11,430.49
2016,11,28,12,30,368.0,213.0,5.6,12.0,406.0,506.64,419.48
2016,11,28,12,45,223.5,217.5,5.6,12.0,334.0,396.54,328.2
2016,11,28,13,0,79.0,222.0,5.6,12.0,262.0,290.04,238.27
2016,11,28,13,15,39.5,165.5,5.55,12.0,185.5,198.27,162.23
2016,11,28,13,30,0.0,109.0,5.5,12.0,109.0,106.63,84.87
2016,11,28,13,45,0.0,95.5,5.45,12.0,95.5,93.01,73.58
2016,11,28,14,0,0.0,82.0,5.4,12.0,82.0,79.47,62.25
2016,11,28,14,15,0.0,61.0,5.3,12.0,61.0,58.95,44.91
2016,11,28,14,30,0.0,40.0,5.2,12.0,40.0,38.62,27.59
2016,11,28,14,45,0.0,35.5,5.15,12.0,35.5,34.27,23.91
2016,11,28,15,0,0.0,31.0,5.1,12.0,31.0,29.92,20.18
2016,11,28,15,15,0.0,26.0,4.8,11.5,26.0,25.09,16.05
2016,11,28,15,30,0.0,21.0,4.5,11.0,21.0,20.26,11.85
2016,11,28,15,45,0.0,16.5,4.2,11.0,16.5,15.91,8.0
2016,11,28,16,0,0.0,12.0,3.9,11.0,12.0,11.57,4.12
2016,11,28,16,15,0.0,7.5,3.55,10.5,7.5,7.23,0.17
2016,11,28,16,30,0.0,3.0,3.2,10.0,3.0,2.89,0.0
2016,11,28,16,45,0.0,1.5,2.85,9.5,1.5,1.47,0.0
2016,11,28,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,12.5,1.3,4.5,32.5,50.68,0.0
2016,11,29,7,30,458.0,25.0,1.5,5.0,65.0,134.84,83.41
2016,11,29,7,45,556.5,31.5,1.7,5.5,108.0,192.22,139.41
2016,11,29,8,0,655.0,38.0,1.9,6.0,151.0,258.42,199.32
2016,11,29,8,15,709.0,42.0,2.05,6.5,195.0,313.94,250.97
2016,11,29,8,30,763.0,46.0,2.2,7.0,239.0,372.92,304.4
2016,11,29,8,45,800.5,48.5,2.35,8.0,281.0,425.69,350.91
2016,11,29,9,0,838.0,51.0,2.5,9.0,323.0,476.91,394.65
2016,11,29,9,15,861.0,53.0,2.6,9.5,360.5,522.92,433.43
2016,11,29,9,30,884.0,55.0,2.7,10.0,398.0,568.19,470.47
2016,11,29,9,45,900.5,56.0,2.85,10.5,429.5,607.31,501.93
2016,11,29,10,0,917.0,57.0,3.0,11.0,461.0,644.63,531.29
2016,11,29,10,15,927.5,58.5,3.0,11.0,486.0,676.57,556.08
2016,11,29,10,30,938.0,60.0,3.0,11.0,511.0,705.9,577.4
2016,11,29,10,45,944.0,60.5,3.0,11.5,528.5,728.13,592.2
2016,11,29,11,0,950.0,61.0,3.0,12.0,546.0,747.23,604.66
2016,11,29,11,15,953.0,61.5,2.95,12.0,556.0,760.92,613.98
2016,11,29,11,30,956.0,62.0,2.9,12.0,566.0,771.2,620.89
2016,11,29,11,45,955.5,62.5,2.9,12.5,567.5,775.44,622.63
2016,11,29,12,0,955.0,63.0,2.9,13.0,569.0,776.14,621.94
2016,11,29,12,15,952.0,62.5,2.9,13.0,563.5,770.31,617.77
2016,11,29,12,30,949.0,62.0,2.9,13.0,558.0,761.0,611.22
2016,11,29,12,45,938.5,63.5,2.9,13.0,544.0,745.3,600.08
2016,11,29,13,0,928.0,65.0,2.9,13.0,530.0,726.46,586.72
2016,11,29,13,15,918.5,64.0,2.85,13.0,508.5,702.42,569.26
2016,11,29,13,30,909.0,63.0,2.8,13.0,487.0,675.55,549.7
2016,11,29,13,45,893.0,62.5,2.8,13.0,459.0,642.52,524.42
2016,11,29,14,0,877.0,62.0,2.8,13.0,431.0,607.42,496.79
2016,11,29,14,15,857.5,60.0,2.75,13.0,397.0,566.73,464.08
2016,11,29,14,30,838.0,58.0,2.7,13.0,363.0,527.69,431.81
2016,11,29,14,45,808.0,55.5,2.7,13.0,324.0,478.52,390.88
2016,11,29,15,0,778.0,53.0,2.7,13.0,285.0,429.44,348.88
2016,11,29,15,15,736.0,49.5,2.3,12.0,242.5,374.62,301.54
2016,11,29,15,30,694.0,46.0,1.9,11.0,200.0,321.66,254.35
2016,11,29,15,45,624.5,40.5,1.55,10.5,156.5,259.72,198.9
2016,11,29,16,0,555.0,35.0,1.2,10.0,113.0,203.13,147.48
2016,11,29,16,15,432.5,26.5,1.2,9.5,73.5,137.23,89.24
2016,11,29,16,30,310.0,18.0,1.2,9.0,34.0,79.18,8.46
2016,11,29,16,45,155.0,9.0,1.2,8.5,17.0,29.26,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,13.0,0.3,6.0,28.5,43.76,0.0
2016,11,30,7,30,375.0,26.0,0.3,6.0,57.0,118.46,71.77
2016,11,30,7,45,475.5,33.5,0.3,6.5,98.0,173.22,124.37
2016,11,30,8,0,576.0,41.0,0.3,7.0,139.0,234.91,178.54
2016,11,30,8,15,633.5,46.0,0.45,7.5,181.5,289.09,227.49
2016,11,30,8,30,691.0,51.0,0.6,8.0,224.0,347.16,278.74
2016,11,30,8,45,727.5,55.0,0.8,9.0,264.5,398.13,322.91
2016,11,30,9,0,764.0,59.0,1.0,10.0,305.0,450.29,366.68
2016,11,30,9,15,789.5,61.5,1.2,10.5,341.0,495.74,404.68
2016,11,30,9,30,815.0,64.0,1.4,11.0,377.0,540.78,441.41
2016,11,30,9,45,837.5,64.5,1.6,11.5,409.0,580.98,473.63
2016,11,30,10,0,860.0,65.0,1.8,12.0,441.0,616.3,501.61
2016,11,30,10,15,552.0,136.5,1.9,12.0,383.0,521.03,425.07
2016,11,30,10,30,244.0,208.0,2.0,12.0,325.0,399.02,325.23
2016,11,30,10,45,233.5,217.5,2.15,12.5,333.0,399.14,325.44
2016,11,30,11,0,223.0,227.0,2.3,13.0,341.0,405.87,329.97
2016,11,30,11,15,223.5,232.0,2.35,13.0,347.5,414.32,336.5
2016,11,30,11,30,224.0,237.0,2.4,13.0,354.0,422.04,342.47
2016,11,30,11,45,224.5,238.0,2.45,13.5,356.0,424.42,343.72
2016,11,30,12,0,225.0,239.0,2.5,14.0,358.0,426.07,344.44
2016,11,30,12,15,225.0,236.5,2.55,14.0,354.5,422.56,341.87
2016,11,30,12,30,225.0,234.0,2.6,14.0,351.0,418.3,338.76
2016,11,30,12,45,557.0,153.0,2.65,14.0,433.0,577.2,469.11
2016,11,30,13,0,889.0,72.0,2.7,14.0,515.0,706.26,569.87
2016,11,30,13,15,879.5,71.0,2.7,14.0,494.5,683.02,552.09
2016,11,30,13,30,870.0,70.0,2.7,14.0,474.0,657.09,533.23
2016,11,30,13,45,849.5,70.0,2.75,14.0,446.0,626.51,509.63
2016,11,30,14,0,829.0,70.0,2.8,14.0,418.0,590.31,481.38
2016,11,30,14,15,808.5,67.5,2.75,13.5,384.5,549.79,449.74
2016,11,30,14,30,788.0,65.0,2.7,13.0,351.0,508.13,416.34
2016,11,30,14,45,751.0,63.0,2.7,13.0,312.0,457.87,374.52
2016,11,30,15,0,714.0,61.0,2.7,13.0,273.0,408.3,332.19
2016,11,30,15,15,668.5,56.5,2.35,12.5,232.0,353.56,284.66
2016,11,30,15,30,623.0,52.0,2.0,12.0,191.0,303.03,239.44
2016,11,30,15,45,540.0,46.5,1.7,11.5,148.0,240.02,184.02
2016,11,30,16,0,457.0,41.0,1.4,11.0,105.0,183.81,134.09
2016,11,30,16,15,331.5,30.5,1.3,10.5,68.0,120.06,78.7
2016,11,30,16,30,206.0,20.0,1.2,10.0,31.0,63.37,4.66
2016,11,30,16,45,103.0,10.0,1.1,9.5,15.5,23.42,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,13.5,1.55,6.5,27.0,40.8,0.0
2016,12,1,7,30,338.0,27.0,1.7,7.0,54.0,110.06,64.96
2016,12,1,7,45,456.0,34.5,1.9,7.5,96.0,167.99,120.66
2016,12,1,8,0,574.0,42.0,2.1,8.0,138.0,233.76,178.74
2016,12,1,8,15,634.0,47.0,2.2,8.0,181.0,288.69,229.49
2016,12,1,8,30,694.0,52.0,2.3,8.0,224.0,347.71,282.94
2016,12,1,8,45,740.5,54.5,2.45,8.5,266.0,401.57,330.76
2016,12,1,9,0,787.0,57.0,2.6,9.0,308.0,457.38,378.86
2016,12,1,9,15,813.0,59.5,2.7,9.5,345.5,503.9,418.15
2016,12,1,9,30,839.0,62.0,2.8,10.0,383.0,550.0,455.99
2016,12,1,9,45,858.5,63.5,2.9,10.5,415.0,586.96,485.82
2016,12,1,10,0,878.0,65.0,3.0,11.0,447.0,625.53,516.12
2016,12,1,10,15,890.5,66.5,3.05,11.0,472.0,657.81,541.67
2016,12,1,10,30,903.0,68.0,3.1,11.0,497.0,687.72,564.37
2016,12,1,10,45,911.0,69.0,3.15,11.5,515.5,711.36,580.61
2016,12,1,11,0,919.0,70.0,3.2,12.0,534.0,732.07,594.63
2016,12,1,11,15,923.5,70.5,3.25,12.0,544.5,746.61,605.18
2016,12,1,11,30,928.0,71.0,3.3,12.0,555.0,757.89,613.43
2016,12,1,11,45,928.5,71.0,3.4,12.5,557.5,762.31,615.82
2016,12,1,12,0,929.0,71.0,3.5,13.0,560.0,763.32,615.85
2016,12,1,12,15,927.5,71.0,3.5,13.0,555.0,759.45,613.07
2016,12,1,12,30,926.0,71.0,3.5,13.0,550.0,752.17,607.93
2016,12,1,12,45,919.5,71.0,3.55,13.0,537.0,738.0,597.99
2016,12,1,13,0,913.0,71.0,3.6,13.0,524.0,720.67,585.77
2016,12,1,13,15,904.5,70.0,3.55,13.0,504.0,697.79,569.01
2016,12,1,13,30,896.0,69.0,3.5,13.0,484.0,672.11,549.98
2016,12,1,13,45,884.0,67.0,3.45,13.0,456.5,640.41,525.06
2016,12,1,14,0,872.0,65.0,3.4,13.0,429.0,606.44,497.96
2016,12,1,14,15,853.0,63.0,3.35,12.5,395.5,569.61,468.79
2016,12,1,14,30,834.0,61.0,3.3,12.0,362.0,527.97,435.08
2016,12,1,14,45,805.0,58.0,3.25,12.0,323.0,479.08,393.86
2016,12,1,15,0,776.0,55.0,3.2,12.0,284.0,430.18,351.53
2016,12,1,15,15,733.0,51.0,2.8,11.5,241.5,374.62,302.79
2016,12,1,15,30,690.0,47.0,2.4,11.0,199.0,321.0,254.44
2016,12,1,15,45,621.0,41.5,2.0,10.5,155.5,259.54,199.19
2016,12,1,16,0,552.0,36.0,1.6,10.0,112.0,203.31,147.89
2016,12,1,16,15,427.0,27.0,1.5,9.0,72.5,136.54,88.84
2016,12,1,16,30,302.0,18.0,1.4,8.0,33.0,77.77,5.32
2016,12,1,16,45,151.0,9.0,1.3,7.5,16.5,28.83,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,15,223.0,11.5,1.5,2.5,29.0,47.13,0.0
2016,12,2,7,30,446.0,23.0,1.7,3.0,58.0,125.6,71.77
2016,12,2,7,45,547.0,29.5,1.95,4.0,100.5,183.44,131.7
2016,12,2,8,0,648.0,36.0,2.2,5.0,143.0,249.12,191.34
2016,12,2,8,15,704.0,40.5,2.3,5.5,187.0,305.13,243.75
2016,12,2,8,30,760.0,45.0,2.4,6.0,231.0,364.84,298.21
2016,12,2,8,45,796.5,48.0,2.55,6.5,272.5,417.36,345.65
2016,12,2,9,0,833.0,51.0,2.7,7.0,314.0,468.35,390.47
2016,12,2,9,15,856.5,53.0,2.9,7.5,351.5,514.33,430.08
2016,12,2,9,30,880.0,55.0,3.1,8.0,389.0,559.64,468.05
2016,12,2,9,45,893.0,57.5,3.3,9.0,420.5,598.33,498.88
2016,12,2,10,0,906.0,60.0,3.5,10.0,452.0,635.06,527.31
2016,12,2,10,15,916.5,61.5,3.55,10.0,477.0,666.8,552.69
2016,12,2,10,30,927.0,63.0,3.6,10.0,502.0,695.99,574.85
2016,12,2,10,45,933.0,64.0,3.7,10.5,520.0,718.76,590.74
2016,12,2,11,0,939.0,65.0,3.8,11.0,538.0,738.46,604.31
2016,12,2,11,15,942.5,65.5,3.8,11.0,548.0,752.6,614.43
2016,12,2,11,30,946.0,66.0,3.8,11.0,558.0,763.38,622.15
2016,12,2,11,45,946.5,66.5,3.85,11.5,560.5,768.57,624.87
2016,12,2,12,0,947.0,67.0,3.9,12.0,563.0,770.26,625.14
2016,12,2,12,15,944.5,66.5,3.9,12.0,557.5,765.12,621.38
2016,12,2,12,30,942.0,66.0,3.9,12.0,552.0,756.53,615.21
2016,12,2,12,45,937.0,65.5,3.9,12.0,539.0,742.78,605.29
2016,12,2,13,0,932.0,65.0,3.9,12.0,526.0,725.78,593.03
2016,12,2,13,15,923.0,64.0,3.9,12.0,505.5,702.34,575.91
2016,12,2,13,30,914.0,63.0,3.9,12.0,485.0,676.05,556.62
2016,12,2,13,45,899.0,62.0,3.9,12.0,457.0,643.3,530.9
2016,12,2,14,0,884.0,61.0,3.9,12.0,429.0,608.39,502.91
2016,12,2,14,15,864.0,59.0,3.8,12.0,395.5,567.55,469.41
2016,12,2,14,30,844.0,57.0,3.7,12.0,362.0,525.39,434.14
2016,12,2,14,45,813.0,55.0,3.65,12.0,322.5,479.39,394.92
2016,12,2,15,0,782.0,53.0,3.6,12.0,283.0,430.52,352.4
2016,12,2,15,15,739.0,49.0,3.1,11.0,241.0,374.83,303.87
2016,12,2,15,30,696.0,45.0,2.6,10.0,199.0,321.08,255.58
2016,12,2,15,45,623.5,40.0,2.1,9.5,155.0,258.84,199.38
2016,12,2,16,0,551.0,35.0,1.6,9.0,111.0,202.15,147.5
2016,12,2,16,15,425.0,26.5,1.5,8.5,72.0,135.74,88.35
2016,12,2,16,30,299.0,18.0,1.4,8.0,33.0,77.29,4.19
2016,12,2,16,45,149.5,9.0,1.35,7.5,16.5,28.69,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,194.0,11.5,0.95,6.5,26.0,42.01,0.0
2016,12,3,7,30,388.0,23.0,0.9,7.0,52.0,111.91,60.49
2016,12,3,7,45,491.0,30.5,0.9,8.0,93.0,168.53,118.48
2016,12,3,8,0,594.0,38.0,0.9,9.0,134.0,232.95,175.13
2016,12,3,8,15,653.0,42.5,1.05,9.5,176.5,287.47,224.69
2016,12,3,8,30,712.0,47.0,1.2,10.0,219.0,346.0,276.68
2016,12,3,8,45,750.5,50.5,1.4,10.5,260.0,397.91,322.46
2016,12,3,9,0,789.0,54.0,1.6,11.0,301.0,451.15,368.04
2016,12,3,9,15,814.0,56.5,1.75,11.5,338.0,497.13,406.52
2016,12,3,9,30,839.0,59.0,1.9,12.0,375.0,542.63,443.58
2016,12,3,9,45,854.0,61.0,2.1,13.0,406.0,577.51,470.97
2016,12,3,10,0,869.0,63.0,2.3,14.0,437.0,613.77,498.62
2016,12,3,10,15,881.0,64.5,2.4,14.0,462.0,645.55,523.63
2016,12,3,10,30,893.0,66.0,2.5,14.0,487.0,674.99,546.07
2016,12,3,10,45,901.5,67.0,2.6,14.5,505.0,698.88,562.53
2016,12,3,11,0,910.0,68.0,2.7,15.0,523.0,719.91,576.86
2016,12,3,11,15,914.0,68.5,2.75,15.0,533.5,734.13,587.02
2016,12,3,11,30,918.0,69.0,2.8,15.0,544.0,745.12,594.96
2016,12,3,11,45,919.5,69.0,2.9,15.5,547.0,750.4,598.01
2016,12,3,12,0,921.0,69.0,3.0,16.0,550.0,752.31,598.75
2016,12,3,12,15,919.0,68.5,3.1,16.0,544.5,747.71,595.97
2016,12,3,12,30,917.0,68.0,3.2,16.0,539.0,739.75,590.88
2016,12,3,12,45,910.5,68.0,3.3,16.0,526.0,725.89,581.51
2016,12,3,13,0,904.0,68.0,3.4,16.0,513.0,708.9,569.89
2016,12,3,13,15,895.5,66.5,3.4,16.0,493.0,685.82,553.32
2016,12,3,13,30,887.0,65.0,3.4,16.0,473.0,659.96,534.54
2016,12,3,13,45,874.0,63.5,3.4,16.0,446.5,628.65,510.3
2016,12,3,14,0,861.0,62.0,3.4,16.0,420.0,595.16,483.93
2016,12,3,14,15,842.5,60.0,3.2,15.5,387.0,555.98,452.87
2016,12,3,14,30,824.0,58.0,3.0,15.0,354.0,518.42,422.22
2016,12,3,14,45,798.0,55.0,2.8,15.0,316.5,471.63,382.81
2016,12,3,15,0,772.0,52.0,2.6,15.0,279.0,424.63,342.26
2016,12,3,15,15,730.5,48.5,2.2,14.0,237.5,370.65,295.93
2016,12,3,15,30,689.0,45.0,1.8,13.0,196.0,318.48,249.72
2016,12,3,15,45,623.0,39.5,1.45,12.5,153.0,258.24,196.03
2016,12,3,16,0,557.0,34.0,1.1,12.0,110.0,202.99,145.98
2016,12,3,16,15,434.5,26.0,1.1,11.5,71.5,137.64,88.31
2016,12,3,16,30,312.0,18.0,1.1,11.0,33.0,79.76,3.43
2016,12,3,16,45,156.0,9.0,1.15,10.5,16.5,29.62,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,169.5,12.0,0.3,8.0,24.0,38.24,0.0
2016,12,4,7,30,339.0,24.0,0.3,8.0,48.0,103.33,53.42
2016,12,4,7,45,446.0,32.0,0.35,8.5,87.5,159.43,111.44
2016,12,4,8,0,553.0,40.0,0.4,9.0,127.0,220.95,165.23
2016,12,4,8,15,615.5,45.0,0.5,9.5,169.5,275.31,213.91
2016,12,4,8,30,678.0,50.0,0.6,10.0,212.0,334.05,265.32
2016,12,4,8,45,718.0,54.0,0.7,10.5,252.5,385.71,310.09
2016,12,4,9,0,758.0,58.0,0.8,11.0,293.0,438.91,354.75
2016,12,4,9,15,785.0,60.5,1.0,11.5,330.0,484.78,393.13
2016,12,4,9,30,812.0,63.0,1.2,12.0,367.0,530.4,430.34
2016,12,4,9,45,798.5,73.5,1.4,13.0,393.0,560.75,453.85
2016,12,4,10,0,785.0,84.0,1.6,14.0,419.0,587.65,474.07
2016,12,4,10,15,799.5,86.0,1.75,14.0,444.0,619.8,499.57
2016,12,4,10,30,814.0,88.0,1.9,14.0,469.0,649.93,523.19
2016,12,4,10,45,823.5,89.5,2.1,14.5,487.5,673.85,541.24
2016,12,4,11,0,833.0,91.0,2.3,15.0,506.0,695.17,556.59
2016,12,4,11,15,719.0,118.5,2.4,15.0,482.0,658.05,528.05
2016,12,4,11,30,605.0,146.0,2.5,15.0,458.0,612.45,492.59
2016,12,4,11,45,489.5,178.0,2.6,15.5,431.5,564.12,453.54
2016,12,4,12,0,374.0,210.0,2.7,16.0,405.0,508.26,408.33
2016,12,4,12,15,606.0,151.0,2.7,16.0,463.0,620.4,498.45
2016,12,4,12,30,838.0,92.0,2.7,16.0,521.0,714.18,570.55
2016,12,4,12,45,583.0,147.5,2.7,16.0,443.0,589.97,473.96
2016,12,4,13,0,328.0,203.0,2.7,16.0,365.0,456.39,367.77
2016,12,4,13,15,419.5,176.0,2.7,15.5,374.5,489.82,396.93
2016,12,4,13,30,511.0,149.0,2.7,15.0,384.0,510.71,415.36
2016,12,4,13,45,476.5,146.0,2.7,15.0,355.0,473.04,385.41
2016,12,4,14,0,442.0,143.0,2.7,15.0,326.0,435.54,355.54
2016,12,4,14,15,459.0,127.5,2.45,14.5,304.5,414.19,338.86
2016,12,4,14,30,476.0,112.0,2.2,14.0,283.0,390.32,319.52
2016,12,4,14,45,414.5,113.0,1.95,14.0,250.0,342.99,279.73
2016,12,4,15,0,353.0,114.0,1.7,14.0,217.0,299.03,242.44
2016,12,4,15,15,314.0,100.5,1.5,13.5,182.5,247.87,199.56
2016,12,4,15,30,275.0,87.0,1.3,13.0,148.0,204.76,162.55
2016,12,4,15,45,220.0,71.5,1.15,12.5,113.5,157.08,121.65
2016,12,4,16,0,165.0,56.0,1.0,12.0,79.0,114.35,84.87
2016,12,4,16,15,82.5,38.0,1.0,11.5,49.5,67.28,45.01
2016,12,4,16,30,0.0,20.0,1.0,11.0,20.0,19.95,0.0
2016,12,4,16,45,0.0,10.0,1.0,10.5,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,78.5,13.0,1.4,8.0,18.5,24.85,0.0
2016,12,5,7,30,157.0,26.0,1.6,8.0,37.0,66.87,32.8
2016,12,5,7,45,224.0,40.5,1.8,8.5,68.5,110.78,78.96
2016,12,5,8,0,291.0,55.0,2.0,9.0,100.0,157.95,120.79
2016,12,5,8,15,333.0,68.0,2.0,9.0,134.5,200.81,159.66
2016,12,5,8,30,375.0,81.0,2.0,9.0,169.0,247.02,201.0
2016,12,5,8,45,410.0,91.0,2.0,9.5,203.5,289.77,238.46
2016,12,5,9,0,445.0,101.0,2.0,10.0,238.0,334.52,276.67
2016,12,5,9,15,471.0,107.5,2.0,10.0,268.5,372.33,308.94
2016,12,5,9,30,497.0,114.0,2.0,10.0,299.0,410.76,341.05
2016,12,5,9,45,672.0,92.5,2.05,10.5,364.5,508.65,420.44
2016,12,5,10,0,847.0,71.0,2.1,11.0,430.0,609.47,499.83
2016,12,5,10,15,860.0,72.5,2.1,11.5,455.5,641.63,523.35
2016,12,5,10,30,873.0,74.0,2.1,12.0,481.0,671.53,545.16
2016,12,5,10,45,884.5,74.0,2.15,12.5,499.5,692.12,559.24
2016,12,5,11,0,896.0,74.0,2.2,13.0,518.0,713.93,573.98
2016,12,5,11,15,900.5,74.5,2.2,13.0,529.0,728.49,584.09
2016,12,5,11,30,905.0,75.0,2.2,13.0,540.0,739.89,592.01
2016,12,5,11,45,907.5,74.5,2.25,13.0,543.0,745.43,596.14
2016,12,5,12,0,910.0,74.0,2.3,13.0,546.0,747.65,598.02
2016,12,5,12,15,908.0,74.0,2.35,13.0,541.0,743.86,595.65
2016,12,5,12,30,906.0,74.0,2.4,13.0,536.0,736.76,591.02
2016,12,5,12,45,896.0,74.5,2.45,13.5,523.0,721.34,579.3
2016,12,5,13,0,886.0,75.0,2.5,14.0,510.0,702.93,565.5
2016,12,5,13,15,877.0,74.0,2.45,13.5,490.0,684.65,553.37
2016,12,5,13,30,868.0,73.0,2.4,13.0,470.0,659.47,535.27
2016,12,5,13,45,851.5,72.0,2.4,13.0,443.0,627.0,510.25
2016,12,5,14,0,835.0,71.0,2.4,13.0,416.0,592.54,483.25
2016,12,5,14,15,814.5,68.5,2.3,13.0,383.0,552.36,450.89
2016,12,5,14,30,794.0,66.0,2.2,13.0,350.0,511.0,416.9
2016,12,5,14,45,760.5,63.5,2.1,13.0,311.5,462.2,376.24
2016,12,5,15,0,727.0,61.0,2.0,13.0,273.0,413.77,334.88
2016,12,5,15,15,681.0,56.5,1.7,12.5,231.5,358.67,287.33
2016,12,5,15,30,635.0,52.0,1.4,12.0,190.0,307.83,242.08
2016,12,5,15,45,558.0,46.0,1.1,11.5,147.5,245.98,187.68
2016,12,5,16,0,481.0,40.0,0.8,11.0,105.0,190.29,138.08
2016,12,5,16,15,240.5,35.0,0.75,10.5,67.5,104.26,68.86
2016,12,5,16,30,0.0,30.0,0.7,10.0,30.0,32.19,0.0
2016,12,5,16,45,0.0,15.0,0.7,9.5,15.0,14.74,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,11.5,1.4,4.5,19.5,28.98,0.0
2016,12,6,7,30,233.0,23.0,1.7,5.0,39.0,78.5,35.91
2016,12,6,7,45,313.0,35.5,2.05,6.0,73.5,127.44,90.22
2016,12,6,8,0,393.0,48.0,2.4,7.0,108.0,180.7,138.01
2016,12,6,8,15,446.5,56.5,2.55,7.0,144.5,227.91,181.61
2016,12,6,8,30,500.0,65.0,2.7,7.0,181.0,279.14,228.31
2016,12,6,8,45,534.5,72.0,2.9,7.5,217.0,324.1,268.87
2016,12,6,9,0,569.0,79.0,3.1,8.0,253.0,370.61,309.76
2016,12,6,9,15,590.0,85.5,3.2,8.5,285.0,410.84,344.39
2016,12,6,9,30,611.0,92.0,3.3,9.0,317.0,450.94,378.02
2016,12,6,9,45,546.0,115.5,3.4,9.5,329.5,456.18,381.89
2016,12,6,10,0,481.0,139.0,3.5,10.0,342.0,459.07,383.25
2016,12,6,10,15,546.5,132.0,3.5,10.0,375.0,505.72,421.84
2016,12,6,10,30,612.0,125.0,3.5,10.0,408.0,557.31,463.56
2016,12,6,10,45,549.5,148.0,3.55,10.5,410.0,549.14,455.03
2016,12,6,11,0,487.0,171.0,3.6,11.0,412.0,540.29,446.01
2016,12,6,11,15,708.0,119.0,3.65,11.0,477.5,648.52,534.65
2016,12,6,11,30,929.0,67.0,3.7,11.0,543.0,746.39,609.97
2016,12,6,11,45,930.5,67.5,3.75,11.0,546.0,752.58,613.99
2016,12,6,12,0,932.0,68.0,3.8,11.0,549.0,755.37,616.21
2016,12,6,12,15,930.0,67.5,3.8,11.0,544.5,751.04,613.02
2016,12,6,12,30,928.0,67.0,3.8,11.0,540.0,743.33,607.45
2016,12,6,12,45,720.5,115.0,3.8,11.0,477.0,650.07,535.32
2016,12,6,13,0,513.0,163.0,3.8,11.0,414.0,546.8,451.61
2016,12,6,13,15,565.0,141.5,3.8,11.0,408.0,548.74,454.85
2016,12,6,13,30,617.0,120.0,3.8,11.0,402.0,550.42,457.02
2016,12,6,13,45,603.0,116.0,3.8,11.0,378.5,521.99,434.1
2016,12,6,14,0,589.0,112.0,3.8,11.0,355.0,492.22,409.9
2016,12,6,14,15,475.0,121.0,3.7,10.5,307.0,415.89,347.32
2016,12,6,14,30,361.0,130.0,3.6,10.0,259.0,348.44,291.14
2016,12,6,14,45,347.0,118.0,3.5,10.0,231.0,314.71,262.46
2016,12,6,15,0,333.0,106.0,3.4,10.0,203.0,281.12,233.2
2016,12,6,15,15,314.5,91.5,3.0,9.5,172.5,243.2,199.95
2016,12,6,15,30,296.0,77.0,2.6,9.0,142.0,206.16,166.74
2016,12,6,15,45,262.0,62.5,2.25,8.5,110.5,165.08,129.83
2016,12,6,16,0,228.0,48.0,1.9,8.0,79.0,126.82,95.05
2016,12,6,16,15,114.0,35.5,1.7,7.5,51.0,71.53,48.11
2016,12,6,16,30,0.0,23.0,1.5,7.0,23.0,23.47,0.0
2016,12,6,16,45,0.0,11.5,1.35,7.0,11.5,11.3,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,1.0,11.0,0.45,3.0,11.0,10.96,0.0
2016,12,7,7,30,2.0,22.0,0.4,3.0,22.0,22.26,7.2
2016,12,7,7,45,27.0,38.5,0.4,3.5,42.5,48.0,33.96
2016,12,7,8,0,52.0,55.0,0.4,4.0,63.0,77.52,60.15
2016,12,7,8,15,61.0,72.5,0.5,4.0,84.5,98.14,78.98
2016,12,7,8,30,70.0,90.0,0.6,4.0,106.0,122.86,101.15
2016,12,7,8,45,74.0,106.5,0.75,4.5,126.5,144.91,120.57
2016,12,7,9,0,78.0,123.0,0.9,5.0,147.0,167.22,139.82
2016,12,7,9,15,80.5,138.0,1.05,5.0,165.5,187.23,157.05
2016,12,7,9,30,83.0,153.0,1.2,5.0,184.0,207.33,174.12
2016,12,7,9,45,78.0,165.5,1.35,5.5,196.5,220.22,184.53
2016,12,7,10,0,73.0,178.0,1.5,6.0,209.0,232.72,194.44
2016,12,7,10,15,36.5,155.5,1.6,6.5,171.0,184.85,153.37
2016,12,7,10,30,0.0,133.0,1.7,7.0,133.0,131.63,107.42
2016,12,7,10,45,46.5,176.0,1.85,7.5,199.0,215.14,178.39
2016,12,7,11,0,93.0,219.0,2.0,8.0,265.0,296.79,245.73
2016,12,7,11,15,193.5,219.0,1.95,8.0,317.0,376.31,311.83
2016,12,7,11,30,294.0,219.0,1.9,8.0,369.0,457.9,378.01
2016,12,7,11,45,279.0,223.0,1.85,8.5,366.0,453.14,372.46
2016,12,7,12,0,264.0,227.0,1.8,9.0,363.0,447.27,366.66
2016,12,7,12,15,261.5,225.5,1.6,8.5,359.0,443.15,363.44
2016,12,7,12,30,259.0,224.0,1.4,8.0,355.0,438.11,359.43
2016,12,7,12,45,185.5,221.5,1.25,8.0,314.5,373.06,306.33
2016,12,7,13,0,112.0,219.0,1.1,8.0,274.0,309.68,254.27
2016,12,7,13,15,208.5,203.5,1.25,8.0,300.5,362.89,300.06
2016,12,7,13,30,305.0,188.0,1.4,8.0,327.0,411.75,340.94
2016,12,7,13,45,152.5,147.5,1.55,8.0,217.0,255.35,212.74
2016,12,7,14,0,0.0,107.0,1.7,8.0,107.0,105.18,84.89
2016,12,7,14,15,0.0,106.0,1.8,8.0,106.0,104.51,84.76
2016,12,7,14,30,0.0,105.0,1.9,8.0,105.0,103.97,84.45
2016,12,7,14,45,0.0,93.5,2.0,8.0,93.5,92.41,74.66
2016,12,7,15,0,0.0,82.0,2.1,8.0,82.0,80.9,64.81
2016,12,7,15,15,0.0,69.5,1.9,7.5,69.5,68.36,54.04
2016,12,7,15,30,0.0,57.0,1.7,7.0,57.0,55.85,43.12
2016,12,7,15,45,0.0,44.5,1.5,7.0,44.5,43.35,31.98
2016,12,7,16,0,0.0,32.0,1.3,7.0,32.0,30.91,20.8
2016,12,7,16,15,0.0,20.5,1.25,7.0,20.5,19.79,10.41
2016,12,7,16,30,0.0,9.0,1.2,7.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.2,7.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,123.0,11.0,3.75,11.0,18.5,28.94,0.0
2016,12,8,7,30,246.0,22.0,3.8,11.0,37.0,78.18,28.11
2016,12,8,7,45,362.5,31.0,3.9,11.0,74.0,133.62,91.13
2016,12,8,8,0,479.0,40.0,4.0,11.0,111.0,196.01,146.14
2016,12,8,8,15,545.5,45.5,4.0,11.0,151.0,247.96,193.78
2016,12,8,8,30,612.0,51.0,4.0,11.0,191.0,305.0,245.4
2016,12,8,8,45,654.5,55.5,4.0,11.5,230.0,353.42,288.91
2016,12,8,9,0,697.0,60.0,4.0,12.0,269.0,405.58,334.29
2016,12,8,9,15,726.0,63.0,4.0,12.0,305.0,450.68,373.48
2016,12,8,9,30,755.0,66.0,4.0,12.0,341.0,495.86,411.78
2016,12,8,9,45,377.5,81.0,4.0,12.5,218.5,316.94,265.04
