Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,0,0.0,96.0,4.0,13.0,96.0,93.77,73.87
2016,12,8,10,15,153.5,143.0,3.95,13.0,213.5,251.65,208.61
2016,12,8,10,30,307.0,190.0,3.9,13.0,331.0,416.72,343.94
2016,12,8,10,45,285.5,201.5,3.9,13.0,337.0,421.17,346.26
2016,12,8,11,0,264.0,213.0,3.9,13.0,343.0,423.9,347.75
2016,12,8,11,15,237.0,221.0,3.85,13.0,339.5,409.06,335.27
2016,12,8,11,30,210.0,229.0,3.8,13.0,336.0,400.94,328.02
2016,12,8,11,45,208.5,231.0,3.75,13.5,338.0,403.12,329.02
2016,12,8,12,0,207.0,233.0,3.7,14.0,340.0,404.62,329.45
2016,12,8,12,15,159.5,231.0,3.6,14.0,313.5,367.84,299.11
2016,12,8,12,30,112.0,229.0,3.5,14.0,287.0,322.91,262.3
2016,12,8,12,45,56.5,193.0,3.45,14.0,222.5,241.89,196.07
2016,12,8,13,0,1.0,157.0,3.4,14.0,158.0,157.19,125.67
2016,12,8,13,15,0.5,131.0,3.3,14.0,131.5,129.72,103.26
2016,12,8,13,30,0.0,105.0,3.2,14.0,105.0,102.68,80.94
2016,12,8,13,45,47.0,141.0,3.15,14.0,160.5,175.18,142.41
2016,12,8,14,0,94.0,177.0,3.1,14.0,216.0,244.01,199.58
2016,12,8,14,15,47.0,131.5,2.95,13.5,151.0,163.25,132.69
2016,12,8,14,30,0.0,86.0,2.8,13.0,86.0,84.08,66.08
2016,12,8,14,45,0.0,76.5,2.65,13.0,76.5,74.62,58.22
2016,12,8,15,0,0.0,67.0,2.5,13.0,67.0,65.18,50.24
2016,12,8,15,15,0.0,57.0,2.25,13.0,57.0,55.26,41.75
2016,12,8,15,30,0.0,47.0,2.0,13.0,47.0,45.41,33.22
2016,12,8,15,45,0.0,36.5,1.8,13.0,36.5,35.25,24.33
2016,12,8,16,0,0.0,26.0,1.6,13.0,26.0,25.1,15.38
2016,12,8,16,15,0.0,16.5,1.55,12.5,16.5,15.92,7.02
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,29.5,10.5,0.85,11.0,12.5,14.61,0.0
2016,12,9,7,30,59.0,21.0,0.8,11.0,25.0,36.77,9.66
2016,12,9,7,45,102.0,37.0,0.75,11.5,49.5,71.17,48.73
2016,12,9,8,0,145.0,53.0,0.7,12.0,74.0,106.23,79.5
2016,12,9,8,15,162.5,70.0,0.9,12.5,101.0,137.73,107.48
2016,12,9,8,30,180.0,87.0,1.1,13.0,128.0,170.57,136.23
2016,12,9,8,45,192.5,103.0,1.3,13.5,154.0,201.3,162.8
2016,12,9,9,0,205.0,119.0,1.5,14.0,180.0,232.7,189.36
2016,12,9,9,15,209.5,134.0,1.55,14.0,203.5,259.41,211.79
2016,12,9,9,30,214.0,149.0,1.6,14.0,227.0,285.97,233.65
2016,12,9,9,45,373.0,137.5,1.7,14.5,287.0,378.04,308.77
2016,12,9,10,0,532.0,126.0,1.8,15.0,347.0,472.72,384.09
2016,12,9,10,15,299.5,161.0,1.8,15.0,287.0,371.49,301.76
2016,12,9,10,30,67.0,196.0,1.8,15.0,227.0,251.21,202.14
2016,12,9,10,45,330.5,167.5,1.85,15.5,328.0,412.22,334.99
2016,12,9,11,0,594.0,139.0,1.9,16.0,429.0,579.5,465.33
2016,12,9,11,15,453.0,177.0,1.9,16.0,401.0,527.17,421.89
2016,12,9,11,30,312.0,215.0,1.9,16.0,373.0,465.51,372.37
2016,12,9,11,45,366.5,205.5,1.95,16.5,392.0,495.29,396.06
2016,12,9,12,0,421.0,196.0,2.0,17.0,411.0,532.52,424.34
2016,12,9,12,15,390.5,200.5,1.85,17.0,399.0,506.53,403.52
2016,12,9,12,30,360.0,205.0,1.7,17.0,387.0,487.78,388.35
2016,12,9,12,45,351.5,201.5,1.6,17.0,375.5,474.47,377.99
2016,12,9,13,0,343.0,198.0,1.5,17.0,364.0,460.12,366.77
2016,12,9,13,15,329.0,191.5,1.3,16.5,346.0,437.71,349.62
2016,12,9,13,30,315.0,185.0,1.1,16.0,328.0,414.72,331.91
2016,12,9,13,45,280.5,178.0,0.9,16.0,300.0,377.89,302.51
2016,12,9,14,0,246.0,171.0,0.7,16.0,272.0,341.94,273.69
2016,12,9,14,15,242.5,157.5,0.6,16.0,250.5,317.46,254.44
2016,12,9,14,30,239.0,144.0,0.5,16.0,229.0,292.55,234.46
2016,12,9,14,45,233.5,128.5,0.45,16.0,204.0,263.94,211.4
2016,12,9,15,0,228.0,113.0,0.4,16.0,179.0,235.19,187.73
2016,12,9,15,15,214.5,97.0,0.4,15.5,152.0,202.41,160.71
2016,12,9,15,30,201.0,81.0,0.4,15.0,125.0,170.33,133.55
2016,12,9,15,45,180.5,64.5,0.4,15.0,97.5,136.16,103.92
2016,12,9,16,0,160.0,48.0,0.4,15.0,70.0,103.56,75.25
2016,12,9,16,15,80.0,34.5,0.45,14.5,45.5,62.45,40.88
2016,12,9,16,30,0.0,21.0,0.5,14.0,21.0,21.1,0.0
2016,12,9,16,45,0.0,10.5,0.55,14.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,138.0,9.5,1.4,12.0,17.5,29.11,0.0
2016,12,10,7,30,276.0,19.0,1.6,12.0,35.0,79.17,19.38
2016,12,10,7,45,393.5,27.0,1.85,12.5,72.0,135.23,89.65
2016,12,10,8,0,511.0,35.0,2.1,13.0,109.0,195.82,142.97
2016,12,10,8,15,576.5,40.5,2.35,13.0,149.0,248.81,191.17
2016,12,10,8,30,642.0,46.0,2.6,13.0,189.0,306.67,243.12
2016,12,10,8,45,321.0,71.5,2.85,13.5,143.0,225.27,182.61
2016,12,10,9,0,0.0,97.0,3.1,14.0,97.0,96.95,76.73
2016,12,10,9,15,0.0,109.5,3.25,14.0,109.5,109.51,87.38
2016,12,10,9,30,0.0,122.0,3.4,14.0,122.0,122.14,97.82
2016,12,10,9,45,397.5,95.0,3.6,14.5,259.5,343.38,285.27
2016,12,10,10,0,795.0,68.0,3.8,15.0,397.0,566.7,465.84
2016,12,10,10,15,523.0,132.0,3.85,15.0,353.5,487.15,399.43
2016,12,10,10,30,251.0,196.0,3.9,15.0,310.0,386.19,315.22
2016,12,10,10,45,320.0,192.5,4.0,15.0,344.5,433.33,354.36
2016,12,10,11,0,389.0,189.0,4.1,15.0,379.0,481.88,393.77
2016,12,10,11,15,271.0,210.0,4.05,15.0,343.5,427.99,348.54
2016,12,10,11,30,153.0,231.0,4.0,15.0,308.0,362.46,293.94
2016,12,10,11,45,123.0,230.0,3.95,15.0,292.5,340.5,275.87
2016,12,10,12,0,93.0,229.0,3.9,15.0,277.0,309.83,250.7
2016,12,10,12,15,125.5,229.5,3.85,15.0,293.5,341.68,276.97
2016,12,10,12,30,158.0,230.0,3.8,15.0,310.0,364.75,296.01
2016,12,10,12,45,230.5,217.0,3.8,15.0,330.5,399.21,325.15
2016,12,10,13,0,303.0,204.0,3.8,15.0,351.0,439.4,358.3
2016,12,10,13,15,290.5,197.5,3.75,15.0,334.0,418.7,341.67
2016,12,10,13,30,278.0,191.0,3.7,15.0,317.0,397.5,324.79
2016,12,10,13,45,162.0,179.0,3.7,15.0,251.5,297.42,243.0
2016,12,10,14,0,46.0,167.0,3.7,15.0,186.0,203.64,164.96
2016,12,10,14,15,23.0,140.0,3.55,14.5,149.5,154.03,124.29
2016,12,10,14,30,0.0,113.0,3.4,14.0,113.0,112.54,89.75
2016,12,10,14,45,0.0,100.5,3.3,14.0,100.5,99.91,79.3
2016,12,10,15,0,0.0,88.0,3.2,14.0,88.0,87.33,68.76
2016,12,10,15,15,0.0,74.5,3.0,14.0,74.5,73.72,57.21
2016,12,10,15,30,0.0,61.0,2.8,14.0,61.0,60.14,45.53
2016,12,10,15,45,0.0,47.5,2.65,14.0,47.5,46.56,33.74
2016,12,10,16,0,0.0,34.0,2.5,14.0,34.0,32.96,21.84
2016,12,10,16,15,0.0,22.0,2.35,13.5,22.0,21.24,11.21
2016,12,10,16,30,0.0,10.0,2.2,13.0,10.0,9.64,0.0
2016,12,10,16,45,0.0,5.0,2.1,13.0,5.0,4.91,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,7.5,18.0,31.9,0.0
2016,12,11,7,30,326.0,18.0,0.6,8.0,36.0,85.62,15.91
2016,12,11,7,45,444.5,25.5,0.7,8.5,74.5,143.12,94.75
2016,12,11,8,0,563.0,33.0,0.8,9.0,113.0,207.72,152.29
2016,12,11,8,15,627.0,38.0,0.85,9.0,154.5,261.9,201.82
2016,12,11,8,30,691.0,43.0,0.9,9.0,196.0,320.76,254.55
2016,12,11,8,45,734.0,45.5,1.0,9.5,236.5,372.01,300.0
2016,12,11,9,0,777.0,48.0,1.1,10.0,277.0,425.08,345.59
2016,12,11,9,15,803.0,50.5,1.15,10.5,313.5,468.14,381.85
2016,12,11,9,30,829.0,53.0,1.2,11.0,350.0,513.48,418.67
2016,12,11,9,45,842.5,56.0,1.3,12.0,381.0,551.65,448.35
2016,12,11,10,0,856.0,59.0,1.4,13.0,412.0,588.12,475.86
2016,12,11,10,15,868.0,60.5,1.4,13.0,437.0,619.92,500.29
2016,12,11,10,30,880.0,62.0,1.4,13.0,462.0,649.47,522.57
2016,12,11,10,45,888.0,63.0,1.45,13.5,480.5,673.29,538.83
2016,12,11,11,0,896.0,64.0,1.5,14.0,499.0,694.32,552.85
2016,12,11,11,15,900.5,64.5,1.6,14.0,510.0,709.38,564.02
2016,12,11,11,30,905.0,65.0,1.7,14.0,521.0,721.3,573.05
2016,12,11,11,45,906.0,65.5,1.85,14.5,524.5,727.5,577.39
2016,12,11,12,0,907.0,66.0,2.0,15.0,528.0,730.4,579.45
2016,12,11,12,15,905.0,65.5,2.0,15.0,524.0,726.66,576.77
2016,12,11,12,30,903.0,65.0,2.0,15.0,520.0,719.62,571.88
2016,12,11,12,45,897.0,65.0,2.0,15.0,508.0,707.13,563.15
2016,12,11,13,0,891.0,65.0,2.0,15.0,496.0,691.56,552.28
2016,12,11,13,15,473.5,128.0,2.0,15.0,356.0,470.99,381.72
2016,12,11,13,30,56.0,191.0,2.0,15.0,216.0,238.25,191.42
2016,12,11,13,45,55.5,180.5,2.0,15.0,204.0,225.41,182.07
2016,12,11,14,0,55.0,170.0,2.0,15.0,192.0,212.56,171.89
2016,12,11,14,15,128.5,158.5,2.0,14.5,205.5,247.09,201.63
2016,12,11,14,30,202.0,147.0,2.0,14.0,219.0,270.13,221.28
2016,12,11,14,45,196.5,132.0,2.05,14.0,195.5,243.87,199.37
2016,12,11,15,0,191.0,117.0,2.1,14.0,172.0,222.96,181.54
2016,12,11,15,15,181.0,100.0,1.8,13.0,146.5,192.05,155.47
2016,12,11,15,30,171.0,83.0,1.5,12.0,121.0,161.62,129.19
2016,12,11,15,45,152.5,66.0,1.25,11.5,94.5,128.9,100.37
2016,12,11,16,0,134.0,49.0,1.0,11.0,68.0,97.61,72.48
2016,12,11,16,15,67.0,34.5,0.95,10.5,44.0,56.07,37.09
2016,12,11,16,30,0.0,20.0,0.9,10.0,20.0,19.91,0.0
2016,12,11,16,45,0.0,10.0,0.9,10.0,10.0,9.83,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,8.0,9.5,9.34,0.0
2016,12,12,7,30,0.0,19.0,0.5,8.0,19.0,18.78,0.0
2016,12,12,7,45,41.5,34.5,0.5,8.5,40.5,50.02,33.47
2016,12,12,8,0,83.0,50.0,0.5,9.0,62.0,80.49,60.22
2016,12,12,8,15,95.0,67.5,0.65,9.5,85.5,107.38,84.19
2016,12,12,8,30,107.0,85.0,0.8,10.0,109.0,135.17,108.65
2016,12,12,8,45,114.5,102.0,0.95,10.5,132.0,161.32,131.38
2016,12,12,9,0,122.0,119.0,1.1,11.0,155.0,187.92,154.03
2016,12,12,9,15,125.5,134.5,1.05,11.0,176.0,211.11,173.54
2016,12,12,9,30,129.0,150.0,1.0,11.0,197.0,234.33,192.67
2016,12,12,9,45,64.5,143.5,1.0,11.5,167.0,186.96,152.73
2016,12,12,10,0,0.0,137.0,1.0,12.0,137.0,136.94,110.01
2016,12,12,10,15,71.0,169.0,0.95,12.0,201.5,221.91,181.21
2016,12,12,10,30,142.0,201.0,0.9,12.0,266.0,313.05,254.8
2016,12,12,10,45,247.0,198.0,0.85,12.5,316.0,389.98,315.66
2016,12,12,11,0,352.0,195.0,0.8,13.0,366.0,462.49,371.53
2016,12,12,11,15,315.5,206.5,0.75,13.0,362.0,454.57,363.61
2016,12,12,11,30,279.0,218.0,0.7,13.0,358.0,444.74,354.97
2016,12,12,11,45,231.5,225.0,0.7,13.5,341.5,412.05,328.67
2016,12,12,12,0,184.0,232.0,0.7,14.0,325.0,386.57,307.78
2016,12,12,12,15,123.0,224.5,0.65,13.5,286.5,334.05,266.61
2016,12,12,12,30,62.0,217.0,0.6,13.0,248.0,273.59,218.71
2016,12,12,12,45,58.5,211.0,0.55,13.0,240.0,263.99,211.46
2016,12,12,13,0,55.0,205.0,0.5,13.0,232.0,254.4,203.88
2016,12,12,13,15,97.5,203.0,0.5,13.0,248.0,280.31,225.61
2016,12,12,13,30,140.0,201.0,0.5,13.0,264.0,311.81,251.11
2016,12,12,13,45,162.5,188.5,0.5,13.0,258.0,308.85,249.18
2016,12,12,14,0,185.0,176.0,0.5,13.0,252.0,304.36,246.16
2016,12,12,14,15,198.5,161.0,0.5,13.0,237.0,290.07,235.12
2016,12,12,14,30,212.0,146.0,0.5,13.0,222.0,280.65,227.64
2016,12,12,14,45,203.5,131.5,0.55,13.0,198.0,252.73,205.04
2016,12,12,15,0,195.0,117.0,0.6,13.0,174.0,224.96,182.15
2016,12,12,15,15,182.0,100.5,0.6,12.5,147.5,193.21,155.65
2016,12,12,15,30,169.0,84.0,0.6,12.0,121.0,162.2,129.11
2016,12,12,15,45,148.0,67.0,0.6,12.0,94.0,128.74,99.89
2016,12,12,16,0,127.0,50.0,0.6,12.0,67.0,96.96,71.8
2016,12,12,16,15,63.5,35.0,0.6,11.5,43.5,55.92,37.01
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,19.9,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,12,13,7,30,0.0,18.0,1.1,9.0,18.0,17.71,0.0
2016,12,13,7,45,46.5,34.0,1.25,9.5,40.5,50.66,33.37
2016,12,13,8,0,93.0,50.0,1.4,10.0,63.0,83.34,62.0
2016,12,13,8,15,110.5,67.5,1.5,10.5,88.0,112.49,87.9
2016,12,13,8,30,128.0,85.0,1.6,11.0,113.0,143.03,114.76
2016,12,13,8,45,139.0,101.5,1.7,11.5,137.5,170.95,139.09
2016,12,13,9,0,150.0,118.0,1.8,12.0,162.0,199.56,163.51
2016,12,13,9,15,157.0,133.5,1.8,12.0,184.5,225.58,185.58
2016,12,13,9,30,164.0,149.0,1.8,12.0,207.0,251.81,207.43
2016,12,13,9,45,86.5,147.5,1.8,12.5,178.5,204.05,167.08
2016,12,13,10,0,9.0,146.0,1.8,13.0,150.0,152.09,122.57
2016,12,13,10,15,111.0,171.5,1.8,13.0,221.5,256.7,210.27
2016,12,13,10,30,213.0,197.0,1.8,13.0,293.0,354.34,289.71
2016,12,13,10,45,212.5,206.5,1.85,13.5,305.5,368.71,299.91
2016,12,13,11,0,212.0,216.0,1.9,14.0,318.0,382.43,309.93
2016,12,13,11,15,162.0,221.5,1.9,14.0,300.5,356.3,288.11
2016,12,13,11,30,112.0,227.0,1.9,14.0,283.0,320.56,258.79
2016,12,13,11,45,473.0,154.0,1.9,14.5,393.5,520.74,422.26
2016,12,13,12,0,834.0,81.0,1.9,15.0,504.0,698.86,557.7
2016,12,13,12,15,832.5,80.5,1.85,15.0,500.5,695.8,553.49
2016,12,13,12,30,831.0,80.0,1.8,15.0,497.0,689.68,548.86
2016,12,13,12,45,830.5,78.0,1.8,15.0,487.0,679.5,541.75
2016,12,13,13,0,830.0,76.0,1.8,15.0,477.0,666.3,532.57
2016,12,13,13,15,821.0,75.0,1.75,15.0,458.5,645.62,517.45
2016,12,13,13,30,812.0,74.0,1.7,15.0,440.0,622.38,499.67
2016,12,13,13,45,798.0,72.0,1.7,15.0,415.5,592.45,476.93
2016,12,13,14,0,784.0,70.0,1.7,15.0,391.0,560.57,452.31
2016,12,13,14,15,763.5,68.0,1.6,15.0,360.0,523.23,422.46
2016,12,13,14,30,743.0,66.0,1.5,15.0,329.0,484.79,391.17
2016,12,13,14,45,713.5,62.5,1.45,15.0,293.5,439.32,353.93
2016,12,13,15,0,684.0,59.0,1.4,15.0,258.0,394.03,315.87
2016,12,13,15,15,639.5,54.5,1.2,14.5,219.0,341.78,271.47
2016,12,13,15,30,595.0,50.0,1.0,14.0,180.0,293.54,229.21
2016,12,13,15,45,526.5,44.0,0.85,13.5,140.5,236.46,179.54
2016,12,13,16,0,458.0,38.0,0.7,13.0,101.0,184.75,133.82
2016,12,13,16,15,341.0,28.5,0.7,12.5,65.5,123.58,81.03
2016,12,13,16,30,224.0,19.0,0.7,12.0,30.0,68.43,10.95
2016,12,13,16,45,112.0,9.5,0.75,12.0,15.0,25.22,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,9.5,14.5,14.25,0.0
2016,12,14,7,30,0.0,29.0,1.6,10.0,29.0,31.12,0.0
2016,12,14,7,45,236.0,33.0,1.85,10.5,65.0,101.29,66.48
2016,12,14,8,0,472.0,37.0,2.1,11.0,101.0,184.71,134.78
2016,12,14,8,15,543.0,43.5,2.15,11.0,141.5,238.14,183.22
2016,12,14,8,30,614.0,50.0,2.2,11.0,182.0,297.2,236.1
2016,12,14,8,45,661.5,54.0,2.3,11.5,222.5,346.83,280.47
2016,12,14,9,0,709.0,58.0,2.4,12.0,263.0,400.78,327.17
2016,12,14,9,15,739.5,61.0,2.5,12.0,299.5,447.04,367.22
2016,12,14,9,30,770.0,64.0,2.6,12.0,336.0,493.49,406.47
2016,12,14,9,45,568.0,108.5,2.75,12.5,319.0,455.93,375.89
2016,12,14,10,0,366.0,153.0,2.9,13.0,302.0,392.32,323.37
2016,12,14,10,15,381.0,161.5,2.95,13.0,325.0,420.91,346.9
2016,12,14,10,30,396.0,170.0,3.0,13.0,348.0,456.72,375.28
2016,12,14,10,45,414.5,174.0,3.1,13.5,367.0,481.78,394.56
2016,12,14,11,0,433.0,178.0,3.2,14.0,386.0,506.02,413.05
2016,12,14,11,15,392.0,191.5,3.25,14.0,383.5,490.16,399.92
2016,12,14,11,30,351.0,205.0,3.3,14.0,381.0,480.3,391.36
2016,12,14,11,45,386.5,199.0,3.35,14.0,394.0,500.7,408.17
2016,12,14,12,0,422.0,193.0,3.4,14.0,407.0,528.43,430.25
2016,12,14,12,15,432.5,189.5,3.4,14.0,407.5,531.38,432.65
2016,12,14,12,30,443.0,186.0,3.4,14.0,408.0,532.58,433.83
2016,12,14,12,45,640.0,134.0,3.4,14.5,446.5,611.79,497.91
2016,12,14,13,0,837.0,82.0,3.4,15.0,485.0,677.93,549.84
2016,12,14,13,15,658.5,117.5,3.35,14.5,427.5,587.23,478.56
2016,12,14,13,30,480.0,153.0,3.3,14.0,370.0,493.95,404.37
2016,12,14,13,45,527.5,134.0,3.3,14.0,360.0,491.23,403.42
2016,12,14,14,0,575.0,115.0,3.3,14.0,350.0,487.43,400.73
2016,12,14,14,15,528.5,112.5,3.1,14.0,316.0,437.78,360.08
2016,12,14,14,30,482.0,110.0,2.9,14.0,282.0,392.54,322.59
2016,12,14,14,45,462.0,101.5,2.7,14.0,252.0,355.66,291.5
2016,12,14,15,0,442.0,93.0,2.5,14.0,222.0,319.02,259.94
2016,12,14,15,15,413.0,82.5,2.15,13.5,189.0,276.77,223.51
2016,12,14,15,30,384.0,72.0,1.8,13.0,156.0,236.06,187.59
2016,12,14,15,45,349.5,58.5,1.45,12.5,122.5,191.87,148.29
2016,12,14,16,0,315.0,45.0,1.1,12.0,89.0,150.3,110.74
2016,12,14,16,15,157.5,36.0,1.1,11.5,58.0,87.45,59.17
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,28.26,3.51
2016,12,14,16,45,0.0,13.5,1.1,11.0,13.5,13.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,11.0,3.0,2.95,0.0
2016,12,15,7,30,0.0,6.0,2.6,11.0,6.0,5.78,0.0
2016,12,15,7,45,0.0,13.5,2.7,11.5,13.5,13.02,4.57
2016,12,15,8,0,0.0,21.0,2.8,12.0,21.0,20.26,11.34
2016,12,15,8,15,0.0,29.5,2.9,12.0,29.5,28.47,18.63
2016,12,15,8,30,0.0,38.0,3.0,12.0,38.0,36.69,25.88
2016,12,15,8,45,0.0,46.5,3.2,12.0,46.5,44.92,33.06
2016,12,15,9,0,0.0,55.0,3.4,12.0,55.0,53.14,40.16
2016,12,15,9,15,0.0,63.0,3.55,12.0,63.0,60.89,46.77
2016,12,15,9,30,0.0,71.0,3.7,12.0,71.0,68.75,53.42
2016,12,15,9,45,1.0,104.5,3.9,12.5,105.0,103.64,82.79
2016,12,15,10,0,2.0,138.0,4.1,13.0,139.0,139.34,112.4
2016,12,15,10,15,1.0,113.5,4.1,13.0,114.0,112.38,89.62
2016,12,15,10,30,0.0,89.0,4.1,13.0,89.0,86.42,67.7
2016,12,15,10,45,0.0,118.0,4.2,13.0,118.0,115.98,92.39
2016,12,15,11,0,0.0,147.0,4.3,13.0,147.0,146.08,117.31
2016,12,15,11,15,0.0,147.0,4.4,13.0,147.0,145.89,117.02
2016,12,15,11,30,0.0,147.0,4.5,13.0,147.0,145.76,116.84
2016,12,15,11,45,0.0,148.0,4.6,13.5,148.0,146.73,117.39
2016,12,15,12,0,0.0,149.0,4.7,14.0,149.0,147.75,118.0
2016,12,15,12,15,0.0,153.5,4.7,14.0,153.5,152.5,121.93
2016,12,15,12,30,0.0,158.0,4.7,14.0,158.0,157.33,125.94
2016,12,15,12,45,0.0,156.0,4.75,14.0,156.5,155.35,124.39
2016,12,15,13,0,0.0,154.0,4.8,14.0,155.0,153.44,122.93
2016,12,15,13,15,0.0,114.5,4.7,13.5,115.0,112.33,89.12
2016,12,15,13,30,0.0,75.0,4.6,13.0,75.0,72.52,55.97
2016,12,15,13,45,0.0,81.5,4.55,13.0,81.5,78.92,61.49
2016,12,15,14,0,0.0,88.0,4.5,13.0,88.0,85.64,67.28
2016,12,15,14,15,0.0,91.5,4.35,13.0,91.5,89.46,70.62
2016,12,15,14,30,0.0,95.0,4.2,13.0,95.0,93.46,74.11
2016,12,15,14,45,0.0,84.5,4.1,13.0,84.5,82.94,65.29
2016,12,15,15,0,0.0,74.0,4.0,13.0,74.0,72.46,56.43
2016,12,15,15,15,0.0,63.0,4.0,13.0,63.0,61.48,47.05
2016,12,15,15,30,0.0,52.0,4.0,13.0,52.0,50.52,37.57
2016,12,15,15,45,0.0,40.5,4.05,13.0,40.5,39.12,27.61
2016,12,15,16,0,0.0,29.0,4.1,13.0,29.0,28.0,17.82
2016,12,15,16,15,0.0,19.0,4.1,13.0,19.0,18.33,9.06
2016,12,15,16,30,0.0,9.0,4.1,13.0,9.0,8.68,0.0
2016,12,15,16,45,0.0,4.5,4.2,13.0,4.5,4.42,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,7.0,1.5,1.47,0.0
2016,12,16,7,30,0.0,3.0,3.5,7.0,3.0,2.89,0.0
2016,12,16,7,45,0.0,7.0,3.65,7.0,7.0,6.74,0.0
2016,12,16,8,0,0.0,11.0,3.8,7.0,11.0,10.6,3.38
2016,12,16,8,15,0.0,16.0,3.95,7.0,16.0,15.43,7.74
2016,12,16,8,30,0.0,21.0,4.1,7.0,21.0,20.26,12.08
2016,12,16,8,45,0.0,26.0,4.3,7.5,26.0,25.09,16.35
2016,12,16,9,0,0.0,31.0,4.5,8.0,31.0,29.92,20.56
2016,12,16,9,15,0.0,35.5,4.6,8.0,35.5,34.27,24.35
2016,12,16,9,30,0.0,40.0,4.7,8.0,40.0,38.62,28.11
2016,12,16,9,45,0.0,44.0,4.85,8.5,44.0,42.49,31.36
2016,12,16,10,0,0.0,48.0,5.0,9.0,48.0,46.37,34.57
2016,12,16,10,15,187.5,113.0,5.0,9.0,197.0,244.28,207.03
2016,12,16,10,30,375.0,178.0,5.0,9.0,346.0,443.86,374.15
2016,12,16,10,45,387.0,181.0,5.05,9.5,361.0,462.69,388.45
2016,12,16,11,0,399.0,184.0,5.1,10.0,376.0,488.62,408.73
2016,12,16,11,15,207.5,184.0,5.1,10.0,284.5,352.71,294.72
2016,12,16,11,30,16.0,184.0,5.1,10.0,193.0,196.44,160.81
2016,12,16,11,45,16.0,186.0,5.15,10.0,194.5,198.55,162.74
2016,12,16,12,0,16.0,188.0,5.2,10.0,196.0,200.69,164.5
2016,12,16,12,15,8.0,170.5,5.25,9.5,174.5,176.22,144.16
2016,12,16,12,30,0.0,153.0,5.3,9.0,153.0,152.06,123.96
2016,12,16,12,45,167.0,175.5,5.35,9.0,256.0,307.11,258.38
2016,12,16,13,0,334.0,198.0,5.4,9.0,359.0,453.73,381.62
2016,12,16,13,15,588.5,139.5,5.35,9.0,410.5,564.23,475.48
2016,12,16,13,30,843.0,81.0,5.3,9.0,462.0,651.13,548.41
2016,12,16,13,45,526.5,128.0,5.3,9.0,361.5,484.28,409.08
2016,12,16,14,0,210.0,175.0,5.3,9.0,261.0,318.62,267.96
2016,12,16,14,15,488.5,124.5,5.2,8.5,304.0,429.07,363.79
2016,12,16,14,30,767.0,74.0,5.1,8.0,347.0,508.16,430.1
2016,12,16,14,45,737.0,70.0,5.05,8.0,310.0,461.14,388.79
2016,12,16,15,0,707.0,66.0,5.0,8.0,273.0,416.37,348.8
2016,12,16,15,15,661.0,61.5,4.8,7.5,232.5,362.6,300.85
2016,12,16,15,30,615.0,57.0,4.6,7.0,192.0,311.03,253.68
2016,12,16,15,45,536.5,50.5,4.4,7.0,150.0,248.87,196.99
2016,12,16,16,0,458.0,44.0,4.2,7.0,108.0,192.8,145.48
2016,12,16,16,15,333.0,33.5,4.1,7.0,71.0,128.1,87.95
2016,12,16,16,30,208.0,23.0,4.0,7.0,34.0,70.55,18.7
2016,12,16,16,45,104.0,11.5,3.9,7.0,17.0,26.46,0.0
2016,12,16,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,154.5,8.5,1.15,1.5,15.0,28.58,0.0
2016,12,17,7,30,309.0,17.0,1.2,2.0,30.0,76.34,0.0
2016,12,17,7,45,440.5,26.0,1.25,3.0,69.5,137.03,87.49
2016,12,17,8,0,572.0,35.0,1.3,4.0,109.0,205.33,151.13
2016,12,17,8,15,643.0,40.5,1.45,4.5,153.0,262.43,204.21
2016,12,17,8,30,714.0,46.0,1.6,5.0,197.0,324.77,261.02
2016,12,17,8,45,758.5,50.0,1.8,5.5,239.5,379.26,310.77
2016,12,17,9,0,803.0,54.0,2.0,6.0,282.0,435.67,360.77
2016,12,17,9,15,831.5,57.0,2.1,6.0,320.5,484.54,403.8
2016,12,17,9,30,860.0,60.0,2.2,6.0,359.0,533.26,445.56
2016,12,17,9,45,880.5,61.5,2.3,6.5,392.5,572.06,477.74
2016,12,17,10,0,901.0,63.0,2.4,7.0,426.0,612.38,510.2
2016,12,17,10,15,914.0,65.0,2.45,7.0,453.0,646.99,538.1
2016,12,17,10,30,927.0,67.0,2.5,7.0,480.0,679.28,563.74
2016,12,17,10,45,935.0,67.5,2.6,7.5,499.5,703.97,581.91
2016,12,17,11,0,943.0,68.0,2.7,8.0,519.0,725.73,597.16
2016,12,17,11,15,947.5,69.0,2.75,8.0,531.5,742.57,609.51
2016,12,17,11,30,952.0,70.0,2.8,8.0,544.0,756.13,619.52
2016,12,17,11,45,953.0,70.0,2.85,8.5,548.0,762.66,623.24
2016,12,17,12,0,954.0,70.0,2.9,9.0,552.0,765.72,624.55
2016,12,17,12,15,952.0,70.0,2.9,9.0,548.5,763.17,622.65
2016,12,17,12,30,950.0,70.0,2.9,9.0,545.0,757.15,618.34
2016,12,17,12,45,944.0,70.0,2.9,9.0,533.0,744.91,609.51
2016,12,17,13,0,938.0,70.0,2.9,9.0,521.0,729.41,598.36
2016,12,17,13,15,929.5,68.5,2.85,9.0,502.0,707.32,582.01
2016,12,17,13,30,921.0,67.0,2.8,9.0,483.0,682.31,563.22
2016,12,17,13,45,908.0,65.5,2.8,9.0,457.0,651.7,539.23
2016,12,17,14,0,895.0,64.0,2.8,9.0,431.0,618.73,512.96
2016,12,17,14,15,876.5,62.0,2.65,8.5,398.5,579.9,481.81
2016,12,17,14,30,858.0,60.0,2.5,8.0,366.0,542.52,450.95
2016,12,17,14,45,832.0,57.0,2.4,8.0,328.5,495.63,411.12
2016,12,17,15,0,806.0,54.0,2.3,8.0,291.0,448.32,369.9
2016,12,17,15,15,765.5,50.5,2.0,7.5,249.0,394.13,322.13
2016,12,17,15,30,725.0,47.0,1.7,7.0,207.0,341.41,274.31
2016,12,17,15,45,660.0,41.5,1.4,6.5,163.5,280.04,218.71
2016,12,17,16,0,595.0,36.0,1.1,6.0,120.0,223.25,166.29
2016,12,17,16,15,476.5,28.0,1.1,5.5,79.5,156.01,106.02
2016,12,17,16,30,358.0,20.0,1.1,5.0,39.0,96.16,29.12
2016,12,17,16,45,179.0,10.0,1.15,4.5,19.5,36.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,160.5,8.0,1.15,0.5,14.5,28.62,0.0
2016,12,18,7,30,321.0,16.0,1.3,1.0,29.0,76.87,0.0
2016,12,18,7,45,453.0,24.5,1.5,1.5,68.0,137.55,87.1
2016,12,18,8,0,585.0,33.0,1.7,2.0,107.0,205.97,152.27
2016,12,18,8,15,655.0,38.0,1.8,2.5,150.5,262.6,205.65
2016,12,18,8,30,725.0,43.0,1.9,3.0,194.0,324.41,262.68
2016,12,18,8,45,768.0,46.5,2.05,4.0,236.5,378.09,311.76
2016,12,18,9,0,811.0,50.0,2.2,5.0,279.0,433.58,360.76
2016,12,18,9,15,839.0,53.0,2.3,5.5,317.5,479.83,401.37
2016,12,18,9,30,867.0,56.0,2.4,6.0,356.0,528.27,442.43
2016,12,18,9,45,885.0,58.0,2.55,6.5,389.5,569.39,476.7
2016,12,18,10,0,903.0,60.0,2.7,7.0,423.0,609.02,508.93
2016,12,18,10,15,916.5,61.5,2.7,7.0,450.0,643.48,536.7
2016,12,18,10,30,930.0,63.0,2.7,7.0,477.0,675.66,562.16
2016,12,18,10,45,939.0,64.0,2.7,7.5,497.0,701.75,580.82
2016,12,18,11,0,948.0,65.0,2.7,8.0,517.0,724.95,596.62
2016,12,18,11,15,953.0,65.5,2.7,8.0,529.5,741.73,608.62
2016,12,18,11,30,958.0,66.0,2.7,8.0,542.0,755.22,618.26
2016,12,18,11,45,959.5,66.5,2.7,8.5,547.0,762.84,622.5
2016,12,18,12,0,961.0,67.0,2.7,9.0,552.0,766.98,624.3
2016,12,18,12,15,959.5,66.5,2.65,9.0,548.5,764.3,621.99
2016,12,18,12,30,958.0,66.0,2.6,9.0,545.0,758.13,617.27
2016,12,18,12,45,953.5,65.5,2.6,9.5,534.0,746.4,607.77
2016,12,18,13,0,949.0,65.0,2.6,10.0,523.0,731.34,595.95
2016,12,18,13,15,940.5,64.5,2.55,10.0,504.0,710.36,580.56
2016,12,18,13,30,932.0,64.0,2.5,10.0,485.0,686.42,562.92
2016,12,18,13,45,919.0,62.5,2.5,10.0,459.0,655.65,539.04
2016,12,18,14,0,906.0,61.0,2.5,10.0,433.0,622.49,512.88
2016,12,18,14,15,887.5,59.5,2.4,9.5,400.5,584.01,482.41
2016,12,18,14,30,869.0,58.0,2.3,9.0,368.0,543.95,449.91
2016,12,18,14,45,841.0,55.5,2.2,9.0,330.0,499.35,412.05
