Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,15,0,813.0,53.0,2.1,9.0,292.0,451.4,370.56
2016,12,18,15,15,772.5,49.5,1.85,8.0,250.0,396.97,323.57
2016,12,18,15,30,732.0,46.0,1.6,7.0,208.0,343.99,276.29
2016,12,18,15,45,666.0,41.0,1.35,6.5,164.5,282.5,220.73
2016,12,18,16,0,600.0,36.0,1.1,6.0,121.0,225.63,168.33
2016,12,18,16,15,481.5,28.0,1.1,5.5,80.5,158.02,107.84
2016,12,18,16,30,363.0,20.0,1.1,5.0,40.0,97.91,32.65
2016,12,18,16,45,181.5,10.0,1.15,4.5,20.0,36.82,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,19,7,15,149.5,8.0,0.55,3.5,13.5,26.95,0.0
2016,12,19,7,30,299.0,16.0,0.5,4.0,27.0,68.16,0.0
2016,12,19,7,45,434.0,24.5,0.5,4.5,65.5,132.15,81.54
2016,12,19,8,0,569.0,33.0,0.5,5.0,104.0,200.53,145.39
2016,12,19,8,15,640.5,38.5,0.55,5.5,147.5,257.35,197.39
2016,12,19,8,30,712.0,44.0,0.6,6.0,191.0,319.55,252.96
2016,12,19,8,45,755.0,47.5,0.7,6.5,233.0,372.69,300.6
2016,12,19,9,0,798.0,51.0,0.8,7.0,275.0,427.67,348.32
2016,12,19,9,15,826.5,54.0,0.85,7.5,313.5,476.36,389.37
2016,12,19,9,30,855.0,57.0,0.9,8.0,352.0,522.04,426.82
2016,12,19,9,45,874.0,59.0,1.0,8.5,385.0,563.38,460.17
2016,12,19,10,0,893.0,61.0,1.1,9.0,418.0,603.33,491.59
2016,12,19,10,15,906.0,62.5,1.1,9.5,445.0,637.3,516.84
2016,12,19,10,30,919.0,64.0,1.1,10.0,472.0,668.99,539.79
2016,12,19,10,45,928.0,64.5,1.15,10.5,492.0,694.36,557.62
2016,12,19,11,0,937.0,65.0,1.2,11.0,512.0,716.89,572.68
2016,12,19,11,15,941.5,66.0,1.2,11.0,524.5,733.87,584.22
2016,12,19,11,30,946.0,67.0,1.2,11.0,537.0,747.59,593.54
2016,12,19,11,45,947.0,67.0,1.2,11.5,541.5,754.31,596.87
2016,12,19,12,0,948.0,67.0,1.2,12.0,546.0,757.59,597.94
2016,12,19,12,15,946.5,67.0,1.1,12.0,542.5,755.62,595.31
2016,12,19,12,30,945.0,67.0,1.0,12.0,539.0,750.21,590.37
2016,12,19,12,45,941.5,66.0,0.9,12.5,528.0,738.82,580.24
2016,12,19,13,0,938.0,65.0,0.8,13.0,517.0,724.12,567.96
2016,12,19,13,15,929.5,64.0,0.95,13.0,498.0,702.83,555.44
2016,12,19,13,30,921.0,63.0,1.1,13.0,479.0,678.6,540.48
2016,12,19,13,45,907.0,62.0,1.25,13.0,453.5,648.14,519.27
2016,12,19,14,0,893.0,61.0,1.4,13.0,428.0,615.36,495.56
2016,12,19,14,15,874.5,59.0,1.3,12.5,396.0,576.74,465.74
2016,12,19,14,30,856.0,57.0,1.2,12.0,364.0,536.57,433.99
2016,12,19,14,45,827.0,55.0,1.2,12.0,326.0,492.59,398.15
2016,12,19,15,0,798.0,53.0,1.2,12.0,288.0,445.31,358.7
2016,12,19,15,15,757.5,49.5,1.15,11.0,247.0,391.5,313.88
2016,12,19,15,30,717.0,46.0,1.1,10.0,206.0,339.17,268.6
2016,12,19,15,45,652.0,41.0,1.05,9.5,163.0,278.66,215.19
2016,12,19,16,0,587.0,36.0,1.0,9.0,120.0,222.7,164.61
2016,12,19,16,15,471.0,28.0,1.0,8.5,80.0,156.2,105.87
2016,12,19,16,30,355.0,20.0,1.0,8.0,40.0,97.1,34.71
2016,12,19,16,45,177.5,10.0,1.05,8.0,20.0,36.48,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,7.5,0.95,3.5,13.0,26.36,0.0
2016,12,20,7,30,301.0,15.0,0.9,4.0,26.0,67.03,0.0
2016,12,20,7,45,433.5,23.0,0.85,5.0,64.0,129.68,78.72
2016,12,20,8,0,566.0,31.0,0.8,6.0,102.0,196.78,141.95
2016,12,20,8,15,638.0,36.5,0.95,6.5,145.0,253.41,194.07
2016,12,20,8,30,710.0,42.0,1.1,7.0,188.0,315.55,250.11
2016,12,20,8,45,753.0,45.5,1.3,7.5,230.0,368.54,298.24
2016,12,20,9,0,796.0,49.0,1.5,8.0,272.0,423.4,346.62
2016,12,20,9,15,825.0,52.0,1.5,8.5,310.5,469.61,386.11
2016,12,20,9,30,854.0,55.0,1.5,9.0,349.0,518.15,426.01
2016,12,20,9,45,870.0,58.0,1.5,9.5,382.0,559.03,458.62
2016,12,20,10,0,886.0,61.0,1.5,10.0,415.0,598.34,489.03
2016,12,20,10,15,900.0,62.5,1.45,10.5,442.0,632.81,514.59
2016,12,20,10,30,914.0,64.0,1.4,11.0,469.0,665.09,537.77
2016,12,20,10,45,922.5,65.0,1.4,12.0,489.0,690.72,554.44
2016,12,20,11,0,931.0,66.0,1.4,13.0,509.0,713.49,568.15
2016,12,20,11,15,936.0,66.5,1.3,13.0,522.0,730.26,578.52
2016,12,20,11,30,941.0,67.0,1.2,13.0,535.0,743.8,586.57
2016,12,20,11,45,943.0,67.5,1.1,13.5,539.5,751.9,589.66
2016,12,20,12,0,945.0,68.0,1.0,14.0,544.0,756.58,590.39
2016,12,20,12,15,943.5,67.5,0.8,14.0,541.0,754.15,585.87
2016,12,20,12,30,942.0,67.0,0.6,14.0,538.0,748.28,578.91
2016,12,20,12,45,939.0,66.0,0.45,14.0,527.5,737.38,569.29
2016,12,20,13,0,936.0,65.0,0.3,14.0,517.0,723.15,557.58
2016,12,20,13,15,928.0,64.0,0.3,14.0,498.5,702.34,543.8
2016,12,20,13,30,920.0,63.0,0.3,14.0,480.0,678.57,528.03
2016,12,20,13,45,907.5,61.5,0.35,14.0,454.5,648.57,507.24
2016,12,20,14,0,895.0,60.0,0.4,14.0,429.0,616.19,484.23
2016,12,20,14,15,876.5,58.5,0.45,13.5,397.0,578.17,457.23
2016,12,20,14,30,858.0,57.0,0.5,13.0,365.0,538.6,428.1
2016,12,20,14,45,831.5,54.5,0.6,13.0,327.5,495.3,394.63
2016,12,20,15,0,805.0,52.0,0.7,13.0,290.0,448.52,357.13
2016,12,20,15,15,765.0,48.5,0.75,12.5,248.5,394.67,312.95
2016,12,20,15,30,725.0,45.0,0.8,12.0,207.0,342.25,268.16
2016,12,20,15,45,661.5,40.0,0.9,11.5,164.0,281.88,215.91
2016,12,20,16,0,598.0,35.0,1.0,11.0,121.0,225.94,165.97
2016,12,20,16,15,483.5,27.5,1.05,10.5,81.5,159.66,107.83
2016,12,20,16,30,369.0,20.0,1.1,10.0,42.0,100.74,38.58
2016,12,20,16,45,184.5,10.0,1.15,9.5,21.0,37.82,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,119.0,7.5,1.0,7.5,11.5,7.37,0.0
2016,12,21,7,30,238.0,15.0,0.9,8.0,23.0,55.69,0.0
2016,12,21,7,45,372.5,24.0,0.85,8.5,59.0,118.22,70.33
2016,12,21,8,0,507.0,33.0,0.8,9.0,95.0,181.79,129.77
2016,12,21,8,15,582.0,39.0,0.7,9.5,137.0,237.18,179.51
2016,12,21,8,30,657.0,45.0,0.6,10.0,179.0,298.42,233.05
2016,12,21,8,45,531.0,68.5,0.55,10.5,192.0,303.92,242.8
2016,12,21,9,0,405.0,92.0,0.5,11.0,205.0,293.95,237.89
2016,12,21,9,15,423.5,102.0,0.5,11.0,234.5,330.2,268.81
2016,12,21,9,30,442.0,112.0,0.5,11.0,264.0,366.76,298.8
2016,12,21,9,45,446.0,124.0,0.5,11.5,290.0,397.51,322.8
2016,12,21,10,0,450.0,136.0,0.5,12.0,316.0,427.18,345.32
2016,12,21,10,15,667.5,100.5,0.4,12.5,386.0,537.77,430.08
2016,12,21,10,30,885.0,65.0,0.3,13.0,456.0,647.07,509.47
2016,12,21,10,45,893.5,66.0,0.2,13.5,476.0,672.19,523.65
2016,12,21,11,0,902.0,67.0,0.1,14.0,496.0,694.57,536.22
2016,12,21,11,15,907.0,67.5,0.15,14.5,508.5,711.04,546.44
2016,12,21,11,30,912.0,68.0,0.2,15.0,521.0,724.4,554.71
2016,12,21,11,45,913.5,68.5,0.3,15.5,525.5,732.07,560.03
2016,12,21,12,0,915.0,69.0,0.4,16.0,530.0,736.42,563.36
2016,12,21,12,15,913.5,69.0,0.35,16.0,527.0,734.71,561.34
2016,12,21,12,30,912.0,69.0,0.3,16.0,524.0,729.67,557.27
2016,12,21,12,45,907.0,68.5,0.3,16.0,513.5,718.31,549.8
2016,12,21,13,0,902.0,68.0,0.3,16.0,503.0,703.78,540.32
2016,12,21,13,15,893.5,67.0,0.3,16.0,485.0,683.25,526.75
2016,12,21,13,30,885.0,66.0,0.3,16.0,467.0,659.9,511.07
2016,12,21,13,45,872.0,64.5,0.3,16.0,442.0,630.46,490.03
2016,12,21,14,0,859.0,63.0,0.3,16.0,417.0,598.76,466.98
2016,12,21,14,15,840.0,61.0,0.3,16.0,386.0,564.27,441.25
2016,12,21,14,30,821.0,59.0,0.3,16.0,355.0,524.8,411.27
2016,12,21,14,45,794.0,56.5,0.35,16.0,318.5,479.48,376.54
2016,12,21,15,0,767.0,54.0,0.4,16.0,282.0,433.87,340.36
2016,12,21,15,15,727.0,50.5,0.5,15.0,242.0,381.53,299.12
2016,12,21,15,30,687.0,47.0,0.6,14.0,202.0,330.67,257.07
2016,12,21,15,45,623.0,41.5,0.7,13.5,160.0,271.19,206.32
2016,12,21,16,0,559.0,36.0,0.8,13.0,118.0,216.25,158.01
2016,12,21,16,15,446.5,28.0,0.9,12.5,79.5,151.67,102.2
2016,12,21,16,30,334.0,20.0,1.0,12.0,41.0,94.53,38.3
2016,12,21,16,45,167.0,10.0,1.1,11.5,20.5,35.43,0.0
2016,12,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,7,15,126.0,7.0,0.25,8.5,11.5,6.88,0.0
2016,12,22,7,30,252.0,14.0,0.2,9.0,23.0,56.73,0.0
2016,12,22,7,45,388.5,23.0,0.15,9.5,59.5,117.85,68.28
2016,12,22,8,0,525.0,32.0,0.1,10.0,96.0,184.88,130.18
2016,12,22,8,15,600.0,37.5,0.15,10.0,138.5,240.47,179.94
2016,12,22,8,30,675.0,43.0,0.2,10.0,181.0,301.89,233.85
2016,12,22,8,45,720.5,47.5,0.3,10.5,222.5,355.51,280.78
2016,12,22,9,0,766.0,52.0,0.4,11.0,264.0,411.34,328.14
2016,12,22,9,15,796.5,55.0,0.35,11.5,302.5,459.89,367.39
2016,12,22,9,30,827.0,58.0,0.3,12.0,341.0,508.58,405.19
2016,12,22,9,45,846.0,60.5,0.3,12.5,374.0,550.05,436.7
2016,12,22,10,0,865.0,63.0,0.3,13.0,407.0,586.82,463.88
2016,12,22,10,15,879.0,64.5,0.35,13.5,434.0,620.89,488.89
2016,12,22,10,30,893.0,66.0,0.4,14.0,461.0,652.85,511.83
2016,12,22,10,45,901.5,67.5,0.45,14.5,481.0,678.82,529.88
2016,12,22,11,0,910.0,69.0,0.5,15.0,501.0,702.03,545.04
2016,12,22,11,15,914.5,69.5,0.65,15.0,513.5,718.38,557.91
2016,12,22,11,30,919.0,70.0,0.8,15.0,526.0,731.57,568.72
2016,12,22,11,45,919.0,71.0,0.95,15.0,530.5,738.91,575.48
2016,12,22,12,0,919.0,72.0,1.1,15.0,535.0,742.91,579.98
2016,12,22,12,15,917.0,71.5,1.25,15.0,532.0,740.37,579.89
2016,12,22,12,30,915.0,71.0,1.4,15.0,529.0,734.49,577.46
2016,12,22,12,45,911.0,70.0,1.6,15.0,518.5,723.33,571.68
2016,12,22,13,0,907.0,69.0,1.8,15.0,508.0,708.96,563.44
2016,12,22,13,15,899.0,68.5,1.85,15.0,490.0,689.37,550.14
2016,12,22,13,30,891.0,68.0,1.9,15.0,472.0,666.93,534.53
2016,12,22,13,45,878.5,66.5,1.95,15.0,447.0,637.75,512.8
2016,12,22,14,0,866.0,65.0,2.0,15.0,422.0,606.27,488.88
2016,12,22,14,15,847.5,63.0,1.75,14.5,391.0,571.93,461.44
2016,12,22,14,30,829.0,61.0,1.5,14.0,360.0,532.54,429.59
2016,12,22,14,45,803.5,58.0,1.3,14.0,323.5,487.17,391.9
2016,12,22,15,0,778.0,55.0,1.1,14.0,287.0,441.36,353.01
2016,12,22,15,15,737.5,51.0,0.95,13.0,246.5,387.79,308.52
2016,12,22,15,30,697.0,47.0,0.8,12.0,206.0,335.73,263.8
2016,12,22,15,45,632.5,42.0,0.7,11.5,163.5,276.1,211.82
2016,12,22,16,0,568.0,37.0,0.6,11.0,121.0,220.99,162.67
2016,12,22,16,15,456.0,29.0,0.55,10.5,81.5,155.89,106.12
2016,12,22,16,30,344.0,21.0,0.5,10.0,42.0,98.32,42.84
2016,12,22,16,45,172.0,10.5,0.5,10.0,21.0,36.99,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,8.0,10.0,9.83,0.0
2016,12,23,7,30,0.0,20.0,3.9,8.0,20.0,19.66,0.0
2016,12,23,7,45,216.0,27.0,4.1,8.5,53.0,84.95,49.67
2016,12,23,8,0,432.0,34.0,4.3,9.0,86.0,163.49,117.51
2016,12,23,8,15,510.0,40.5,4.35,9.0,126.0,216.33,166.08
2016,12,23,8,30,588.0,47.0,4.4,9.0,166.0,275.67,220.13
2016,12,23,8,45,294.0,65.5,4.5,9.0,125.0,200.8,164.72
2016,12,23,9,0,0.0,84.0,4.6,9.0,84.0,83.44,66.71
2016,12,23,9,15,0.0,97.0,4.6,9.0,97.0,96.55,78.06
2016,12,23,9,30,0.0,110.0,4.6,9.0,110.0,109.7,89.25
2016,12,23,9,45,0.5,122.5,4.65,9.5,123.0,122.66,99.98
2016,12,23,10,0,1.0,135.0,4.7,10.0,136.0,135.71,110.68
2016,12,23,10,15,0.5,79.0,4.65,10.0,79.5,76.75,60.4
2016,12,23,10,30,0.0,23.0,4.6,10.0,23.0,22.2,13.52
2016,12,23,10,45,0.0,42.5,4.55,10.0,42.5,41.05,29.72
2016,12,23,11,0,0.0,62.0,4.5,10.0,62.0,59.93,45.83
2016,12,23,11,15,83.5,144.0,4.35,10.0,185.5,212.87,177.08
2016,12,23,11,30,167.0,226.0,4.2,10.0,309.0,365.82,303.62
2016,12,23,11,45,118.0,223.5,4.05,10.5,282.5,329.1,271.37
2016,12,23,12,0,69.0,221.0,3.9,11.0,256.0,283.43,232.46
2016,12,23,12,15,458.5,151.0,3.75,11.0,380.5,506.96,421.7
2016,12,23,12,30,848.0,81.0,3.6,11.0,505.0,703.46,578.24
2016,12,23,12,45,425.5,120.5,3.45,11.0,333.0,443.43,369.05
2016,12,23,13,0,3.0,160.0,3.3,11.0,161.0,161.83,130.65
2016,12,23,13,15,71.0,181.5,3.35,11.0,214.0,238.1,196.25
2016,12,23,13,30,139.0,203.0,3.4,11.0,267.0,314.2,259.8
2016,12,23,13,45,75.0,176.5,3.5,11.0,211.0,233.41,192.41
2016,12,23,14,0,11.0,150.0,3.6,11.0,155.0,157.5,128.34
2016,12,23,14,15,5.5,86.0,3.7,10.5,88.5,86.94,69.16
2016,12,23,14,30,0.0,22.0,3.8,10.0,22.0,21.23,12.78
2016,12,23,14,45,0.0,19.5,3.9,10.0,19.5,18.81,10.72
2016,12,23,15,0,0.0,17.0,4.0,10.0,17.0,16.4,8.63
2016,12,23,15,15,0.0,14.5,3.85,9.5,14.5,13.98,6.55
2016,12,23,15,30,0.0,12.0,3.7,9.0,12.0,11.57,4.43
2016,12,23,15,45,0.0,9.5,3.55,8.5,9.5,9.16,2.3
2016,12,23,16,0,0.0,7.0,3.4,8.0,7.0,6.74,0.14
2016,12,23,16,15,0.0,4.5,3.3,7.5,4.5,4.33,0.0
2016,12,23,16,30,0.0,2.0,3.2,7.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,3.15,7.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,4.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,4.0,16.0,15.73,0.0
2016,12,24,7,45,139.0,29.0,3.15,4.5,45.5,70.19,41.54
2016,12,24,8,0,278.0,42.0,3.3,5.0,75.0,129.94,95.62
2016,12,24,8,15,333.0,55.0,3.5,5.0,110.5,174.87,137.12
2016,12,24,8,30,388.0,68.0,3.7,5.0,146.0,224.58,182.68
2016,12,24,8,45,432.0,77.0,3.9,5.5,181.5,269.58,223.82
2016,12,24,9,0,476.0,86.0,4.1,6.0,217.0,317.48,266.77
2016,12,24,9,15,516.5,89.0,4.2,6.0,249.5,361.66,306.33
2016,12,24,9,30,557.0,92.0,4.3,6.0,282.0,405.91,345.33
2016,12,24,9,45,695.0,80.0,4.4,6.5,340.5,488.78,415.57
2016,12,24,10,0,833.0,68.0,4.5,7.0,399.0,575.99,488.0
2016,12,24,10,15,848.0,70.0,4.5,7.0,426.0,610.8,516.7
2016,12,24,10,30,863.0,72.0,4.5,7.0,453.0,643.63,543.5
2016,12,24,10,45,875.5,72.5,4.55,7.5,474.0,670.84,564.66
2016,12,24,11,0,888.0,73.0,4.6,8.0,495.0,691.39,579.57
2016,12,24,11,15,481.5,146.0,4.55,8.0,375.5,507.75,427.45
2016,12,24,11,30,75.0,219.0,4.5,8.0,256.0,285.01,236.67
2016,12,24,11,45,490.5,146.5,4.5,8.0,394.0,523.37,441.81
2016,12,24,12,0,906.0,74.0,4.5,8.0,532.0,736.48,613.86
2016,12,24,12,15,905.5,74.0,4.5,8.0,529.5,735.82,612.09
2016,12,24,12,30,905.0,74.0,4.5,8.0,527.0,731.85,609.17
2016,12,24,12,45,894.5,75.5,4.5,8.0,516.0,719.33,599.75
2016,12,24,13,0,884.0,77.0,4.5,8.0,505.0,707.99,591.4
2016,12,24,13,15,670.0,119.0,4.45,8.0,437.0,600.18,503.83
2016,12,24,13,30,456.0,161.0,4.4,8.0,369.0,490.21,412.28
2016,12,24,13,45,652.0,115.5,4.4,8.0,395.5,557.12,469.64
2016,12,24,14,0,848.0,70.0,4.4,8.0,422.0,606.68,511.07
2016,12,24,14,15,639.0,96.5,4.25,7.5,350.5,492.77,416.48
2016,12,24,14,30,430.0,123.0,4.1,7.0,279.0,383.71,324.89
2016,12,24,14,45,412.5,113.5,4.0,7.0,251.0,349.02,295.16
2016,12,24,15,0,395.0,104.0,3.9,7.0,223.0,314.45,264.72
2016,12,24,15,15,535.5,77.5,3.45,6.5,215.0,332.46,277.34
2016,12,24,15,30,676.0,51.0,3.0,6.0,207.0,334.15,273.46
2016,12,24,15,45,613.5,45.5,2.6,6.0,165.0,275.39,219.16
2016,12,24,16,0,551.0,40.0,2.2,6.0,123.0,223.18,170.14
2016,12,24,16,15,436.0,31.5,1.95,5.5,83.5,157.29,111.39
2016,12,24,16,30,321.0,23.0,1.7,5.0,44.0,99.18,49.6
2016,12,24,16,45,160.5,11.5,1.5,4.5,22.0,36.79,0.0
2016,12,24,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,4.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,4.0,19.0,18.68,0.0
2016,12,25,7,45,224.0,27.0,1.15,4.5,53.5,86.0,49.73
2016,12,25,8,0,448.0,35.0,1.3,5.0,88.0,167.6,121.23
2016,12,25,8,15,529.0,42.0,1.4,5.0,129.5,222.64,171.76
2016,12,25,8,30,610.0,49.0,1.5,5.0,171.0,284.42,227.78
2016,12,25,8,45,667.0,52.5,1.6,5.5,213.0,336.84,275.42
2016,12,25,9,0,724.0,56.0,1.7,6.0,255.0,394.61,326.31
2016,12,25,9,15,509.0,93.5,1.75,6.0,243.0,360.34,301.4
2016,12,25,9,30,294.0,131.0,1.8,6.0,231.0,302.85,254.82
2016,12,25,9,45,561.0,99.5,1.85,6.5,313.5,435.46,366.25
2016,12,25,10,0,828.0,68.0,1.9,7.0,396.0,572.59,477.06
2016,12,25,10,15,842.5,69.5,1.9,7.0,422.5,606.47,503.36
2016,12,25,10,30,857.0,71.0,1.9,7.0,449.0,638.35,528.42
2016,12,25,10,45,669.0,118.0,1.95,7.5,421.0,588.06,486.19
2016,12,25,11,0,481.0,165.0,2.0,8.0,393.0,521.62,431.16
2016,12,25,11,15,454.5,176.0,1.95,8.0,396.5,522.59,431.59
2016,12,25,11,30,428.0,187.0,1.9,8.0,400.0,521.17,429.58
2016,12,25,11,45,660.0,130.5,1.9,8.5,462.5,630.0,517.22
2016,12,25,12,0,892.0,74.0,1.9,9.0,525.0,726.85,590.01
2016,12,25,12,15,705.5,121.0,1.9,9.0,477.0,654.17,533.53
2016,12,25,12,30,519.0,168.0,1.9,9.0,429.0,567.6,464.68
2016,12,25,12,45,498.5,169.0,1.9,9.0,415.5,550.29,451.74
2016,12,25,13,0,478.0,170.0,1.9,9.0,402.0,531.48,437.0
2016,12,25,13,15,415.5,176.0,1.9,9.0,372.5,488.53,402.61
2016,12,25,13,30,353.0,182.0,1.9,9.0,343.0,438.67,362.7
2016,12,25,13,45,446.5,153.5,1.95,9.0,346.5,466.15,386.51
2016,12,25,14,0,540.0,125.0,2.0,9.0,350.0,479.96,398.69
2016,12,25,14,15,475.0,125.5,1.95,9.0,313.0,427.15,355.24
2016,12,25,14,30,410.0,126.0,1.9,9.0,276.0,376.66,313.53
2016,12,25,14,45,396.0,115.5,1.9,9.0,248.5,343.35,285.77
2016,12,25,15,0,382.0,105.0,1.9,9.0,221.0,309.97,257.21
2016,12,25,15,15,364.0,92.0,1.65,8.5,190.0,272.13,224.4
2016,12,25,15,30,346.0,79.0,1.4,8.0,159.0,234.92,191.34
2016,12,25,15,45,451.5,58.0,1.2,7.5,140.5,234.6,186.17
2016,12,25,16,0,557.0,37.0,1.0,7.0,122.0,220.9,166.99
2016,12,25,16,15,449.5,29.5,1.0,6.5,83.5,157.44,110.71
2016,12,25,16,30,342.0,22.0,1.0,6.0,45.0,103.53,53.58
2016,12,25,16,45,171.0,11.0,1.05,5.5,22.5,38.28,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,15,110.5,6.5,1.0,2.5,9.5,0.0,0.0
2016,12,26,7,30,221.0,13.0,1.1,3.0,19.0,49.26,0.0
2016,12,26,7,45,359.0,21.5,1.2,3.5,54.0,107.23,60.13
2016,12,26,8,0,497.0,30.0,1.3,4.0,89.0,172.61,124.09
2016,12,26,8,15,573.0,36.0,1.5,4.5,130.0,227.36,174.93
2016,12,26,8,30,649.0,42.0,1.7,5.0,171.0,288.23,230.48
2016,12,26,8,45,696.5,46.0,1.9,5.5,212.5,340.97,279.0
2016,12,26,9,0,744.0,50.0,2.1,6.0,254.0,396.17,328.39
2016,12,26,9,15,775.0,53.0,2.2,6.5,291.5,444.26,370.54
2016,12,26,9,30,806.0,56.0,2.3,7.0,329.0,492.63,411.68
2016,12,26,9,45,827.0,58.0,2.45,8.0,362.5,534.2,445.63
2016,12,26,10,0,848.0,60.0,2.6,9.0,396.0,571.28,475.18
2016,12,26,10,15,862.5,61.5,2.5,9.0,423.0,605.54,502.45
2016,12,26,10,30,877.0,63.0,2.4,9.0,450.0,637.8,527.48
2016,12,26,10,45,886.5,64.0,2.35,9.5,470.5,663.92,546.3
2016,12,26,11,0,896.0,65.0,2.3,10.0,491.0,687.38,562.0
2016,12,26,11,15,901.5,66.0,2.15,10.0,504.0,705.25,573.78
2016,12,26,11,30,907.0,67.0,2.0,10.0,517.0,720.04,583.22
2016,12,26,11,45,909.0,67.5,1.95,10.5,522.5,728.59,587.7
2016,12,26,12,0,911.0,68.0,1.9,11.0,528.0,733.84,589.9
2016,12,26,12,15,910.0,67.5,1.8,11.0,526.0,732.46,588.01
2016,12,26,12,30,909.0,67.0,1.7,11.0,524.0,727.75,583.86
2016,12,26,12,45,904.5,67.0,1.65,11.0,514.0,717.87,576.5
2016,12,26,13,0,900.0,67.0,1.6,11.0,504.0,704.82,566.96
2016,12,26,13,15,892.0,66.0,1.5,11.0,487.0,685.13,552.21
2016,12,26,13,30,884.0,65.0,1.4,11.0,470.0,662.58,535.44
2016,12,26,13,45,871.0,64.0,1.3,11.0,445.5,634.14,513.23
2016,12,26,14,0,858.0,63.0,1.2,11.0,421.0,603.42,488.87
2016,12,26,14,15,840.0,61.0,1.1,11.0,390.5,566.53,459.44
2016,12,26,14,30,822.0,59.0,1.0,11.0,360.0,531.23,430.57
2016,12,26,14,45,794.5,56.5,0.95,11.0,324.0,485.79,393.61
2016,12,26,15,0,767.0,54.0,0.9,11.0,288.0,440.04,355.48
2016,12,26,15,15,728.0,50.5,0.85,10.5,248.0,388.11,311.99
2016,12,26,15,30,689.0,47.0,0.8,10.0,208.0,337.54,268.19
2016,12,26,15,45,627.0,42.0,0.8,9.5,166.5,278.88,217.03
2016,12,26,16,0,565.0,37.0,0.8,9.0,125.0,224.51,168.33
2016,12,26,16,15,459.5,29.5,0.85,8.5,85.5,161.01,112.74
2016,12,26,16,30,354.0,22.0,0.9,8.0,46.0,105.3,55.84
2016,12,26,16,45,177.0,11.0,0.95,7.5,23.0,39.58,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,3.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,4.0,19.0,18.68,0.0
2016,12,27,7,45,247.5,25.5,0.65,5.0,54.0,88.63,49.58
2016,12,27,8,0,495.0,32.0,0.6,6.0,89.0,173.37,123.37
2016,12,27,8,15,573.0,38.0,0.65,6.5,131.0,228.78,173.72
2016,12,27,8,30,651.0,44.0,0.7,7.0,173.0,290.42,228.61
2016,12,27,8,45,697.5,48.5,0.75,7.5,214.5,343.48,276.03
2016,12,27,9,0,744.0,53.0,0.8,8.0,256.0,398.92,323.98
2016,12,27,9,15,775.5,56.0,0.75,8.5,294.5,447.35,364.4
2016,12,27,9,30,807.0,59.0,0.7,9.0,333.0,496.1,403.5
2016,12,27,9,45,827.0,61.5,0.65,9.5,366.5,537.83,435.77
2016,12,27,10,0,847.0,64.0,0.6,10.0,400.0,578.4,466.01
2016,12,27,10,15,862.0,66.0,0.8,10.5,427.5,613.86,494.26
2016,12,27,10,30,877.0,68.0,1.0,11.0,455.0,643.53,517.84
2016,12,27,10,45,887.5,68.5,1.25,11.5,475.5,669.83,538.9
2016,12,27,11,0,898.0,69.0,1.5,12.0,496.0,693.52,556.71
2016,12,27,11,15,904.0,70.0,1.55,12.0,509.5,711.86,569.85
2016,12,27,11,30,910.0,71.0,1.6,12.0,523.0,727.15,580.88
2016,12,27,11,45,912.5,71.0,1.7,12.5,528.5,735.6,586.42
2016,12,27,12,0,915.0,71.0,1.8,13.0,534.0,740.75,589.72
2016,12,27,12,15,913.5,71.0,1.85,13.0,532.0,739.7,589.32
2016,12,27,12,30,912.0,71.0,1.9,13.0,530.0,735.32,586.67
2016,12,27,12,45,908.0,70.0,2.0,13.0,520.0,724.7,579.97
2016,12,27,13,0,904.0,69.0,2.1,13.0,510.0,710.88,571.0
2016,12,27,13,15,896.0,68.5,2.1,13.0,492.5,691.81,557.51
2016,12,27,13,30,888.0,68.0,2.1,13.0,475.0,669.86,541.92
2016,12,27,13,45,876.0,66.5,2.1,13.0,450.5,641.46,520.37
2016,12,27,14,0,864.0,65.0,2.1,13.0,426.0,610.71,496.57
2016,12,27,14,15,845.5,63.0,1.95,12.5,395.5,576.76,469.85
2016,12,27,14,30,827.0,61.0,1.8,12.0,365.0,537.69,438.63
2016,12,27,14,45,801.5,58.0,1.65,12.0,329.0,492.54,401.16
2016,12,27,15,0,776.0,55.0,1.5,12.0,293.0,446.93,362.44
2016,12,27,15,15,737.0,51.5,1.35,11.0,252.5,394.61,318.63
2016,12,27,15,30,698.0,48.0,1.2,10.0,212.0,343.61,274.44
2016,12,27,15,45,638.0,43.0,1.1,9.5,170.0,285.17,222.87
2016,12,27,16,0,578.0,38.0,1.0,9.0,128.0,230.78,173.7
2016,12,27,16,15,473.5,30.5,1.0,8.5,88.5,166.67,117.37
2016,12,27,16,30,369.0,23.0,1.0,8.0,49.0,110.49,60.75
2016,12,27,16,45,184.5,11.5,1.05,7.5,24.5,41.66,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,4.0,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,5.0,19.0,18.68,0.0
2016,12,28,7,45,273.5,24.0,1.1,6.0,56.0,92.22,50.51
2016,12,28,8,0,547.0,29.0,1.1,7.0,93.0,183.53,129.68
2016,12,28,8,15,622.5,34.5,1.3,7.5,135.5,239.87,181.64
2016,12,28,8,30,698.0,40.0,1.5,8.0,178.0,302.24,238.06
2016,12,28,8,45,743.5,44.0,1.7,8.5,220.5,356.33,287.35
2016,12,28,9,0,789.0,48.0,1.9,9.0,263.0,412.67,337.19
2016,12,28,9,15,818.5,50.5,1.9,9.5,302.0,458.7,376.99
2016,12,28,9,30,848.0,53.0,1.9,10.0,341.0,507.15,417.28
2016,12,28,9,45,868.5,54.5,1.95,10.5,374.5,549.17,451.48
2016,12,28,10,0,889.0,56.0,2.0,11.0,408.0,589.99,483.77
2016,12,28,10,15,903.0,57.5,2.05,11.5,436.0,625.29,510.98
2016,12,28,10,30,917.0,59.0,2.1,12.0,464.0,658.45,535.94
2016,12,28,10,45,926.0,60.0,2.15,12.5,485.0,685.31,555.12
2016,12,28,11,0,935.0,61.0,2.2,13.0,506.0,709.38,571.45
2016,12,28,11,15,940.5,61.5,2.2,13.0,519.5,727.45,584.06
2016,12,28,11,30,946.0,62.0,2.2,13.0,533.0,742.31,594.41
2016,12,28,11,45,948.5,62.5,2.2,13.5,539.0,751.73,599.79
2016,12,28,12,0,951.0,63.0,2.2,14.0,545.0,757.72,602.81
2016,12,28,12,15,950.5,62.5,2.2,14.0,543.0,756.91,602.16
2016,12,28,12,30,950.0,62.0,2.2,14.0,541.0,752.63,599.18
2016,12,28,12,45,945.5,62.0,2.25,14.5,531.5,742.66,591.47
2016,12,28,13,0,941.0,62.0,2.3,15.0,522.0,729.36,581.48
2016,12,28,13,15,934.5,61.5,2.3,15.0,504.5,710.86,568.52
2016,12,28,13,30,928.0,61.0,2.3,15.0,487.0,689.3,553.37
2016,12,28,13,45,916.5,59.5,2.3,15.0,463.0,660.43,532.15
2016,12,28,14,0,905.0,58.0,2.3,15.0,439.0,629.05,508.05
2016,12,28,14,15,888.5,56.5,2.1,14.5,408.0,592.41,479.38
2016,12,28,14,30,872.0,55.0,1.9,14.0,377.0,554.0,448.68
2016,12,28,14,45,847.5,53.0,1.75,14.0,340.5,509.31,411.79
2016,12,28,15,0,823.0,51.0,1.6,14.0,304.0,464.0,373.5
2016,12,28,15,15,787.0,48.0,1.45,13.0,263.5,414.4,332.04
2016,12,28,15,30,751.0,45.0,1.3,12.0,223.0,363.12,287.84
2016,12,28,15,45,693.0,40.5,1.15,11.5,179.5,303.58,235.43
2016,12,28,16,0,635.0,36.0,1.0,11.0,136.0,247.82,185.11
2016,12,28,16,15,534.5,29.0,1.0,10.5,95.0,182.44,127.68
2016,12,28,16,30,434.0,22.0,1.0,10.0,54.0,124.84,69.97
2016,12,28,16,45,217.0,11.0,1.05,9.5,27.0,46.95,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,106.0,6.5,1.3,6.5,9.0,0.0,0.0
2016,12,29,7,30,212.0,13.0,1.2,7.0,18.0,47.03,0.0
2016,12,29,7,45,360.0,22.5,1.15,8.0,54.0,106.63,56.72
2016,12,29,8,0,508.0,32.0,1.1,9.0,90.0,175.64,123.33
2016,12,29,8,15,587.5,38.0,1.25,9.5,133.0,232.1,174.65
2016,12,29,8,30,667.0,44.0,1.4,10.0,176.0,294.93,230.66
2016,12,29,8,45,713.5,48.5,1.55,11.0,218.0,348.75,278.57
2016,12,29,9,0,760.0,53.0,1.7,12.0,260.0,404.95,326.94
2016,12,29,9,15,791.5,56.5,1.7,12.5,299.5,454.7,368.97
2016,12,29,9,30,823.0,60.0,1.7,13.0,339.0,504.76,409.81
2016,12,29,9,45,834.5,64.5,1.7,13.5,371.5,544.8,441.58
2016,12,29,10,0,846.0,69.0,1.7,14.0,404.0,583.11,471.04
2016,12,29,10,15,861.0,71.0,1.7,14.5,432.0,618.76,497.74
2016,12,29,10,30,876.0,73.0,1.7,15.0,460.0,652.41,522.25
2016,12,29,10,45,884.5,74.5,1.7,15.5,480.5,678.95,540.97
2016,12,29,11,0,893.0,76.0,1.7,16.0,501.0,702.77,556.8
2016,12,29,11,15,899.0,77.0,1.7,16.0,514.5,717.17,566.47
2016,12,29,11,30,905.0,78.0,1.7,16.0,528.0,732.62,577.06
2016,12,29,11,45,905.0,78.5,1.75,16.5,533.5,740.06,581.3
2016,12,29,12,0,905.0,79.0,1.8,17.0,539.0,744.2,583.38
2016,12,29,12,15,903.5,79.0,1.75,17.0,537.0,743.37,582.31
2016,12,29,12,30,902.0,79.0,1.7,17.0,535.0,739.23,579.05
2016,12,29,12,45,755.0,107.5,1.65,17.5,484.5,668.4,526.46
2016,12,29,13,0,608.0,136.0,1.6,18.0,434.0,589.48,465.8
2016,12,29,13,15,749.5,103.5,1.5,18.0,458.5,640.88,505.71
2016,12,29,13,30,891.0,71.0,1.4,18.0,483.0,677.81,533.08
2016,12,29,13,45,694.5,103.5,1.3,18.0,415.0,575.69,454.75
2016,12,29,14,0,498.0,136.0,1.2,18.0,347.0,469.63,373.17
2016,12,29,14,15,307.5,147.0,1.0,17.5,274.5,348.1,278.45
2016,12,29,14,30,117.0,158.0,0.8,17.0,202.0,238.86,190.84
2016,12,29,14,45,110.0,143.5,0.65,16.5,181.5,215.44,172.69
2016,12,29,15,0,103.0,129.0,0.5,16.0,161.0,192.33,154.02
2016,12,29,15,15,96.5,112.5,0.5,15.5,139.0,167.46,133.8
2016,12,29,15,30,90.0,96.0,0.5,15.0,117.0,142.98,113.42
2016,12,29,15,45,77.5,78.0,0.55,15.0,94.0,114.95,89.56
2016,12,29,16,0,65.0,60.0,0.6,15.0,71.0,87.88,66.22
2016,12,29,16,15,42.0,43.0,0.7,14.5,49.5,60.21,42.58
2016,12,29,16,30,19.0,26.0,0.8,14.0,28.0,31.35,16.63
2016,12,29,16,45,9.5,13.0,0.9,13.5,14.0,14.38,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,8.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,8.0,1.0,0.98,0.0
2016,12,30,7,45,0.0,4.5,1.2,8.5,4.5,4.33,0.0
2016,12,30,8,0,0.0,8.0,1.2,9.0,8.0,7.71,0.81
2016,12,30,8,15,0.0,12.5,1.2,9.0,12.5,12.05,4.71
2016,12,30,8,30,0.0,17.0,1.2,9.0,17.0,16.39,8.61
2016,12,30,8,45,0.0,21.5,1.25,9.5,21.5,20.74,12.44
2016,12,30,9,0,0.0,26.0,1.3,10.0,26.0,25.09,16.23
2016,12,30,9,15,0.0,30.0,1.4,10.0,30.0,28.95,19.59
2016,12,30,9,30,0.0,34.0,1.5,10.0,34.0,32.82,22.91
2016,12,30,9,45,0.0,37.5,1.6,10.5,37.5,36.21,25.74
2016,12,30,10,0,0.0,41.0,1.7,11.0,41.0,39.59,28.54
2016,12,30,10,15,0.0,66.0,1.75,11.0,66.0,63.8,49.17
2016,12,30,10,30,0.0,91.0,1.8,11.0,91.0,88.47,69.99
2016,12,30,10,45,0.0,95.5,1.85,11.5,95.5,92.93,73.46
2016,12,30,11,0,0.0,100.0,1.9,12.0,100.0,97.41,76.98
2016,12,30,11,15,0.0,103.0,1.9,12.0,103.0,100.38,79.38
2016,12,30,11,30,0.0,106.0,1.9,12.0,106.0,103.38,81.81
2016,12,30,11,45,0.0,121.0,1.9,12.0,121.0,118.66,94.48
2016,12,30,12,0,0.0,136.0,1.9,12.0,136.0,134.11,107.23
2016,12,30,12,15,0.0,135.5,1.9,12.0,135.5,133.58,106.76
2016,12,30,12,30,0.0,135.0,1.9,12.0,135.0,133.1,106.39
2016,12,30,12,45,2.5,150.0,1.9,12.0,151.5,150.6,120.99
2016,12,30,13,0,5.0,165.0,1.9,12.0,168.0,168.35,135.72
2016,12,30,13,15,49.0,185.0,1.85,12.0,208.0,227.22,185.16
2016,12,30,13,30,93.0,205.0,1.8,12.0,248.0,279.22,228.11
2016,12,30,13,45,87.5,193.5,1.8,12.0,232.5,261.24,213.47
2016,12,30,14,0,82.0,182.0,1.8,12.0,217.0,243.37,199.13
2016,12,30,14,15,54.5,163.0,1.65,12.0,186.0,203.95,166.54
2016,12,30,14,30,27.0,144.0,1.5,12.0,155.0,166.13,135.1
2016,12,30,14,45,23.5,131.0,1.4,12.0,140.0,144.76,117.48
2016,12,30,15,0,20.0,118.0,1.3,12.0,125.0,129.1,104.42
2016,12,30,15,15,15.0,103.0,1.2,11.5,107.5,110.84,89.18
2016,12,30,15,30,10.0,88.0,1.1,11.0,90.0,93.01,74.1
2016,12,30,15,45,5.0,71.5,1.05,10.5,72.5,73.95,57.75
2016,12,30,16,0,0.0,55.0,1.0,10.0,55.0,55.32,41.6
2016,12,30,16,15,0.0,38.0,1.05,9.5,38.0,37.85,26.16
2016,12,30,16,30,0.0,21.0,1.1,9.0,21.0,20.28,9.72
2016,12,30,16,45,0.0,10.5,1.15,9.0,10.5,10.32,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
